Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,184.5,16.0,1.4,0.5,34.0,110.29,15.61
2016,1,1,8,0,369.0,32.0,1.6,1.0,68.0,222.47,172.83
2016,1,1,8,15,461.5,40.5,1.6,1.5,107.5,282.63,233.43
2016,1,1,8,30,554.0,49.0,1.6,2.0,147.0,346.0,290.38
2016,1,1,8,45,612.0,54.5,1.6,2.5,188.0,390.79,330.14
2016,1,1,9,0,670.0,60.0,1.6,3.0,229.0,435.62,368.42
2016,1,1,9,15,707.5,64.0,1.6,3.5,267.0,467.29,394.64
2016,1,1,9,30,745.0,68.0,1.6,4.0,305.0,494.99,416.76
2016,1,1,9,45,766.0,72.0,1.65,5.0,338.0,514.63,431.07
2016,1,1,10,0,787.0,76.0,1.7,6.0,371.0,531.81,442.87
2016,1,1,10,15,804.5,78.5,1.6,6.5,399.0,542.78,449.41
2016,1,1,10,30,822.0,81.0,1.5,7.0,427.0,550.94,453.4
2016,1,1,10,45,832.5,83.0,1.45,7.5,448.0,551.78,451.74
2016,1,1,11,0,843.0,85.0,1.4,8.0,469.0,549.65,447.62
2016,1,1,11,15,850.0,86.0,1.3,8.0,483.0,541.63,439.28
2016,1,1,11,30,857.0,87.0,1.2,8.0,497.0,530.67,428.47
2016,1,1,11,45,859.0,88.0,1.15,8.5,503.5,514.33,412.85
2016,1,1,12,0,861.0,89.0,1.1,9.0,510.0,495.27,394.9
2016,1,1,12,15,860.5,89.0,1.05,9.0,508.5,471.48,373.69
2016,1,1,12,30,860.0,89.0,1.0,9.0,507.0,445.28,350.18
2016,1,1,12,45,858.0,87.5,1.0,9.0,498.5,414.77,323.04
2016,1,1,13,0,856.0,86.0,1.0,9.0,490.0,382.23,293.65
2016,1,1,13,15,847.5,85.0,1.0,9.0,474.0,346.21,261.0
2016,1,1,13,30,839.0,84.0,1.0,9.0,458.0,308.93,226.81
2016,1,1,13,45,825.0,82.0,1.0,9.0,434.5,268.34,189.91
2016,1,1,14,0,811.0,80.0,1.0,9.0,411.0,227.34,153.02
2016,1,1,14,15,791.0,77.5,0.95,9.0,381.5,184.81,116.43
2016,1,1,14,30,771.0,75.0,0.9,9.0,352.0,142.88,83.46
2016,1,1,14,45,742.5,71.5,0.9,9.0,317.0,100.39,56.18
2016,1,1,15,0,714.0,68.0,0.9,9.0,282.0,55.14,36.72
2016,1,1,15,15,671.5,63.5,0.85,8.0,243.0,45.41,35.99
2016,1,1,15,30,629.0,59.0,0.8,7.0,204.0,43.45,34.24
2016,1,1,15,45,563.5,52.5,0.75,6.5,163.0,39.72,30.67
2016,1,1,16,0,498.0,46.0,0.7,6.0,122.0,35.98,26.92
2016,1,1,16,15,390.5,36.0,0.75,5.5,84.0,28.8,19.71
2016,1,1,16,30,283.0,26.0,0.8,5.0,46.0,21.37,8.92
2016,1,1,16,45,141.5,13.0,0.9,4.5,23.0,12.39,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,90.0,16.5,1.35,2.0,25.5,69.51,6.56
2016,1,2,8,0,180.0,33.0,1.5,3.0,51.0,140.84,107.8
2016,1,2,8,15,221.5,48.5,1.5,3.5,80.5,180.76,148.25
2016,1,2,8,30,263.0,64.0,1.5,4.0,110.0,221.8,185.66
2016,1,2,8,45,289.5,77.5,1.5,4.5,140.5,253.57,214.15
2016,1,2,9,0,316.0,91.0,1.5,5.0,171.0,285.23,241.61
2016,1,2,9,15,330.5,104.5,1.5,5.5,199.5,310.05,262.45
2016,1,2,9,30,345.0,118.0,1.5,6.0,228.0,333.85,281.78
2016,1,2,9,45,367.0,125.5,1.55,7.0,253.5,353.99,297.3
2016,1,2,10,0,389.0,133.0,1.6,8.0,279.0,373.01,311.48
2016,1,2,10,15,243.0,157.5,1.75,8.5,251.0,308.3,256.8
2016,1,2,10,30,97.0,182.0,1.9,9.0,223.0,237.19,196.4
2016,1,2,10,45,68.5,183.5,2.1,9.5,213.5,220.13,181.68
2016,1,2,11,0,40.0,185.0,2.3,10.0,204.0,203.6,167.22
2016,1,2,11,15,79.5,199.5,2.4,10.5,238.0,236.58,194.28
2016,1,2,11,30,119.0,214.0,2.5,11.0,272.0,272.25,222.88
2016,1,2,11,45,59.5,167.5,2.6,11.5,196.5,189.0,153.78
2016,1,2,12,0,0.0,121.0,2.7,12.0,121.0,112.85,90.1
2016,1,2,12,15,17.0,159.0,2.7,12.0,167.0,155.51,125.76
2016,1,2,12,30,34.0,197.0,2.7,12.0,213.0,197.42,160.12
2016,1,2,12,45,48.0,199.5,2.7,12.5,222.5,202.19,163.37
2016,1,2,13,0,62.0,202.0,2.7,13.0,232.0,205.71,165.54
2016,1,2,13,15,48.0,190.5,2.6,13.0,213.0,187.05,150.28
2016,1,2,13,30,34.0,179.0,2.5,13.0,194.0,169.54,136.12
2016,1,2,13,45,52.5,176.0,2.45,13.0,198.0,167.91,134.1
2016,1,2,14,0,71.0,173.0,2.4,13.0,202.0,164.39,130.31
2016,1,2,14,15,100.5,162.5,2.15,13.0,200.5,152.13,118.71
2016,1,2,14,30,130.0,152.0,1.9,13.0,199.0,139.33,107.0
2016,1,2,14,45,122.5,138.5,1.65,13.0,179.5,119.25,91.74
2016,1,2,15,0,115.0,125.0,1.4,13.0,160.0,99.8,78.48
2016,1,2,15,15,107.5,109.0,1.2,12.0,138.0,86.09,71.63
2016,1,2,15,30,100.0,93.0,1.0,11.0,116.0,74.42,61.33
2016,1,2,15,45,87.0,75.5,0.85,10.5,93.0,61.42,49.5
2016,1,2,16,0,74.0,58.0,0.7,10.0,70.0,48.05,37.16
2016,1,2,16,15,46.5,41.5,0.75,9.0,48.5,35.03,24.86
2016,1,2,16,30,19.0,25.0,0.8,8.0,27.0,22.43,10.14
2016,1,2,16,45,9.5,12.5,0.9,7.5,13.5,11.91,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,7,45,66.0,17.0,1.8,5.5,23.5,53.62,2.91
2016,1,3,8,0,132.0,34.0,1.9,6.0,47.0,112.07,84.04
2016,1,3,8,15,167.0,50.0,1.9,6.5,74.5,148.96,120.52
2016,1,3,8,30,202.0,66.0,1.9,7.0,102.0,186.48,154.46
2016,1,3,8,45,222.0,82.0,1.95,7.5,130.5,216.95,181.59
2016,1,3,9,0,242.0,98.0,2.0,8.0,159.0,247.14,207.72
2016,1,3,9,15,254.0,112.5,1.9,8.5,185.5,270.74,227.44
2016,1,3,9,30,266.0,127.0,1.8,9.0,212.0,293.58,245.93
2016,1,3,9,45,279.5,137.5,1.7,9.5,235.0,311.68,260.06
2016,1,3,10,0,293.0,148.0,1.6,10.0,258.0,328.92,273.11
2016,1,3,10,15,225.0,166.0,1.55,10.0,254.5,308.12,254.89
2016,1,3,10,30,157.0,184.0,1.5,10.0,251.0,279.31,230.32
2016,1,3,10,45,242.5,184.5,1.5,10.5,293.0,329.14,270.57
2016,1,3,11,0,328.0,185.0,1.5,11.0,335.0,370.18,302.48
2016,1,3,11,15,182.5,190.0,1.6,11.0,274.0,286.32,233.83
2016,1,3,11,30,37.0,195.0,1.7,11.0,213.0,207.33,168.62
2016,1,3,11,45,66.5,207.0,1.85,11.0,239.5,231.02,188.3
2016,1,3,12,0,96.0,219.0,2.0,11.0,266.0,252.92,205.91
2016,1,3,12,15,114.5,220.0,2.1,11.0,276.0,259.97,211.23
2016,1,3,12,30,133.0,221.0,2.2,11.0,286.0,262.51,212.77
2016,1,3,12,45,143.5,217.5,2.35,11.5,286.5,256.39,206.85
2016,1,3,13,0,154.0,214.0,2.5,12.0,287.0,249.26,199.98
2016,1,3,13,15,351.0,175.5,2.45,12.0,335.5,270.07,211.81
2016,1,3,13,30,548.0,137.0,2.4,12.0,384.0,275.14,208.27
2016,1,3,13,45,367.5,157.0,2.35,12.5,319.5,225.14,170.2
2016,1,3,14,0,187.0,177.0,2.3,13.0,255.0,188.79,145.61
2016,1,3,14,15,334.0,145.0,1.95,12.5,271.5,172.67,125.61
2016,1,3,14,30,481.0,113.0,1.6,12.0,288.0,142.12,94.32
2016,1,3,14,45,446.0,108.5,1.3,12.0,258.5,110.74,73.47
2016,1,3,15,0,411.0,104.0,1.0,12.0,229.0,82.05,60.06
2016,1,3,15,15,384.0,93.0,0.85,11.5,197.5,67.68,55.4
2016,1,3,15,30,357.0,82.0,0.7,11.0,166.0,60.67,49.11
2016,1,3,15,45,310.0,69.0,0.6,10.5,132.0,51.84,41.02
2016,1,3,16,0,263.0,56.0,0.5,10.0,98.0,42.75,32.54
2016,1,3,16,15,199.0,41.5,0.5,9.5,68.0,32.14,22.41
2016,1,3,16,30,135.0,27.0,0.5,9.0,38.0,21.17,9.78
2016,1,3,16,45,67.5,13.5,0.55,9.0,19.0,12.87,0.0
2016,1,3,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,82.5,16.5,2.65,8.5,24.5,66.5,4.25
2016,1,4,8,0,165.0,33.0,2.7,9.0,49.0,134.61,100.68
2016,1,4,8,15,202.0,48.0,2.8,9.0,77.5,171.46,138.11
2016,1,4,8,30,239.0,63.0,2.9,9.0,106.0,209.4,172.83
2016,1,4,8,45,262.5,77.5,3.0,9.5,135.0,231.62,193.24
2016,1,4,9,0,286.0,92.0,3.1,10.0,164.0,262.71,220.21
2016,1,4,9,15,298.0,106.0,3.15,10.5,191.5,286.6,240.33
2016,1,4,9,30,310.0,120.0,3.2,11.0,219.0,309.6,259.12
2016,1,4,9,45,315.0,132.5,3.3,11.5,242.0,325.91,271.96
2016,1,4,10,0,320.0,145.0,3.4,12.0,265.0,341.03,283.5
2016,1,4,10,15,265.5,163.5,3.5,12.0,268.0,328.34,272.1
2016,1,4,10,30,211.0,182.0,3.6,12.0,271.0,307.38,254.03
2016,1,4,10,45,345.5,169.0,3.75,12.5,323.5,369.7,304.98
2016,1,4,11,0,480.0,156.0,3.9,13.0,376.0,429.35,352.24
2016,1,4,11,15,474.5,163.0,3.95,13.0,385.5,424.45,347.03
2016,1,4,11,30,469.0,170.0,4.0,13.0,395.0,417.93,340.69
2016,1,4,11,45,430.0,181.0,4.05,13.5,390.0,397.24,322.27
2016,1,4,12,0,391.0,192.0,4.1,14.0,385.0,372.86,301.09
2016,1,4,12,15,309.0,205.0,4.05,14.0,357.5,335.79,270.34
2016,1,4,12,30,227.0,218.0,4.0,14.0,330.0,299.59,240.64
2016,1,4,12,45,144.0,211.0,4.0,14.0,282.0,251.25,201.6
2016,1,4,13,0,61.0,204.0,4.0,14.0,234.0,207.59,166.76
2016,1,4,13,15,241.5,184.5,3.9,14.0,295.0,243.72,192.23
2016,1,4,13,30,422.0,165.0,3.8,14.0,356.0,265.2,203.22
2016,1,4,13,45,211.0,90.0,3.75,14.0,185.5,129.3,96.24
2016,1,4,14,0,0.0,15.0,3.7,14.0,15.0,13.91,6.26
2016,1,4,14,15,0.0,14.0,3.4,13.5,14.0,12.98,5.51
2016,1,4,14,30,0.0,13.0,3.1,13.0,13.0,12.05,4.75
2016,1,4,14,45,0.0,11.5,2.85,13.0,11.5,10.66,3.56
2016,1,4,15,0,0.0,10.0,2.6,13.0,10.0,9.26,2.36
2016,1,4,15,15,0.0,8.5,2.35,12.5,8.5,7.87,1.47
2016,1,4,15,30,0.0,7.0,2.1,12.0,7.0,6.48,0.21
2016,1,4,15,45,0.0,5.5,1.85,11.5,5.5,5.09,0.0
2016,1,4,16,0,0.0,4.0,1.6,11.0,4.0,3.7,0.0
2016,1,4,16,15,0.0,2.5,1.65,11.0,2.5,2.31,0.0
2016,1,4,16,30,0.0,1.0,1.7,11.0,1.0,0.92,0.0
2016,1,4,16,45,0.0,0.5,1.75,11.0,0.5,0.48,0.0
2016,1,4,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,5.0,1.7,8.5,5.0,4.62,0.0
2016,1,5,8,0,0.0,10.0,1.8,9.0,10.0,9.26,1.77
2016,1,5,8,15,0.0,16.0,2.0,9.5,16.0,14.82,6.93
2016,1,5,8,30,0.0,22.0,2.2,10.0,22.0,20.4,11.91
2016,1,5,8,45,0.0,28.5,2.45,10.5,28.5,26.44,17.26
2016,1,5,9,0,0.0,35.0,2.7,11.0,35.0,32.48,22.54
2016,1,5,9,15,0.0,40.5,2.8,11.0,40.5,37.61,27.02
2016,1,5,9,30,0.0,46.0,2.9,11.0,46.0,42.73,31.45
2016,1,5,9,45,0.0,51.5,3.0,11.5,51.5,47.86,35.77
2016,1,5,10,0,0.0,57.0,3.1,12.0,57.0,52.99,40.04
2016,1,5,10,15,88.0,121.0,3.2,12.0,158.0,175.58,145.0
2016,1,5,10,30,176.0,185.0,3.3,12.0,259.0,291.59,241.04
2016,1,5,10,45,123.0,191.0,3.4,12.0,244.5,264.76,217.76
2016,1,5,11,0,70.0,197.0,3.5,12.0,230.0,232.61,190.53
2016,1,5,11,15,35.0,165.5,3.55,12.0,182.0,179.16,145.93
2016,1,5,11,30,0.0,134.0,3.6,12.0,134.0,125.7,101.0
2016,1,5,11,45,0.0,74.5,3.65,12.0,74.5,69.35,53.55
2016,1,5,12,0,0.0,15.0,3.7,12.0,15.0,13.92,6.3
2016,1,5,12,15,0.0,34.5,3.65,11.5,34.5,32.05,21.89
2016,1,5,12,30,0.0,54.0,3.6,11.0,54.0,50.22,37.5
2016,1,5,12,45,0.0,57.5,3.6,11.0,57.5,53.48,40.29
2016,1,5,13,0,0.0,61.0,3.6,11.0,61.0,56.74,43.11
2016,1,5,13,15,14.0,119.5,3.45,11.0,126.0,114.92,92.26
2016,1,5,13,30,28.0,178.0,3.3,11.0,191.0,167.56,135.96
2016,1,5,13,45,14.0,152.0,3.2,11.0,158.5,141.21,114.25
2016,1,5,14,0,0.0,126.0,3.1,11.0,126.0,114.63,92.53
2016,1,5,14,15,0.0,119.0,2.95,10.5,119.0,107.86,87.11
2016,1,5,14,30,0.0,112.0,2.8,10.0,112.0,101.05,81.6
2016,1,5,14,45,0.0,101.0,2.7,10.0,101.0,90.94,73.04
2016,1,5,15,0,0.0,90.0,2.6,10.0,90.0,80.87,64.46
2016,1,5,15,15,0.0,78.0,2.35,9.5,78.0,70.32,58.25
2016,1,5,15,30,0.0,66.0,2.1,9.0,66.0,59.87,48.8
2016,1,5,15,45,0.0,53.0,1.9,9.0,53.0,48.49,38.28
2016,1,5,16,0,0.0,40.0,1.7,9.0,40.0,36.99,27.55
2016,1,5,16,15,0.0,28.0,1.6,8.5,28.0,26.0,17.23
2016,1,5,16,30,0.0,16.0,1.5,8.0,16.0,14.84,5.82
2016,1,5,16,45,0.0,8.0,1.45,7.5,8.0,7.63,0.0
2016,1,5,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,7,45,12.5,18.5,3.3,9.0,19.5,24.95,0.0
2016,1,6,8,0,25.0,37.0,3.3,9.0,39.0,56.19,39.19
2016,1,6,8,15,59.5,57.0,3.15,9.0,66.5,102.97,81.29
2016,1,6,8,30,94.0,77.0,3.0,9.0,94.0,142.86,116.73
2016,1,6,8,45,130.0,94.0,2.95,9.5,123.5,179.65,149.0
2016,1,6,9,0,166.0,111.0,2.9,10.0,153.0,217.25,181.36
2016,1,6,9,15,187.0,126.5,2.95,10.0,181.0,245.29,205.4
2016,1,6,9,30,208.0,142.0,3.0,10.0,209.0,273.18,228.86
2016,1,6,9,45,244.5,146.5,3.05,10.0,233.0,304.04,254.59
2016,1,6,10,0,281.0,151.0,3.1,10.0,257.0,327.11,273.61
2016,1,6,10,15,220.0,168.5,3.15,10.0,255.0,309.38,257.86
2016,1,6,10,30,159.0,186.0,3.2,10.0,253.0,283.55,235.53
2016,1,6,10,45,79.5,156.5,3.25,10.0,190.0,198.34,163.92
2016,1,6,11,0,0.0,127.0,3.3,10.0,127.0,119.69,96.81
2016,1,6,11,15,6.0,151.5,3.4,10.0,154.5,146.23,119.26
2016,1,6,11,30,12.0,176.0,3.5,10.0,182.0,172.3,141.0
2016,1,6,11,45,52.0,198.5,3.6,10.0,224.5,216.07,177.5
2016,1,6,12,0,92.0,221.0,3.7,10.0,267.0,253.76,208.38
2016,1,6,12,15,187.0,217.0,3.65,10.0,310.0,290.98,238.31
2016,1,6,12,30,282.0,213.0,3.6,10.0,353.0,321.61,261.82
2016,1,6,12,45,327.0,201.5,3.55,10.0,361.5,316.91,256.2
2016,1,6,13,0,372.0,190.0,3.5,10.0,370.0,308.88,247.39
2016,1,6,13,15,336.0,189.5,3.35,10.0,348.0,280.36,222.82
2016,1,6,13,30,300.0,189.0,3.2,10.0,326.0,253.55,199.91
2016,1,6,13,45,150.0,98.0,3.1,10.0,166.5,124.1,95.48
2016,1,6,14,0,0.0,7.0,3.0,10.0,7.0,6.49,0.0
2016,1,6,14,15,0.0,42.5,2.85,9.5,42.5,39.48,28.73
2016,1,6,14,30,0.0,78.0,2.7,9.0,78.0,72.23,57.2
2016,1,6,14,45,0.0,71.5,2.55,9.0,71.5,66.27,52.09
2016,1,6,15,0,0.0,65.0,2.4,9.0,65.0,60.32,46.97
2016,1,6,15,15,0.0,56.0,2.2,8.5,56.0,52.07,41.96
2016,1,6,15,30,0.0,47.0,2.0,8.0,47.0,43.67,34.31
2016,1,6,15,45,0.0,38.0,1.8,8.0,38.0,35.29,26.51
2016,1,6,16,0,0.0,29.0,1.6,8.0,29.0,26.91,18.66
2016,1,6,16,15,0.0,20.5,1.55,7.5,20.5,19.01,11.2
2016,1,6,16,30,0.0,12.0,1.5,7.0,12.0,11.12,3.17
2016,1,6,16,45,0.0,6.0,1.45,7.0,6.0,5.55,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,103.5,19.5,0.55,6.5,29.5,80.36,7.39
2016,1,7,8,0,207.0,39.0,0.5,7.0,59.0,162.41,122.68
2016,1,7,8,15,299.0,51.0,0.5,7.0,96.0,221.22,178.43
2016,1,7,8,30,391.0,63.0,0.5,7.0,133.0,284.37,233.36
2016,1,7,8,45,474.0,68.0,0.5,7.5,173.5,339.11,279.57
2016,1,7,9,0,557.0,73.0,0.5,8.0,214.0,395.46,325.54
2016,1,7,9,15,598.5,78.5,0.6,8.5,251.5,430.32,353.75
2016,1,7,9,30,640.0,84.0,0.7,9.0,289.0,464.01,380.34
2016,1,7,9,45,713.0,77.0,0.8,9.5,328.0,499.66,408.11
2016,1,7,10,0,786.0,70.0,0.9,10.0,367.0,531.94,432.63
2016,1,7,10,15,619.0,108.0,1.0,10.0,353.0,480.25,391.34
2016,1,7,10,30,452.0,146.0,1.1,10.0,339.0,419.46,342.9
2016,1,7,10,45,435.5,158.0,1.2,10.5,351.5,417.31,340.51
2016,1,7,11,0,419.0,170.0,1.3,11.0,364.0,413.55,336.28
2016,1,7,11,15,302.0,194.0,1.35,11.0,336.0,361.33,293.72
2016,1,7,11,30,185.0,218.0,1.4,11.0,308.0,312.06,253.48
2016,1,7,11,45,181.5,223.0,1.5,11.0,312.5,308.87,250.77
2016,1,7,12,0,178.0,228.0,1.6,11.0,317.0,305.13,247.32
2016,1,7,12,15,89.0,164.5,1.65,11.0,209.0,197.73,160.21
2016,1,7,12,30,0.0,101.0,1.7,11.0,101.0,94.0,74.42
2016,1,7,12,45,0.0,99.5,1.75,11.0,99.5,92.53,73.38
2016,1,7,13,0,0.0,98.0,1.8,11.0,98.0,91.07,72.2
2016,1,7,13,15,0.0,76.5,1.85,11.0,76.5,71.21,55.43
2016,1,7,13,30,0.0,55.0,1.9,11.0,55.0,51.14,38.39
2016,1,7,13,45,0.0,41.0,1.95,11.0,41.0,38.09,27.25
2016,1,7,14,0,0.0,27.0,2.0,11.0,27.0,25.06,16.06
2016,1,7,14,15,8.5,83.0,1.95,10.5,86.5,78.31,61.62
2016,1,7,14,30,17.0,139.0,1.9,10.0,146.0,125.16,101.28
2016,1,7,14,45,13.5,127.0,1.85,10.0,132.0,112.75,91.02
2016,1,7,15,0,10.0,115.0,1.8,10.0,118.0,100.65,81.12
2016,1,7,15,15,322.5,86.5,1.55,9.5,166.0,62.19,50.9
2016,1,7,15,30,635.0,58.0,1.3,9.0,214.0,41.8,32.49
2016,1,7,15,45,579.0,52.0,1.05,8.5,174.0,38.48,29.39
2016,1,7,16,0,523.0,46.0,0.8,8.0,134.0,35.13,26.11
2016,1,7,16,15,427.5,37.5,0.8,7.5,95.5,29.39,20.45
2016,1,7,16,30,332.0,29.0,0.8,7.0,57.0,23.49,13.35
2016,1,7,16,45,166.0,14.5,0.85,7.0,28.5,11.43,0.0
2016,1,7,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,45,65.5,17.0,0.85,3.5,23.5,53.73,4.06
2016,1,8,8,0,131.0,34.0,0.9,4.0,47.0,112.17,84.97
2016,1,8,8,15,162.5,50.5,0.95,4.0,74.5,148.41,121.06
2016,1,8,8,30,194.0,67.0,1.0,4.0,102.0,185.05,154.61
2016,1,8,8,45,216.0,82.5,1.05,4.5,130.0,215.88,182.12
2016,1,8,9,0,238.0,98.0,1.1,5.0,158.0,246.62,208.77
2016,1,8,9,15,249.0,113.0,1.0,5.5,184.5,270.48,228.58
2016,1,8,9,30,260.0,128.0,0.9,6.0,211.0,293.55,247.06
2016,1,8,9,45,262.0,140.5,0.85,6.5,232.0,307.74,257.79
2016,1,8,10,0,264.0,153.0,0.8,7.0,253.0,320.9,267.41
2016,1,8,10,15,258.0,168.5,0.7,7.5,272.5,331.77,274.6
2016,1,8,10,30,252.0,184.0,0.6,8.0,292.0,341.38,280.54
2016,1,8,10,45,314.5,184.5,0.55,8.5,325.5,371.92,303.8
2016,1,8,11,0,377.0,185.0,0.5,9.0,359.0,400.71,324.85
2016,1,8,11,15,388.5,186.0,0.45,9.5,370.5,400.26,322.53
2016,1,8,11,30,400.0,187.0,0.4,10.0,382.0,403.38,323.06
2016,1,8,11,45,369.0,196.0,0.35,10.5,378.0,381.27,304.0
2016,1,8,12,0,338.0,205.0,0.3,11.0,374.0,364.01,288.93
2016,1,8,12,15,255.5,215.5,0.3,11.0,343.5,324.73,257.76
2016,1,8,12,30,173.0,226.0,0.3,11.0,313.0,286.42,227.66
2016,1,8,12,45,98.5,207.0,0.35,11.5,256.5,230.27,183.42
2016,1,8,13,0,24.0,188.0,0.4,12.0,200.0,181.19,144.84
2016,1,8,13,15,165.0,189.0,0.45,12.0,265.5,225.66,178.24
2016,1,8,13,30,306.0,190.0,0.5,12.0,331.0,258.09,199.39
2016,1,8,13,45,179.0,182.5,0.6,12.0,264.5,205.47,159.65
2016,1,8,14,0,52.0,175.0,0.7,12.0,198.0,164.0,130.31
2016,1,8,14,15,176.5,160.5,0.65,11.5,228.5,166.24,127.11
2016,1,8,14,30,301.0,146.0,0.6,11.0,259.0,156.15,113.47
2016,1,8,14,45,278.5,137.0,0.55,11.0,234.0,129.92,94.42
2016,1,8,15,0,256.0,128.0,0.5,11.0,209.0,105.39,79.52
2016,1,8,15,15,241.0,113.0,0.5,10.5,181.5,85.43,71.4
2016,1,8,15,30,226.0,98.0,0.5,10.0,154.0,75.14,62.29
2016,1,8,15,45,198.5,82.0,0.55,9.5,124.5,63.82,52.02
2016,1,8,16,0,171.0,66.0,0.6,9.0,95.0,52.16,41.23
2016,1,8,16,15,131.5,49.0,0.65,8.5,68.0,39.4,29.23
2016,1,8,16,30,92.0,32.0,0.7,8.0,41.0,26.25,15.83
2016,1,8,16,45,46.0,16.0,0.75,8.0,20.5,13.48,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,7,45,190.5,14.5,3.25,6.0,33.0,111.78,16.04
2016,1,9,8,0,381.0,29.0,3.4,6.0,66.0,227.21,174.87
2016,1,9,8,15,469.0,36.5,3.35,6.0,105.5,285.01,233.78
2016,1,9,8,30,557.0,44.0,3.3,6.0,145.0,346.17,289.54
2016,1,9,8,45,610.5,49.5,3.25,6.5,185.0,389.53,328.36
2016,1,9,9,0,664.0,55.0,3.2,7.0,225.0,430.1,363.44
2016,1,9,9,15,417.0,94.5,3.1,7.0,207.0,348.9,295.87
2016,1,9,9,30,170.0,134.0,3.0,7.0,189.0,243.37,205.78
2016,1,9,9,45,169.0,148.0,2.95,7.5,207.5,256.89,216.88
2016,1,9,10,0,168.0,162.0,2.9,8.0,226.0,269.69,226.76
2016,1,9,10,15,124.0,173.0,2.8,8.0,222.0,253.99,212.63
2016,1,9,10,30,80.0,184.0,2.7,8.0,218.0,231.06,192.54
2016,1,9,10,45,97.5,195.0,2.65,8.5,239.0,249.6,207.47
2016,1,9,11,0,115.0,206.0,2.6,9.0,260.0,273.29,226.27
2016,1,9,11,15,88.0,208.0,2.45,9.0,250.0,251.18,207.26
2016,1,9,11,30,61.0,210.0,2.3,9.0,240.0,235.53,193.76
2016,1,9,11,45,116.5,218.5,2.2,9.0,277.0,272.72,224.27
2016,1,9,12,0,172.0,227.0,2.1,9.0,314.0,302.36,247.8
2016,1,9,12,15,117.0,221.5,1.95,9.0,280.5,264.79,216.44
2016,1,9,12,30,62.0,216.0,1.8,9.0,247.0,228.02,186.18
2016,1,9,12,45,135.5,216.5,1.65,9.0,283.5,255.19,207.54
2016,1,9,13,0,209.0,217.0,1.5,9.0,320.0,275.37,222.0
2016,1,9,13,15,166.5,211.5,1.45,9.0,292.0,245.99,197.77
2016,1,9,13,30,124.0,206.0,1.4,9.0,264.0,219.31,176.25
2016,1,9,13,45,92.5,192.5,1.35,9.0,234.5,193.52,155.5
2016,1,9,14,0,61.0,179.0,1.3,9.0,205.0,169.41,136.4
2016,1,9,14,15,30.5,137.0,1.2,9.0,150.0,125.99,101.26
2016,1,9,14,30,0.0,95.0,1.1,9.0,95.0,87.01,69.71
2016,1,9,14,45,0.0,86.0,1.0,9.0,86.0,78.78,62.81
2016,1,9,15,0,0.0,77.0,0.9,9.0,77.0,70.57,55.81
2016,1,9,15,15,0.0,67.0,0.85,8.5,67.0,61.62,50.63
2016,1,9,15,30,0.0,57.0,0.8,8.0,57.0,52.7,42.57
2016,1,9,15,45,0.0,46.0,0.8,8.0,46.0,42.75,33.36
2016,1,9,16,0,0.0,35.0,0.8,8.0,35.0,32.5,23.8
2016,1,9,16,15,0.0,25.0,0.8,8.0,25.0,23.2,15.02
2016,1,9,16,30,0.0,15.0,0.8,8.0,15.0,13.9,5.9
2016,1,9,16,45,0.0,7.5,0.8,8.0,7.5,6.94,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,7,45,175.5,16.5,1.6,6.5,33.5,108.76,17.84
2016,1,10,8,0,351.0,33.0,1.8,7.0,67.0,218.47,167.27
2016,1,10,8,15,441.5,41.5,1.85,7.5,106.5,278.49,226.24
2016,1,10,8,30,532.0,50.0,1.9,8.0,146.0,341.76,282.22
2016,1,10,8,45,597.5,54.5,2.0,8.5,187.5,389.91,324.32
2016,1,10,9,0,663.0,59.0,2.1,9.0,229.0,438.5,365.35
2016,1,10,9,15,700.0,63.5,2.1,9.0,267.5,471.49,392.94
2016,1,10,9,30,737.0,68.0,2.1,9.0,306.0,500.61,416.65
2016,1,10,9,45,770.5,68.5,2.15,9.5,341.5,524.33,434.83
2016,1,10,10,0,804.0,69.0,2.2,10.0,377.0,545.76,450.66
2016,1,10,10,15,402.0,65.0,2.1,10.5,219.0,312.63,261.25
2016,1,10,10,30,0.0,61.0,2.0,11.0,61.0,56.73,43.04
2016,1,10,10,45,0.0,72.5,1.95,11.5,72.5,67.47,52.28
2016,1,10,11,0,0.0,84.0,1.9,12.0,84.0,78.25,61.23
2016,1,10,11,15,0.0,92.5,1.8,12.0,92.5,86.29,67.94
2016,1,10,11,30,0.0,101.0,1.7,12.0,101.0,94.29,74.59
2016,1,10,11,45,0.0,102.5,1.6,12.5,102.5,95.62,75.5
2016,1,10,12,0,0.0,104.0,1.5,13.0,104.0,96.95,76.43
2016,1,10,12,15,0.0,126.5,1.45,13.0,126.5,117.84,93.8
2016,1,10,12,30,0.0,149.0,1.4,13.0,149.0,138.4,110.77
2016,1,10,12,45,0.0,147.0,1.35,13.5,147.0,136.14,108.67
2016,1,10,13,0,0.0,145.0,1.3,14.0,145.0,133.88,106.66
2016,1,10,13,15,0.0,140.5,1.25,13.5,140.5,129.36,103.21
2016,1,10,13,30,0.0,136.0,1.2,13.0,136.0,124.85,99.78
2016,1,10,13,45,0.0,129.5,1.15,13.0,129.5,118.58,94.69
2016,1,10,14,0,0.0,123.0,1.1,13.0,123.0,112.32,89.61
2016,1,10,14,15,0.0,114.5,1.05,13.0,114.5,104.34,83.09
2016,1,10,14,30,0.0,106.0,1.0,13.0,106.0,96.4,76.55
2016,1,10,14,45,0.0,96.5,1.0,13.0,96.5,87.63,69.28
2016,1,10,15,0,0.0,87.0,1.0,13.0,87.0,78.89,61.97
2016,1,10,15,15,0.0,76.0,0.9,12.5,76.0,69.05,56.44
2016,1,10,15,30,0.0,65.0,0.8,12.0,65.0,59.37,47.85
2016,1,10,15,45,0.0,53.0,0.75,11.5,53.0,48.78,38.28
2016,1,10,16,0,0.0,41.0,0.7,11.0,41.0,38.07,28.47
2016,1,10,16,15,0.0,30.0,0.75,10.5,30.0,27.86,18.98
2016,1,10,16,30,0.0,19.0,0.8,10.0,19.0,17.62,9.04
2016,1,10,16,45,0.0,9.5,0.9,9.5,9.5,8.8,0.0
2016,1,10,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,102.0,16.5,1.05,7.5,26.5,75.56,12.64
2016,1,11,8,0,204.0,33.0,1.1,8.0,53.0,153.04,116.25
2016,1,11,8,15,250.5,47.5,1.25,8.0,84.5,195.25,158.12
2016,1,11,8,30,297.0,62.0,1.4,8.0,116.0,238.98,197.72
2016,1,11,8,45,326.5,75.0,1.55,8.5,148.0,273.11,227.95
2016,1,11,9,0,356.0,88.0,1.7,9.0,180.0,307.21,257.23
2016,1,11,9,15,372.0,101.0,1.7,9.0,210.0,333.52,279.44
2016,1,11,9,30,388.0,114.0,1.7,9.0,240.0,358.75,300.15
2016,1,11,9,45,403.5,123.0,1.7,9.5,266.5,377.97,314.99
2016,1,11,10,0,419.0,132.0,1.7,10.0,293.0,395.86,328.37
2016,1,11,10,15,274.0,160.5,1.65,10.5,269.0,333.81,275.81
2016,1,11,10,30,129.0,189.0,1.6,11.0,245.0,271.56,222.95
2016,1,11,10,45,223.5,190.5,1.55,11.5,293.0,322.66,264.58
2016,1,11,11,0,318.0,192.0,1.5,12.0,341.0,378.18,307.92
2016,1,11,11,15,299.5,201.5,1.45,12.5,345.5,370.88,300.17
2016,1,11,11,30,281.0,211.0,1.4,13.0,350.0,362.84,292.27
2016,1,11,11,45,303.0,211.0,1.4,13.5,362.5,365.52,293.18
2016,1,11,12,0,325.0,211.0,1.4,14.0,375.0,366.44,292.46
2016,1,11,12,15,354.5,205.0,1.4,14.0,384.5,363.2,288.86
2016,1,11,12,30,384.0,199.0,1.4,14.0,394.0,357.63,283.13
2016,1,11,12,45,356.0,201.0,1.4,14.0,379.5,333.34,262.85
2016,1,11,13,0,328.0,203.0,1.4,14.0,365.0,309.71,243.15
2016,1,11,13,15,316.5,198.5,1.4,14.0,351.0,286.93,223.84
2016,1,11,13,30,305.0,194.0,1.4,14.0,337.0,264.28,204.5
2016,1,11,13,45,286.0,187.0,1.4,14.5,316.0,237.8,181.94
2016,1,11,14,0,267.0,180.0,1.4,15.0,295.0,212.34,160.44
2016,1,11,14,15,251.0,169.0,1.3,14.5,271.5,185.43,138.53
2016,1,11,14,30,235.0,158.0,1.2,14.0,248.0,159.67,118.17
2016,1,11,14,45,228.0,145.0,1.1,14.0,226.0,134.45,98.8
2016,1,11,15,0,221.0,132.0,1.0,14.0,204.0,109.76,82.07
2016,1,11,15,15,449.5,92.5,0.95,13.5,215.5,66.55,53.94
2016,1,11,15,30,678.0,53.0,0.9,13.0,227.0,40.84,31.12
2016,1,11,15,45,630.0,47.5,0.85,12.5,187.0,37.45,28.05
2016,1,11,16,0,582.0,42.0,0.8,12.0,147.0,34.05,24.8
2016,1,11,16,15,496.5,35.0,0.85,11.5,107.5,29.09,20.01
2016,1,11,16,30,411.0,28.0,0.9,11.0,68.0,22.02,12.81
2016,1,11,16,45,205.5,14.0,0.95,10.5,34.0,10.68,0.0
2016,1,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
