Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,12,7,45,217.5,14.0,2.0,6.0,36.0,123.39,27.91
2016,1,12,8,0,435.0,28.0,2.1,7.0,72.0,246.03,189.54
2016,1,12,8,15,520.5,35.0,2.05,7.5,112.5,305.14,248.29
2016,1,12,8,30,606.0,42.0,2.0,8.0,153.0,366.88,303.12
2016,1,12,8,45,657.5,47.0,1.95,8.5,194.0,410.73,341.45
2016,1,12,9,0,709.0,52.0,1.9,9.0,235.0,454.33,377.92
2016,1,12,9,15,742.5,55.5,1.75,9.0,274.0,485.63,403.49
2016,1,12,9,30,776.0,59.0,1.6,9.0,313.0,515.28,426.67
2016,1,12,9,45,799.5,61.5,1.45,9.5,347.0,536.11,441.23
2016,1,12,10,0,823.0,64.0,1.3,10.0,381.0,554.52,453.23
2016,1,12,10,15,691.5,95.5,1.35,10.5,375.5,515.41,420.66
2016,1,12,10,30,560.0,127.0,1.4,11.0,370.0,466.3,380.58
2016,1,12,10,45,438.0,160.0,1.5,11.5,356.0,426.35,347.42
2016,1,12,11,0,316.0,193.0,1.6,12.0,342.0,378.99,308.19
2016,1,12,11,15,311.5,200.5,1.6,12.5,351.5,377.27,305.72
2016,1,12,11,30,307.0,208.0,1.6,13.0,361.0,374.47,302.09
2016,1,12,11,45,417.5,187.5,1.6,13.5,398.0,406.64,326.32
2016,1,12,12,0,528.0,167.0,1.6,14.0,435.0,428.78,341.68
2016,1,12,12,15,503.5,173.0,1.6,14.0,429.0,406.87,322.97
2016,1,12,12,30,479.0,179.0,1.6,14.0,423.0,384.53,304.07
2016,1,12,12,45,363.0,198.0,1.6,14.5,381.5,334.65,263.73
2016,1,12,13,0,247.0,217.0,1.6,15.0,340.0,292.62,230.22
2016,1,12,13,15,350.5,192.0,1.55,15.0,360.5,294.01,228.42
2016,1,12,13,30,454.0,167.0,1.5,15.0,381.0,287.19,218.58
2016,1,12,13,45,471.5,154.5,1.45,15.0,368.0,259.6,193.48
2016,1,12,14,0,489.0,142.0,1.4,15.0,355.0,229.96,166.54
2016,1,12,14,15,403.0,146.0,1.3,14.5,314.0,193.06,138.38
2016,1,12,14,30,317.0,150.0,1.2,14.0,273.0,165.67,119.44
2016,1,12,14,45,303.5,138.5,1.1,14.0,248.0,137.37,98.02
2016,1,12,15,0,290.0,127.0,1.0,14.0,223.0,110.06,80.21
2016,1,12,15,15,277.5,112.5,1.0,13.5,195.0,85.14,70.39
2016,1,12,15,30,265.0,98.0,1.0,13.0,167.0,75.23,61.73
2016,1,12,15,45,240.5,83.0,1.0,12.5,137.5,64.64,52.24
2016,1,12,16,0,216.0,68.0,1.0,12.0,108.0,53.74,42.28
2016,1,12,16,15,181.5,51.5,1.0,11.5,79.0,41.4,30.85
2016,1,12,16,30,147.0,35.0,1.0,11.0,50.0,27.2,17.31
2016,1,12,16,45,73.5,17.5,1.05,11.0,25.0,14.75,0.0
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,7,45,185.5,16.0,2.9,10.5,34.5,113.53,28.12
2016,1,13,8,0,371.0,32.0,3.1,11.0,69.0,228.18,174.13
2016,1,13,8,15,462.0,39.5,3.2,11.5,109.0,288.17,232.36
2016,1,13,8,30,553.0,47.0,3.3,12.0,149.0,351.5,288.26
2016,1,13,8,45,603.5,53.5,3.45,12.5,189.5,395.09,326.55
2016,1,13,9,0,654.0,60.0,3.6,13.0,230.0,438.7,363.47
2016,1,13,9,15,691.5,64.0,3.8,13.0,269.0,471.64,391.45
2016,1,13,9,30,729.0,68.0,4.0,13.0,308.0,500.82,415.69
2016,1,13,9,45,732.5,76.5,4.25,13.0,339.0,519.06,430.53
2016,1,13,10,0,736.0,85.0,4.5,13.0,370.0,532.19,441.07
2016,1,13,10,15,403.5,135.5,4.55,13.0,293.5,390.68,324.16
2016,1,13,10,30,71.0,186.0,4.6,13.0,217.0,228.72,187.5
2016,1,13,10,45,60.0,191.5,4.7,13.5,219.0,225.42,184.27
2016,1,13,11,0,49.0,197.0,4.8,14.0,221.0,222.19,180.85
2016,1,13,11,15,433.5,146.5,4.85,14.0,362.5,396.26,325.99
2016,1,13,11,30,818.0,96.0,4.9,14.0,504.0,543.59,443.4
2016,1,13,11,45,669.5,133.0,4.95,14.0,470.0,487.29,396.04
2016,1,13,12,0,521.0,170.0,5.0,14.0,436.0,429.85,348.56
2016,1,13,12,15,370.0,199.5,4.95,13.5,388.5,367.54,297.8
2016,1,13,12,30,219.0,229.0,4.9,13.0,341.0,312.57,253.13
2016,1,13,12,45,112.5,200.0,4.9,13.0,258.0,232.85,188.26
2016,1,13,13,0,6.0,171.0,4.9,13.0,175.0,159.71,128.8
2016,1,13,13,15,149.5,185.0,4.8,13.0,256.5,219.85,176.17
2016,1,13,13,30,293.0,199.0,4.7,13.0,338.0,266.97,210.41
2016,1,13,13,45,146.5,109.0,4.6,13.0,178.5,136.18,105.13
2016,1,13,14,0,0.0,19.0,4.5,13.0,19.0,17.63,9.47
2016,1,13,14,15,67.0,93.0,4.3,12.5,119.0,94.94,72.71
2016,1,13,14,30,134.0,167.0,4.1,12.0,219.0,157.33,122.37
2016,1,13,14,45,125.5,154.0,3.95,12.0,199.5,136.88,106.04
2016,1,13,15,0,117.0,141.0,3.8,12.0,180.0,117.12,91.45
2016,1,13,15,15,370.0,104.0,3.25,11.5,205.5,74.67,61.69
2016,1,13,15,30,623.0,67.0,2.7,11.0,231.0,48.38,38.16
2016,1,13,15,45,586.0,58.5,2.2,10.5,192.0,43.16,33.42
2016,1,13,16,0,549.0,50.0,1.7,10.0,153.0,37.79,28.4
2016,1,13,16,15,458.0,42.0,1.55,9.0,112.5,32.63,23.45
2016,1,13,16,30,367.0,34.0,1.4,8.0,72.0,27.37,17.86
2016,1,13,16,45,183.5,17.0,1.25,7.5,36.0,13.17,0.52
2016,1,13,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,105.0,17.0,1.15,6.5,28.0,78.52,21.01
2016,1,14,8,0,210.0,34.0,1.2,7.0,56.0,157.96,121.62
2016,1,14,8,15,252.0,49.5,1.35,7.5,87.5,199.84,162.65
2016,1,14,8,30,294.0,65.0,1.5,8.0,119.0,242.87,201.34
2016,1,14,8,45,326.5,77.5,1.7,8.5,151.5,278.05,232.5
2016,1,14,9,0,359.0,90.0,1.9,9.0,184.0,313.39,262.87
2016,1,14,9,15,373.5,103.0,1.95,9.0,214.0,339.1,284.65
2016,1,14,9,30,388.0,116.0,2.0,9.0,244.0,363.69,304.95
2016,1,14,9,45,402.5,125.5,2.15,9.5,270.5,383.1,320.25
2016,1,14,10,0,417.0,135.0,2.3,10.0,297.0,401.15,334.1
2016,1,14,10,15,291.0,163.5,2.3,10.0,280.5,349.05,290.02
2016,1,14,10,30,165.0,192.0,2.3,10.0,264.0,296.57,245.42
2016,1,14,10,45,159.5,202.5,2.35,10.5,275.0,300.7,247.99
2016,1,14,11,0,154.0,213.0,2.4,11.0,286.0,304.21,249.8
2016,1,14,11,15,144.0,220.0,2.45,11.0,290.0,301.03,246.64
2016,1,14,11,30,134.0,227.0,2.5,11.0,294.0,297.52,243.27
2016,1,14,11,45,132.0,231.0,2.55,11.0,298.0,294.96,240.77
2016,1,14,12,0,130.0,235.0,2.6,11.0,302.0,291.98,237.93
2016,1,14,12,15,106.0,231.5,2.65,11.0,286.0,268.36,218.38
2016,1,14,12,30,82.0,228.0,2.7,11.0,270.0,249.26,202.62
2016,1,14,12,45,60.5,217.0,2.8,11.0,248.0,225.67,183.29
2016,1,14,13,0,39.0,206.0,2.9,11.0,226.0,203.58,165.28
2016,1,14,13,15,80.5,209.5,2.9,11.0,249.0,217.63,176.09
2016,1,14,13,30,122.0,213.0,2.9,11.0,272.0,227.2,182.61
2016,1,14,13,45,61.0,171.5,2.95,11.0,201.0,169.82,136.44
2016,1,14,14,0,0.0,130.0,3.0,11.0,130.0,118.58,95.65
2016,1,14,14,15,0.0,104.5,2.85,10.5,104.5,95.93,76.83
2016,1,14,14,30,0.0,79.0,2.7,10.0,79.0,73.3,57.77
2016,1,14,14,45,0.0,71.5,2.55,10.0,71.5,66.48,52.02
2016,1,14,15,0,0.0,64.0,2.4,10.0,64.0,59.53,46.09
2016,1,14,15,15,0.0,56.0,2.15,10.0,56.0,52.06,41.72
2016,1,14,15,30,0.0,48.0,1.9,10.0,48.0,44.6,34.94
2016,1,14,15,45,0.0,39.0,1.7,10.0,39.0,36.21,27.24
2016,1,14,16,0,0.0,30.0,1.5,10.0,30.0,27.84,19.49
2016,1,14,16,15,0.0,22.0,1.65,9.5,22.0,20.4,12.56
2016,1,14,16,30,0.0,14.0,1.8,9.0,14.0,12.97,5.53
2016,1,14,16,45,0.0,8.0,1.95,9.0,8.0,7.4,0.0
2016,1,14,17,0,0.0,2.0,2.1,9.0,2.0,1.91,0.0
2016,1,14,17,15,0.0,1.0,2.3,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,7,45,184.5,16.5,0.25,8.5,35.0,114.95,36.78
2016,1,15,8,0,369.0,33.0,0.2,9.0,70.0,229.67,175.27
2016,1,15,8,15,458.0,41.0,0.3,9.0,110.0,289.73,231.75
2016,1,15,8,30,547.0,49.0,0.4,9.0,150.0,353.05,286.63
2016,1,15,8,45,600.0,54.5,0.5,9.5,191.0,396.97,324.1
2016,1,15,9,0,653.0,60.0,0.6,10.0,232.0,441.0,360.36
2016,1,15,9,15,689.0,64.5,0.7,10.0,270.5,473.99,387.52
2016,1,15,9,30,725.0,69.0,0.8,10.0,309.0,503.13,411.06
2016,1,15,9,45,739.0,74.5,0.9,10.5,341.5,521.81,425.06
2016,1,15,10,0,753.0,80.0,1.0,11.0,374.0,538.04,436.81
2016,1,15,10,15,771.0,82.5,1.05,11.0,403.0,550.76,446.09
2016,1,15,10,30,789.0,85.0,1.1,11.0,432.0,560.77,453.08
2016,1,15,10,45,802.0,86.5,1.2,11.5,454.0,563.98,454.3
2016,1,15,11,0,815.0,88.0,1.3,12.0,476.0,564.26,453.16
2016,1,15,11,15,822.5,89.0,1.3,12.0,491.5,557.97,447.04
2016,1,15,11,30,830.0,90.0,1.3,12.0,507.0,548.76,438.58
2016,1,15,11,45,835.5,90.0,1.35,12.0,515.5,534.57,426.44
2016,1,15,12,0,841.0,90.0,1.4,12.0,524.0,517.57,411.85
2016,1,15,12,15,614.0,147.5,1.3,12.0,464.5,442.52,351.68
2016,1,15,12,30,387.0,205.0,1.2,12.0,405.0,369.61,293.86
2016,1,15,12,45,364.5,206.0,1.15,12.0,392.5,346.26,274.58
2016,1,15,13,0,342.0,207.0,1.1,12.0,380.0,323.24,255.14
2016,1,15,13,15,330.0,202.5,1.0,12.0,365.5,299.63,234.93
2016,1,15,13,30,318.0,198.0,0.9,12.0,351.0,276.15,214.72
2016,1,15,13,45,564.0,138.5,0.8,12.0,394.5,276.18,205.81
2016,1,15,14,0,810.0,79.0,0.7,12.0,438.0,259.0,179.98
2016,1,15,14,15,792.5,76.5,0.65,12.0,409.5,216.27,142.17
2016,1,15,14,30,775.0,74.0,0.6,12.0,381.0,173.81,106.31
2016,1,15,14,45,757.5,69.5,0.6,12.5,348.0,130.12,72.76
2016,1,15,15,0,740.0,65.0,0.6,13.0,315.0,87.19,46.49
2016,1,15,15,15,704.5,61.5,0.5,12.5,276.5,46.14,35.98
2016,1,15,15,30,669.0,58.0,0.4,12.0,238.0,44.69,34.8
2016,1,15,15,45,623.0,52.0,0.35,12.0,198.0,37.4,28.15
2016,1,15,16,0,577.0,46.0,0.3,12.0,158.0,34.01,24.92
2016,1,15,16,15,494.5,39.0,0.35,11.5,117.5,29.63,20.69
2016,1,15,16,30,412.0,32.0,0.4,11.0,77.0,25.16,16.03
2016,1,15,16,45,271.5,21.5,0.45,10.5,45.5,17.17,4.8
2016,1,15,17,0,131.0,11.0,0.5,10.0,14.0,10.48,0.0
2016,1,15,17,15,65.5,5.5,0.55,9.5,7.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,7,45,140.5,18.5,2.85,9.5,33.0,96.82,33.51
2016,1,16,8,0,281.0,37.0,2.9,10.0,66.0,195.1,150.62
2016,1,16,8,15,369.5,47.5,2.85,10.0,105.0,255.06,207.37
2016,1,16,8,30,458.0,58.0,2.8,10.0,144.0,319.29,264.19
2016,1,16,8,45,524.0,63.5,2.8,10.5,184.5,368.86,307.18
2016,1,16,9,0,590.0,69.0,2.8,11.0,225.0,418.91,349.18
2016,1,16,9,15,314.0,100.0,2.75,11.0,184.5,304.32,254.54
2016,1,16,9,30,38.0,131.0,2.7,11.0,144.0,159.05,130.76
2016,1,16,9,45,19.0,119.5,2.7,11.5,126.0,126.73,103.16
2016,1,16,10,0,0.0,108.0,2.7,12.0,108.0,102.77,82.29
2016,1,16,10,15,30.5,147.0,2.65,12.5,160.5,165.45,135.09
2016,1,16,10,30,61.0,186.0,2.6,13.0,213.0,223.32,182.57
2016,1,16,10,45,44.0,187.0,2.6,13.5,207.5,211.8,172.07
2016,1,16,11,0,27.0,188.0,2.6,14.0,202.0,195.25,157.74
2016,1,16,11,15,13.5,123.0,2.55,14.0,130.0,122.96,97.96
2016,1,16,11,30,0.0,58.0,2.5,14.0,58.0,53.95,40.1
2016,1,16,11,45,61.0,147.0,2.5,14.5,179.0,172.33,138.94
2016,1,16,12,0,122.0,236.0,2.5,15.0,300.0,289.87,233.06
2016,1,16,12,15,102.0,233.5,2.4,15.0,287.0,269.1,215.55
2016,1,16,12,30,82.0,231.0,2.3,15.0,274.0,252.69,202.09
2016,1,16,12,45,41.0,156.0,2.25,15.0,177.5,162.5,129.28
2016,1,16,13,0,0.0,81.0,2.2,15.0,81.0,75.43,57.85
2016,1,16,13,15,0.5,119.5,2.1,15.0,120.0,110.79,87.41
2016,1,16,13,30,1.0,158.0,2.0,15.0,159.0,144.85,115.52
2016,1,16,13,45,67.0,177.5,1.95,15.0,208.0,177.12,140.1
2016,1,16,14,0,133.0,197.0,1.9,15.0,257.0,201.22,157.04
2016,1,16,14,15,71.0,170.5,1.8,15.0,202.0,161.95,126.92
2016,1,16,14,30,9.0,144.0,1.7,15.0,147.0,129.66,103.09
2016,1,16,14,45,6.0,132.5,1.6,15.0,134.5,118.02,93.78
2016,1,16,15,0,3.0,121.0,1.5,15.0,122.0,106.66,84.6
2016,1,16,15,15,301.0,95.5,1.3,14.5,178.0,68.87,55.8
2016,1,16,15,30,599.0,70.0,1.1,14.0,234.0,50.26,39.42
2016,1,16,15,45,541.0,64.0,0.9,13.5,193.5,47.28,36.75
2016,1,16,16,0,483.0,58.0,0.7,13.0,153.0,44.33,33.95
2016,1,16,16,15,398.5,49.0,0.75,12.5,114.0,38.53,28.43
2016,1,16,16,30,314.0,40.0,0.8,12.0,75.0,32.6,22.41
2016,1,16,16,45,157.0,27.0,0.85,12.0,44.5,21.29,8.31
2016,1,16,17,0,0.0,14.0,0.9,12.0,14.0,13.34,0.0
2016,1,16,17,15,0.0,7.0,0.9,11.5,7.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,2.7,12.0,3.0,2.77,0.0
2016,1,17,8,0,0.0,6.0,2.7,12.0,6.0,5.55,0.0
2016,1,17,8,15,0.0,10.0,2.75,12.0,10.0,9.26,2.17
2016,1,17,8,30,0.0,14.0,2.8,12.0,14.0,12.97,5.47
2016,1,17,8,45,0.0,17.5,2.85,12.5,17.5,16.21,8.33
2016,1,17,9,0,0.0,21.0,2.9,13.0,21.0,19.47,11.16
2016,1,17,9,15,0.0,25.0,2.95,13.0,25.0,23.18,14.38
2016,1,17,9,30,0.0,29.0,3.0,13.0,29.0,26.91,17.57
2016,1,17,9,45,0.0,50.0,3.1,13.5,50.0,46.46,34.26
2016,1,17,10,0,0.0,71.0,3.2,14.0,71.0,66.06,50.77
2016,1,17,10,15,0.0,84.0,3.2,14.0,84.0,78.45,61.14
2016,1,17,10,30,0.0,97.0,3.2,14.0,97.0,90.94,71.54
2016,1,17,10,45,59.0,156.5,3.2,14.0,185.0,188.52,153.5
2016,1,17,11,0,118.0,216.0,3.2,14.0,273.0,288.16,234.71
2016,1,17,11,15,59.0,160.5,3.2,14.0,189.0,188.75,152.77
2016,1,17,11,30,0.0,105.0,3.2,14.0,105.0,98.07,77.03
2016,1,17,11,45,0.0,115.0,3.2,14.5,115.0,107.42,84.7
2016,1,17,12,0,0.0,125.0,3.2,15.0,125.0,116.68,92.16
2016,1,17,12,15,0.0,115.5,3.1,15.0,115.5,107.63,84.63
2016,1,17,12,30,0.0,106.0,3.0,15.0,106.0,98.68,77.22
2016,1,17,12,45,7.5,147.0,2.95,15.0,150.5,139.49,110.97
2016,1,17,13,0,15.0,188.0,2.9,15.0,195.0,178.79,143.04
2016,1,17,13,15,7.5,158.5,2.85,14.5,162.0,148.41,118.45
2016,1,17,13,30,0.0,129.0,2.8,14.0,129.0,118.87,94.5
2016,1,17,13,45,0.0,97.5,2.75,14.0,97.5,90.39,70.87
2016,1,17,14,0,0.0,66.0,2.7,14.0,66.0,61.4,46.6
2016,1,17,14,15,0.0,76.5,2.65,14.0,76.5,71.21,54.99
2016,1,17,14,30,0.0,87.0,2.6,14.0,87.0,80.41,62.85
2016,1,17,14,45,0.0,79.0,2.55,14.0,79.0,73.12,56.78
2016,1,17,15,0,0.0,71.0,2.5,14.0,71.0,65.85,50.7
2016,1,17,15,15,0.0,62.5,2.3,13.5,62.5,58.13,46.53
2016,1,17,15,30,0.0,54.0,2.1,13.0,54.0,50.2,39.53
2016,1,17,15,45,0.0,45.0,1.95,13.0,45.0,41.81,31.93
2016,1,17,16,0,0.0,36.0,1.8,13.0,36.0,33.43,24.25
2016,1,17,16,15,0.0,27.0,1.75,12.5,27.0,25.05,16.56
2016,1,17,16,30,0.0,18.0,1.7,12.0,18.0,16.69,8.78
2016,1,17,16,45,0.0,10.5,1.65,12.0,10.5,9.72,1.13
2016,1,17,17,0,0.0,3.0,1.6,12.0,3.0,2.86,0.0
2016,1,17,17,15,0.0,1.5,1.65,12.0,1.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,205.0,15.5,0.5,10.5,37.0,124.14,52.85
2016,1,18,8,0,410.0,31.0,0.6,11.0,74.0,248.56,190.93
2016,1,18,8,15,495.5,38.5,0.65,11.5,115.0,307.82,245.74
2016,1,18,8,30,581.0,46.0,0.7,12.0,156.0,370.32,299.08
2016,1,18,8,45,639.0,50.5,0.8,12.5,199.0,413.48,335.78
2016,1,18,9,0,697.0,55.0,0.9,13.0,242.0,460.85,374.3
2016,1,18,9,15,732.0,58.5,1.0,13.5,281.5,493.69,400.31
2016,1,18,9,30,767.0,62.0,1.1,14.0,321.0,524.96,424.31
2016,1,18,9,45,789.0,65.0,1.2,14.5,356.0,546.17,439.97
2016,1,18,10,0,811.0,68.0,1.3,15.0,391.0,564.96,453.39
2016,1,18,10,15,827.0,70.0,1.45,15.0,420.0,576.44,462.17
2016,1,18,10,30,843.0,72.0,1.6,15.0,449.0,585.08,468.6
2016,1,18,10,45,851.5,74.0,1.8,15.5,471.0,586.36,468.69
2016,1,18,11,0,860.0,76.0,2.0,16.0,493.0,584.63,466.28
2016,1,18,11,15,866.0,77.0,2.15,16.0,508.5,577.35,460.12
2016,1,18,11,30,872.0,78.0,2.3,16.0,524.0,567.06,451.44
2016,1,18,11,45,869.0,80.5,2.45,16.5,530.5,550.55,436.89
2016,1,18,12,0,866.0,83.0,2.6,17.0,537.0,531.37,420.02
2016,1,18,12,15,493.5,161.5,2.55,17.0,420.0,401.11,317.54
2016,1,18,12,30,121.0,240.0,2.5,17.0,303.0,281.68,223.17
2016,1,18,12,45,119.5,237.5,2.45,17.0,299.0,271.98,215.43
2016,1,18,13,0,118.0,235.0,2.4,17.0,295.0,262.04,207.09
2016,1,18,13,15,59.0,147.0,2.3,16.5,177.0,156.51,123.13
2016,1,18,13,30,0.0,59.0,2.2,16.0,59.0,54.88,40.56
2016,1,18,13,45,0.0,57.5,2.15,16.0,57.5,53.48,39.52
2016,1,18,14,0,0.0,56.0,2.1,16.0,56.0,52.07,38.4
2016,1,18,14,15,0.0,78.5,1.9,16.0,78.5,73.08,56.11
2016,1,18,14,30,0.0,101.0,1.7,16.0,101.0,92.6,72.5
2016,1,18,14,45,0.0,92.0,1.55,16.0,92.0,84.35,65.69
2016,1,18,15,0,0.0,83.0,1.4,16.0,83.0,76.13,58.9
2016,1,18,15,15,0.0,73.5,1.2,15.5,73.5,67.52,51.82
2016,1,18,15,30,0.0,64.0,1.0,15.0,64.0,59.02,47.02
2016,1,18,15,45,0.0,53.5,0.8,14.5,53.5,49.63,38.7
2016,1,18,16,0,0.0,43.0,0.6,14.0,43.0,39.96,29.99
2016,1,18,16,15,0.0,32.5,0.6,13.5,32.5,30.18,21.06
2016,1,18,16,30,0.0,22.0,0.6,13.0,22.0,20.41,12.03
2016,1,18,16,45,0.0,13.0,0.65,13.0,13.0,12.05,3.14
2016,1,18,17,0,0.0,4.0,0.7,13.0,4.0,3.81,0.0
2016,1,18,17,15,0.0,2.0,0.7,13.0,2.0,0.0,0.0
2016,1,18,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,4.25,12.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,4.3,12.0,1.0,0.95,0.0
2016,1,19,7,45,0.0,4.5,4.4,12.0,4.5,4.16,0.0
2016,1,19,8,0,0.0,8.0,4.5,12.0,8.0,7.4,0.37
2016,1,19,8,15,0.0,12.5,4.65,12.0,12.5,11.57,4.13
2016,1,19,8,30,0.0,17.0,4.8,12.0,17.0,15.75,7.85
2016,1,19,8,45,0.0,21.5,5.0,12.5,21.5,19.93,11.51
2016,1,19,9,0,0.0,26.0,5.2,13.0,26.0,24.11,15.14
2016,1,19,9,15,0.0,30.5,5.2,13.0,30.5,28.3,18.76
2016,1,19,9,30,0.0,35.0,5.2,13.0,35.0,32.49,22.35
2016,1,19,9,45,0.0,77.0,5.25,13.5,77.0,71.98,55.98
2016,1,19,10,0,0.0,119.0,5.3,14.0,119.0,113.91,91.18
2016,1,19,10,15,4.5,139.5,5.3,14.0,141.5,136.64,110.13
2016,1,19,10,30,9.0,160.0,5.3,14.0,164.0,159.17,128.77
2016,1,19,10,45,4.5,137.5,5.3,14.5,139.5,132.98,106.47
2016,1,19,11,0,0.0,115.0,5.3,15.0,115.0,107.95,85.24
2016,1,19,11,15,0.0,129.0,5.35,15.0,129.0,121.19,96.18
2016,1,19,11,30,0.0,143.0,5.4,15.0,143.0,134.31,106.96
2016,1,19,11,45,0.0,151.5,5.5,15.5,151.5,142.03,113.06
2016,1,19,12,0,0.0,160.0,5.6,16.0,160.0,149.64,119.06
2016,1,19,12,15,404.5,133.0,5.45,15.5,346.5,331.77,269.24
2016,1,19,12,30,809.0,106.0,5.3,15.0,533.0,482.39,386.69
2016,1,19,12,45,451.0,169.0,5.2,15.0,406.5,356.84,285.25
2016,1,19,13,0,93.0,232.0,5.1,15.0,280.0,249.31,199.92
2016,1,19,13,15,280.5,203.0,4.9,15.0,342.5,286.85,227.39
2016,1,19,13,30,468.0,174.0,4.7,15.0,405.0,309.04,239.74
2016,1,19,13,45,234.0,159.5,4.55,15.0,275.0,208.13,161.38
2016,1,19,14,0,0.0,145.0,4.4,15.0,145.0,131.83,105.17
2016,1,19,14,15,0.0,135.5,4.25,14.5,135.5,122.83,98.11
2016,1,19,14,30,0.0,126.0,4.1,14.0,126.0,113.86,90.95
2016,1,19,14,45,0.0,115.0,4.0,14.0,115.0,103.68,82.54
2016,1,19,15,0,0.0,104.0,3.9,14.0,104.0,93.53,74.11
2016,1,19,15,15,0.0,91.5,3.55,13.5,91.5,82.23,64.75
2016,1,19,15,30,0.0,79.0,3.2,13.0,79.0,71.32,58.37
2016,1,19,15,45,0.0,66.0,2.9,13.0,66.0,60.02,48.18
2016,1,19,16,0,0.0,53.0,2.6,13.0,53.0,48.59,37.77
2016,1,19,16,15,0.0,40.0,2.25,12.5,40.0,37.03,27.2
2016,1,19,16,30,0.0,27.0,1.9,12.0,27.0,25.07,16.15
2016,1,19,16,45,0.0,16.5,1.6,12.0,16.5,15.3,5.95
2016,1,19,17,0,0.0,6.0,1.3,12.0,6.0,5.72,0.0
2016,1,19,17,15,0.0,3.0,1.15,11.5,3.0,2.86,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,4.5,0.75,7.5,4.5,0.0,0.0
2016,1,20,7,30,0.0,9.0,0.8,8.0,9.0,8.58,0.0
2016,1,20,7,45,74.5,24.0,0.85,8.5,32.0,71.62,33.56
2016,1,20,8,0,149.0,39.0,0.9,9.0,55.0,129.44,100.27
2016,1,20,8,15,176.5,56.5,1.0,9.5,84.0,166.22,134.66
2016,1,20,8,30,204.0,74.0,1.1,10.0,113.0,203.22,167.47
2016,1,20,8,45,228.0,89.0,1.25,10.5,143.0,235.22,195.35
2016,1,20,9,0,252.0,104.0,1.4,11.0,173.0,267.36,222.56
2016,1,20,9,15,266.0,118.0,1.35,11.5,200.5,292.42,242.89
2016,1,20,9,30,280.0,132.0,1.3,12.0,228.0,316.83,262.09
2016,1,20,9,45,552.5,95.5,1.3,12.5,309.0,448.66,368.72
2016,1,20,10,0,825.0,59.0,1.3,13.0,390.0,563.97,457.62
2016,1,20,10,15,517.5,127.5,1.25,13.0,340.5,458.09,371.42
2016,1,20,10,30,210.0,196.0,1.2,13.0,291.0,330.39,267.83
2016,1,20,10,45,301.0,192.5,1.2,13.5,336.0,383.27,310.11
2016,1,20,11,0,392.0,189.0,1.2,14.0,381.0,426.8,343.05
2016,1,20,11,15,630.5,136.0,1.15,14.0,456.5,511.16,408.02
2016,1,20,11,30,869.0,83.0,1.1,14.0,532.0,576.48,456.08
2016,1,20,11,45,719.5,122.5,1.1,14.5,498.0,519.04,409.28
2016,1,20,12,0,570.0,162.0,1.1,15.0,464.0,459.72,362.18
2016,1,20,12,15,485.0,185.5,1.0,15.0,443.0,423.32,332.77
2016,1,20,12,30,400.0,209.0,0.9,15.0,422.0,386.27,302.85
2016,1,20,12,45,646.0,141.5,0.8,15.5,480.5,420.03,325.26
2016,1,20,13,0,892.0,74.0,0.7,16.0,539.0,434.78,330.08
2016,1,20,13,15,885.5,73.5,0.6,16.0,524.0,399.39,298.6
2016,1,20,13,30,879.0,73.0,0.5,16.0,509.0,362.32,265.68
2016,1,20,13,45,869.5,71.5,0.45,16.0,487.5,321.99,230.03
2016,1,20,14,0,860.0,70.0,0.4,16.0,466.0,280.61,193.23
2016,1,20,14,15,672.5,101.5,0.35,16.0,400.0,223.24,150.72
2016,1,20,14,30,485.0,133.0,0.3,16.0,334.0,185.57,126.42
2016,1,20,14,45,485.0,120.5,0.3,16.0,307.5,149.61,97.83
2016,1,20,15,0,485.0,108.0,0.3,16.0,281.0,113.3,72.33
2016,1,20,15,15,464.0,99.0,0.25,15.5,249.0,78.96,55.49
2016,1,20,15,30,443.0,90.0,0.2,15.0,217.0,64.87,52.15
2016,1,20,15,45,412.5,79.0,0.15,14.5,182.5,57.92,46.08
2016,1,20,16,0,382.0,68.0,0.1,14.0,148.0,50.75,39.63
2016,1,20,16,15,339.5,54.5,0.15,13.5,113.5,41.35,31.01
2016,1,20,16,30,297.0,41.0,0.2,13.0,79.0,31.62,21.9
2016,1,20,16,45,148.5,30.0,0.3,13.0,49.0,23.49,12.64
2016,1,20,17,0,0.0,19.0,0.4,13.0,19.0,18.11,0.0
2016,1,20,17,15,0.0,9.5,0.35,12.5,9.5,9.05,0.0
2016,1,20,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,8.5,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,9.0,13.0,12.39,0.0
2016,1,21,7,45,191.0,24.0,2.45,9.5,45.0,130.67,69.13
2016,1,21,8,0,382.0,35.0,2.6,10.0,77.0,242.82,190.97
2016,1,21,8,15,466.5,43.0,2.65,10.0,118.0,302.53,247.17
2016,1,21,8,30,551.0,51.0,2.7,10.0,159.0,365.28,302.85
2016,1,21,8,45,610.0,55.5,2.75,10.5,201.5,412.38,343.67
2016,1,21,9,0,669.0,60.0,2.8,11.0,244.0,459.82,383.29
2016,1,21,9,15,703.5,64.0,2.75,11.5,283.0,489.83,407.44
2016,1,21,9,30,738.0,68.0,2.7,12.0,322.0,521.53,431.95
2016,1,21,9,45,766.5,70.0,2.7,13.0,357.5,545.55,448.99
2016,1,21,10,0,795.0,72.0,2.7,14.0,393.0,567.3,463.69
2016,1,21,10,15,811.0,74.0,2.75,14.5,422.5,579.03,471.22
2016,1,21,10,30,827.0,76.0,2.8,15.0,452.0,587.95,476.41
2016,1,21,10,45,740.0,99.5,2.9,16.0,448.0,557.52,449.69
2016,1,21,11,0,653.0,123.0,3.0,17.0,444.0,523.16,420.22
2016,1,21,11,15,756.5,102.0,3.0,17.0,486.0,550.32,440.89
2016,1,21,11,30,860.0,81.0,3.0,17.0,528.0,572.3,456.7
2016,1,21,11,45,855.5,84.0,3.0,17.5,534.5,555.73,441.35
2016,1,21,12,0,851.0,87.0,3.0,18.0,541.0,536.55,424.03
2016,1,21,12,15,653.5,142.5,2.85,18.0,491.5,470.09,370.37
2016,1,21,12,30,456.0,198.0,2.7,18.0,442.0,406.43,319.41
2016,1,21,12,45,439.5,199.0,2.55,18.0,432.0,382.65,299.49
2016,1,21,13,0,423.0,200.0,2.4,18.0,422.0,358.64,279.07
2016,1,21,13,15,381.5,202.5,2.1,17.5,398.5,326.23,252.6
2016,1,21,13,30,340.0,205.0,1.8,17.0,375.0,296.76,228.51
2016,1,21,13,45,333.5,196.5,1.5,17.0,357.5,270.62,205.96
2016,1,21,14,0,327.0,188.0,1.2,17.0,340.0,244.45,183.35
2016,1,21,14,15,261.5,183.5,1.15,16.5,300.5,209.05,156.35
2016,1,21,14,30,196.0,179.0,1.1,16.0,261.0,181.98,136.86
2016,1,21,14,45,98.0,94.5,1.05,15.5,135.5,93.44,68.85
2016,1,21,15,0,0.0,10.0,1.0,15.0,10.0,9.27,2.29
2016,1,21,15,15,0.0,9.0,1.0,14.5,9.0,8.34,1.53
2016,1,21,15,30,0.0,8.0,1.0,14.0,8.0,7.41,1.03
2016,1,21,15,45,0.0,6.5,1.05,14.0,6.5,6.02,0.0
2016,1,21,16,0,0.0,5.0,1.1,14.0,5.0,4.63,0.0
2016,1,21,16,15,0.0,4.0,1.15,13.5,4.0,3.7,0.0
2016,1,21,16,30,0.0,3.0,1.2,13.0,3.0,2.77,0.0
2016,1,21,16,45,0.0,1.5,1.25,13.0,1.5,1.39,0.0
2016,1,21,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,17,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,21,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
