Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,30,890.0,73.0,3.0,10.0,482.0,242.71,163.49
2016,2,1,14,45,874.0,70.0,2.85,10.0,446.0,193.57,120.15
2016,2,1,15,0,858.0,67.0,2.7,10.0,410.0,144.82,80.95
2016,2,1,15,15,830.0,64.0,2.35,9.5,369.0,95.98,49.71
2016,2,1,15,30,802.0,61.0,2.0,9.0,328.0,49.2,39.25
2016,2,1,15,45,764.5,56.5,1.65,8.5,283.0,42.42,33.21
2016,2,1,16,0,727.0,52.0,1.3,8.0,238.0,40.12,31.14
2016,2,1,16,15,666.0,46.5,1.2,7.5,191.5,36.85,28.06
2016,2,1,16,30,605.0,41.0,1.1,7.0,145.0,33.57,24.83
2016,2,1,16,45,507.5,33.0,1.05,6.5,101.5,27.75,19.05
2016,2,1,17,0,410.0,25.0,1.0,6.0,58.0,21.78,11.43
2016,2,1,17,15,205.0,12.5,1.0,5.5,29.0,11.91,0.0
2016,2,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,7,15,68.0,10.0,1.4,5.0,13.5,36.82,0.0
2016,2,2,7,30,136.0,20.0,1.5,5.0,27.0,98.37,0.0
2016,2,2,7,45,258.0,33.5,1.6,5.5,63.5,186.36,143.08
2016,2,2,8,0,380.0,47.0,1.7,6.0,100.0,268.64,221.06
2016,2,2,8,15,458.0,56.0,1.75,6.0,143.5,330.22,276.82
2016,2,2,8,30,536.0,65.0,1.8,6.0,187.0,394.23,332.86
2016,2,2,8,45,408.0,93.0,1.85,6.0,197.5,361.15,306.41
2016,2,2,9,0,280.0,121.0,1.9,6.0,208.0,314.06,267.04
2016,2,2,9,15,306.5,132.0,1.9,6.0,239.0,344.13,292.6
2016,2,2,9,30,333.0,143.0,1.9,6.0,270.0,374.01,317.06
2016,2,2,9,45,182.5,159.0,1.9,6.5,229.5,288.11,243.01
2016,2,2,10,0,32.0,175.0,1.9,7.0,189.0,199.76,165.93
2016,2,2,10,15,81.5,198.5,1.8,7.0,238.0,254.85,212.64
2016,2,2,10,30,131.0,222.0,1.7,7.0,287.0,317.13,263.66
2016,2,2,10,45,164.5,232.5,1.65,7.0,318.0,345.68,286.36
2016,2,2,11,0,198.0,243.0,1.6,7.0,349.0,373.12,308.01
2016,2,2,11,15,115.0,235.0,1.45,7.0,297.0,308.13,253.55
2016,2,2,11,30,32.0,227.0,1.3,7.0,245.0,239.77,196.42
2016,2,2,11,45,231.0,226.0,1.2,7.5,359.5,362.6,297.65
2016,2,2,12,0,430.0,225.0,1.1,8.0,474.0,470.2,380.74
2016,2,2,12,15,410.0,231.0,1.0,8.0,468.5,447.01,360.13
2016,2,2,12,30,390.0,237.0,0.9,8.0,463.0,427.74,343.59
2016,2,2,12,45,389.0,236.5,0.85,8.5,460.0,411.48,329.03
2016,2,2,13,0,388.0,236.0,0.8,9.0,457.0,394.16,313.48
2016,2,2,13,15,194.0,130.0,0.85,9.0,240.5,201.15,161.14
2016,2,2,13,30,0.0,24.0,0.9,9.0,24.0,22.3,13.57
2016,2,2,13,45,0.0,23.0,0.95,9.5,23.0,21.36,12.85
2016,2,2,14,0,0.0,22.0,1.0,10.0,22.0,20.43,12.04
2016,2,2,14,15,0.0,20.5,1.1,10.0,20.5,19.03,10.85
2016,2,2,14,30,0.0,19.0,1.2,10.0,19.0,17.63,9.67
2016,2,2,14,45,0.0,17.5,1.3,10.0,17.5,16.24,8.48
2016,2,2,15,0,0.0,16.0,1.4,10.0,16.0,14.84,7.29
2016,2,2,15,15,365.5,43.5,1.3,9.5,166.5,51.3,26.34
2016,2,2,15,30,731.0,71.0,1.2,9.0,317.0,59.66,48.77
2016,2,2,15,45,679.5,68.0,1.1,8.5,272.5,47.31,37.67
2016,2,2,16,0,628.0,65.0,1.0,8.0,228.0,46.89,37.33
2016,2,2,16,15,564.5,58.0,1.0,7.5,183.5,43.12,33.79
2016,2,2,16,30,501.0,51.0,1.0,7.0,139.0,39.3,30.04
2016,2,2,16,45,397.5,40.5,1.0,6.5,97.0,32.04,22.94
2016,2,2,17,0,294.0,30.0,1.0,6.0,55.0,24.51,14.1
2016,2,2,17,15,147.0,15.0,1.05,5.5,27.5,14.3,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,114.5,9.5,1.85,3.0,15.5,55.33,0.0
2016,2,3,7,30,229.0,19.0,1.9,3.0,31.0,139.84,9.19
2016,2,3,7,45,346.5,30.0,1.95,3.5,69.5,225.4,176.64
2016,2,3,8,0,464.0,41.0,2.0,4.0,108.0,306.14,254.38
2016,2,3,8,15,536.5,48.0,2.05,4.5,152.0,364.52,307.67
2016,2,3,8,30,609.0,55.0,2.1,5.0,196.0,425.17,360.74
2016,2,3,8,45,655.5,60.5,2.15,5.5,240.0,470.53,399.37
2016,2,3,9,0,702.0,66.0,2.2,6.0,284.0,515.72,436.39
2016,2,3,9,15,733.5,69.5,2.15,6.5,325.5,545.9,459.88
2016,2,3,9,30,765.0,73.0,2.1,7.0,367.0,577.59,483.66
2016,2,3,9,45,782.0,77.5,2.1,8.0,402.5,599.17,498.05
2016,2,3,10,0,799.0,82.0,2.1,9.0,438.0,618.22,510.07
2016,2,3,10,15,815.0,84.5,2.0,9.5,469.0,631.65,517.88
2016,2,3,10,30,831.0,87.0,1.9,10.0,500.0,642.22,523.26
2016,2,3,10,45,844.0,88.0,1.85,10.5,525.0,646.19,523.85
2016,2,3,11,0,857.0,89.0,1.8,11.0,550.0,647.06,522.05
2016,2,3,11,15,864.5,90.0,1.7,11.0,567.5,641.32,515.8
2016,2,3,11,30,872.0,91.0,1.6,11.0,585.0,632.46,507.14
2016,2,3,11,45,876.0,92.0,1.55,11.5,595.0,618.4,493.91
2016,2,3,12,0,880.0,93.0,1.5,12.0,605.0,601.35,478.32
2016,2,3,12,15,882.0,93.0,1.45,12.0,607.0,579.24,459.63
2016,2,3,12,30,884.0,93.0,1.4,12.0,609.0,554.37,438.55
2016,2,3,12,45,624.5,165.5,1.4,12.5,528.5,466.85,368.72
2016,2,3,13,0,365.0,238.0,1.4,13.0,448.0,387.06,305.6
2016,2,3,13,15,235.5,244.5,1.35,13.0,379.0,321.43,254.26
2016,2,3,13,30,106.0,251.0,1.3,13.0,310.0,265.73,211.02
2016,2,3,13,45,221.5,231.5,1.3,13.0,348.0,280.58,220.6
2016,2,3,14,0,337.0,212.0,1.3,13.0,386.0,284.52,219.58
2016,2,3,14,15,180.0,195.5,1.2,12.5,288.0,214.96,167.14
2016,2,3,14,30,23.0,179.0,1.1,12.0,190.0,164.33,131.56
2016,2,3,14,45,11.5,149.5,1.05,12.0,155.0,135.63,108.66
2016,2,3,15,0,0.0,120.0,1.0,12.0,120.0,108.25,86.6
2016,2,3,15,15,0.0,107.5,0.85,11.5,107.5,96.87,77.38
2016,2,3,15,30,0.0,95.0,0.7,11.0,95.0,85.55,68.05
2016,2,3,15,45,0.0,82.0,0.6,11.0,82.0,74.19,61.35
2016,2,3,16,0,0.0,69.0,0.5,11.0,69.0,62.83,51.16
2016,2,3,16,15,0.0,55.5,0.55,10.5,55.5,50.95,40.43
2016,2,3,16,30,0.0,42.0,0.6,10.0,42.0,38.94,29.39
2016,2,3,16,45,0.0,29.5,0.7,9.5,29.5,27.39,18.62
2016,2,3,17,0,0.0,17.0,0.8,9.0,17.0,15.76,7.21
2016,2,3,17,15,0.0,8.5,0.8,8.5,8.5,7.87,0.0
2016,2,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,15,129.0,10.0,1.15,4.5,17.0,62.05,0.0
2016,2,4,7,30,258.0,20.0,1.3,5.0,34.0,155.41,32.68
2016,2,4,7,45,379.0,30.0,1.5,5.5,73.5,241.98,189.67
2016,2,4,8,0,500.0,40.0,1.7,6.0,113.0,324.82,267.9
2016,2,4,8,15,571.0,46.5,1.75,6.5,158.5,382.99,320.36
2016,2,4,8,30,642.0,53.0,1.8,7.0,204.0,443.34,372.43
2016,2,4,8,45,685.0,58.0,1.85,7.5,248.5,483.74,406.55
2016,2,4,9,0,728.0,63.0,1.9,8.0,293.0,527.46,441.84
2016,2,4,9,15,758.5,67.0,1.9,8.0,334.5,561.33,468.71
2016,2,4,9,30,789.0,71.0,1.9,8.0,376.0,593.42,493.45
2016,2,4,9,45,799.0,77.0,1.95,8.5,411.5,612.58,506.81
2016,2,4,10,0,809.0,83.0,2.0,9.0,447.0,628.99,517.78
2016,2,4,10,15,824.5,85.0,1.95,9.0,478.0,641.66,526.16
2016,2,4,10,30,840.0,87.0,1.9,9.0,509.0,651.41,532.16
2016,2,4,10,45,849.5,89.5,1.9,9.5,533.0,654.79,532.54
2016,2,4,11,0,859.0,92.0,1.9,10.0,557.0,655.06,530.53
2016,2,4,11,15,866.0,93.0,1.85,10.0,574.5,648.98,524.35
2016,2,4,11,30,873.0,94.0,1.8,10.0,592.0,639.78,515.78
2016,2,4,11,45,879.5,93.5,1.75,10.5,602.0,625.6,502.46
2016,2,4,12,0,886.0,93.0,1.7,11.0,612.0,608.36,486.71
2016,2,4,12,15,886.5,93.0,1.65,11.0,613.5,585.27,467.2
2016,2,4,12,30,887.0,93.0,1.6,11.0,615.0,559.5,445.34
2016,2,4,12,45,889.0,91.0,1.6,11.5,609.5,529.91,419.66
2016,2,4,13,0,891.0,89.0,1.6,12.0,604.0,498.98,392.4
2016,2,4,13,15,885.5,88.0,1.6,12.0,590.0,461.02,359.87
2016,2,4,13,30,880.0,87.0,1.6,12.0,576.0,422.49,326.08
2016,2,4,13,45,869.0,86.5,1.65,12.5,553.5,380.91,288.76
2016,2,4,14,0,858.0,86.0,1.7,13.0,531.0,338.39,250.04
2016,2,4,14,15,686.5,119.0,1.7,12.5,463.0,279.07,203.22
2016,2,4,14,30,515.0,152.0,1.7,12.0,395.0,234.89,170.49
2016,2,4,14,45,513.0,139.5,1.75,12.0,367.0,196.57,137.32
2016,2,4,15,0,511.0,127.0,1.8,12.0,339.0,158.02,105.68
2016,2,4,15,15,485.5,120.0,1.6,11.5,305.5,121.91,80.89
2016,2,4,15,30,460.0,113.0,1.4,11.0,272.0,87.93,64.42
2016,2,4,15,45,439.5,100.0,1.25,11.0,235.5,71.44,58.92
2016,2,4,16,0,419.0,87.0,1.1,11.0,199.0,63.32,51.62
2016,2,4,16,15,379.5,74.0,1.05,10.0,161.5,54.86,44.03
2016,2,4,16,30,340.0,61.0,1.0,9.0,124.0,46.08,35.94
2016,2,4,16,45,282.5,46.5,1.0,8.5,88.0,35.74,26.15
2016,2,4,17,0,225.0,32.0,1.0,8.0,52.0,25.01,15.14
2016,2,4,17,15,112.5,16.0,1.0,7.5,26.0,12.59,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,7,15,107.0,11.0,1.05,4.5,17.0,54.37,0.0
2016,2,5,7,30,214.0,22.0,1.1,5.0,34.0,139.75,45.28
2016,2,5,7,45,331.0,34.0,1.2,6.0,73.5,224.67,176.96
2016,2,5,8,0,448.0,46.0,1.3,7.0,113.0,306.89,252.33
2016,2,5,8,15,522.5,54.0,1.35,7.5,158.5,367.99,306.38
2016,2,5,8,30,597.0,62.0,1.4,8.0,204.0,431.34,360.2
2016,2,5,8,45,646.5,67.0,1.45,8.5,249.0,478.13,398.86
2016,2,5,9,0,696.0,72.0,1.5,9.0,294.0,524.77,435.99
2016,2,5,9,15,729.0,76.5,1.6,9.5,336.5,559.95,463.2
2016,2,5,9,30,762.0,81.0,1.7,10.0,379.0,590.73,486.37
2016,2,5,9,45,792.5,82.0,1.85,11.0,417.5,617.24,505.14
2016,2,5,10,0,823.0,83.0,2.0,12.0,456.0,641.37,521.63
2016,2,5,10,15,839.0,85.5,1.95,12.5,488.0,655.03,529.55
2016,2,5,10,30,855.0,88.0,1.9,13.0,520.0,665.73,535.11
2016,2,5,10,45,866.5,89.5,1.9,13.5,545.0,669.29,535.58
2016,2,5,11,0,878.0,91.0,1.9,14.0,570.0,669.68,533.67
2016,2,5,11,15,885.0,92.0,1.85,14.0,587.5,663.43,527.46
2016,2,5,11,30,892.0,93.0,1.8,14.0,605.0,654.01,518.84
2016,2,5,11,45,895.0,94.0,1.8,14.5,615.0,638.99,505.35
2016,2,5,12,0,898.0,95.0,1.8,15.0,625.0,620.94,489.49
2016,2,5,12,15,898.0,95.0,1.65,15.0,626.5,597.25,469.27
2016,2,5,12,30,898.0,95.0,1.5,15.0,628.0,570.84,446.75
2016,2,5,12,45,892.5,95.5,1.4,15.5,620.5,539.59,419.74
2016,2,5,13,0,887.0,96.0,1.3,16.0,613.0,506.18,390.74
2016,2,5,13,15,782.5,117.0,1.1,16.0,565.0,445.5,341.66
2016,2,5,13,30,678.0,138.0,0.9,16.0,517.0,391.2,297.61
2016,2,5,13,45,767.5,114.0,0.7,16.0,528.0,370.82,276.51
2016,2,5,14,0,857.0,90.0,0.5,16.0,539.0,344.94,249.38
2016,2,5,14,15,843.0,88.0,0.65,15.5,510.0,299.48,210.52
2016,2,5,14,30,829.0,86.0,0.8,15.0,481.0,253.82,171.07
2016,2,5,14,45,817.5,81.0,0.95,15.0,447.0,206.03,130.03
2016,2,5,15,0,806.0,76.0,1.1,15.0,413.0,158.33,91.49
2016,2,5,15,15,780.0,72.5,1.0,14.5,373.0,111.13,59.59
2016,2,5,15,30,754.0,69.0,0.9,14.0,333.0,65.9,39.64
2016,2,5,15,45,720.0,64.0,0.85,13.5,289.5,48.03,37.54
2016,2,5,16,0,686.0,59.0,0.8,13.0,246.0,45.53,35.39
2016,2,5,16,15,628.5,53.0,0.9,12.0,200.0,38.35,28.95
2016,2,5,16,30,571.0,47.0,1.0,11.0,154.0,35.18,25.97
2016,2,5,16,45,470.0,39.0,1.1,10.0,110.0,30.1,21.07
2016,2,5,17,0,369.0,31.0,1.2,9.0,66.0,24.9,15.25
2016,2,5,17,15,184.5,15.5,1.15,9.0,33.0,12.15,0.0
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,136.5,10.5,1.1,4.5,19.0,66.42,0.0
2016,2,6,7,30,273.0,21.0,1.3,5.0,38.0,167.19,71.0
2016,2,6,7,45,389.5,31.0,1.55,6.0,78.5,250.83,199.27
2016,2,6,8,0,506.0,41.0,1.8,7.0,119.0,332.74,274.71
2016,2,6,8,15,574.5,48.0,1.75,7.5,164.5,390.96,326.53
2016,2,6,8,30,643.0,55.0,1.7,8.0,210.0,451.23,377.73
2016,2,6,8,45,690.5,59.0,1.7,9.0,255.5,493.48,411.99
2016,2,6,9,0,738.0,63.0,1.7,10.0,301.0,539.28,447.39
2016,2,6,9,15,767.5,66.5,1.75,10.5,342.5,572.38,472.58
2016,2,6,9,30,797.0,70.0,1.8,11.0,384.0,603.67,495.66
2016,2,6,9,45,813.0,73.5,1.85,11.5,420.5,624.08,509.79
2016,2,6,10,0,829.0,77.0,1.9,12.0,457.0,641.85,521.65
2016,2,6,10,15,843.5,79.0,1.8,12.5,488.0,654.11,528.21
2016,2,6,10,30,858.0,81.0,1.7,13.0,519.0,663.42,532.36
2016,2,6,10,45,868.0,83.0,1.65,13.5,543.5,666.69,532.23
2016,2,6,11,0,878.0,85.0,1.6,14.0,568.0,666.78,529.72
2016,2,6,11,15,884.0,86.0,1.65,14.0,585.0,657.46,522.06
2016,2,6,11,30,890.0,87.0,1.7,14.0,602.0,648.0,514.15
2016,2,6,11,45,896.0,86.5,1.8,14.5,611.5,633.88,502.04
2016,2,6,12,0,902.0,86.0,1.9,15.0,621.0,616.69,487.41
2016,2,6,12,15,902.0,86.0,1.95,15.0,622.5,593.58,468.68
2016,2,6,12,30,902.0,86.0,2.0,15.0,624.0,567.77,447.52
2016,2,6,12,45,898.0,86.0,2.15,15.0,617.5,537.33,422.75
2016,2,6,13,0,894.0,86.0,2.3,15.0,611.0,504.64,395.53
2016,2,6,13,15,694.5,143.0,2.3,15.0,545.0,434.47,339.27
2016,2,6,13,30,495.0,200.0,2.3,15.0,479.0,375.36,292.39
2016,2,6,13,45,682.0,140.5,2.35,15.5,509.0,367.11,280.19
2016,2,6,14,0,869.0,81.0,2.4,16.0,539.0,343.86,253.27
2016,2,6,14,15,856.0,79.0,2.35,15.5,510.5,298.15,212.37
2016,2,6,14,30,843.0,77.0,2.3,15.0,482.0,252.12,171.17
2016,2,6,14,45,826.0,74.5,2.3,15.0,447.5,204.88,129.73
2016,2,6,15,0,809.0,72.0,2.3,15.0,413.0,158.17,91.43
2016,2,6,15,15,783.5,69.0,2.05,14.5,373.5,111.16,58.91
2016,2,6,15,30,758.0,66.0,1.8,14.0,334.0,66.04,38.09
2016,2,6,15,45,724.0,61.5,1.55,13.5,290.5,45.68,35.43
2016,2,6,16,0,690.0,57.0,1.3,13.0,247.0,43.55,33.6
2016,2,6,16,15,633.5,51.5,1.2,12.0,201.5,40.47,30.86
2016,2,6,16,30,577.0,46.0,1.1,11.0,156.0,34.13,25.06
2016,2,6,16,45,488.5,37.5,1.05,10.0,112.5,28.59,19.78
2016,2,6,17,0,400.0,29.0,1.0,9.0,69.0,22.84,13.74
2016,2,6,17,15,200.0,14.5,1.0,8.5,34.5,11.15,0.0
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,7,15,174.0,10.0,1.1,6.5,21.5,82.0,0.0
2016,2,7,7,30,348.0,20.0,1.3,7.0,43.0,197.18,98.71
2016,2,7,7,45,463.5,28.0,1.5,8.0,85.0,279.3,221.48
2016,2,7,8,0,579.0,36.0,1.7,9.0,127.0,361.72,296.51
2016,2,7,8,15,643.5,41.5,1.75,9.5,174.0,418.93,347.27
2016,2,7,8,30,708.0,47.0,1.8,10.0,221.0,477.62,396.98
2016,2,7,8,45,750.5,50.5,1.85,11.0,267.0,521.69,432.34
2016,2,7,9,0,793.0,54.0,1.9,12.0,313.0,565.11,465.61
2016,2,7,9,15,820.5,57.0,1.95,12.5,355.5,597.37,489.86
2016,2,7,9,30,848.0,60.0,2.0,13.0,398.0,623.21,508.64
2016,2,7,9,45,860.5,64.0,2.05,13.5,434.5,642.8,521.96
2016,2,7,10,0,873.0,68.0,2.1,14.0,471.0,659.58,532.87
2016,2,7,10,15,887.0,70.0,2.1,14.5,503.0,672.08,540.13
2016,2,7,10,30,901.0,72.0,2.1,15.0,535.0,681.55,544.98
2016,2,7,10,45,911.0,73.0,2.1,15.5,560.0,684.07,544.63
2016,2,7,11,0,921.0,74.0,2.1,16.0,585.0,683.36,541.87
2016,2,7,11,15,927.0,75.0,2.1,16.0,602.5,676.79,535.74
2016,2,7,11,30,933.0,76.0,2.1,16.0,620.0,666.94,527.14
2016,2,7,11,45,936.0,76.5,2.15,16.5,629.5,651.48,513.61
2016,2,7,12,0,939.0,77.0,2.2,17.0,639.0,632.89,497.6
2016,2,7,12,15,939.5,77.0,2.2,17.0,640.5,609.32,478.33
2016,2,7,12,30,940.0,77.0,2.2,17.0,642.0,582.89,456.56
2016,2,7,12,45,938.5,76.0,2.25,17.5,635.5,551.72,430.17
2016,2,7,13,0,937.0,75.0,2.3,18.0,629.0,518.06,401.35
2016,2,7,13,15,931.5,74.5,2.3,18.0,614.5,480.77,369.7
2016,2,7,13,30,926.0,74.0,2.3,18.0,600.0,441.56,335.79
2016,2,7,13,45,917.0,73.0,2.3,18.0,577.5,398.89,298.43
2016,2,7,14,0,908.0,72.0,2.3,18.0,555.0,354.98,259.31
2016,2,7,14,15,896.0,70.5,2.15,18.0,526.0,308.77,217.72
2016,2,7,14,30,884.0,69.0,2.0,18.0,497.0,262.01,175.7
2016,2,7,14,45,866.0,67.0,1.95,18.0,462.0,213.41,133.48
2016,2,7,15,0,848.0,65.0,1.9,18.0,427.0,165.29,94.27
2016,2,7,15,15,824.0,62.5,1.65,17.5,386.5,111.73,56.44
2016,2,7,15,30,800.0,60.0,1.4,17.0,346.0,64.88,34.32
2016,2,7,15,45,764.0,56.5,1.15,16.5,301.5,41.42,31.21
2016,2,7,16,0,728.0,53.0,0.9,16.0,257.0,39.97,30.02
2016,2,7,16,15,674.5,48.0,0.95,15.5,210.5,37.19,27.52
2016,2,7,16,30,621.0,43.0,1.0,15.0,164.0,34.41,24.89
2016,2,7,16,45,530.0,36.0,1.05,14.5,119.0,29.64,20.34
2016,2,7,17,0,439.0,29.0,1.1,14.0,74.0,24.8,15.2
2016,2,7,17,15,219.5,14.5,1.1,13.5,37.0,11.07,0.0
2016,2,7,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,140.5,12.0,1.3,9.0,21.5,70.42,0.0
2016,2,8,7,30,281.0,24.0,1.4,10.0,43.0,178.27,98.8
2016,2,8,7,45,397.0,34.0,1.55,11.0,84.5,260.78,205.79
2016,2,8,8,0,513.0,44.0,1.7,12.0,126.0,343.76,279.46
2016,2,8,8,15,582.5,50.5,1.75,12.5,172.5,402.82,330.87
2016,2,8,8,30,652.0,57.0,1.8,13.0,219.0,463.87,381.79
2016,2,8,8,45,695.0,62.0,1.9,13.5,264.5,505.12,415.5
2016,2,8,9,0,738.0,67.0,2.0,14.0,310.0,549.84,450.56
2016,2,8,9,15,768.0,70.5,2.0,14.5,352.5,583.58,475.56
2016,2,8,9,30,798.0,74.0,2.0,15.0,395.0,615.47,498.41
2016,2,8,9,45,823.5,75.5,2.0,16.0,433.5,639.97,514.17
2016,2,8,10,0,849.0,77.0,2.0,17.0,472.0,661.95,527.63
2016,2,8,10,15,863.5,79.0,2.0,17.5,504.0,674.42,534.7
2016,2,8,10,30,878.0,81.0,2.0,18.0,536.0,683.85,539.46
2016,2,8,10,45,887.5,82.5,2.0,18.5,560.5,682.84,536.63
2016,2,8,11,0,897.0,84.0,2.0,19.0,585.0,682.39,534.12
2016,2,8,11,15,903.0,85.0,1.95,19.0,602.5,675.91,527.86
2016,2,8,11,30,909.0,86.0,1.9,19.0,620.0,666.25,519.24
2016,2,8,11,45,912.0,86.5,1.85,19.5,629.5,651.03,505.55
2016,2,8,12,0,915.0,87.0,1.8,20.0,639.0,632.76,489.54
2016,2,8,12,15,915.5,87.0,1.75,20.0,640.5,609.58,470.71
2016,2,8,12,30,916.0,87.0,1.7,20.0,642.0,583.6,449.54
2016,2,8,12,45,921.0,84.0,1.65,20.0,637.0,554.34,425.57
2016,2,8,13,0,926.0,81.0,1.6,20.0,632.0,522.28,398.98
2016,2,8,13,15,921.0,80.5,1.5,20.0,618.0,485.44,367.98
2016,2,8,13,30,916.0,80.0,1.4,20.0,604.0,446.67,334.84
2016,2,8,13,45,907.0,79.0,1.35,20.5,581.5,404.22,297.85
2016,2,8,14,0,898.0,78.0,1.3,21.0,559.0,360.55,259.3
2016,2,8,14,15,885.5,76.0,1.2,21.0,530.0,314.01,218.53
2016,2,8,14,30,873.0,74.0,1.1,21.0,501.0,267.0,177.3
2016,2,8,14,45,855.0,72.0,1.0,21.0,465.5,214.03,132.38
2016,2,8,15,0,837.0,70.0,0.9,21.0,430.0,165.99,93.69
2016,2,8,15,15,812.5,67.0,0.85,20.5,389.5,117.39,60.05
2016,2,8,15,30,788.0,64.0,0.8,20.0,349.0,70.53,37.25
2016,2,8,15,45,752.5,60.5,0.8,19.5,304.5,44.55,33.54
2016,2,8,16,0,717.0,57.0,0.8,19.0,260.0,43.24,32.49
2016,2,8,16,15,662.5,51.5,0.85,18.0,213.5,40.15,29.83
2016,2,8,16,30,608.0,46.0,0.9,17.0,167.0,37.03,26.99
2016,2,8,16,45,518.5,38.5,1.0,16.5,122.0,29.17,19.79
2016,2,8,17,0,429.0,31.0,1.1,16.0,77.0,24.38,14.85
2016,2,8,17,15,214.5,15.5,1.15,15.5,38.5,11.85,0.0
2016,2,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,162.0,12.0,1.3,10.0,23.5,79.99,0.0
2016,2,9,7,30,324.0,24.0,1.4,11.0,47.0,200.45,120.89
2016,2,9,7,45,436.5,33.0,1.5,12.0,90.0,280.55,221.47
2016,2,9,8,0,549.0,42.0,1.6,13.0,133.0,362.19,293.39
2016,2,9,8,15,616.0,48.5,1.7,13.5,180.0,416.78,341.12
2016,2,9,8,30,683.0,55.0,1.8,14.0,227.0,478.15,392.06
2016,2,9,8,45,725.0,59.5,1.9,14.5,273.5,523.16,428.3
2016,2,9,9,0,767.0,64.0,2.0,15.0,320.0,567.43,462.66
2016,2,9,9,15,796.0,67.5,2.0,15.5,363.0,601.11,487.33
2016,2,9,9,30,825.0,71.0,2.0,16.0,406.0,632.87,509.8
2016,2,9,9,45,847.5,73.0,2.05,16.5,444.5,656.34,525.81
2016,2,9,10,0,870.0,75.0,2.1,17.0,483.0,677.19,539.56
2016,2,9,10,15,806.0,90.0,2.05,17.5,488.0,651.93,517.73
2016,2,9,10,30,742.0,105.0,2.0,18.0,493.0,624.91,494.92
2016,2,9,10,45,646.0,142.5,1.95,18.5,491.5,595.73,469.7
2016,2,9,11,0,550.0,180.0,1.9,19.0,490.0,559.65,439.57
2016,2,9,11,15,539.0,190.5,1.85,19.5,501.5,553.83,433.24
2016,2,9,11,30,528.0,201.0,1.8,20.0,513.0,546.08,425.28
2016,2,9,11,45,565.5,191.0,1.75,20.5,530.5,546.18,423.86
2016,2,9,12,0,603.0,181.0,1.7,21.0,548.0,545.87,421.82
2016,2,9,12,15,606.5,180.5,1.6,21.0,550.0,529.13,407.83
2016,2,9,12,30,610.0,180.0,1.5,21.0,552.0,510.33,392.24
2016,2,9,12,45,771.5,131.0,1.4,21.5,597.0,524.92,400.73
2016,2,9,13,0,933.0,82.0,1.3,22.0,642.0,530.3,400.71
2016,2,9,13,15,927.0,81.5,1.15,22.0,627.0,492.69,369.01
2016,2,9,13,30,921.0,81.0,1.0,22.0,612.0,453.2,335.59
2016,2,9,13,45,909.5,80.5,0.9,22.0,589.0,410.0,299.04
2016,2,9,14,0,898.0,80.0,0.8,22.0,566.0,365.74,261.0
2016,2,9,14,15,843.5,82.0,0.8,21.5,520.0,306.93,213.33
2016,2,9,14,30,789.0,84.0,0.8,21.0,474.0,254.93,170.74
2016,2,9,14,45,619.5,116.5,0.8,21.0,409.0,207.11,136.41
2016,2,9,15,0,450.0,149.0,0.8,21.0,344.0,176.41,118.39
2016,2,9,15,15,438.0,135.5,0.8,20.0,311.0,138.62,91.33
2016,2,9,15,30,426.0,122.0,0.8,19.0,278.0,101.89,69.8
2016,2,9,15,45,395.5,111.5,0.8,18.5,242.0,78.86,63.54
2016,2,9,16,0,365.0,101.0,0.8,18.0,206.0,72.89,58.54
2016,2,9,16,15,333.5,86.0,0.85,17.0,169.5,63.25,50.22
2016,2,9,16,30,302.0,71.0,0.9,16.0,133.0,53.22,41.34
2016,2,9,16,45,254.5,55.0,1.0,15.5,97.5,41.97,31.06
2016,2,9,17,0,207.0,39.0,1.1,15.0,62.0,30.27,20.03
2016,2,9,17,15,103.5,19.5,1.1,14.5,31.0,15.22,2.65
2016,2,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,10,7,15,18.0,13.0,0.5,9.5,14.5,20.07,0.0
2016,2,10,7,30,36.0,26.0,0.5,10.0,29.0,53.5,31.06
2016,2,10,7,45,66.0,45.0,0.55,11.0,54.5,94.09,72.63
2016,2,10,8,0,96.0,64.0,0.6,12.0,80.0,132.87,106.91
2016,2,10,8,15,111.5,83.5,0.65,12.0,108.0,165.09,135.19
2016,2,10,8,30,127.0,103.0,0.7,12.0,136.0,197.31,162.83
2016,2,10,8,45,139.0,121.0,0.8,12.5,163.0,225.43,186.15
2016,2,10,9,0,151.0,139.0,0.9,13.0,190.0,253.41,208.78
2016,2,10,9,15,179.5,156.0,0.95,13.5,224.5,290.47,238.37
2016,2,10,9,30,208.0,173.0,1.0,14.0,259.0,327.58,267.31
2016,2,10,9,45,291.5,178.0,1.1,14.5,309.5,396.67,321.7
2016,2,10,10,0,375.0,183.0,1.2,15.0,360.0,456.62,367.67
2016,2,10,10,15,512.0,158.5,1.25,15.5,418.0,529.82,423.45
2016,2,10,10,30,649.0,134.0,1.3,16.0,476.0,597.07,473.23
2016,2,10,10,45,766.5,112.0,1.4,16.5,533.5,646.55,509.14
2016,2,10,11,0,884.0,90.0,1.5,17.0,591.0,690.95,540.81
2016,2,10,11,15,890.0,91.0,1.5,17.0,608.5,684.12,534.23
2016,2,10,11,30,896.0,92.0,1.5,17.0,626.0,671.8,524.18
2016,2,10,11,45,899.5,92.5,1.55,17.5,636.0,657.01,511.61
2016,2,10,12,0,903.0,93.0,1.6,18.0,646.0,639.19,496.66
2016,2,10,12,15,903.5,93.5,1.6,18.0,647.5,616.64,478.61
2016,2,10,12,30,904.0,94.0,1.6,18.0,649.0,591.31,458.2
2016,2,10,12,45,687.5,161.0,1.6,18.0,581.0,513.03,397.38
2016,2,10,13,0,471.0,228.0,1.6,18.0,513.0,441.32,341.79
2016,2,10,13,15,682.0,159.0,1.6,18.0,561.0,454.59,349.94
2016,2,10,13,30,893.0,90.0,1.6,18.0,609.0,453.5,344.34
2016,2,10,13,45,887.5,87.5,1.6,18.5,587.5,408.8,305.39
2016,2,10,14,0,882.0,85.0,1.6,19.0,566.0,364.96,266.54
2016,2,10,14,15,870.0,83.0,1.55,18.5,537.0,318.5,226.02
2016,2,10,14,30,858.0,81.0,1.5,18.0,508.0,271.62,184.77
2016,2,10,14,45,809.5,79.0,1.5,18.0,459.0,217.61,139.49
2016,2,10,15,0,761.0,77.0,1.5,18.0,410.0,167.21,99.27
2016,2,10,15,15,675.0,85.5,1.3,17.5,361.0,121.63,68.76
2016,2,10,15,30,589.0,94.0,1.1,17.0,312.0,87.95,54.25
2016,2,10,15,45,547.0,90.0,0.95,16.5,272.5,62.93,50.14
2016,2,10,16,0,505.0,86.0,0.8,16.0,233.0,62.55,49.96
2016,2,10,16,15,461.5,75.5,0.85,15.0,192.5,56.4,44.63
2016,2,10,16,30,418.0,65.0,0.9,14.0,152.0,48.63,37.67
2016,2,10,16,45,355.5,51.5,0.95,13.5,112.0,39.23,28.98
2016,2,10,17,0,293.0,38.0,1.0,13.0,72.0,30.5,20.55
2016,2,10,17,15,146.5,24.5,1.0,12.5,41.5,19.27,6.31
2016,2,10,17,30,0.0,11.0,1.0,12.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,7,15,77.0,13.5,1.1,10.5,19.5,46.0,0.0
2016,2,11,7,30,154.0,27.0,1.2,11.0,39.0,128.7,85.62
2016,2,11,7,45,207.5,44.0,1.35,12.0,72.5,181.68,144.27
2016,2,11,8,0,261.0,61.0,1.5,13.0,106.0,234.86,191.52
2016,2,11,8,15,293.0,77.0,1.45,13.5,141.5,277.06,228.15
2016,2,11,8,30,325.0,93.0,1.4,14.0,177.0,319.96,263.96
2016,2,11,8,45,348.0,106.0,1.35,14.5,212.0,354.11,291.43
2016,2,11,9,0,371.0,119.0,1.3,15.0,247.0,387.96,317.68
2016,2,11,9,15,591.5,96.0,1.15,15.5,328.5,511.94,414.61
2016,2,11,9,30,812.0,73.0,1.0,16.0,410.0,633.6,504.02
2016,2,11,9,45,762.5,86.0,0.9,16.5,425.0,621.57,490.64
2016,2,11,10,0,713.0,99.0,0.8,17.0,440.0,608.16,477.57
2016,2,11,10,15,639.5,130.0,0.75,17.5,451.0,592.23,462.5
2016,2,11,10,30,566.0,161.0,0.7,18.0,462.0,567.96,441.59
2016,2,11,10,45,554.5,173.5,0.65,18.5,479.5,568.08,439.36
2016,2,11,11,0,543.0,186.0,0.6,19.0,497.0,565.95,435.25
2016,2,11,11,15,711.0,142.0,0.55,19.0,561.5,625.35,478.19
2016,2,11,11,30,879.0,98.0,0.5,19.0,626.0,673.3,511.17
2016,2,11,11,45,878.0,100.5,0.5,19.0,634.5,657.47,498.12
2016,2,11,12,0,877.0,103.0,0.5,19.0,643.0,638.73,483.71
2016,2,11,12,15,717.5,152.5,0.5,19.0,595.0,571.51,433.58
2016,2,11,12,30,558.0,202.0,0.5,19.0,547.0,505.3,384.28
2016,2,11,12,45,390.0,243.0,0.55,19.0,483.5,432.54,330.25
2016,2,11,13,0,222.0,284.0,0.6,19.0,420.0,369.61,283.06
2016,2,11,13,15,237.0,275.0,0.6,19.0,417.0,356.87,273.29
2016,2,11,13,30,252.0,266.0,0.6,19.0,414.0,341.95,261.18
2016,2,11,13,45,312.0,244.5,0.6,19.0,421.0,331.69,251.67
2016,2,11,14,0,372.0,223.0,0.6,19.0,428.0,316.37,237.37
2016,2,11,14,15,286.0,223.5,0.6,18.5,376.5,271.44,203.64
2016,2,11,14,30,200.0,224.0,0.6,18.0,325.0,236.81,178.72
2016,2,11,14,45,314.5,190.5,0.6,18.0,336.0,215.9,157.17
2016,2,11,15,0,429.0,157.0,0.6,18.0,347.0,183.03,125.69
2016,2,11,15,15,465.0,134.5,0.6,17.5,323.5,143.62,94.51
2016,2,11,15,30,501.0,112.0,0.6,17.0,300.0,100.74,66.01
2016,2,11,15,45,447.5,109.0,0.65,16.5,261.0,76.76,62.2
2016,2,11,16,0,394.0,106.0,0.7,16.0,222.0,76.36,62.06
2016,2,11,16,15,352.5,91.5,0.75,15.5,182.0,67.18,54.03
2016,2,11,16,30,311.0,77.0,0.8,15.0,142.0,57.65,45.48
2016,2,11,16,45,248.5,60.5,0.85,15.0,104.0,46.11,34.85
2016,2,11,17,0,186.0,44.0,0.9,15.0,66.0,34.12,23.56
2016,2,11,17,15,93.0,26.5,0.9,14.5,37.5,21.9,9.01
2016,2,11,17,30,0.0,9.0,0.9,14.0,9.0,8.58,0.0
2016,2,11,17,45,0.0,4.5,0.95,14.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
