Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,15,912.5,80.0,3.0,14.5,587.0,759.11,606.55
2016,2,22,10,30,925.0,82.0,3.0,15.0,620.0,768.1,610.8
2016,2,22,10,45,932.5,83.5,3.05,15.5,645.5,769.59,609.98
2016,2,22,11,0,940.0,85.0,3.1,16.0,671.0,767.7,606.88
2016,2,22,11,15,945.5,86.0,3.15,16.0,689.0,760.44,601.18
2016,2,22,11,30,951.0,87.0,3.2,16.0,707.0,749.8,593.18
2016,2,22,11,45,953.0,88.0,3.25,16.5,717.0,733.43,579.54
2016,2,22,12,0,955.0,89.0,3.3,17.0,727.0,713.83,562.92
2016,2,22,12,15,955.5,89.0,3.35,17.0,728.5,689.16,543.42
2016,2,22,12,30,956.0,89.0,3.4,17.0,730.0,661.53,521.39
2016,2,22,12,45,951.0,90.0,3.45,17.0,722.5,628.9,495.14
2016,2,22,13,0,946.0,91.0,3.5,17.0,715.0,593.86,466.52
2016,2,22,13,15,942.0,90.5,3.5,17.0,700.5,555.7,434.75
2016,2,22,13,30,938.0,90.0,3.5,17.0,686.0,515.46,400.6
2016,2,22,13,45,932.0,88.5,3.5,17.0,663.5,471.59,362.8
2016,2,22,14,0,926.0,87.0,3.5,17.0,641.0,426.19,322.86
2016,2,22,14,15,916.0,85.0,3.4,17.0,611.0,377.71,279.58
2016,2,22,14,30,906.0,83.0,3.3,17.0,581.0,328.49,235.08
2016,2,22,14,45,820.5,89.5,3.2,17.0,518.5,263.61,180.68
2016,2,22,15,0,735.0,96.0,3.1,17.0,456.0,206.09,133.73
2016,2,22,15,15,665.5,102.5,2.8,16.5,408.0,161.89,99.91
2016,2,22,15,30,596.0,109.0,2.5,16.0,360.0,124.39,76.12
2016,2,22,15,45,687.5,87.5,2.2,15.5,345.5,75.29,46.62
2016,2,22,16,0,779.0,66.0,1.9,15.0,331.0,48.49,37.66
2016,2,22,16,15,735.5,61.0,1.75,14.0,281.5,46.13,35.77
2016,2,22,16,30,692.0,56.0,1.6,13.0,232.0,43.77,33.73
2016,2,22,16,45,621.0,49.5,1.45,12.0,181.5,36.44,27.11
2016,2,22,17,0,550.0,43.0,1.3,11.0,131.0,32.92,23.69
2016,2,22,17,15,426.5,32.5,1.3,10.5,86.0,25.55,16.42
2016,2,22,17,30,303.0,22.0,1.3,10.0,41.0,17.84,3.84
2016,2,22,17,45,151.5,11.0,1.35,9.5,20.5,10.48,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.6,6.5,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.6,7.0,18.0,17.16,0.0
2016,2,23,7,15,239.0,27.5,0.6,7.5,58.5,174.38,120.23
2016,2,23,7,30,478.0,37.0,0.6,8.0,99.0,318.49,256.5
2016,2,23,7,45,562.0,45.0,0.6,8.5,148.5,389.49,318.94
2016,2,23,8,0,646.0,53.0,0.6,9.0,198.0,464.65,381.59
2016,2,23,8,15,698.5,59.0,0.65,9.5,249.0,517.2,424.38
2016,2,23,8,30,751.0,65.0,0.7,10.0,300.0,575.08,469.25
2016,2,23,8,45,787.0,69.0,0.75,10.5,349.0,619.75,502.38
2016,2,23,9,0,823.0,73.0,0.8,11.0,398.0,663.2,533.48
2016,2,23,9,15,847.5,76.0,0.9,11.5,443.0,695.86,555.77
2016,2,23,9,30,872.0,79.0,1.0,12.0,488.0,726.25,576.17
2016,2,23,9,45,890.5,81.0,1.1,12.5,528.0,748.58,590.58
2016,2,23,10,0,909.0,83.0,1.2,13.0,568.0,763.17,599.49
2016,2,23,10,15,921.0,84.5,1.2,13.5,601.0,774.41,604.94
2016,2,23,10,30,933.0,86.0,1.2,14.0,634.0,782.42,608.21
2016,2,23,10,45,942.5,87.0,1.3,15.0,660.0,784.71,607.71
2016,2,23,11,0,952.0,88.0,1.4,16.0,686.0,783.57,604.96
2016,2,23,11,15,957.0,89.0,1.35,16.5,703.5,775.76,597.17
2016,2,23,11,30,962.0,90.0,1.3,17.0,721.0,764.53,587.25
2016,2,23,11,45,964.0,90.5,1.3,17.5,730.5,747.35,573.64
2016,2,23,12,0,966.0,91.0,1.3,18.0,740.0,726.94,557.06
2016,2,23,12,15,965.5,91.0,1.2,18.0,741.5,701.29,536.67
2016,2,23,12,30,965.0,91.0,1.1,18.0,743.0,672.7,513.98
2016,2,23,12,45,960.5,92.0,1.05,18.5,735.5,639.96,487.54
2016,2,23,13,0,956.0,93.0,1.0,19.0,728.0,604.76,458.96
2016,2,23,13,15,951.0,92.0,0.9,19.0,712.5,565.18,427.17
2016,2,23,13,30,946.0,91.0,0.8,19.0,697.0,523.58,393.24
2016,2,23,13,45,935.5,91.0,0.75,19.0,673.0,478.73,356.5
2016,2,23,14,0,925.0,91.0,0.7,19.0,649.0,432.68,317.95
2016,2,23,14,15,913.5,89.0,0.65,19.0,618.0,383.6,276.27
2016,2,23,14,30,902.0,87.0,0.6,19.0,587.0,333.91,233.36
2016,2,23,14,45,885.0,85.0,0.55,19.0,549.5,277.78,185.38
2016,2,23,15,0,868.0,83.0,0.5,19.0,512.0,226.5,141.77
2016,2,23,15,15,846.0,80.0,0.5,18.5,469.0,174.46,100.41
2016,2,23,15,30,824.0,77.0,0.5,18.0,426.0,123.93,65.55
2016,2,23,15,45,792.0,73.5,0.55,17.5,378.5,74.47,42.25
2016,2,23,16,0,760.0,70.0,0.6,17.0,331.0,51.63,40.11
2016,2,23,16,15,714.5,64.5,0.7,16.5,281.0,48.96,37.92
2016,2,23,16,30,669.0,59.0,0.8,16.0,231.0,42.12,31.88
2016,2,23,16,45,593.0,52.5,0.9,15.5,180.5,38.77,28.8
2016,2,23,17,0,517.0,46.0,1.0,15.0,130.0,35.4,25.48
2016,2,23,17,15,396.0,35.0,1.0,14.5,86.0,27.68,18.03
2016,2,23,17,30,275.0,24.0,1.0,14.0,42.0,19.61,6.04
2016,2,23,17,45,137.5,12.0,1.05,13.5,21.0,11.44,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,6,45,63.0,7.0,0.8,8.5,9.0,0.0,0.0
2016,2,24,7,0,126.0,14.0,0.8,9.0,18.0,69.45,0.0
2016,2,24,7,15,262.0,27.5,0.9,9.5,56.0,188.66,134.7
2016,2,24,7,30,398.0,41.0,1.0,10.0,94.0,283.37,228.72
2016,2,24,7,45,482.0,50.0,1.1,10.5,141.5,353.55,290.88
2016,2,24,8,0,566.0,59.0,1.2,11.0,189.0,427.88,353.81
2016,2,24,8,15,619.5,65.5,1.1,11.5,237.5,483.78,398.74
2016,2,24,8,30,673.0,72.0,1.0,12.0,286.0,540.6,442.16
2016,2,24,8,45,714.0,76.0,0.95,12.5,334.0,586.41,475.63
2016,2,24,9,0,755.0,80.0,0.9,13.0,382.0,628.37,505.08
2016,2,24,9,15,780.0,83.5,0.9,13.5,425.5,660.96,526.63
2016,2,24,9,30,805.0,87.0,0.9,14.0,469.0,691.46,546.02
2016,2,24,9,45,828.0,88.5,0.9,15.0,508.5,715.86,559.72
2016,2,24,10,0,851.0,90.0,0.9,16.0,548.0,737.62,571.39
2016,2,24,10,15,863.5,92.0,0.85,16.5,580.0,749.34,576.36
2016,2,24,10,30,876.0,94.0,0.8,17.0,612.0,757.93,579.31
2016,2,24,10,45,886.5,95.0,0.8,18.0,637.5,756.58,575.19
2016,2,24,11,0,897.0,96.0,0.8,19.0,663.0,756.47,572.21
2016,2,24,11,15,902.5,97.0,0.7,19.0,680.5,749.48,565.35
2016,2,24,11,30,908.0,98.0,0.6,19.0,698.0,739.24,556.49
2016,2,24,11,45,909.5,99.0,0.55,19.5,707.5,723.03,542.94
2016,2,24,12,0,911.0,100.0,0.5,20.0,717.0,703.77,526.97
2016,2,24,12,15,911.5,100.0,0.5,20.0,718.5,679.9,509.47
2016,2,24,12,30,912.0,100.0,0.5,20.0,720.0,653.21,489.75
2016,2,24,12,45,907.0,101.0,0.5,20.0,712.5,621.58,466.18
2016,2,24,13,0,902.0,102.0,0.5,20.0,705.0,587.68,440.52
2016,2,24,13,15,897.0,101.0,0.6,20.0,690.0,549.84,412.44
2016,2,24,13,30,892.0,100.0,0.7,20.0,675.0,510.12,381.95
2016,2,24,13,45,885.0,98.0,0.8,20.0,652.5,464.25,345.87
2016,2,24,14,0,878.0,96.0,0.9,20.0,630.0,419.2,309.05
2016,2,24,14,15,866.5,94.0,0.95,20.0,600.0,371.56,268.94
2016,2,24,14,30,855.0,92.0,1.0,20.0,570.0,323.47,227.57
2016,2,24,14,45,839.5,89.5,1.05,20.0,533.5,273.77,184.62
2016,2,24,15,0,824.0,87.0,1.1,20.0,497.0,224.5,142.47
2016,2,24,15,15,801.5,83.5,1.05,19.5,455.5,174.07,101.99
2016,2,24,15,30,779.0,80.0,1.0,19.0,414.0,125.28,67.74
2016,2,24,15,45,746.5,76.0,1.0,18.5,367.5,77.62,44.23
2016,2,24,16,0,714.0,72.0,1.0,18.0,321.0,48.01,36.76
2016,2,24,16,15,668.5,66.5,1.0,17.0,272.5,45.76,35.0
2016,2,24,16,30,623.0,61.0,1.0,16.0,224.0,43.46,33.07
2016,2,24,16,45,553.0,53.5,1.0,15.0,175.5,39.36,29.4
2016,2,24,17,0,483.0,46.0,1.0,14.0,127.0,35.14,25.41
2016,2,24,17,15,369.5,34.5,1.0,13.5,84.0,26.99,17.62
2016,2,24,17,30,256.0,23.0,1.0,13.0,41.0,18.44,6.44
2016,2,24,17,45,128.0,11.5,1.05,12.5,20.5,10.96,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,6,45,61.0,7.5,0.4,10.5,10.0,7.15,0.0
2016,2,25,7,0,122.0,15.0,0.4,11.0,20.0,69.14,0.0
2016,2,25,7,15,252.0,29.0,0.35,11.5,58.0,186.85,136.02
2016,2,25,7,30,382.0,43.0,0.3,12.0,96.0,278.96,222.59
2016,2,25,7,45,457.0,53.5,0.25,12.5,142.0,345.74,279.55
2016,2,25,8,0,532.0,64.0,0.2,13.0,188.0,416.16,336.6
2016,2,25,8,15,585.5,71.5,0.25,13.5,236.5,472.65,381.1
2016,2,25,8,30,639.0,79.0,0.3,14.0,285.0,530.07,424.56
2016,2,25,8,45,669.0,86.0,0.35,14.5,330.5,571.55,454.55
2016,2,25,9,0,699.0,93.0,0.4,15.0,376.0,611.95,482.94
2016,2,25,9,15,725.5,97.5,0.5,15.5,419.0,645.49,506.37
2016,2,25,9,30,752.0,102.0,0.6,16.0,462.0,677.17,528.01
2016,2,25,9,45,769.5,106.0,0.7,17.0,499.5,699.54,541.46
2016,2,25,10,0,787.0,110.0,0.8,18.0,537.0,716.44,551.07
2016,2,25,10,15,801.0,112.5,0.8,18.0,569.0,729.52,558.81
2016,2,25,10,30,815.0,115.0,0.8,18.0,601.0,739.63,564.61
2016,2,25,10,45,828.5,115.0,0.85,18.5,626.5,743.61,565.95
2016,2,25,11,0,842.0,115.0,0.9,19.0,652.0,744.43,565.3
2016,2,25,11,15,848.0,116.5,0.85,19.0,669.5,738.19,559.72
2016,2,25,11,30,854.0,118.0,0.8,19.0,687.0,728.8,551.74
2016,2,25,11,45,861.0,116.5,0.8,19.5,697.0,713.9,539.54
2016,2,25,12,0,868.0,115.0,0.8,20.0,707.0,695.91,525.17
2016,2,25,12,15,739.0,163.5,0.75,20.0,668.5,637.33,481.03
2016,2,25,12,30,610.0,212.0,0.7,20.0,630.0,580.26,438.16
2016,2,25,12,45,751.0,157.0,0.65,20.5,666.0,587.34,442.61
2016,2,25,13,0,892.0,102.0,0.6,21.0,702.0,585.7,439.13
2016,2,25,13,15,887.5,101.0,0.55,21.0,687.5,548.4,409.66
2016,2,25,13,30,883.0,100.0,0.5,21.0,673.0,509.22,378.53
2016,2,25,13,45,876.0,98.5,0.45,21.0,651.0,464.08,342.38
2016,2,25,14,0,869.0,97.0,0.4,21.0,629.0,419.78,305.91
2016,2,25,14,15,858.0,95.5,0.3,21.0,599.5,373.05,266.51
2016,2,25,14,30,847.0,94.0,0.2,21.0,570.0,325.83,226.11
2016,2,25,14,45,828.0,92.5,0.15,21.0,533.5,276.41,184.24
2016,2,25,15,0,809.0,91.0,0.1,21.0,497.0,227.76,143.48
2016,2,25,15,15,787.0,87.5,0.15,20.5,456.0,178.03,104.36
2016,2,25,15,30,765.0,84.0,0.2,20.0,415.0,129.91,70.86
2016,2,25,15,45,729.5,80.5,0.3,20.0,368.5,77.98,43.24
2016,2,25,16,0,694.0,77.0,0.4,20.0,322.0,51.56,39.52
2016,2,25,16,15,649.0,71.0,0.5,19.0,274.0,49.08,37.62
2016,2,25,16,30,604.0,65.0,0.6,18.0,226.0,46.54,35.51
2016,2,25,16,45,536.5,57.0,0.75,17.5,177.5,42.16,31.56
2016,2,25,17,0,469.0,49.0,0.9,17.0,129.0,37.64,27.29
2016,2,25,17,15,359.0,37.0,0.9,16.5,86.5,29.13,19.27
2016,2,25,17,30,249.0,25.0,0.9,16.0,44.0,20.19,8.31
2016,2,25,17,45,124.5,12.5,0.95,16.0,22.0,11.91,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.0,0.8,10.5,9.0,8.58,0.0
2016,2,26,7,0,0.0,18.0,0.8,11.0,18.0,18.55,0.0
2016,2,26,7,15,102.5,34.5,0.95,11.5,49.0,110.33,80.94
2016,2,26,7,30,205.0,51.0,1.1,12.0,80.0,196.23,158.32
2016,2,26,7,45,245.5,69.5,1.3,12.5,118.0,235.94,194.34
2016,2,26,8,0,286.0,88.0,1.5,13.0,156.0,287.78,238.95
2016,2,26,8,15,314.5,105.5,1.5,13.5,195.5,332.11,275.62
2016,2,26,8,30,343.0,123.0,1.5,14.0,235.0,376.85,311.33
2016,2,26,8,45,375.5,133.5,1.5,14.5,273.0,427.2,350.26
2016,2,26,9,0,408.0,144.0,1.5,15.0,311.0,466.7,379.84
2016,2,26,9,15,325.0,176.0,1.6,15.5,318.5,437.05,354.03
2016,2,26,9,30,242.0,208.0,1.7,16.0,326.0,414.6,333.73
2016,2,26,9,45,388.5,192.5,1.8,16.5,398.0,503.0,403.53
2016,2,26,10,0,535.0,177.0,1.9,17.0,470.0,604.86,480.23
2016,2,26,10,15,570.5,176.0,1.95,17.5,504.5,628.43,495.69
2016,2,26,10,30,606.0,175.0,2.0,18.0,539.0,654.28,513.12
2016,2,26,10,45,525.5,214.5,2.05,18.5,539.5,626.14,488.92
2016,2,26,11,0,445.0,254.0,2.1,19.0,540.0,599.44,466.17
2016,2,26,11,15,507.0,236.5,2.1,19.0,570.5,617.13,479.71
2016,2,26,11,30,569.0,219.0,2.1,19.0,601.0,631.6,490.39
2016,2,26,11,45,461.0,261.5,2.15,19.0,573.5,584.42,453.19
2016,2,26,12,0,353.0,304.0,2.2,19.0,546.0,534.18,414.06
2016,2,26,12,15,392.0,293.5,2.25,19.0,563.0,535.79,415.67
2016,2,26,12,30,431.0,283.0,2.3,19.0,580.0,537.16,416.49
2016,2,26,12,45,645.5,201.5,2.4,19.0,641.5,570.46,442.94
2016,2,26,13,0,860.0,120.0,2.5,19.0,703.0,587.8,455.91
2016,2,26,13,15,711.5,166.5,2.55,19.0,642.0,518.83,401.59
2016,2,26,13,30,563.0,213.0,2.6,19.0,581.0,457.63,353.46
2016,2,26,13,45,569.0,202.5,2.7,19.0,564.0,423.75,325.81
2016,2,26,14,0,575.0,192.0,2.8,19.0,547.0,388.42,296.13
2016,2,26,14,15,549.5,190.5,2.8,18.5,516.5,348.4,262.97
2016,2,26,14,30,524.0,189.0,2.8,18.0,486.0,309.77,230.55
2016,2,26,14,45,486.0,185.5,2.85,18.0,447.5,268.08,195.73
2016,2,26,15,0,448.0,182.0,2.9,18.0,409.0,229.51,164.06
2016,2,26,15,15,589.0,137.5,2.85,17.5,410.0,188.67,124.4
2016,2,26,15,30,730.0,93.0,2.8,17.0,411.0,131.45,74.64
2016,2,26,15,45,705.0,86.0,2.8,16.5,366.0,83.59,48.15
2016,2,26,16,0,680.0,79.0,2.8,16.0,321.0,52.83,41.31
2016,2,26,16,15,634.5,73.0,2.55,15.5,273.0,50.43,39.34
2016,2,26,16,30,589.0,67.0,2.3,15.0,225.0,47.96,37.2
2016,2,26,16,45,527.5,58.0,2.1,14.5,178.0,42.8,32.52
2016,2,26,17,0,466.0,49.0,1.9,14.0,131.0,37.42,27.47
2016,2,26,17,15,355.0,37.5,1.65,13.5,88.0,29.39,19.83
2016,2,26,17,30,244.0,26.0,1.4,13.0,45.0,20.98,9.73
2016,2,26,17,45,122.0,13.0,1.2,12.5,22.5,12.39,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,0.85,8.5,13.5,12.87,0.0
2016,2,27,7,0,0.0,27.0,0.9,9.0,27.0,34.03,0.0
2016,2,27,7,15,227.0,34.5,1.0,9.5,68.0,182.52,139.94
2016,2,27,7,30,454.0,42.0,1.1,10.0,109.0,320.12,260.97
2016,2,27,7,45,534.5,49.5,1.25,10.5,157.5,389.46,321.68
2016,2,27,8,0,615.0,57.0,1.4,11.0,206.0,462.63,383.35
2016,2,27,8,15,664.0,62.5,1.4,11.5,255.5,516.5,426.74
2016,2,27,8,30,713.0,68.0,1.4,12.0,305.0,567.48,466.17
2016,2,27,8,45,748.5,71.5,1.45,12.5,352.5,610.93,498.58
2016,2,27,9,0,784.0,75.0,1.5,13.0,400.0,653.26,528.52
2016,2,27,9,15,807.0,78.5,1.5,13.5,444.0,685.15,549.4
2016,2,27,9,30,830.0,82.0,1.5,14.0,488.0,714.84,568.35
2016,2,27,9,45,847.0,84.0,1.55,14.5,526.0,735.86,581.25
2016,2,27,10,0,864.0,86.0,1.6,15.0,564.0,754.09,592.17
2016,2,27,10,15,876.5,88.0,1.6,15.5,596.5,761.17,594.71
2016,2,27,10,30,889.0,90.0,1.6,16.0,629.0,770.16,598.82
2016,2,27,10,45,896.5,92.0,1.6,16.5,654.0,772.19,598.09
2016,2,27,11,0,904.0,94.0,1.6,17.0,679.0,770.93,595.28
2016,2,27,11,15,909.5,95.0,1.6,17.0,696.5,763.84,589.66
2016,2,27,11,30,915.0,96.0,1.6,17.0,714.0,753.46,581.93
2016,2,27,11,45,916.0,97.0,1.6,17.0,723.0,736.69,569.85
2016,2,27,12,0,917.0,98.0,1.6,17.0,732.0,716.85,554.78
2016,2,27,12,15,917.0,98.0,1.65,17.0,733.5,692.4,536.49
2016,2,27,12,30,917.0,98.0,1.7,17.0,735.0,665.12,515.83
2016,2,27,12,45,906.5,102.0,1.75,17.0,726.0,632.77,490.91
2016,2,27,13,0,896.0,106.0,1.8,17.0,717.0,598.38,463.96
2016,2,27,13,15,891.5,105.0,1.8,17.0,702.0,560.75,433.8
2016,2,27,13,30,887.0,104.0,1.8,17.0,687.0,519.19,399.99
2016,2,27,13,45,881.5,101.5,1.85,17.0,665.0,475.52,363.86
2016,2,27,14,0,876.0,99.0,1.9,17.0,643.0,430.47,325.61
2016,2,27,14,15,865.0,97.0,1.9,17.0,613.0,382.77,284.24
2016,2,27,14,30,854.0,95.0,1.9,17.0,583.0,334.59,241.67
2016,2,27,14,45,843.5,91.0,1.9,17.0,548.0,284.56,197.2
2016,2,27,15,0,833.0,87.0,1.9,17.0,513.0,234.49,153.04
2016,2,27,15,15,812.0,84.0,1.7,16.5,471.0,183.87,110.93
2016,2,27,15,30,791.0,81.0,1.5,16.0,429.0,134.73,74.58
2016,2,27,15,45,766.0,75.5,1.35,16.0,383.0,85.05,46.8
2016,2,27,16,0,741.0,70.0,1.2,16.0,337.0,50.74,39.46
2016,2,27,16,15,698.5,65.0,1.1,15.0,288.0,48.54,37.77
2016,2,27,16,30,656.0,60.0,1.0,14.0,239.0,42.16,32.22
2016,2,27,16,45,597.0,52.5,0.95,13.5,190.0,38.04,28.48
2016,2,27,17,0,538.0,45.0,0.9,13.0,141.0,33.76,24.42
2016,2,27,17,15,428.0,35.5,0.9,12.5,96.0,27.44,18.32
2016,2,27,17,30,318.0,26.0,0.9,12.0,51.0,20.85,10.28
2016,2,27,17,45,159.0,13.0,0.95,11.5,25.5,12.39,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.0,1.25,8.5,10.0,9.53,0.0
2016,2,28,7,0,0.0,20.0,1.3,9.0,20.0,20.57,0.0
2016,2,28,7,15,64.0,39.0,1.5,9.5,48.5,88.9,66.81
2016,2,28,7,30,128.0,58.0,1.7,10.0,77.0,155.65,126.71
2016,2,28,7,45,157.5,78.5,1.95,10.5,111.5,199.66,165.88
2016,2,28,8,0,187.0,99.0,2.2,11.0,146.0,244.64,204.96
2016,2,28,8,15,218.5,115.0,2.2,11.5,180.5,285.77,239.71
2016,2,28,8,30,250.0,131.0,2.2,12.0,215.0,328.02,274.36
2016,2,28,8,45,263.0,150.0,2.25,12.5,250.0,362.0,301.07
2016,2,28,9,0,276.0,169.0,2.3,13.0,285.0,395.33,326.63
2016,2,28,9,15,218.0,194.5,2.3,13.0,292.0,373.34,306.96
2016,2,28,9,30,160.0,220.0,2.3,13.0,299.0,359.28,293.56
2016,2,28,9,45,82.5,200.0,2.3,13.5,241.0,266.16,216.44
2016,2,28,10,0,5.0,180.0,2.3,14.0,183.0,176.89,141.39
2016,2,28,10,15,58.0,232.0,2.3,14.0,267.0,278.08,224.35
2016,2,28,10,30,111.0,284.0,2.3,14.0,351.0,371.07,297.91
2016,2,28,10,45,276.5,271.5,2.35,14.5,449.5,495.24,395.94
2016,2,28,11,0,442.0,259.0,2.4,15.0,548.0,606.12,480.21
2016,2,28,11,15,396.5,279.5,2.45,15.0,543.5,577.04,456.23
2016,2,28,11,30,351.0,300.0,2.5,15.0,539.0,554.98,438.29
2016,2,28,11,45,609.5,213.5,2.6,15.5,635.0,647.02,510.62
2016,2,28,12,0,868.0,127.0,2.7,16.0,731.0,718.42,564.92
2016,2,28,12,15,710.5,182.5,2.7,16.0,677.5,646.03,507.64
2016,2,28,12,30,553.0,238.0,2.7,16.0,624.0,574.65,451.72
2016,2,28,12,45,481.5,262.5,2.75,16.5,596.5,533.2,418.38
2016,2,28,13,0,410.0,287.0,2.8,17.0,569.0,493.17,385.92
2016,2,28,13,15,305.0,301.5,2.75,16.5,509.0,431.93,338.54
2016,2,28,13,30,200.0,316.0,2.7,16.0,449.0,378.14,296.87
2016,2,28,13,45,508.0,221.5,2.65,16.0,543.0,417.46,325.55
2016,2,28,14,0,816.0,127.0,2.6,16.0,637.0,434.87,332.91
2016,2,28,14,15,648.5,167.5,2.55,16.0,561.0,367.81,278.8
2016,2,28,14,30,481.0,208.0,2.5,16.0,485.0,315.93,238.22
2016,2,28,14,45,370.5,215.5,2.45,16.0,421.0,270.19,202.67
2016,2,28,15,0,260.0,223.0,2.4,16.0,357.0,230.45,173.41
2016,2,28,15,15,213.0,207.5,2.15,15.5,311.5,199.21,150.03
2016,2,28,15,30,166.0,192.0,1.9,15.0,266.0,167.73,127.51
2016,2,28,15,45,153.5,171.5,1.7,15.0,234.5,139.48,107.43
2016,2,28,16,0,141.0,151.0,1.5,15.0,203.0,115.72,96.56
2016,2,28,16,15,124.0,132.5,1.35,14.5,173.0,102.85,85.67
2016,2,28,16,30,107.0,114.0,1.2,14.0,143.0,89.59,74.17
2016,2,28,16,45,92.0,92.0,1.1,13.5,113.5,73.66,60.03
2016,2,28,17,0,77.0,70.0,1.0,13.0,84.0,57.22,45.14
2016,2,28,17,15,49.0,49.5,1.0,12.5,57.5,41.32,30.45
2016,2,28,17,30,21.0,29.0,1.0,12.0,31.0,25.83,14.61
2016,2,28,17,45,10.5,14.5,1.0,12.0,15.5,13.82,0.0
2016,2,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,105.5,10.5,1.0,8.5,16.5,55.65,0.0
2016,2,29,7,0,211.0,21.0,1.0,9.0,33.0,146.51,64.41
2016,2,29,7,15,337.5,33.0,1.15,9.5,75.0,240.62,190.91
2016,2,29,7,30,464.0,45.0,1.3,10.0,117.0,335.43,275.6
2016,2,29,7,45,549.0,51.5,1.45,10.5,167.5,407.68,338.4
2016,2,29,8,0,634.0,58.0,1.6,11.0,218.0,483.94,402.07
2016,2,29,8,15,681.5,63.5,1.6,11.5,268.0,538.06,445.16
2016,2,29,8,30,729.0,69.0,1.6,12.0,318.0,589.33,484.44
2016,2,29,8,45,767.5,71.5,1.65,13.0,367.0,634.45,516.47
2016,2,29,9,0,806.0,74.0,1.7,14.0,416.0,678.51,546.12
2016,2,29,9,15,828.0,77.0,1.75,14.5,460.0,709.67,566.56
2016,2,29,9,30,850.0,80.0,1.8,15.0,504.0,738.54,585.14
2016,2,29,9,45,863.0,83.5,1.85,15.5,542.0,758.66,597.23
2016,2,29,10,0,876.0,87.0,1.9,16.0,580.0,775.81,607.25
2016,2,29,10,15,887.0,89.0,1.85,16.5,612.0,781.7,608.46
2016,2,29,10,30,898.0,91.0,1.8,17.0,644.0,789.58,611.28
2016,2,29,10,45,900.0,95.0,1.8,17.5,668.0,789.53,609.07
2016,2,29,11,0,902.0,99.0,1.8,18.0,692.0,786.15,604.77
2016,2,29,11,15,907.0,100.0,1.75,18.0,709.0,778.55,598.39
2016,2,29,11,30,912.0,101.0,1.7,18.0,726.0,767.68,589.91
2016,2,29,11,45,919.0,99.0,1.7,18.5,736.0,751.93,577.53
2016,2,29,12,0,926.0,97.0,1.7,19.0,746.0,732.94,562.79
2016,2,29,12,15,926.5,97.0,1.75,19.0,747.0,708.44,544.68
2016,2,29,12,30,927.0,97.0,1.8,19.0,748.0,681.06,524.19
2016,2,29,12,45,931.5,93.5,1.85,19.0,742.5,649.98,500.69
2016,2,29,13,0,936.0,90.0,1.9,19.0,737.0,616.06,474.54
2016,2,29,13,15,932.0,89.0,1.9,19.0,722.5,577.25,443.79
2016,2,29,13,30,928.0,88.0,1.9,19.0,708.0,536.4,410.75
2016,2,29,13,45,704.5,160.0,1.9,19.5,621.5,455.58,347.09
2016,2,29,14,0,481.0,232.0,1.9,20.0,535.0,392.54,297.88
2016,2,29,14,15,688.0,157.5,1.8,20.0,568.5,377.57,280.83
2016,2,29,14,30,895.0,83.0,1.7,20.0,602.0,350.13,250.65
2016,2,29,14,45,874.0,83.0,1.6,20.0,564.0,299.07,205.85
2016,2,29,15,0,853.0,83.0,1.5,20.0,526.0,243.45,157.95
2016,2,29,15,15,832.0,80.0,1.35,19.5,483.5,191.49,114.81
2016,2,29,15,30,811.0,77.0,1.2,19.0,441.0,140.99,76.81
2016,2,29,15,45,774.5,75.5,1.05,18.5,393.0,92.61,49.16
2016,2,29,16,0,738.0,74.0,0.9,18.0,345.0,53.47,41.48
2016,2,29,16,15,695.5,68.5,0.9,17.0,295.5,46.25,35.43
2016,2,29,16,30,653.0,63.0,0.9,16.0,246.0,44.02,33.61
2016,2,29,16,45,581.0,57.0,0.9,15.5,196.0,41.24,31.11
2016,2,29,17,0,509.0,51.0,0.9,15.0,146.0,38.46,28.43
2016,2,29,17,15,403.0,40.5,0.9,15.0,101.0,31.46,21.75
2016,2,29,17,30,297.0,30.0,0.9,15.0,56.0,24.14,13.83
2016,2,29,17,45,148.5,15.0,0.95,15.0,28.0,11.95,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,45,136.0,11.0,1.15,10.5,19.0,69.89,0.0
2016,3,1,7,0,272.0,22.0,1.1,11.0,38.0,179.42,96.81
2016,3,1,7,15,396.0,32.5,1.35,11.5,82.5,271.69,215.59
2016,3,1,7,30,520.0,43.0,1.6,12.0,127.0,366.14,299.42
2016,3,1,7,45,595.0,49.5,1.85,13.0,178.0,434.65,358.4
2016,3,1,8,0,670.0,56.0,2.1,14.0,229.0,502.56,414.58
2016,3,1,8,15,715.5,61.5,2.15,14.5,280.0,557.21,457.99
2016,3,1,8,30,761.0,67.0,2.2,15.0,331.0,611.98,499.75
2016,3,1,8,45,795.5,70.0,2.3,15.5,380.0,655.73,531.21
2016,3,1,9,0,830.0,73.0,2.4,16.0,429.0,698.21,560.79
2016,3,1,9,15,787.5,84.5,2.45,16.5,450.5,692.48,553.95
2016,3,1,9,30,745.0,96.0,2.5,17.0,472.0,682.31,544.27
2016,3,1,9,45,827.5,88.0,2.65,17.5,534.5,740.83,585.7
2016,3,1,10,0,910.0,80.0,2.8,18.0,597.0,792.43,620.92
2016,3,1,10,15,816.0,111.5,2.8,18.0,594.5,761.16,596.76
2016,3,1,10,30,722.0,143.0,2.8,18.0,592.0,722.77,568.09
2016,3,1,10,45,833.5,114.0,2.85,18.5,651.5,767.75,599.22
2016,3,1,11,0,945.0,85.0,2.9,19.0,711.0,807.31,625.41
2016,3,1,11,15,949.5,86.0,2.9,19.0,728.0,799.05,618.57
2016,3,1,11,30,954.0,87.0,2.9,19.0,745.0,787.39,609.84
2016,3,1,11,45,956.5,87.0,2.9,19.5,754.5,769.9,595.98
2016,3,1,12,0,959.0,87.0,2.9,20.0,764.0,749.17,579.98
2016,3,1,12,15,959.5,87.5,2.85,20.0,765.5,724.45,561.08
2016,3,1,12,30,960.0,88.0,2.8,20.0,767.0,696.73,539.4
2016,3,1,12,45,957.0,88.0,2.8,20.0,759.5,663.54,513.62
2016,3,1,13,0,954.0,88.0,2.8,20.0,752.0,627.84,485.5
2016,3,1,13,15,950.0,87.5,2.8,19.5,737.0,588.79,455.14
2016,3,1,13,30,946.0,87.0,2.8,19.0,722.0,547.64,422.3
2016,3,1,13,45,941.0,85.0,2.8,19.0,699.5,502.79,384.94
2016,3,1,14,0,936.0,83.0,2.8,19.0,677.0,456.34,345.32
2016,3,1,14,15,926.0,81.5,2.8,18.5,646.5,407.11,303.18
2016,3,1,14,30,916.0,80.0,2.8,18.0,616.0,357.14,259.36
2016,3,1,14,45,902.0,78.0,2.8,18.0,578.5,305.16,212.94
2016,3,1,15,0,888.0,76.0,2.8,18.0,541.0,253.28,166.8
2016,3,1,15,15,869.0,73.5,2.65,17.5,498.0,200.53,122.0
2016,3,1,15,30,850.0,71.0,2.5,17.0,455.0,142.84,77.23
2016,3,1,15,45,824.0,67.5,2.45,17.0,408.0,91.19,45.93
2016,3,1,16,0,798.0,64.0,2.4,17.0,361.0,45.33,34.49
2016,3,1,16,15,758.0,60.0,2.1,16.0,310.5,43.77,33.35
2016,3,1,16,30,718.0,56.0,1.8,15.0,260.0,42.2,32.12
2016,3,1,16,45,658.0,50.0,1.5,14.0,209.0,38.82,29.15
2016,3,1,17,0,598.0,44.0,1.2,13.0,158.0,35.37,25.95
2016,3,1,17,15,494.5,35.5,1.15,12.5,110.5,26.89,18.04
2016,3,1,17,30,391.0,27.0,1.1,12.0,63.0,21.21,11.89
2016,3,1,17,45,195.5,13.5,1.05,11.5,31.5,10.48,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,140.0,11.0,0.8,10.5,20.5,72.23,0.0
2016,3,2,7,0,280.0,22.0,0.9,11.0,41.0,186.33,113.75
2016,3,2,7,15,399.5,32.5,1.05,11.5,85.0,275.2,219.24
2016,3,2,7,30,519.0,43.0,1.2,12.0,129.0,367.93,300.55
2016,3,2,7,45,586.0,50.0,1.4,13.0,178.5,432.63,355.82
2016,3,2,8,0,653.0,57.0,1.6,14.0,228.0,500.24,410.99
2016,3,2,8,15,470.5,95.5,1.6,14.5,231.5,440.47,362.2
2016,3,2,8,30,288.0,134.0,1.6,15.0,235.0,360.93,296.5
2016,3,2,8,45,326.0,148.5,1.6,16.0,278.0,408.14,333.14
2016,3,2,9,0,364.0,163.0,1.6,17.0,321.0,455.79,368.24
2016,3,2,9,15,602.5,122.5,1.6,17.5,415.5,606.37,483.88
2016,3,2,9,30,841.0,82.0,1.6,18.0,510.0,741.73,579.83
2016,3,2,9,45,855.5,85.0,1.6,18.5,548.5,762.34,590.48
2016,3,2,10,0,870.0,88.0,1.6,19.0,587.0,780.04,600.21
2016,3,2,10,15,881.5,90.0,1.65,19.0,619.0,786.22,603.6
2016,3,2,10,30,893.0,92.0,1.7,19.0,651.0,794.48,608.69
2016,3,2,10,45,900.5,93.5,1.8,19.5,676.0,795.86,608.42
2016,3,2,11,0,908.0,95.0,1.9,20.0,701.0,793.94,606.03
2016,3,2,11,15,731.5,165.0,1.95,20.0,661.0,728.28,558.7
2016,3,2,11,30,555.0,235.0,2.0,20.0,621.0,651.46,500.61
2016,3,2,11,45,603.0,222.0,2.15,20.0,646.5,660.48,508.48
2016,3,2,12,0,651.0,209.0,2.3,20.0,672.0,663.56,511.27
2016,3,2,12,15,627.5,218.0,2.4,20.0,665.0,635.69,490.25
2016,3,2,12,30,604.0,227.0,2.5,20.0,658.0,606.86,468.49
2016,3,2,12,45,599.0,226.0,2.6,20.0,649.5,578.12,446.84
2016,3,2,13,0,594.0,225.0,2.7,20.0,641.0,549.58,424.87
2016,3,2,13,15,564.5,238.5,2.75,20.0,627.5,519.61,400.98
2016,3,2,13,30,535.0,252.0,2.8,20.0,614.0,489.99,377.07
2016,3,2,13,45,486.0,252.0,2.85,20.0,572.5,440.75,338.42
2016,3,2,14,0,437.0,252.0,2.9,20.0,531.0,394.66,301.91
2016,3,2,14,15,450.0,236.0,2.9,19.5,511.5,361.41,274.64
2016,3,2,14,30,463.0,220.0,2.9,19.0,492.0,326.55,245.26
2016,3,2,14,45,581.5,180.0,2.9,18.5,500.5,298.91,217.7
2016,3,2,15,0,700.0,140.0,2.9,18.0,509.0,258.94,178.62
2016,3,2,15,15,530.5,157.0,2.85,17.5,424.0,205.57,140.6
2016,3,2,15,30,361.0,174.0,2.8,17.0,339.0,173.71,122.99
2016,3,2,15,45,339.0,157.5,2.8,17.0,299.5,137.25,98.31
2016,3,2,16,0,317.0,141.0,2.8,17.0,260.0,103.59,85.39
2016,3,2,16,15,274.5,130.0,2.65,16.5,222.5,96.67,79.71
2016,3,2,16,30,232.0,119.0,2.5,16.0,185.0,89.45,73.58
2016,3,2,16,45,210.5,97.5,2.4,15.5,149.0,74.76,60.66
2016,3,2,17,0,189.0,76.0,2.3,15.0,113.0,59.49,46.94
2016,3,2,17,15,138.0,56.0,2.1,14.5,78.5,44.68,33.37
2016,3,2,17,30,87.0,36.0,1.9,14.0,44.0,29.36,18.67
2016,3,2,17,45,43.5,18.0,1.75,13.5,22.0,15.07,0.0
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.5,0.9,11.5,6.5,6.2,0.0
2016,3,3,7,0,0.0,13.0,0.9,12.0,13.0,12.05,2.76
2016,3,3,7,15,0.0,26.0,0.95,12.0,26.0,24.13,14.52
2016,3,3,7,30,0.0,39.0,1.0,12.0,39.0,36.24,25.31
2016,3,3,7,45,0.0,53.5,1.05,12.5,53.5,50.5,37.76
2016,3,3,8,0,0.0,68.0,1.1,13.0,68.0,64.86,50.09
2016,3,3,8,15,0.0,83.0,1.0,13.5,83.0,79.64,62.54
2016,3,3,8,30,0.0,98.0,0.9,14.0,98.0,94.31,74.63
2016,3,3,8,45,98.0,143.0,0.8,14.5,186.5,230.0,188.43
2016,3,3,9,0,196.0,188.0,0.7,15.0,275.0,353.7,286.26
2016,3,3,9,15,214.0,206.5,0.6,15.0,310.0,387.92,310.62
2016,3,3,9,30,232.0,225.0,0.5,15.0,345.0,421.68,334.72
2016,3,3,9,45,208.0,245.5,0.45,15.5,359.0,424.82,334.19
2016,3,3,10,0,184.0,266.0,0.4,16.0,373.0,426.43,332.82
2016,3,3,10,15,158.5,281.5,0.5,16.0,377.0,420.08,327.31
2016,3,3,10,30,133.0,297.0,0.6,16.0,381.0,412.83,321.2
2016,3,3,10,45,107.5,303.5,0.7,16.5,373.5,386.52,300.47
2016,3,3,11,0,82.0,310.0,0.8,17.0,366.0,369.72,286.84
2016,3,3,11,15,108.5,324.5,1.05,17.0,400.0,400.24,310.99
2016,3,3,11,30,135.0,339.0,1.3,17.0,434.0,435.78,338.28
2016,3,3,11,45,137.0,342.0,1.55,17.0,439.5,433.35,336.77
2016,3,3,12,0,139.0,345.0,1.8,17.0,445.0,430.32,334.97
2016,3,3,12,15,91.5,327.0,1.9,17.0,392.5,370.22,288.81
2016,3,3,12,30,44.0,309.0,2.0,17.0,340.0,317.55,247.99
2016,3,3,12,45,100.5,326.5,2.1,17.0,397.5,363.76,284.57
2016,3,3,13,0,157.0,344.0,2.2,17.0,455.0,405.67,316.73
2016,3,3,13,15,158.5,335.5,2.05,17.0,445.5,388.77,303.07
2016,3,3,13,30,160.0,327.0,1.9,17.0,436.0,371.52,289.35
2016,3,3,13,45,169.0,316.0,1.8,17.0,428.0,355.26,276.36
2016,3,3,14,0,178.0,305.0,1.7,17.0,420.0,338.04,262.38
2016,3,3,14,15,128.5,285.5,1.6,17.0,366.5,291.68,226.53
2016,3,3,14,30,79.0,266.0,1.5,17.0,313.0,254.38,198.11
2016,3,3,14,45,168.0,249.0,1.45,17.0,341.0,252.86,194.18
2016,3,3,15,0,257.0,232.0,1.4,17.0,369.0,241.43,181.08
