Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,15,301.5,205.5,1.3,16.5,353.5,211.3,154.73
2016,3,3,15,30,346.0,179.0,1.2,16.0,338.0,176.86,125.93
2016,3,3,15,45,356.0,157.5,1.1,16.0,306.5,139.49,99.22
2016,3,3,16,0,366.0,136.0,1.0,16.0,275.0,94.51,77.62
2016,3,3,16,15,336.0,122.0,0.9,15.5,236.0,91.44,75.33
2016,3,3,16,30,306.0,108.0,0.8,15.0,197.0,82.14,67.36
2016,3,3,16,45,275.5,89.5,0.7,15.0,158.5,69.32,55.98
2016,3,3,17,0,245.0,71.0,0.6,15.0,120.0,56.02,43.95
2016,3,3,17,15,189.0,53.0,0.6,14.5,84.0,42.57,31.63
2016,3,3,17,30,133.0,35.0,0.6,14.0,48.0,28.68,18.36
2016,3,3,17,45,66.5,17.5,0.65,14.0,24.0,14.71,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,12.0,1.2,12.5,12.0,11.44,0.0
2016,3,4,7,0,0.0,24.0,1.3,13.0,24.0,23.33,11.4
2016,3,4,7,15,15.5,44.0,1.35,13.5,46.5,58.83,43.39
2016,3,4,7,30,31.0,64.0,1.4,14.0,69.0,90.4,71.07
2016,3,4,7,45,40.5,85.0,1.5,14.5,94.5,119.87,96.56
2016,3,4,8,0,50.0,106.0,1.6,15.0,120.0,149.23,121.42
2016,3,4,8,15,58.5,126.5,1.75,15.0,145.5,177.29,144.91
2016,3,4,8,30,67.0,147.0,1.9,15.0,171.0,205.35,167.99
2016,3,4,8,45,236.0,153.5,2.05,15.5,255.5,352.6,289.99
2016,3,4,9,0,405.0,160.0,2.2,16.0,340.0,497.35,404.4
2016,3,4,9,15,324.5,193.5,2.35,16.5,347.0,467.4,377.46
2016,3,4,9,30,244.0,227.0,2.5,17.0,354.0,445.15,357.09
2016,3,4,9,45,176.0,247.0,2.65,17.5,342.0,402.51,321.5
2016,3,4,10,0,108.0,267.0,2.8,18.0,330.0,358.62,284.77
2016,3,4,10,15,59.0,238.5,2.8,18.0,273.5,286.28,226.81
2016,3,4,10,30,10.0,210.0,2.8,18.0,217.0,208.57,163.87
2016,3,4,10,45,21.0,242.0,2.85,18.0,256.5,247.87,195.16
2016,3,4,11,0,32.0,274.0,2.9,18.0,296.0,294.54,231.53
2016,3,4,11,15,17.5,225.5,2.8,18.0,237.5,226.64,177.65
2016,3,4,11,30,3.0,177.0,2.7,18.0,179.0,168.5,131.19
2016,3,4,11,45,1.5,132.0,2.65,18.0,133.0,124.52,95.98
2016,3,4,12,0,0.0,87.0,2.6,18.0,87.0,81.16,60.92
2016,3,4,12,15,5.0,157.0,2.65,18.0,160.5,149.94,116.54
2016,3,4,12,30,10.0,227.0,2.7,18.0,234.0,217.82,170.33
2016,3,4,12,45,5.0,169.5,2.75,18.0,173.0,160.74,124.94
2016,3,4,13,0,0.0,112.0,2.8,18.0,112.0,104.38,79.75
2016,3,4,13,15,0.0,109.5,2.8,17.5,109.5,102.01,78.12
2016,3,4,13,30,0.0,107.0,2.8,17.0,107.0,99.66,76.44
2016,3,4,13,45,0.0,97.5,2.85,17.0,97.5,90.89,69.38
2016,3,4,14,0,0.0,88.0,2.9,17.0,88.0,82.04,62.26
2016,3,4,14,15,0.0,60.0,2.7,16.5,60.0,55.87,40.89
2016,3,4,14,30,0.0,32.0,2.5,16.0,32.0,29.76,19.31
2016,3,4,14,45,0.0,33.0,2.35,16.0,33.0,30.68,20.15
2016,3,4,15,0,0.0,34.0,2.2,16.0,34.0,31.6,20.99
2016,3,4,15,15,0.0,46.5,1.95,15.5,46.5,43.23,30.91
2016,3,4,15,30,0.0,59.0,1.7,15.0,59.0,54.87,40.9
2016,3,4,15,45,19.5,105.0,1.45,15.0,112.5,93.59,72.86
2016,3,4,16,0,39.0,151.0,1.2,15.0,166.0,122.81,102.65
2016,3,4,16,15,33.5,131.0,1.1,14.5,142.5,107.5,89.63
2016,3,4,16,30,28.0,111.0,1.0,14.0,119.0,92.31,76.57
2016,3,4,16,45,18.0,91.0,0.95,14.0,95.5,79.54,65.22
2016,3,4,17,0,8.0,71.0,0.9,14.0,72.0,62.66,49.99
2016,3,4,17,15,4.0,50.5,0.95,14.0,51.0,45.23,34.06
2016,3,4,17,30,0.0,30.0,1.0,14.0,30.0,27.53,17.56
2016,3,4,17,45,0.0,15.0,1.1,14.0,15.0,13.92,0.0
2016,3,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.5,2.8,13.5,5.5,5.24,0.0
2016,3,5,7,0,0.0,11.0,3.1,14.0,11.0,10.19,2.03
2016,3,5,7,15,0.0,22.0,3.2,14.0,22.0,20.4,11.36
2016,3,5,7,30,0.0,33.0,3.3,14.0,33.0,30.63,20.37
2016,3,5,7,45,0.0,44.5,3.45,14.5,44.5,41.34,29.68
2016,3,5,8,0,0.0,56.0,3.6,15.0,56.0,52.07,38.84
2016,3,5,8,15,0.0,68.0,3.6,15.0,68.0,63.5,48.55
2016,3,5,8,30,0.0,80.0,3.6,15.0,80.0,75.17,58.32
2016,3,5,8,45,0.0,89.5,3.65,15.0,89.5,84.26,65.81
2016,3,5,9,0,0.0,99.0,3.7,15.0,99.0,93.34,73.22
2016,3,5,9,15,0.0,88.5,3.75,15.0,88.5,82.59,64.01
2016,3,5,9,30,0.0,78.0,3.8,15.0,78.0,72.63,55.52
2016,3,5,9,45,1.0,125.5,3.9,15.5,126.0,119.31,93.97
2016,3,5,10,0,2.0,173.0,4.0,16.0,174.0,166.95,132.46
2016,3,5,10,15,1.0,132.0,4.25,16.0,132.5,125.1,98.03
2016,3,5,10,30,0.0,91.0,4.5,16.0,91.0,84.85,64.85
2016,3,5,10,45,3.0,144.5,4.75,16.5,146.5,138.29,108.45
2016,3,5,11,0,6.0,198.0,5.0,17.0,202.0,192.01,151.5
2016,3,5,11,15,3.0,176.5,5.1,17.5,178.5,168.43,131.98
2016,3,5,11,30,0.0,155.0,5.2,18.0,155.0,145.35,113.0
2016,3,5,11,45,7.5,202.5,5.3,18.5,208.5,195.54,153.13
2016,3,5,12,0,15.0,250.0,5.4,19.0,262.0,244.97,192.02
2016,3,5,12,15,36.5,289.0,5.35,18.5,316.0,297.78,234.2
2016,3,5,12,30,58.0,328.0,5.3,18.0,370.0,344.55,271.31
2016,3,5,12,45,90.5,337.5,5.3,18.0,402.5,368.38,290.16
2016,3,5,13,0,123.0,347.0,5.3,18.0,435.0,389.75,306.88
2016,3,5,13,15,126.0,337.5,5.35,17.5,426.0,374.04,295.06
2016,3,5,13,30,129.0,328.0,5.4,17.0,417.0,357.98,282.9
2016,3,5,13,45,97.5,310.0,5.5,17.0,376.5,320.77,253.49
2016,3,5,14,0,66.0,292.0,5.6,17.0,336.0,284.99,225.29
2016,3,5,14,15,45.0,261.5,5.85,16.5,290.5,246.11,195.05
2016,3,5,14,30,24.0,231.0,6.1,16.0,245.0,214.65,170.65
2016,3,5,14,45,12.0,181.5,6.35,16.0,188.5,167.16,132.61
2016,3,5,15,0,0.0,132.0,6.6,16.0,132.0,120.76,95.16
2016,3,5,15,15,0.0,88.5,6.75,15.5,88.5,82.34,63.63
2016,3,5,15,30,0.0,45.0,6.9,15.0,45.0,41.82,29.82
2016,3,5,15,45,0.0,42.5,7.05,15.0,42.5,39.49,27.94
2016,3,5,16,0,0.0,40.0,7.2,15.0,40.0,37.15,27.47
2016,3,5,16,15,0.0,34.5,7.25,14.5,34.5,32.02,23.02
2016,3,5,16,30,0.0,29.0,7.3,14.0,29.0,26.9,18.51
2016,3,5,16,45,0.0,23.5,7.35,14.0,23.5,21.79,13.89
2016,3,5,17,0,0.0,18.0,7.4,14.0,18.0,16.68,9.22
2016,3,5,17,15,0.0,12.5,7.3,14.0,12.5,11.57,4.53
2016,3,5,17,30,0.0,7.0,7.2,14.0,7.0,6.48,0.0
2016,3,5,17,45,0.0,3.5,7.1,14.0,3.5,3.24,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,6,45,29.0,16.5,1.5,9.5,19.0,35.72,0.0
2016,3,6,7,0,58.0,33.0,1.6,10.0,38.0,77.64,55.46
2016,3,6,7,15,109.0,53.5,1.8,10.5,71.0,140.71,113.4
2016,3,6,7,30,160.0,74.0,2.0,11.0,104.0,197.03,163.26
2016,3,6,7,45,197.5,94.0,2.25,11.5,142.5,247.05,206.81
2016,3,6,8,0,235.0,114.0,2.5,12.0,181.0,298.69,250.58
2016,3,6,8,15,274.0,127.0,2.6,12.0,219.0,343.56,288.22
2016,3,6,8,30,313.0,140.0,2.7,12.0,257.0,389.96,326.27
2016,3,6,8,45,525.0,122.0,2.85,12.5,348.0,537.88,446.42
2016,3,6,9,0,737.0,104.0,3.0,13.0,439.0,688.08,562.33
2016,3,6,9,15,761.0,108.0,3.05,13.0,483.0,720.74,584.56
2016,3,6,9,30,785.0,112.0,3.1,13.0,527.0,751.29,605.85
2016,3,6,9,45,412.0,177.5,3.2,13.0,397.0,532.91,434.21
2016,3,6,10,0,39.0,243.0,3.3,13.0,267.0,278.21,224.12
2016,3,6,10,15,444.0,182.0,3.3,13.0,468.0,560.0,456.84
2016,3,6,10,30,849.0,121.0,3.3,13.0,669.0,811.48,647.32
2016,3,6,10,45,854.5,124.5,3.35,13.5,693.5,812.79,644.4
2016,3,6,11,0,860.0,128.0,3.4,14.0,718.0,810.83,641.24
2016,3,6,11,15,865.5,129.0,3.4,14.0,735.5,803.02,634.92
2016,3,6,11,30,871.0,130.0,3.4,14.0,753.0,791.98,626.44
2016,3,6,11,45,483.5,239.5,3.45,14.0,586.0,597.94,476.13
2016,3,6,12,0,96.0,349.0,3.5,14.0,419.0,400.77,317.47
2016,3,6,12,15,93.5,348.5,3.55,14.0,417.0,392.84,311.86
2016,3,6,12,30,91.0,348.0,3.6,14.0,415.0,384.78,305.44
2016,3,6,12,45,196.5,341.0,3.7,14.0,483.0,439.02,349.14
2016,3,6,13,0,302.0,334.0,3.8,14.0,551.0,483.97,384.36
2016,3,6,13,15,298.0,329.5,3.85,14.0,540.0,461.42,366.08
2016,3,6,13,30,294.0,325.0,3.9,14.0,529.0,438.52,347.6
2016,3,6,13,45,177.5,308.0,3.95,14.0,430.0,354.62,281.46
2016,3,6,14,0,61.0,291.0,4.0,14.0,331.0,282.4,224.69
2016,3,6,14,15,169.5,281.0,4.05,14.0,385.0,305.23,241.63
2016,3,6,14,30,278.0,271.0,4.1,14.0,439.0,316.26,247.27
2016,3,6,14,45,319.0,245.5,4.15,14.0,427.5,289.44,223.02
2016,3,6,15,0,360.0,220.0,4.2,14.0,416.0,258.69,195.01
2016,3,6,15,15,213.5,210.0,4.1,13.5,323.5,208.33,159.07
2016,3,6,15,30,67.0,200.0,4.0,13.0,231.0,173.35,137.25
2016,3,6,15,45,33.5,156.0,3.95,13.0,171.5,132.87,105.77
2016,3,6,16,0,0.0,112.0,3.9,13.0,112.0,100.27,79.89
2016,3,6,16,15,0.0,96.5,3.75,12.5,96.5,86.86,72.27
2016,3,6,16,30,0.0,81.0,3.6,12.0,81.0,73.45,60.51
2016,3,6,16,45,0.0,65.0,3.45,11.5,65.0,59.48,48.04
2016,3,6,17,0,0.0,49.0,3.3,11.0,49.0,45.35,35.2
2016,3,6,17,15,0.0,35.0,3.3,10.5,35.0,32.51,23.35
2016,3,6,17,30,0.0,21.0,3.3,10.0,21.0,19.48,11.18
2016,3,6,17,45,0.0,10.5,3.3,10.0,10.5,9.73,0.0
2016,3,6,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,6,45,7.0,15.5,1.7,7.0,16.0,19.31,0.0
2016,3,7,7,0,14.0,31.0,1.8,7.0,32.0,42.8,29.04
2016,3,7,7,15,34.0,51.5,1.95,7.0,57.0,78.34,61.83
2016,3,7,7,30,54.0,72.0,2.1,7.0,82.0,113.64,93.71
2016,3,7,7,45,66.0,93.5,2.3,7.5,110.0,145.93,122.3
2016,3,7,8,0,78.0,115.0,2.5,8.0,138.0,178.27,150.3
2016,3,7,8,15,86.5,136.0,2.6,8.0,165.5,207.68,175.41
2016,3,7,8,30,95.0,157.0,2.7,8.0,193.0,237.03,199.98
2016,3,7,8,45,49.0,154.5,2.85,8.5,173.0,198.11,165.33
2016,3,7,9,0,3.0,152.0,3.0,9.0,153.0,150.52,123.25
2016,3,7,9,15,25.5,187.0,3.0,9.0,200.5,203.32,167.9
2016,3,7,9,30,48.0,222.0,3.0,9.0,248.0,267.58,220.93
2016,3,7,9,45,37.0,227.0,3.0,9.5,248.0,261.7,214.61
2016,3,7,10,0,26.0,232.0,3.0,10.0,248.0,246.02,200.62
2016,3,7,10,15,19.0,226.5,3.0,10.0,238.5,233.32,189.69
2016,3,7,10,30,12.0,221.0,3.0,10.0,229.0,221.02,179.12
2016,3,7,10,45,7.5,201.0,3.05,10.0,206.5,196.77,158.96
2016,3,7,11,0,3.0,181.0,3.1,10.0,184.0,173.18,139.35
2016,3,7,11,15,5.0,193.5,3.15,10.0,197.5,186.28,150.05
2016,3,7,11,30,7.0,206.0,3.2,10.0,211.0,199.19,160.5
2016,3,7,11,45,27.0,263.5,3.3,10.0,283.5,272.55,220.31
2016,3,7,12,0,47.0,321.0,3.4,10.0,356.0,339.4,273.73
2016,3,7,12,15,37.0,305.5,3.45,10.0,333.5,313.93,252.96
2016,3,7,12,30,27.0,290.0,3.5,10.0,311.0,289.37,233.21
2016,3,7,12,45,70.0,320.0,3.6,10.0,371.5,340.35,274.72
2016,3,7,13,0,113.0,350.0,3.7,10.0,432.0,387.08,311.98
2016,3,7,13,15,87.0,332.0,3.7,10.0,394.5,349.28,281.49
2016,3,7,13,30,61.0,314.0,3.7,10.0,357.0,313.7,253.02
2016,3,7,13,45,44.5,287.0,3.7,10.0,318.0,277.39,223.98
2016,3,7,14,0,28.0,260.0,3.7,10.0,279.0,243.02,196.4
2016,3,7,14,15,14.0,172.0,3.7,10.0,181.5,162.82,131.09
2016,3,7,14,30,0.0,84.0,3.7,10.0,84.0,78.28,60.96
2016,3,7,14,45,0.0,75.0,3.7,10.0,75.0,69.85,54.03
2016,3,7,15,0,0.0,66.0,3.7,10.0,66.0,61.43,47.01
2016,3,7,15,15,137.5,132.5,3.5,10.0,197.5,137.23,105.38
2016,3,7,15,30,275.0,199.0,3.3,10.0,329.0,187.04,140.9
2016,3,7,15,45,395.0,157.5,3.15,10.0,324.0,140.74,100.1
2016,3,7,16,0,515.0,116.0,3.0,10.0,319.0,87.52,64.01
2016,3,7,16,15,507.0,108.5,2.55,9.5,286.5,75.69,63.05
2016,3,7,16,30,499.0,101.0,2.1,9.0,254.0,72.26,60.15
2016,3,7,16,45,451.0,87.0,1.7,9.0,206.0,63.6,52.27
2016,3,7,17,0,403.0,73.0,1.3,9.0,158.0,54.55,43.84
2016,3,7,17,15,306.5,58.5,1.25,8.5,112.5,44.6,34.45
2016,3,7,17,30,210.0,44.0,1.2,8.0,67.0,34.24,24.29
2016,3,7,17,45,105.0,22.0,1.15,7.5,33.5,17.24,4.33
2016,3,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,45,173.0,16.0,1.2,5.0,32.5,118.69,1.37
2016,3,8,7,0,346.0,32.0,1.2,6.0,65.0,243.85,192.29
2016,3,8,7,15,450.5,42.0,1.3,6.5,113.0,325.49,270.01
2016,3,8,7,30,555.0,52.0,1.4,7.0,161.0,414.4,347.63
2016,3,8,7,45,612.0,59.5,1.5,8.0,212.0,476.83,400.21
2016,3,8,8,0,669.0,67.0,1.6,9.0,263.0,541.24,451.93
2016,3,8,8,15,709.5,72.5,1.6,9.5,314.0,593.28,492.04
2016,3,8,8,30,750.0,78.0,1.6,10.0,365.0,641.65,527.31
2016,3,8,8,45,762.5,87.0,1.6,10.5,410.5,676.93,551.12
2016,3,8,9,0,775.0,96.0,1.6,11.0,456.0,713.64,575.5
2016,3,8,9,15,795.5,99.5,1.6,11.0,499.5,740.51,593.24
2016,3,8,9,30,816.0,103.0,1.6,11.0,543.0,768.71,611.88
2016,3,8,9,45,826.5,107.5,1.65,11.5,580.0,787.54,623.01
2016,3,8,10,0,837.0,112.0,1.7,12.0,617.0,803.4,632.12
2016,3,8,10,15,847.0,114.5,1.75,12.0,647.5,813.58,638.44
2016,3,8,10,30,857.0,117.0,1.8,12.0,678.0,820.59,642.71
2016,3,8,10,45,866.0,117.0,1.9,12.0,702.0,820.87,642.87
2016,3,8,11,0,875.0,117.0,2.0,12.0,726.0,817.89,640.89
2016,3,8,11,15,577.0,229.0,2.0,12.0,634.5,688.45,543.01
2016,3,8,11,30,279.0,341.0,2.0,12.0,543.0,555.16,437.86
2016,3,8,11,45,259.0,349.5,2.0,12.5,539.0,538.28,424.41
2016,3,8,12,0,239.0,358.0,2.0,13.0,535.0,516.42,406.5
2016,3,8,12,15,122.5,280.5,1.95,13.0,371.5,352.86,280.19
2016,3,8,12,30,6.0,203.0,1.9,13.0,208.0,193.07,152.57
2016,3,8,12,45,3.0,121.5,1.85,13.0,124.0,115.15,89.93
2016,3,8,13,0,0.0,40.0,1.8,13.0,40.0,37.26,25.62
2016,3,8,13,15,3.0,120.5,1.85,12.5,123.0,113.83,89.4
2016,3,8,13,30,6.0,201.0,1.9,12.0,206.0,188.25,150.23
2016,3,8,13,45,72.0,259.0,2.0,12.0,307.5,266.84,213.28
2016,3,8,14,0,138.0,317.0,2.1,12.0,409.0,334.09,265.52
2016,3,8,14,15,123.0,300.0,2.15,11.5,379.5,303.78,241.56
2016,3,8,14,30,108.0,283.0,2.2,11.0,350.0,279.46,222.63
2016,3,8,14,45,61.5,240.5,2.3,11.0,278.5,224.38,179.37
2016,3,8,15,0,15.0,198.0,2.4,11.0,207.0,179.91,144.87
2016,3,8,15,15,59.0,203.5,2.2,10.5,233.0,182.87,146.04
2016,3,8,15,30,103.0,209.0,2.0,10.0,259.0,185.13,146.44
2016,3,8,15,45,84.0,186.0,1.8,10.0,224.0,157.77,125.48
2016,3,8,16,0,65.0,163.0,1.6,10.0,189.0,132.78,107.16
2016,3,8,16,15,58.5,142.5,1.35,9.5,163.5,115.64,98.55
2016,3,8,16,30,52.0,122.0,1.1,9.0,138.0,100.27,85.17
2016,3,8,16,45,43.0,101.0,0.85,9.0,112.5,84.2,70.73
2016,3,8,17,0,34.0,80.0,0.6,9.0,87.0,67.76,55.7
2016,3,8,17,15,19.5,59.0,0.55,8.5,63.0,50.95,40.18
2016,3,8,17,30,5.0,38.0,0.5,8.0,39.0,34.32,24.5
2016,3,8,17,45,2.5,19.0,0.5,8.0,19.5,17.64,5.64
2016,3,8,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,165.0,16.0,1.75,8.5,33.0,117.04,28.78
2016,3,9,7,0,330.0,32.0,1.9,9.0,66.0,237.25,187.78
2016,3,9,7,15,429.0,41.5,1.95,9.5,112.0,315.05,260.54
2016,3,9,7,30,528.0,51.0,2.0,10.0,158.0,399.76,334.33
2016,3,9,7,45,264.0,54.0,2.15,10.5,107.5,247.78,209.62
2016,3,9,8,0,0.0,57.0,2.3,11.0,57.0,52.99,40.16
2016,3,9,8,15,0.0,68.5,2.35,11.0,68.5,63.74,49.51
2016,3,9,8,30,0.0,80.0,2.4,11.0,80.0,74.9,58.94
2016,3,9,8,45,0.0,109.0,2.5,11.5,109.0,103.96,83.29
2016,3,9,9,0,0.0,138.0,2.6,12.0,138.0,133.11,107.27
2016,3,9,9,15,43.5,189.5,2.6,12.5,213.5,229.54,187.6
2016,3,9,9,30,87.0,241.0,2.6,13.0,289.0,319.71,260.16
2016,3,9,9,45,196.5,253.5,2.6,13.5,370.5,428.67,347.39
2016,3,9,10,0,306.0,266.0,2.6,14.0,452.0,538.24,431.83
2016,3,9,10,15,317.0,279.0,2.6,14.5,480.5,557.62,444.15
2016,3,9,10,30,328.0,292.0,2.6,15.0,509.0,575.53,455.83
2016,3,9,10,45,287.0,312.5,2.6,15.5,507.5,558.4,440.11
2016,3,9,11,0,246.0,333.0,2.6,16.0,506.0,531.68,417.72
2016,3,9,11,15,188.0,344.0,2.6,16.0,478.0,490.8,385.2
2016,3,9,11,30,130.0,355.0,2.6,16.0,450.0,450.57,353.11
2016,3,9,11,45,204.0,354.5,2.6,16.5,505.0,497.81,389.52
2016,3,9,12,0,278.0,354.0,2.6,17.0,560.0,545.97,425.27
2016,3,9,12,15,294.5,350.5,2.6,17.0,569.5,541.52,421.51
2016,3,9,12,30,311.0,347.0,2.6,17.0,579.0,535.36,416.71
2016,3,9,12,45,186.0,339.5,2.65,17.5,478.0,433.17,337.55
2016,3,9,13,0,61.0,332.0,2.7,18.0,377.0,340.92,265.33
2016,3,9,13,15,140.0,336.0,2.65,18.0,436.0,382.47,298.15
2016,3,9,13,30,219.0,340.0,2.6,18.0,495.0,416.8,323.96
2016,3,9,13,45,151.0,324.0,2.6,18.0,429.0,357.25,277.83
2016,3,9,14,0,83.0,308.0,2.6,18.0,363.0,306.78,239.07
2016,3,9,14,15,80.0,293.0,2.55,18.0,344.5,286.04,222.99
2016,3,9,14,30,77.0,278.0,2.5,18.0,326.0,265.63,206.98
2016,3,9,14,45,63.0,255.5,2.45,18.0,293.5,236.67,184.47
2016,3,9,15,0,49.0,233.0,2.4,18.0,261.0,209.43,163.37
2016,3,9,15,15,54.0,217.5,2.2,17.5,246.0,192.54,150.08
2016,3,9,15,30,59.0,202.0,2.0,17.0,231.0,175.12,136.39
2016,3,9,15,45,33.5,171.5,1.85,17.0,188.0,144.64,113.33
2016,3,9,16,0,8.0,141.0,1.7,17.0,145.0,123.17,97.22
2016,3,9,16,15,4.0,123.0,1.5,16.5,125.0,107.58,89.0
2016,3,9,16,30,0.0,105.0,1.3,16.0,105.0,92.45,76.12
2016,3,9,16,45,0.0,86.0,1.1,15.5,86.0,76.4,62.17
2016,3,9,17,0,0.0,67.0,0.9,15.0,67.0,60.17,47.77
2016,3,9,17,15,0.0,48.5,0.9,14.5,48.5,44.14,33.29
2016,3,9,17,30,0.0,30.0,0.9,14.0,30.0,27.87,18.39
2016,3,9,17,45,0.0,15.0,0.9,14.0,15.0,13.91,3.7
2016,3,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,45,169.0,17.5,2.5,11.0,35.5,123.26,50.18
2016,3,10,7,0,338.0,35.0,2.7,12.0,71.0,246.17,194.91
2016,3,10,7,15,437.5,45.0,2.8,12.5,118.5,325.95,268.06
2016,3,10,7,30,537.0,55.0,2.9,13.0,166.0,412.45,342.89
2016,3,10,7,45,600.0,61.5,3.0,13.5,217.5,477.34,397.69
2016,3,10,8,0,663.0,68.0,3.1,14.0,269.0,544.57,452.17
2016,3,10,8,15,439.5,114.5,3.3,14.5,257.5,458.66,380.6
2016,3,10,8,30,216.0,161.0,3.5,15.0,246.0,351.01,289.67
2016,3,10,8,45,199.0,184.5,3.7,15.5,270.0,356.04,292.66
2016,3,10,9,0,182.0,208.0,3.9,16.0,294.0,370.75,302.63
2016,3,10,9,15,149.0,228.0,4.0,16.5,303.0,367.25,297.51
2016,3,10,9,30,116.0,248.0,4.1,17.0,312.0,361.96,291.03
2016,3,10,9,45,186.5,263.0,4.2,17.5,374.0,432.02,346.42
2016,3,10,10,0,257.0,278.0,4.3,18.0,436.0,513.29,408.79
2016,3,10,10,15,128.5,200.0,4.3,18.0,279.0,311.54,249.45
2016,3,10,10,30,0.0,122.0,4.3,18.0,122.0,114.42,88.09
2016,3,10,10,45,0.5,143.0,4.3,18.5,143.5,134.85,104.49
2016,3,10,11,0,1.0,164.0,4.3,19.0,165.0,155.19,120.44
2016,3,10,11,15,0.5,144.5,4.2,19.0,145.0,135.92,104.84
2016,3,10,11,30,0.0,125.0,4.1,19.0,125.0,116.94,89.51
2016,3,10,11,45,0.0,126.0,4.1,19.0,126.0,117.8,90.17
2016,3,10,12,0,0.0,127.0,4.1,19.0,127.0,118.65,90.82
2016,3,10,12,15,0.0,83.5,4.05,19.0,83.5,77.92,57.96
2016,3,10,12,30,0.0,40.0,4.0,19.0,40.0,37.27,24.92
2016,3,10,12,45,0.0,82.0,3.95,19.0,82.0,76.51,56.9
2016,3,10,13,0,0.0,124.0,3.9,19.0,124.0,115.5,88.39
2016,3,10,13,15,0.0,110.0,3.75,18.5,110.0,102.5,78.09
2016,3,10,13,30,0.0,96.0,3.6,18.0,96.0,89.55,67.83
2016,3,10,13,45,5.0,157.5,3.45,18.0,161.0,147.96,115.15
2016,3,10,14,0,10.0,219.0,3.3,18.0,226.0,203.99,159.89
2016,3,10,14,15,5.0,150.5,3.1,18.0,154.0,140.53,109.25
2016,3,10,14,30,0.0,82.0,2.9,18.0,82.0,76.42,57.48
2016,3,10,14,45,0.0,103.0,2.75,18.0,103.0,95.66,73.43
2016,3,10,15,0,0.0,124.0,2.6,18.0,124.0,114.0,88.58
2016,3,10,15,15,0.0,110.0,2.35,17.5,110.0,101.38,78.6
2016,3,10,15,30,0.0,96.0,2.1,17.0,96.0,88.81,68.61
2016,3,10,15,45,0.0,78.5,1.9,17.0,78.5,73.08,55.76
2016,3,10,16,0,0.0,61.0,1.7,17.0,61.0,56.73,42.26
2016,3,10,16,15,0.0,53.0,1.5,16.5,53.0,49.26,38.09
2016,3,10,16,30,0.0,45.0,1.3,16.0,45.0,41.8,31.63
2016,3,10,16,45,0.0,36.5,1.15,15.5,36.5,33.88,24.65
2016,3,10,17,0,0.0,28.0,1.0,15.0,28.0,25.97,17.56
2016,3,10,17,15,0.0,20.5,1.05,14.5,20.5,19.0,11.2
2016,3,10,17,30,0.0,13.0,1.1,14.0,13.0,12.04,4.79
2016,3,10,17,45,0.0,7.0,1.2,14.0,7.0,6.48,0.0
2016,3,10,18,0,0.0,1.0,1.3,14.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,1.4,13.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,9.5,4.8,11.0,9.5,8.8,0.0
2016,3,11,7,0,0.0,19.0,5.0,11.0,19.0,17.62,8.94
2016,3,11,7,15,0.0,31.5,4.9,11.0,31.5,29.24,19.3
2016,3,11,7,30,0.0,44.0,4.8,11.0,44.0,40.88,29.63
2016,3,11,7,45,0.0,57.0,4.7,11.0,57.0,53.14,40.38
2016,3,11,8,0,0.0,70.0,4.6,11.0,70.0,65.88,51.39
2016,3,11,8,15,0.0,83.0,4.55,11.0,83.0,78.56,62.2
2016,3,11,8,30,0.0,96.0,4.5,11.0,96.0,91.18,72.82
2016,3,11,8,45,0.0,78.5,4.45,11.0,78.5,73.08,57.17
2016,3,11,9,0,0.0,61.0,4.4,11.0,61.0,56.74,43.07
2016,3,11,9,15,0.0,68.5,4.45,11.0,68.5,63.76,48.91
2016,3,11,9,30,0.0,76.0,4.5,11.0,76.0,70.78,54.72
2016,3,11,9,45,0.0,50.0,4.6,11.5,50.0,46.52,33.95
2016,3,11,10,0,0.0,24.0,4.7,12.0,24.0,22.32,13.31
2016,3,11,10,15,0.0,23.5,4.9,12.0,23.5,21.86,12.89
2016,3,11,10,30,0.0,23.0,5.1,12.0,23.0,21.4,12.47
2016,3,11,10,45,127.0,181.0,5.3,12.5,271.0,286.15,235.27
2016,3,11,11,0,254.0,339.0,5.5,13.0,519.0,554.38,447.72
2016,3,11,11,15,127.0,181.5,5.55,13.0,271.5,280.59,228.79
2016,3,11,11,30,0.0,24.0,5.6,13.0,24.0,22.35,13.08
2016,3,11,11,45,2.5,107.5,5.65,13.0,110.0,102.28,79.72
2016,3,11,12,0,5.0,191.0,5.7,13.0,196.0,182.38,145.38
2016,3,11,12,15,35.5,269.5,5.6,13.0,297.0,279.31,224.27
2016,3,11,12,30,66.0,348.0,5.5,13.0,398.0,369.6,296.22
2016,3,11,12,45,94.5,355.0,5.4,13.0,426.0,388.78,311.47
2016,3,11,13,0,123.0,362.0,5.3,13.0,454.0,405.67,324.83
2016,3,11,13,15,279.0,327.0,5.4,13.0,528.5,453.54,364.14
2016,3,11,13,30,435.0,292.0,5.5,13.0,603.0,488.21,391.42
2016,3,11,13,45,488.5,260.5,5.65,13.0,599.5,463.71,370.87
2016,3,11,14,0,542.0,229.0,5.8,13.0,596.0,434.28,345.5
2016,3,11,14,15,599.5,198.0,5.7,12.5,587.0,401.97,316.81
2016,3,11,14,30,657.0,167.0,5.6,12.0,578.0,362.81,281.1
2016,3,11,14,45,766.0,125.0,5.55,12.0,577.0,323.89,242.19
2016,3,11,15,0,875.0,83.0,5.5,12.0,576.0,283.67,200.23
2016,3,11,15,15,437.5,56.5,5.25,11.5,303.0,125.63,82.49
2016,3,11,15,30,0.0,30.0,5.0,11.0,30.0,27.87,18.31
2016,3,11,15,45,6.5,89.0,4.8,10.5,91.5,82.94,65.44
2016,3,11,16,0,13.0,148.0,4.6,10.0,153.0,128.96,104.98
2016,3,11,16,15,8.5,130.0,4.35,9.5,133.5,113.05,96.49
2016,3,11,16,30,4.0,112.0,4.1,9.0,114.0,97.96,83.29
2016,3,11,16,45,2.0,91.5,3.9,9.0,92.5,80.84,67.86
2016,3,11,17,0,0.0,71.0,3.7,9.0,71.0,63.5,51.99
2016,3,11,17,15,0.0,52.0,3.55,8.5,52.0,47.12,36.85
2016,3,11,17,30,0.0,33.0,3.4,8.0,33.0,30.51,21.33
2016,3,11,17,45,0.0,19.0,3.3,8.0,19.0,17.63,7.64
2016,3,11,18,0,0.0,5.0,3.2,8.0,5.0,4.77,0.0
2016,3,11,18,15,0.0,2.5,3.25,8.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,45,41.5,23.0,1.85,7.5,27.5,52.5,28.72
2016,3,12,7,0,83.0,46.0,2.1,8.0,55.0,108.5,85.97
2016,3,12,7,15,129.0,67.5,2.25,8.0,91.0,162.29,134.8
2016,3,12,7,30,175.0,89.0,2.4,8.0,127.0,228.2,192.99
2016,3,12,7,45,209.0,109.5,2.6,8.5,166.5,277.86,236.0
2016,3,12,8,0,243.0,130.0,2.8,9.0,206.0,328.88,279.0
2016,3,12,8,15,286.5,141.0,2.9,9.0,245.5,375.48,318.09
2016,3,12,8,30,330.0,152.0,3.0,9.0,285.0,423.92,357.86
2016,3,12,8,45,185.0,173.5,3.2,9.5,250.0,333.15,279.5
2016,3,12,9,0,40.0,195.0,3.4,10.0,215.0,235.61,194.33
2016,3,12,9,15,29.5,201.0,3.45,10.5,216.0,231.41,189.87
2016,3,12,9,30,19.0,207.0,3.5,11.0,217.0,217.24,177.05
2016,3,12,9,45,9.5,168.0,3.6,11.5,173.0,168.27,135.86
2016,3,12,10,0,0.0,129.0,3.7,12.0,129.0,121.48,96.4
2016,3,12,10,15,11.0,192.5,3.75,12.0,200.0,192.57,155.15
2016,3,12,10,30,22.0,256.0,3.8,12.0,271.0,264.03,212.89
2016,3,12,10,45,42.0,289.5,3.85,12.0,319.5,321.45,258.84
2016,3,12,11,0,62.0,323.0,3.9,12.0,368.0,368.76,296.22
2016,3,12,11,15,80.0,339.5,3.9,12.0,398.5,395.75,317.33
2016,3,12,11,30,98.0,356.0,3.9,12.0,429.0,421.54,337.43
2016,3,12,11,45,135.5,365.0,3.9,12.5,467.5,458.75,366.07
2016,3,12,12,0,173.0,374.0,3.9,13.0,506.0,487.02,387.43
2016,3,12,12,15,93.5,315.5,3.95,13.0,387.5,363.5,290.14
2016,3,12,12,30,14.0,257.0,4.0,13.0,269.0,248.65,197.89
2016,3,12,12,45,9.5,226.5,4.05,13.0,234.5,216.4,172.29
2016,3,12,13,0,5.0,196.0,4.1,13.0,200.0,184.79,146.85
2016,3,12,13,15,2.5,133.0,4.2,13.0,135.0,125.11,98.34
2016,3,12,13,30,0.0,70.0,4.3,13.0,70.0,65.27,48.99
2016,3,12,13,45,3.5,138.0,4.4,13.0,141.0,129.64,102.4
2016,3,12,14,0,7.0,206.0,4.5,13.0,212.0,191.42,153.0
2016,3,12,14,15,12.5,218.0,4.5,13.0,227.0,202.77,162.29
2016,3,12,14,30,18.0,230.0,4.5,13.0,242.0,212.98,170.68
2016,3,12,14,45,10.5,203.5,4.5,13.0,210.5,186.09,149.14
2016,3,12,15,0,3.0,177.0,4.5,13.0,179.0,160.18,128.42
2016,3,12,15,15,9.5,178.5,4.3,12.5,183.0,161.07,129.45
2016,3,12,15,30,16.0,180.0,4.1,12.0,187.0,160.69,129.39
2016,3,12,15,45,8.0,138.5,3.9,12.0,142.0,124.34,99.76
2016,3,12,16,0,0.0,97.0,3.7,12.0,97.0,88.64,70.25
2016,3,12,16,15,0.0,84.0,3.55,12.0,84.0,77.1,63.65
2016,3,12,16,30,0.0,71.0,3.4,12.0,71.0,65.59,53.47
2016,3,12,16,45,0.0,58.0,3.25,12.0,58.0,53.93,43.03
2016,3,12,17,0,0.0,45.0,3.1,12.0,45.0,41.81,32.01
2016,3,12,17,15,0.0,33.0,3.05,11.5,33.0,30.63,21.77
2016,3,12,17,30,0.0,21.0,3.0,11.0,21.0,19.47,11.46
2016,3,12,17,45,0.0,12.0,3.0,11.0,12.0,11.12,2.91
2016,3,12,18,0,0.0,3.0,3.0,11.0,3.0,2.86,0.0
2016,3,12,18,15,0.0,1.5,3.0,11.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,2.7,11.5,1.0,0.92,0.0
2016,3,13,7,0,0.0,2.0,2.9,12.0,2.0,1.85,0.0
2016,3,13,7,15,0.0,4.0,2.9,12.0,4.0,3.7,0.0
2016,3,13,7,30,0.0,6.0,2.9,12.0,6.0,5.55,0.0
2016,3,13,7,45,0.0,8.0,2.95,12.0,8.0,7.41,0.77
2016,3,13,8,0,0.0,10.0,3.0,12.0,10.0,9.26,2.38
2016,3,13,8,15,0.0,12.0,3.0,12.0,12.0,11.12,3.98
2016,3,13,8,30,0.0,14.0,3.0,12.0,14.0,12.98,5.57
2016,3,13,8,45,0.0,36.5,3.05,12.5,36.5,33.9,23.46
2016,3,13,9,0,0.0,59.0,3.1,13.0,59.0,54.88,41.14
2016,3,13,9,15,0.0,74.0,3.15,13.0,74.0,68.9,52.82
2016,3,13,9,30,0.0,89.0,3.2,13.0,89.0,82.93,64.43
2016,3,13,9,45,0.0,63.5,3.3,13.0,63.5,59.12,44.31
2016,3,13,10,0,0.0,38.0,3.4,13.0,38.0,35.36,24.24
2016,3,13,10,15,0.0,99.0,3.45,13.0,99.0,92.43,71.91
2016,3,13,10,30,0.0,160.0,3.5,13.0,160.0,151.1,120.03
2016,3,13,10,45,0.5,161.0,3.6,13.0,161.5,152.16,120.66
2016,3,13,11,0,1.0,162.0,3.7,13.0,163.0,153.25,121.43
2016,3,13,11,15,4.5,189.5,3.75,13.0,193.0,182.04,144.83
2016,3,13,11,30,8.0,217.0,3.8,13.0,223.0,210.52,167.76
2016,3,13,11,45,8.0,217.5,3.9,13.0,223.5,210.28,167.43
2016,3,13,12,0,8.0,218.0,4.0,13.0,224.0,210.02,167.17
2016,3,13,12,15,13.5,247.5,4.05,13.0,258.0,240.72,191.91
2016,3,13,12,30,19.0,277.0,4.1,13.0,292.0,270.61,215.78
2016,3,13,12,45,33.5,303.0,4.2,13.5,328.5,302.8,241.14
2016,3,13,13,0,48.0,329.0,4.3,14.0,365.0,331.23,263.26
2016,3,13,13,15,48.5,322.5,4.25,13.5,358.5,320.97,255.57
2016,3,13,13,30,49.0,316.0,4.2,13.0,352.0,310.62,247.88
2016,3,13,13,45,141.5,320.0,4.2,13.0,418.0,351.52,280.57
2016,3,13,14,0,234.0,324.0,4.2,13.0,484.0,385.16,306.09
2016,3,13,14,15,220.5,310.0,4.1,13.0,455.5,353.06,279.67
2016,3,13,14,30,207.0,296.0,4.0,13.0,427.0,322.06,254.23
2016,3,13,14,45,103.5,206.5,3.9,13.0,272.0,207.29,163.65
2016,3,13,15,0,0.0,117.0,3.8,13.0,117.0,107.95,85.15
2016,3,13,15,15,0.0,101.5,3.65,13.0,101.5,94.0,73.82
2016,3,13,15,30,0.0,86.0,3.5,13.0,86.0,80.09,62.36
2016,3,13,15,45,0.0,74.5,3.4,13.0,74.5,69.34,53.48
2016,3,13,16,0,0.0,63.0,3.3,13.0,63.0,58.59,44.52
2016,3,13,16,15,0.0,54.5,3.1,12.5,54.5,50.66,39.94
2016,3,13,16,30,0.0,46.0,2.9,12.0,46.0,42.73,32.98
2016,3,13,16,45,0.0,38.0,2.75,12.0,38.0,35.28,26.27
2016,3,13,17,0,0.0,30.0,2.6,12.0,30.0,27.83,19.48
2016,3,13,17,15,0.0,22.0,2.55,12.0,22.0,20.39,12.61
2016,3,13,17,30,0.0,14.0,2.5,12.0,14.0,12.97,5.73
2016,3,13,17,45,0.0,8.0,2.5,12.0,8.0,7.4,0.17
2016,3,13,18,0,0.0,2.0,2.5,12.0,2.0,1.91,0.0
2016,3,13,18,15,0.0,1.0,2.45,12.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
