Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.45,8.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.6,9.0,12.0,11.44,0.0
2016,3,14,6,45,89.0,30.5,1.8,9.5,42.0,99.26,67.93
2016,3,14,7,0,178.0,49.0,2.0,10.0,72.0,172.45,139.67
2016,3,14,7,15,238.5,67.5,2.1,10.0,113.0,234.48,195.59
2016,3,14,7,30,299.0,86.0,2.2,10.0,154.0,311.32,262.24
2016,3,14,7,45,337.0,103.5,2.3,10.0,198.0,365.02,308.11
2016,3,14,8,0,375.0,121.0,2.4,10.0,242.0,420.06,353.76
2016,3,14,8,15,431.0,124.5,2.45,10.0,285.5,472.16,396.34
2016,3,14,8,30,487.0,128.0,2.5,10.0,329.0,525.95,439.24
2016,3,14,8,45,565.5,123.5,2.55,10.5,384.0,594.36,492.07
2016,3,14,9,0,644.0,119.0,2.6,11.0,439.0,659.31,540.59
2016,3,14,9,15,489.5,178.0,2.6,11.0,433.5,605.82,494.66
2016,3,14,9,30,335.0,237.0,2.6,11.0,428.0,538.44,438.19
2016,3,14,9,45,466.0,212.5,2.6,11.5,497.0,629.08,508.91
2016,3,14,10,0,597.0,188.0,2.6,12.0,566.0,713.41,571.93
2016,3,14,10,15,622.0,191.0,2.6,12.0,602.0,735.03,586.39
2016,3,14,10,30,647.0,194.0,2.6,12.0,638.0,754.09,599.42
2016,3,14,10,45,611.0,217.0,2.6,12.5,647.5,740.85,586.44
2016,3,14,11,0,575.0,240.0,2.6,13.0,657.0,722.62,570.28
2016,3,14,11,15,602.0,237.5,2.6,13.0,682.5,732.43,577.15
2016,3,14,11,30,629.0,235.0,2.6,13.0,708.0,736.87,579.91
2016,3,14,11,45,581.0,256.0,2.6,13.5,696.5,702.1,551.67
2016,3,14,12,0,533.0,277.0,2.6,14.0,685.0,668.96,524.86
2016,3,14,12,15,712.5,204.5,2.6,14.0,750.5,710.39,558.18
2016,3,14,12,30,892.0,132.0,2.6,14.0,816.0,738.48,580.32
2016,3,14,12,45,880.5,136.5,2.65,14.0,805.5,703.91,553.49
2016,3,14,13,0,869.0,141.0,2.7,14.0,795.0,667.52,525.3
2016,3,14,13,15,863.5,139.5,2.75,14.0,778.5,627.52,493.99
2016,3,14,13,30,858.0,138.0,2.8,14.0,762.0,585.86,460.67
2016,3,14,13,45,849.5,136.0,2.85,14.5,737.5,540.81,423.12
2016,3,14,14,0,841.0,134.0,2.9,15.0,713.0,494.77,383.96
2016,3,14,14,15,828.5,131.5,2.9,14.5,681.0,445.91,342.97
2016,3,14,14,30,816.0,129.0,2.9,14.0,649.0,396.88,300.73
2016,3,14,14,45,749.5,132.5,2.95,14.0,588.5,331.88,245.88
2016,3,14,15,0,683.0,136.0,3.0,14.0,528.0,276.7,198.99
2016,3,14,15,15,635.5,137.0,2.95,13.5,480.5,229.46,159.04
2016,3,14,15,30,588.0,138.0,2.9,13.0,433.0,186.86,124.78
2016,3,14,15,45,630.0,122.0,2.9,13.0,411.0,143.44,89.65
2016,3,14,16,0,672.0,106.0,2.9,13.0,389.0,95.51,59.85
2016,3,14,16,15,630.0,99.5,2.65,12.5,338.0,67.32,54.78
2016,3,14,16,30,588.0,93.0,2.4,12.0,287.0,65.43,53.33
2016,3,14,16,45,525.5,84.5,2.15,11.5,235.5,61.68,50.09
2016,3,14,17,0,463.0,76.0,1.9,11.0,184.0,56.14,45.07
2016,3,14,17,15,372.0,63.0,1.8,10.5,136.5,47.52,37.05
2016,3,14,17,30,281.0,50.0,1.7,10.0,89.0,38.54,28.43
2016,3,14,17,45,140.5,33.0,1.65,9.5,52.5,25.85,15.26
2016,3,14,18,0,0.0,16.0,1.6,9.0,16.0,15.25,0.0
2016,3,14,18,15,0.0,8.0,1.6,8.5,8.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,7.5,1.05,5.5,7.5,0.0,0.0
2016,3,15,6,30,0.0,15.0,1.1,6.0,15.0,14.3,0.0
2016,3,15,6,45,173.5,29.5,1.15,6.5,52.5,151.32,111.5
2016,3,15,7,0,347.0,44.0,1.2,7.0,90.0,268.84,221.43
2016,3,15,7,15,436.0,54.5,1.25,7.5,139.0,346.31,290.12
2016,3,15,7,30,525.0,65.0,1.3,8.0,188.0,429.3,360.72
2016,3,15,7,45,591.5,70.5,1.4,9.0,240.5,496.45,415.38
2016,3,15,8,0,658.0,76.0,1.5,10.0,293.0,565.97,469.6
2016,3,15,8,15,696.5,81.5,1.6,10.5,343.5,617.36,508.31
2016,3,15,8,30,735.0,87.0,1.7,11.0,394.0,668.53,545.05
2016,3,15,8,45,767.0,89.5,1.8,11.5,443.0,707.01,571.45
2016,3,15,9,0,799.0,92.0,1.9,12.0,492.0,747.99,599.33
2016,3,15,9,15,818.5,95.0,1.95,12.5,535.5,777.79,618.23
2016,3,15,9,30,838.0,98.0,2.0,13.0,579.0,805.15,635.29
2016,3,15,9,45,854.0,99.5,2.15,14.0,617.5,825.25,646.78
2016,3,15,10,0,870.0,101.0,2.3,15.0,656.0,842.42,656.21
2016,3,15,10,15,880.5,103.0,2.35,15.0,687.5,846.83,658.33
2016,3,15,10,30,891.0,105.0,2.4,15.0,719.0,853.97,662.64
2016,3,15,10,45,899.5,105.5,2.5,15.5,743.5,854.58,661.65
2016,3,15,11,0,908.0,106.0,2.6,16.0,768.0,851.87,658.5
2016,3,15,11,15,912.5,107.0,2.65,16.0,785.0,843.12,652.13
2016,3,15,11,30,917.0,108.0,2.7,16.0,802.0,831.07,643.6
2016,3,15,11,45,920.0,107.5,2.75,16.0,810.5,813.12,631.01
2016,3,15,12,0,923.0,107.0,2.8,16.0,819.0,792.05,616.29
2016,3,15,12,15,923.5,107.0,2.85,16.0,819.5,766.62,598.48
2016,3,15,12,30,924.0,107.0,2.9,16.0,820.0,738.34,578.07
2016,3,15,12,45,927.5,104.0,2.95,16.5,813.5,706.47,552.85
2016,3,15,13,0,931.0,101.0,3.0,17.0,807.0,671.85,525.19
2016,3,15,13,15,927.0,100.5,3.0,17.0,791.0,632.52,494.19
2016,3,15,13,30,923.0,100.0,3.0,17.0,775.0,591.2,460.98
2016,3,15,13,45,918.0,98.0,3.0,17.0,751.5,546.24,424.21
2016,3,15,14,0,913.0,96.0,3.0,17.0,728.0,499.78,385.29
2016,3,15,14,15,904.0,94.5,2.95,16.5,697.0,450.81,343.95
2016,3,15,14,30,895.0,93.0,2.9,16.0,666.0,401.09,300.84
2016,3,15,14,45,882.5,90.5,2.9,16.0,628.5,348.93,254.43
2016,3,15,15,0,870.0,88.0,2.9,16.0,591.0,296.82,207.59
2016,3,15,15,15,852.5,85.5,2.7,15.5,548.0,238.05,156.23
2016,3,15,15,30,835.0,83.0,2.5,15.0,505.0,185.99,112.24
2016,3,15,15,45,812.0,79.0,2.4,15.0,457.0,133.55,72.96
2016,3,15,16,0,789.0,75.0,2.3,15.0,409.0,83.3,45.29
2016,3,15,16,15,754.5,71.0,2.0,14.5,358.0,50.47,39.42
2016,3,15,16,30,720.0,67.0,1.7,14.0,307.0,49.29,38.57
2016,3,15,16,45,670.0,61.0,1.45,13.5,255.0,42.16,32.29
2016,3,15,17,0,620.0,55.0,1.2,13.0,203.0,39.44,29.84
2016,3,15,17,15,538.0,47.0,1.2,12.0,152.5,34.85,25.6
2016,3,15,17,30,456.0,39.0,1.2,11.0,102.0,30.08,20.95
2016,3,15,17,45,310.5,27.0,1.2,10.5,61.5,21.29,11.81
2016,3,15,18,0,165.0,15.0,1.2,10.0,21.0,11.99,0.0
2016,3,15,18,15,82.5,7.5,1.2,9.5,10.5,7.15,0.0
2016,3,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,15,66.0,7.5,0.9,6.5,9.5,7.15,0.0
2016,3,16,6,30,132.0,15.0,0.9,7.0,19.0,94.85,0.0
2016,3,16,6,45,279.0,28.0,0.95,8.0,59.0,204.81,155.02
2016,3,16,7,0,426.0,41.0,1.0,9.0,99.0,310.63,253.96
2016,3,16,7,15,511.5,49.5,1.2,9.5,149.5,386.78,321.2
2016,3,16,7,30,597.0,58.0,1.4,10.0,200.0,468.17,390.12
2016,3,16,7,45,650.5,64.5,1.6,10.5,253.0,530.43,441.28
2016,3,16,8,0,704.0,71.0,1.8,11.0,306.0,594.29,491.82
2016,3,16,8,15,740.5,75.5,1.9,11.5,357.5,640.87,525.91
2016,3,16,8,30,777.0,80.0,2.0,12.0,409.0,690.98,561.59
2016,3,16,8,45,802.5,84.0,2.1,12.5,457.5,731.12,589.0
2016,3,16,9,0,828.0,88.0,2.2,13.0,506.0,769.48,614.7
2016,3,16,9,15,846.5,91.0,2.25,13.5,550.5,798.98,633.26
2016,3,16,9,30,865.0,94.0,2.3,14.0,595.0,825.93,649.88
2016,3,16,9,45,878.5,96.0,2.35,14.5,633.0,844.82,660.71
2016,3,16,10,0,892.0,98.0,2.4,15.0,671.0,854.76,665.33
2016,3,16,10,15,901.5,100.0,2.4,15.5,703.0,864.35,669.49
2016,3,16,10,30,911.0,102.0,2.4,16.0,735.0,870.66,671.46
2016,3,16,10,45,918.0,103.0,2.45,16.5,759.5,870.48,669.5
2016,3,16,11,0,925.0,104.0,2.5,17.0,784.0,866.91,665.41
2016,3,16,11,15,929.0,105.0,2.5,17.0,800.0,857.54,658.3
2016,3,16,11,30,933.0,106.0,2.5,17.0,816.0,844.82,649.06
2016,3,16,11,45,935.5,106.0,2.55,17.5,824.5,826.66,635.31
2016,3,16,12,0,938.0,106.0,2.6,18.0,833.0,805.32,619.48
2016,3,16,12,15,937.5,106.0,2.6,18.0,833.0,778.75,600.86
2016,3,16,12,30,937.0,106.0,2.6,18.0,833.0,749.34,579.97
2016,3,16,12,45,940.5,102.5,2.6,18.5,825.5,716.55,554.26
2016,3,16,13,0,944.0,99.0,2.6,19.0,818.0,681.0,526.16
2016,3,16,13,15,939.5,98.5,2.6,19.0,801.5,640.87,495.07
2016,3,16,13,30,935.0,98.0,2.6,19.0,785.0,598.75,461.8
2016,3,16,13,45,928.5,96.0,2.6,19.0,760.5,552.51,424.63
2016,3,16,14,0,922.0,94.0,2.6,19.0,736.0,504.87,385.39
2016,3,16,14,15,912.0,92.5,2.55,19.0,704.5,455.04,343.3
2016,3,16,14,30,902.0,91.0,2.5,19.0,673.0,404.55,299.65
2016,3,16,14,45,889.0,89.0,2.5,19.0,634.5,352.27,253.85
2016,3,16,15,0,876.0,87.0,2.5,19.0,596.0,300.08,207.58
2016,3,16,15,15,858.0,84.0,2.35,18.5,552.5,240.38,156.13
2016,3,16,15,30,840.0,81.0,2.2,18.0,509.0,187.5,111.89
2016,3,16,15,45,816.0,77.5,2.05,18.0,460.5,135.04,72.75
2016,3,16,16,0,792.0,74.0,1.9,18.0,412.0,84.86,44.89
2016,3,16,16,15,757.5,70.0,1.65,17.0,361.0,49.51,38.15
2016,3,16,16,30,723.0,66.0,1.4,16.0,310.0,48.29,37.36
2016,3,16,16,45,672.5,60.0,1.2,15.5,257.5,45.28,34.8
2016,3,16,17,0,622.0,54.0,1.0,15.0,205.0,38.47,28.74
2016,3,16,17,15,541.5,46.5,1.0,14.5,154.5,34.28,24.84
2016,3,16,17,30,461.0,39.0,1.0,14.0,104.0,29.93,20.58
2016,3,16,17,45,321.0,27.0,1.0,13.5,63.0,21.16,11.73
2016,3,16,18,0,181.0,15.0,1.0,13.0,22.0,11.89,0.0
2016,3,16,18,15,90.5,7.5,1.0,12.5,11.0,7.15,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,15,92.5,8.0,0.95,9.5,11.5,46.97,0.0
2016,3,17,6,30,185.0,16.0,1.0,10.0,23.0,122.87,0.0
2016,3,17,6,45,327.0,27.5,1.05,11.0,64.5,229.75,175.6
2016,3,17,7,0,469.0,39.0,1.1,12.0,106.0,333.87,270.7
2016,3,17,7,15,550.5,47.0,1.15,12.5,157.5,408.91,335.64
2016,3,17,7,30,632.0,55.0,1.2,13.0,209.0,488.92,401.58
2016,3,17,7,45,682.5,61.0,1.3,13.5,262.0,546.04,447.32
2016,3,17,8,0,733.0,67.0,1.4,14.0,315.0,608.82,494.97
2016,3,17,8,15,768.0,71.0,1.45,14.5,367.0,658.66,530.03
2016,3,17,8,30,803.0,75.0,1.5,15.0,419.0,707.82,563.62
2016,3,17,8,45,827.0,78.5,1.6,16.0,468.0,746.84,588.42
2016,3,17,9,0,851.0,82.0,1.7,17.0,517.0,783.98,611.43
2016,3,17,9,15,868.5,85.0,1.65,17.5,561.5,813.1,628.11
2016,3,17,9,30,886.0,88.0,1.6,18.0,606.0,833.42,638.53
2016,3,17,9,45,898.5,90.5,1.6,18.5,644.0,852.47,648.65
2016,3,17,10,0,911.0,93.0,1.6,19.0,682.0,868.44,656.69
2016,3,17,10,15,920.5,94.5,1.55,19.0,714.0,877.57,660.85
2016,3,17,10,30,930.0,96.0,1.5,19.0,746.0,883.37,662.94
2016,3,17,10,45,936.0,97.5,1.45,19.5,770.5,882.86,659.72
2016,3,17,11,0,942.0,99.0,1.4,20.0,795.0,878.89,654.43
2016,3,17,11,15,946.0,99.5,1.3,20.0,811.5,868.82,645.85
2016,3,17,11,30,950.0,100.0,1.2,20.0,828.0,855.37,635.22
2016,3,17,11,45,951.5,100.5,1.2,20.5,836.0,836.65,621.44
2016,3,17,12,0,953.0,101.0,1.2,21.0,844.0,814.73,605.7
2016,3,17,12,15,952.5,101.0,1.2,21.0,843.5,787.79,587.83
2016,3,17,12,30,952.0,101.0,1.2,21.0,843.0,757.96,568.02
2016,3,17,12,45,950.5,100.0,1.2,21.5,835.0,723.78,542.6
2016,3,17,13,0,949.0,99.0,1.2,22.0,827.0,687.07,514.95
2016,3,17,13,15,945.0,98.5,1.2,22.0,810.0,646.98,485.34
2016,3,17,13,30,941.0,98.0,1.2,22.0,793.0,604.86,453.54
2016,3,17,13,45,934.0,96.5,1.25,22.0,768.5,558.49,418.16
2016,3,17,14,0,927.0,95.0,1.3,22.0,744.0,510.76,380.62
2016,3,17,14,15,917.5,93.5,1.3,22.0,712.5,460.83,340.03
2016,3,17,14,30,908.0,92.0,1.3,22.0,681.0,410.19,297.73
2016,3,17,14,45,894.5,90.0,1.3,22.0,642.5,357.38,252.84
2016,3,17,15,0,881.0,88.0,1.3,22.0,604.0,304.71,207.39
2016,3,17,15,15,863.5,85.0,1.25,21.5,560.0,244.78,156.9
2016,3,17,15,30,846.0,82.0,1.2,21.0,516.0,191.61,113.18
2016,3,17,15,45,821.5,78.5,1.2,21.0,467.0,138.7,74.1
2016,3,17,16,0,797.0,75.0,1.2,21.0,418.0,88.12,45.83
2016,3,17,16,15,762.5,71.0,1.1,20.5,366.5,50.17,38.15
2016,3,17,16,30,728.0,67.0,1.0,20.0,315.0,48.98,37.33
2016,3,17,16,45,679.0,61.0,0.95,19.5,262.5,46.01,34.85
2016,3,17,17,0,630.0,55.0,0.9,19.0,210.0,39.16,28.85
2016,3,17,17,15,550.0,47.0,0.95,18.0,159.0,34.57,24.72
2016,3,17,17,30,470.0,39.0,1.0,17.0,108.0,29.79,20.21
2016,3,17,17,45,333.0,27.5,1.05,16.5,66.0,21.49,11.99
2016,3,17,18,0,196.0,16.0,1.1,16.0,24.0,12.72,0.0
2016,3,17,18,15,98.0,8.0,1.1,15.5,12.0,7.63,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,92.5,9.0,1.3,8.5,13.0,48.3,0.0
2016,3,18,6,30,185.0,18.0,1.5,9.0,26.0,127.64,3.44
2016,3,18,6,45,320.5,30.0,1.75,10.0,68.0,230.75,180.22
2016,3,18,7,0,456.0,42.0,2.0,11.0,110.0,332.38,272.95
2016,3,18,7,15,537.0,50.5,2.0,11.5,161.0,407.76,338.9
2016,3,18,7,30,618.0,59.0,2.0,12.0,212.0,487.99,405.86
2016,3,18,7,45,309.0,81.0,2.0,12.5,157.5,323.04,270.65
2016,3,18,8,0,0.0,103.0,2.0,13.0,103.0,100.54,79.93
2016,3,18,8,15,5.0,128.0,1.95,13.5,130.0,129.65,104.48
2016,3,18,8,30,10.0,153.0,1.9,14.0,157.0,158.77,128.18
2016,3,18,8,45,24.0,180.0,1.9,14.5,192.0,197.03,159.21
2016,3,18,9,0,38.0,207.0,1.9,15.0,227.0,246.96,198.93
2016,3,18,9,15,61.0,235.5,1.9,15.0,270.5,295.38,237.31
2016,3,18,9,30,84.0,264.0,1.9,15.0,314.0,343.73,274.96
2016,3,18,9,45,213.5,273.0,1.9,15.5,410.0,469.83,373.95
2016,3,18,10,0,343.0,282.0,1.9,16.0,506.0,596.59,468.73
2016,3,18,10,15,627.0,193.0,1.9,16.0,626.0,751.13,585.35
2016,3,18,10,30,911.0,104.0,1.9,16.0,746.0,879.62,673.75
2016,3,18,10,45,917.0,106.0,1.9,16.5,770.0,879.56,670.13
2016,3,18,11,0,923.0,108.0,1.9,17.0,794.0,876.1,665.75
2016,3,18,11,15,927.5,109.0,1.85,17.0,810.5,866.99,658.43
2016,3,18,11,30,932.0,110.0,1.8,17.0,827.0,854.52,649.03
2016,3,18,11,45,932.0,111.0,1.8,17.5,835.0,835.27,634.46
2016,3,18,12,0,932.0,112.0,1.8,18.0,843.0,812.94,617.96
2016,3,18,12,15,932.0,112.5,1.8,18.0,843.0,787.15,600.31
2016,3,18,12,30,932.0,113.0,1.8,18.0,843.0,758.5,580.5
2016,3,18,12,45,920.5,117.5,1.85,18.5,832.5,723.21,553.69
2016,3,18,13,0,909.0,122.0,1.9,19.0,822.0,685.97,525.1
2016,3,18,13,15,904.5,121.0,1.9,18.5,805.5,646.26,495.93
2016,3,18,13,30,900.0,120.0,1.9,18.0,789.0,604.68,464.55
2016,3,18,13,45,890.5,119.5,1.95,18.0,764.0,556.94,427.13
2016,3,18,14,0,881.0,119.0,2.0,18.0,739.0,509.87,389.09
2016,3,18,14,15,870.5,117.0,2.05,18.0,707.5,460.28,348.04
2016,3,18,14,30,860.0,115.0,2.1,18.0,676.0,410.25,305.48
2016,3,18,14,45,848.0,111.0,2.15,18.0,638.0,357.82,260.1
2016,3,18,15,0,836.0,107.0,2.2,18.0,600.0,305.59,214.18
2016,3,18,15,15,816.5,104.0,2.2,17.5,556.0,253.04,168.69
2016,3,18,15,30,797.0,101.0,2.2,17.0,512.0,201.92,125.87
2016,3,18,15,45,753.0,92.0,2.2,16.5,451.0,144.93,83.31
2016,3,18,16,0,709.0,83.0,2.2,16.0,390.0,87.41,47.77
2016,3,18,16,15,644.0,88.5,2.0,15.5,342.0,57.75,45.65
2016,3,18,16,30,579.0,94.0,1.8,15.0,294.0,65.17,52.45
2016,3,18,16,45,537.5,83.5,1.6,14.5,245.0,59.78,47.82
2016,3,18,17,0,496.0,73.0,1.4,14.0,196.0,54.08,42.76
2016,3,18,17,15,424.0,61.0,1.3,13.0,148.5,46.61,36.0
2016,3,18,17,30,352.0,49.0,1.2,12.0,101.0,38.75,28.61
2016,3,18,17,45,176.0,36.5,1.1,11.5,62.5,28.45,18.32
2016,3,18,18,0,0.0,24.0,1.0,11.0,24.0,21.15,0.0
2016,3,18,18,15,0.0,12.0,1.0,10.5,12.0,11.44,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.05,9.5,6.5,6.2,0.0
2016,3,19,6,30,0.0,13.0,1.2,10.0,13.0,12.05,0.0
2016,3,19,6,45,0.0,32.0,1.35,10.5,32.0,31.89,20.49
2016,3,19,7,0,0.0,51.0,1.5,11.0,51.0,52.17,38.69
2016,3,19,7,15,9.0,71.5,1.55,11.5,74.0,78.88,62.14
2016,3,19,7,30,18.0,92.0,1.6,12.0,97.0,105.65,85.36
2016,3,19,7,45,25.5,112.5,1.65,12.5,121.0,140.11,114.54
2016,3,19,8,0,33.0,133.0,1.7,13.0,145.0,167.23,136.96
2016,3,19,8,15,108.0,160.0,1.75,13.5,206.0,263.25,217.16
2016,3,19,8,30,183.0,187.0,1.8,14.0,267.0,351.51,288.36
2016,3,19,8,45,392.0,164.0,1.85,14.5,360.5,512.46,416.79
2016,3,19,9,0,601.0,141.0,1.9,15.0,454.0,663.41,531.26
2016,3,19,9,15,718.5,118.5,1.9,15.5,523.0,740.57,584.2
2016,3,19,9,30,836.0,96.0,1.9,16.0,592.0,814.73,633.63
2016,3,19,9,45,846.5,99.5,1.95,16.5,629.0,832.55,643.14
2016,3,19,10,0,857.0,103.0,2.0,17.0,666.0,847.35,651.17
2016,3,19,10,15,866.5,104.5,2.0,17.0,696.5,850.07,651.71
2016,3,19,10,30,876.0,106.0,2.0,17.0,727.0,855.76,654.57
2016,3,19,10,45,879.0,109.5,2.05,17.5,749.5,854.9,652.28
2016,3,19,11,0,882.0,113.0,2.1,18.0,772.0,850.78,647.95
2016,3,19,11,15,886.0,113.5,2.1,18.0,788.0,841.14,640.77
2016,3,19,11,30,890.0,114.0,2.1,18.0,804.0,828.34,631.58
2016,3,19,11,45,890.5,115.0,2.15,18.0,811.5,810.17,619.23
2016,3,19,12,0,891.0,116.0,2.2,18.0,819.0,789.05,604.89
2016,3,19,12,15,482.5,243.0,2.2,18.0,624.0,590.03,456.77
2016,3,19,12,30,74.0,370.0,2.2,18.0,429.0,397.09,305.99
2016,3,19,12,45,309.0,324.0,2.2,18.5,564.0,507.86,393.26
2016,3,19,13,0,544.0,278.0,2.2,19.0,699.0,599.45,461.08
2016,3,19,13,15,532.0,274.0,2.2,18.5,679.0,563.16,433.61
2016,3,19,13,30,520.0,270.0,2.2,18.0,659.0,526.63,406.33
2016,3,19,13,45,400.5,299.5,2.2,18.0,593.5,465.9,359.23
2016,3,19,14,0,281.0,329.0,2.2,18.0,528.0,412.17,317.72
2016,3,19,14,15,568.0,216.0,2.15,18.0,595.5,417.8,319.21
2016,3,19,14,30,855.0,103.0,2.1,18.0,663.0,400.55,298.82
2016,3,19,14,45,844.5,99.5,2.1,18.0,626.5,349.35,254.01
2016,3,19,15,0,834.0,96.0,2.1,18.0,590.0,298.17,208.72
2016,3,19,15,15,659.5,136.0,2.1,17.5,509.0,242.68,166.56
2016,3,19,15,30,485.0,176.0,2.1,17.0,428.0,208.49,144.5
2016,3,19,15,45,344.5,180.0,2.15,17.0,351.0,173.16,122.98
2016,3,19,16,0,204.0,184.0,2.2,17.0,274.0,152.2,114.92
2016,3,19,16,15,194.0,163.5,2.15,16.5,240.5,124.46,103.46
2016,3,19,16,30,184.0,143.0,2.1,16.0,207.0,110.52,91.84
2016,3,19,16,45,175.0,120.5,2.05,15.5,173.5,94.84,78.42
2016,3,19,17,0,166.0,98.0,2.0,15.0,140.0,75.0,61.03
2016,3,19,17,15,143.5,76.5,1.85,14.5,106.5,59.79,47.39
2016,3,19,17,30,121.0,55.0,1.7,14.0,73.0,43.97,32.94
2016,3,19,17,45,60.5,37.0,1.6,13.5,46.0,31.45,20.82
2016,3,19,18,0,0.0,19.0,1.5,13.0,19.0,17.37,0.0
2016,3,19,18,15,0.0,9.5,1.45,12.5,9.5,9.05,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,18.0,10.0,1.2,9.5,11.0,17.41,0.0
2016,3,20,6,30,36.0,20.0,1.4,10.0,22.0,44.77,15.46
2016,3,20,6,45,89.5,38.5,1.65,11.0,51.0,109.96,85.24
2016,3,20,7,0,143.0,57.0,1.9,12.0,80.0,164.89,134.66
2016,3,20,7,15,168.0,78.5,2.0,12.5,115.0,210.37,174.67
2016,3,20,7,30,193.0,100.0,2.1,13.0,150.0,256.53,214.12
2016,3,20,7,45,211.0,120.0,2.25,13.5,185.5,296.69,247.41
2016,3,20,8,0,229.0,140.0,2.4,14.0,221.0,337.1,279.95
2016,3,20,8,15,231.0,162.5,2.45,14.5,255.0,368.94,304.24
2016,3,20,8,30,233.0,185.0,2.5,15.0,289.0,399.68,327.07
2016,3,20,8,45,239.5,206.5,2.65,15.5,323.5,431.6,350.65
2016,3,20,9,0,246.0,228.0,2.8,16.0,358.0,462.53,373.07
2016,3,20,9,15,266.5,245.5,2.9,16.5,396.5,499.21,399.87
2016,3,20,9,30,287.0,263.0,3.0,17.0,435.0,535.16,425.7
2016,3,20,9,45,568.5,184.5,3.15,17.5,552.0,695.11,550.47
2016,3,20,10,0,850.0,106.0,3.3,18.0,669.0,848.09,659.7
2016,3,20,10,15,859.5,108.0,3.4,18.0,699.5,857.14,664.28
2016,3,20,10,30,869.0,110.0,3.5,18.0,730.0,857.31,663.84
2016,3,20,10,45,874.5,111.5,3.65,18.5,753.0,856.36,661.84
2016,3,20,11,0,880.0,113.0,3.8,19.0,776.0,852.19,657.68
2016,3,20,11,15,440.0,125.5,3.9,19.0,457.0,499.27,397.3
2016,3,20,11,30,0.0,138.0,4.0,19.0,138.0,129.23,98.66
2016,3,20,11,45,6.0,194.0,4.1,19.0,199.0,186.6,144.84
2016,3,20,12,0,12.0,250.0,4.2,19.0,260.0,243.31,189.41
2016,3,20,12,15,7.5,207.5,4.25,19.0,213.5,199.27,154.64
2016,3,20,12,30,3.0,165.0,4.3,19.0,167.0,155.96,120.35
2016,3,20,12,45,1.5,140.5,4.35,19.0,141.5,131.94,101.25
2016,3,20,13,0,0.0,116.0,4.4,19.0,116.0,108.14,82.22
2016,3,20,13,15,1.0,142.0,4.35,18.5,143.0,132.61,102.15
2016,3,20,13,30,2.0,168.0,4.3,18.0,170.0,156.64,121.7
2016,3,20,13,45,1.0,153.0,4.3,18.0,154.0,142.14,110.17
2016,3,20,14,0,0.0,138.0,4.3,18.0,138.0,127.82,98.8
2016,3,20,14,15,0.0,122.5,4.2,17.5,122.5,113.62,87.66
2016,3,20,14,30,0.0,107.0,4.1,17.0,107.0,99.47,76.47
2016,3,20,14,45,0.0,101.0,4.05,17.0,101.0,93.96,72.13
2016,3,20,15,0,0.0,95.0,4.0,17.0,95.0,88.46,67.8
2016,3,20,15,15,1.5,130.5,3.85,16.5,131.5,119.83,93.9
2016,3,20,15,30,3.0,166.0,3.7,16.0,168.0,148.77,118.01
2016,3,20,15,45,1.5,123.0,3.55,16.0,124.0,111.84,87.95
2016,3,20,16,0,0.0,80.0,3.4,16.0,80.0,74.48,57.19
2016,3,20,16,15,0.0,70.5,3.15,15.5,70.5,65.6,52.56
2016,3,20,16,30,0.0,61.0,2.9,15.0,61.0,56.72,44.95
2016,3,20,16,45,0.0,50.5,2.7,15.0,50.5,46.93,36.31
2016,3,20,17,0,0.0,40.0,2.5,15.0,40.0,37.14,27.55
2016,3,20,17,15,0.0,30.5,2.3,14.5,30.5,28.3,19.58
2016,3,20,17,30,0.0,21.0,2.1,14.0,21.0,19.47,11.51
2016,3,20,17,45,0.0,13.0,1.95,13.5,13.0,12.04,4.56
2016,3,20,18,0,0.0,5.0,1.8,13.0,5.0,4.62,0.0
2016,3,20,18,15,0.0,2.5,1.75,13.0,2.5,2.38,0.0
2016,3,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,17.5,11.5,1.3,9.5,12.5,18.69,0.0
2016,3,21,6,30,35.0,23.0,1.5,10.0,25.0,49.64,23.2
2016,3,21,6,45,88.5,43.0,1.75,10.5,55.5,107.26,83.83
2016,3,21,7,0,142.0,63.0,2.0,11.0,86.0,173.52,142.61
2016,3,21,7,15,175.0,84.0,2.15,11.0,123.0,222.7,186.22
2016,3,21,7,30,208.0,105.0,2.3,11.0,160.0,273.42,230.13
2016,3,21,7,45,243.5,121.0,2.5,11.5,198.5,320.58,269.74
2016,3,21,8,0,279.0,137.0,2.7,12.0,237.0,369.45,309.67
2016,3,21,8,15,233.5,164.5,2.8,12.0,256.5,373.92,311.43
2016,3,21,8,30,188.0,192.0,2.9,12.0,276.0,362.19,300.16
2016,3,21,8,45,129.0,210.0,3.05,12.5,270.5,337.01,277.06
2016,3,21,9,0,70.0,228.0,3.2,13.0,265.0,296.74,241.81
2016,3,21,9,15,243.0,232.0,3.35,13.0,376.0,465.18,379.98
2016,3,21,9,30,416.0,236.0,3.5,13.0,487.0,625.06,505.4
2016,3,21,9,45,625.0,178.5,3.65,13.5,582.0,743.66,597.01
2016,3,21,10,0,834.0,121.0,3.8,14.0,677.0,854.4,676.32
2016,3,21,10,15,691.0,182.5,3.9,14.0,657.5,801.55,636.3
2016,3,21,10,30,548.0,244.0,4.0,14.0,638.0,735.53,584.03
2016,3,21,10,45,409.0,302.5,4.1,14.5,602.0,671.05,531.13
2016,3,21,11,0,270.0,361.0,4.2,15.0,566.0,598.5,471.93
2016,3,21,11,15,137.0,269.5,4.35,15.0,374.0,381.26,304.21
2016,3,21,11,30,4.0,178.0,4.5,15.0,182.0,170.31,133.7
2016,3,21,11,45,2.0,138.5,4.65,15.0,140.5,131.15,102.22
2016,3,21,12,0,0.0,99.0,4.8,15.0,99.0,92.47,70.65
2016,3,21,12,15,0.0,99.0,4.9,15.0,99.0,92.45,70.66
2016,3,21,12,30,0.0,99.0,5.0,15.0,99.0,92.44,70.65
2016,3,21,12,45,0.0,75.0,5.1,15.5,75.0,70.0,52.17
2016,3,21,13,0,0.0,51.0,5.2,16.0,51.0,47.56,33.67
2016,3,21,13,15,0.0,50.0,5.1,15.5,50.0,46.62,33.0
2016,3,21,13,30,0.0,49.0,5.0,15.0,49.0,45.68,32.32
2016,3,21,13,45,2.0,115.5,4.95,15.0,117.0,108.5,84.16
2016,3,21,14,0,4.0,182.0,4.9,15.0,185.0,169.22,133.7
2016,3,21,14,15,103.0,247.5,4.8,15.0,316.0,259.11,205.57
2016,3,21,14,30,202.0,313.0,4.7,15.0,447.0,339.15,266.95
2016,3,21,14,45,136.0,288.5,4.6,15.0,376.5,284.25,223.56
2016,3,21,15,0,70.0,264.0,4.5,15.0,306.0,242.27,191.4
2016,3,21,15,15,51.5,236.0,4.35,14.5,265.5,209.86,166.23
2016,3,21,15,30,33.0,208.0,4.2,14.0,225.0,179.85,143.05
2016,3,21,15,45,16.5,171.0,4.1,14.0,179.5,152.28,121.53
2016,3,21,16,0,0.0,134.0,4.0,14.0,134.0,119.39,95.29
2016,3,21,16,15,0.0,117.0,3.75,13.5,117.0,104.26,87.1
2016,3,21,16,30,0.0,100.0,3.5,13.0,100.0,89.78,74.69
2016,3,21,16,45,0.0,83.5,3.25,12.5,83.5,75.55,62.26
2016,3,21,17,0,0.0,67.0,3.0,12.0,67.0,61.16,49.46
2016,3,21,17,15,0.0,50.5,2.75,11.5,50.5,46.61,36.27
2016,3,21,17,30,0.0,34.0,2.5,11.0,34.0,31.58,22.48
2016,3,21,17,45,0.0,21.5,2.3,11.0,21.5,19.95,11.49
2016,3,21,18,0,0.0,9.0,2.1,11.0,9.0,8.33,0.0
2016,3,21,18,15,0.0,4.5,2.0,10.5,4.5,4.29,0.0
2016,3,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,112.0,12.5,1.2,6.5,20.0,61.87,0.0
2016,3,22,6,30,224.0,25.0,1.4,7.0,40.0,165.24,103.09
2016,3,22,6,45,353.5,36.5,1.65,8.0,85.0,261.36,212.49
2016,3,22,7,0,483.0,48.0,1.9,9.0,130.0,363.19,302.59
2016,3,22,7,15,558.0,56.0,2.05,9.5,182.0,436.9,366.81
2016,3,22,7,30,633.0,64.0,2.2,10.0,234.0,514.78,431.83
2016,3,22,7,45,683.0,69.5,2.35,10.5,288.0,575.87,481.01
2016,3,22,8,0,733.0,75.0,2.5,11.0,342.0,634.25,525.52
2016,3,22,8,15,766.0,79.0,2.55,11.0,394.0,683.17,561.53
2016,3,22,8,30,799.0,83.0,2.6,11.0,446.0,731.24,596.12
2016,3,22,8,45,825.5,85.5,2.65,11.5,495.5,771.17,622.88
2016,3,22,9,0,852.0,88.0,2.7,12.0,545.0,809.28,647.9
2016,3,22,9,15,869.0,90.5,2.75,12.0,589.0,837.41,666.58
2016,3,22,9,30,886.0,93.0,2.8,12.0,633.0,856.45,678.74
2016,3,22,9,45,902.5,93.5,2.85,12.5,672.0,876.48,690.47
2016,3,22,10,0,919.0,94.0,2.9,13.0,711.0,893.52,700.09
2016,3,22,10,15,927.5,95.5,2.9,13.0,742.0,901.66,704.44
2016,3,22,10,30,936.0,97.0,2.9,13.0,773.0,906.43,706.63
2016,3,22,10,45,944.5,97.0,2.95,13.5,797.5,906.15,704.54
2016,3,22,11,0,953.0,97.0,3.0,14.0,822.0,902.41,700.2
2016,3,22,11,15,956.5,97.5,3.0,14.0,838.0,891.56,692.0
2016,3,22,11,30,960.0,98.0,3.0,14.0,854.0,877.32,681.6
2016,3,22,11,45,962.5,98.0,3.05,14.0,862.0,858.44,668.38
2016,3,22,12,0,965.0,98.0,3.1,14.0,870.0,836.31,652.93
2016,3,22,12,15,964.5,97.5,3.15,14.0,869.5,808.32,633.31
2016,3,22,12,30,964.0,97.0,3.2,14.0,869.0,777.44,611.59
2016,3,22,12,45,687.0,215.5,3.25,14.0,762.5,668.5,526.96
2016,3,22,13,0,410.0,334.0,3.3,14.0,656.0,568.11,447.02
2016,3,22,13,15,403.0,331.5,3.35,14.0,643.0,541.13,426.43
2016,3,22,13,30,396.0,329.0,3.4,14.0,630.0,513.76,404.83
2016,3,22,13,45,400.0,315.0,3.5,14.0,610.5,482.13,379.91
2016,3,22,14,0,404.0,301.0,3.6,14.0,591.0,449.7,353.83
2016,3,22,14,15,249.0,305.0,3.6,14.0,481.0,363.43,286.17
2016,3,22,14,30,94.0,309.0,3.6,14.0,371.0,301.18,238.23
2016,3,22,14,45,94.5,291.0,3.65,14.0,351.0,278.67,220.33
2016,3,22,15,0,95.0,273.0,3.7,14.0,331.0,256.19,202.17
2016,3,22,15,15,238.5,238.5,3.6,13.5,369.0,240.79,184.61
2016,3,22,15,30,382.0,204.0,3.5,13.0,407.0,222.68,163.32
2016,3,22,15,45,593.5,140.5,3.45,13.0,422.0,168.31,109.99
2016,3,22,16,0,805.0,77.0,3.4,13.0,437.0,101.32,53.92
2016,3,22,16,15,772.5,73.0,3.15,12.5,385.0,52.13,41.15
2016,3,22,16,30,740.0,69.0,2.9,12.0,333.0,49.89,39.37
2016,3,22,16,45,692.0,63.5,2.65,12.0,280.0,47.42,37.21
2016,3,22,17,0,644.0,58.0,2.4,12.0,227.0,40.89,31.3
2016,3,22,17,15,568.5,51.0,2.15,11.0,175.0,37.26,27.99
2016,3,22,17,30,493.0,44.0,1.9,10.0,123.0,33.52,24.36
2016,3,22,17,45,362.5,33.0,1.7,9.5,79.0,25.88,16.81
2016,3,22,18,0,232.0,22.0,1.5,9.0,35.0,17.83,3.57
2016,3,22,18,15,116.0,11.0,1.5,8.5,17.5,10.48,0.0
2016,3,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,60.0,12.5,1.2,5.5,17.0,38.93,0.0
2016,3,23,6,30,120.0,25.0,1.4,6.0,34.0,114.77,76.65
2016,3,23,6,45,182.0,43.5,1.6,7.0,69.0,177.89,145.12
2016,3,23,7,0,244.0,62.0,1.8,8.0,104.0,242.2,203.08
2016,3,23,7,15,280.5,80.0,1.9,8.5,144.5,294.28,249.1
2016,3,23,7,30,317.0,98.0,2.0,9.0,185.0,348.22,295.04
2016,3,23,7,45,347.5,112.5,2.15,9.5,226.0,395.2,333.86
2016,3,23,8,0,378.0,127.0,2.3,10.0,267.0,443.03,372.18
2016,3,23,8,15,485.0,123.5,2.35,10.5,329.5,527.01,439.42
2016,3,23,8,30,592.0,120.0,2.4,11.0,392.0,621.8,512.44
2016,3,23,8,45,637.0,121.0,2.5,12.0,441.5,670.03,545.86
2016,3,23,9,0,682.0,122.0,2.6,13.0,491.0,717.61,578.02
2016,3,23,9,15,747.5,113.0,2.65,13.5,547.0,765.79,610.77
2016,3,23,9,30,813.0,104.0,2.7,14.0,603.0,817.53,645.53
2016,3,23,9,45,858.5,103.5,2.8,14.5,658.5,860.17,673.57
2016,3,23,10,0,904.0,103.0,2.9,15.0,714.0,894.03,695.2
2016,3,23,10,15,913.0,105.0,2.9,15.0,745.5,902.94,699.91
2016,3,23,10,30,922.0,107.0,2.9,15.0,777.0,908.51,702.65
2016,3,23,10,45,834.0,146.5,2.9,15.5,767.0,873.56,675.93
2016,3,23,11,0,746.0,186.0,2.9,16.0,757.0,832.71,645.48
2016,3,23,11,15,845.0,148.0,2.85,16.0,807.0,859.18,663.57
2016,3,23,11,30,944.0,110.0,2.8,16.0,857.0,879.61,676.82
2016,3,23,11,45,777.0,189.0,2.75,16.5,808.5,810.77,626.28
2016,3,23,12,0,610.0,268.0,2.7,17.0,760.0,735.73,567.42
2016,3,23,12,15,677.5,235.5,2.7,17.0,781.0,734.11,567.66
2016,3,23,12,30,745.0,203.0,2.7,17.0,802.0,726.85,563.01
2016,3,23,12,45,838.5,159.0,2.7,17.0,826.5,720.96,559.46
2016,3,23,13,0,932.0,115.0,2.7,17.0,851.0,707.86,550.05
2016,3,23,13,15,927.0,114.0,2.65,17.0,834.0,666.83,518.09
2016,3,23,13,30,922.0,113.0,2.6,17.0,817.0,623.93,484.27
2016,3,23,13,45,912.0,113.0,2.6,17.0,791.0,577.61,447.28
2016,3,23,14,0,902.0,113.0,2.6,17.0,765.0,530.22,408.52
2016,3,23,14,15,892.0,111.5,2.55,17.0,733.0,480.72,366.99
2016,3,23,14,30,882.0,110.0,2.5,17.0,701.0,426.23,320.64
2016,3,23,14,45,865.0,108.5,2.5,17.0,661.5,372.99,274.39
2016,3,23,15,0,848.0,107.0,2.5,17.0,622.0,320.41,227.95
2016,3,23,15,15,797.5,103.5,2.4,16.5,560.5,259.54,176.46
2016,3,23,15,30,747.0,100.0,2.3,16.0,499.0,203.43,130.14
2016,3,23,15,45,755.0,95.5,2.2,16.0,467.0,158.4,93.35
2016,3,23,16,0,763.0,91.0,2.1,16.0,435.0,112.29,62.99
2016,3,23,16,15,728.0,86.0,1.85,15.5,383.0,58.52,46.25
2016,3,23,16,30,693.0,81.0,1.6,15.0,331.0,53.99,42.52
2016,3,23,16,45,640.5,74.5,1.4,14.5,277.5,51.48,40.45
2016,3,23,17,0,588.0,68.0,1.2,14.0,224.0,48.86,38.18
2016,3,23,17,15,510.0,59.0,1.2,13.0,173.0,43.91,33.71
2016,3,23,17,30,432.0,50.0,1.2,12.0,122.0,38.74,28.82
2016,3,23,17,45,303.5,37.0,1.2,11.0,78.5,29.44,19.86
2016,3,23,18,0,175.0,24.0,1.2,10.0,35.0,18.91,5.4
2016,3,23,18,15,87.5,12.0,1.15,9.5,17.5,11.44,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,104.0,13.5,1.25,7.5,21.5,60.14,0.0
2016,3,24,6,30,208.0,27.0,1.5,8.0,43.0,163.92,116.65
