Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,45,315.0,41.0,1.75,9.0,86.5,248.62,203.33
2016,3,24,7,0,422.0,55.0,2.0,10.0,130.0,339.85,283.58
2016,3,24,7,15,494.5,64.0,2.05,10.5,181.0,411.8,345.6
2016,3,24,7,30,567.0,73.0,2.1,11.0,232.0,487.67,408.3
2016,3,24,7,45,608.5,82.0,2.2,12.0,283.0,545.41,453.36
2016,3,24,8,0,650.0,91.0,2.3,13.0,334.0,603.89,497.23
2016,3,24,8,15,684.5,97.0,2.35,13.5,385.0,653.8,533.02
2016,3,24,8,30,719.0,103.0,2.4,14.0,436.0,703.19,567.38
2016,3,24,8,45,729.5,113.0,2.45,14.5,481.5,737.22,589.65
2016,3,24,9,0,740.0,123.0,2.5,15.0,527.0,768.91,610.0
2016,3,24,9,15,760.0,127.0,2.55,15.5,570.5,799.1,629.04
2016,3,24,9,30,780.0,131.0,2.6,16.0,614.0,826.97,646.27
2016,3,24,9,45,786.0,138.5,2.65,16.5,649.5,844.3,655.98
2016,3,24,10,0,792.0,146.0,2.7,17.0,685.0,858.59,663.68
2016,3,24,10,15,803.5,148.5,2.7,17.0,716.0,865.12,666.95
2016,3,24,10,30,815.0,151.0,2.7,17.0,747.0,872.77,671.2
2016,3,24,10,45,829.0,149.5,2.7,17.5,772.0,875.24,670.71
2016,3,24,11,0,843.0,148.0,2.7,18.0,797.0,874.45,668.16
2016,3,24,11,15,848.0,149.0,2.7,18.0,813.5,865.41,661.33
2016,3,24,11,30,853.0,150.0,2.7,18.0,830.0,853.22,652.51
2016,3,24,11,45,848.5,155.0,2.75,18.5,836.5,834.32,638.3
2016,3,24,12,0,844.0,160.0,2.8,19.0,843.0,812.66,622.29
2016,3,24,12,15,844.0,160.0,2.8,19.0,843.0,786.97,604.25
2016,3,24,12,30,844.0,160.0,2.8,19.0,843.0,758.72,583.43
2016,3,24,12,45,866.0,146.0,2.85,19.0,840.0,729.95,562.71
2016,3,24,13,0,888.0,132.0,2.9,19.0,837.0,697.44,538.78
2016,3,24,13,15,883.5,130.5,2.9,19.0,820.0,657.01,507.87
2016,3,24,13,30,879.0,129.0,2.9,19.0,803.0,614.7,474.91
2016,3,24,13,45,875.0,126.0,2.9,19.0,779.0,569.75,439.21
2016,3,24,14,0,871.0,123.0,2.9,19.0,755.0,523.41,401.52
2016,3,24,14,15,861.0,120.5,2.9,19.0,723.5,473.73,360.29
2016,3,24,14,30,851.0,118.0,2.9,19.0,692.0,423.62,317.65
2016,3,24,14,45,835.5,116.0,2.9,19.0,653.0,371.89,272.89
2016,3,24,15,0,820.0,114.0,2.9,19.0,614.0,320.73,227.92
2016,3,24,15,15,801.5,110.5,2.85,18.5,570.5,268.45,182.49
2016,3,24,15,30,783.0,107.0,2.8,18.0,527.0,217.55,139.2
2016,3,24,15,45,742.5,107.5,2.75,18.0,476.5,162.93,96.75
2016,3,24,16,0,702.0,108.0,2.7,18.0,426.0,117.77,68.43
2016,3,24,16,15,666.0,101.5,2.5,17.5,375.0,71.67,57.35
2016,3,24,16,30,630.0,95.0,2.3,17.0,324.0,64.66,51.52
2016,3,24,16,45,589.5,85.0,2.15,16.5,273.0,59.78,47.42
2016,3,24,17,0,549.0,75.0,2.0,16.0,222.0,54.59,42.91
2016,3,24,17,15,475.5,64.0,1.9,15.0,171.5,48.12,37.15
2016,3,24,17,30,402.0,53.0,1.8,14.0,121.0,41.31,30.84
2016,3,24,17,45,309.0,38.0,1.7,13.0,79.0,30.21,20.42
2016,3,24,18,0,216.0,23.0,1.6,12.0,37.0,18.49,6.06
2016,3,24,18,15,108.0,11.5,1.6,11.5,18.5,10.96,0.0
2016,3,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,126.0,14.5,1.0,8.0,25.0,71.63,0.0
2016,3,25,6,30,252.0,29.0,1.1,8.0,50.0,191.92,142.04
2016,3,25,6,45,349.0,43.0,1.25,8.5,94.5,270.81,222.01
2016,3,25,7,0,446.0,57.0,1.4,9.0,139.0,358.1,298.8
2016,3,25,7,15,516.0,66.0,1.5,9.5,190.5,429.78,360.12
2016,3,25,7,30,586.0,75.0,1.6,10.0,242.0,505.09,421.86
2016,3,25,7,45,388.5,115.0,1.7,10.5,235.0,429.49,358.7
2016,3,25,8,0,191.0,155.0,1.8,11.0,228.0,319.46,266.22
2016,3,25,8,15,375.0,143.5,1.9,11.5,311.5,471.46,391.16
2016,3,25,8,30,559.0,132.0,2.0,12.0,395.0,614.25,502.35
2016,3,25,8,45,682.5,116.5,2.15,12.5,470.0,706.41,569.82
2016,3,25,9,0,806.0,101.0,2.3,13.0,545.0,796.61,633.39
2016,3,25,9,15,823.0,104.0,2.3,13.5,588.0,824.56,649.73
2016,3,25,9,30,840.0,107.0,2.3,14.0,631.0,849.94,664.67
2016,3,25,9,45,857.5,107.5,2.35,15.0,669.0,870.13,675.08
2016,3,25,10,0,875.0,108.0,2.4,16.0,707.0,880.95,678.99
2016,3,25,10,15,884.0,109.5,2.4,16.5,738.0,889.14,682.09
2016,3,25,10,30,893.0,111.0,2.4,17.0,769.0,894.11,683.12
2016,3,25,10,45,897.5,114.0,2.4,17.5,792.5,893.5,680.49
2016,3,25,11,0,902.0,117.0,2.4,18.0,816.0,889.54,675.78
2016,3,25,11,15,906.0,118.0,2.4,18.0,832.0,879.81,668.57
2016,3,25,11,30,910.0,119.0,2.4,18.0,848.0,866.83,659.31
2016,3,25,11,45,912.0,119.5,2.45,18.5,855.5,848.55,645.71
2016,3,25,12,0,914.0,120.0,2.5,19.0,863.0,827.21,630.12
2016,3,25,12,15,914.0,119.5,2.5,19.0,862.5,800.46,611.66
2016,3,25,12,30,914.0,119.0,2.5,19.0,862.0,770.96,591.3
2016,3,25,12,45,923.5,112.5,2.55,19.0,856.0,739.8,569.27
2016,3,25,13,0,933.0,106.0,2.6,19.0,850.0,705.6,544.01
2016,3,25,13,15,929.0,105.0,2.6,19.0,833.0,665.17,513.19
2016,3,25,13,30,925.0,104.0,2.6,19.0,816.0,622.8,480.27
2016,3,25,13,45,921.5,101.0,2.65,19.0,792.0,577.18,444.32
2016,3,25,14,0,918.0,98.0,2.7,19.0,768.0,529.99,406.12
2016,3,25,14,15,909.0,96.5,2.7,19.0,736.0,480.29,364.78
2016,3,25,14,30,900.0,95.0,2.7,19.0,704.0,429.89,321.76
2016,3,25,14,45,889.0,92.0,2.7,19.0,666.0,377.08,275.88
2016,3,25,15,0,878.0,89.0,2.7,19.0,628.0,324.24,229.17
2016,3,25,15,15,861.5,86.5,2.65,18.5,584.0,270.69,182.27
2016,3,25,15,30,845.0,84.0,2.6,18.0,540.0,211.7,131.99
2016,3,25,15,45,820.5,81.0,2.6,18.0,491.0,158.73,89.85
2016,3,25,16,0,796.0,78.0,2.6,18.0,442.0,108.13,56.64
2016,3,25,16,15,764.5,74.0,2.45,17.5,390.5,59.23,38.21
2016,3,25,16,30,733.0,70.0,2.3,17.0,339.0,50.22,38.83
2016,3,25,16,45,682.5,65.0,2.2,16.5,285.5,48.21,37.22
2016,3,25,17,0,632.0,60.0,2.1,16.0,232.0,42.03,31.8
2016,3,25,17,15,560.5,52.5,1.95,15.0,180.5,38.06,28.27
2016,3,25,17,30,489.0,45.0,1.8,14.0,129.0,33.92,24.38
2016,3,25,17,45,367.5,34.0,1.7,13.0,84.5,26.35,17.17
2016,3,25,18,0,246.0,23.0,1.6,12.0,40.0,18.36,6.79
2016,3,25,18,15,123.0,11.5,1.6,11.5,20.0,10.96,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,168.5,13.0,1.55,8.5,28.0,109.36,0.0
2016,3,26,6,30,337.0,26.0,1.8,9.0,56.0,232.61,176.86
2016,3,26,6,45,442.0,35.5,2.05,10.0,102.5,314.66,258.4
2016,3,26,7,0,547.0,45.0,2.3,11.0,149.0,405.5,337.88
2016,3,26,7,15,610.0,51.5,2.4,11.5,201.0,473.18,395.95
2016,3,26,7,30,673.0,58.0,2.5,12.0,253.0,540.57,451.4
2016,3,26,7,45,714.0,63.0,2.6,12.5,305.5,597.18,495.15
2016,3,26,8,0,755.0,68.0,2.7,13.0,358.0,654.24,537.22
2016,3,26,8,15,783.5,71.5,2.8,13.5,409.0,699.94,569.44
2016,3,26,8,30,812.0,75.0,2.9,14.0,460.0,744.58,600.19
2016,3,26,8,45,831.5,78.5,3.0,14.5,507.5,780.54,623.97
2016,3,26,9,0,851.0,82.0,3.1,15.0,555.0,807.86,641.2
2016,3,26,9,15,866.5,84.5,3.1,15.5,598.0,834.85,657.54
2016,3,26,9,30,882.0,87.0,3.1,16.0,641.0,859.21,671.86
2016,3,26,9,45,889.5,91.0,3.15,16.5,677.0,875.53,680.78
2016,3,26,10,0,897.0,95.0,3.2,17.0,713.0,888.66,687.57
2016,3,26,10,15,905.0,96.5,3.15,17.5,743.5,896.19,689.9
2016,3,26,10,30,913.0,98.0,3.1,18.0,774.0,900.43,690.11
2016,3,26,10,45,918.0,99.5,3.1,18.5,797.0,898.73,686.71
2016,3,26,11,0,923.0,101.0,3.1,19.0,820.0,893.67,681.2
2016,3,26,11,15,926.0,101.5,3.05,19.0,835.0,882.53,672.63
2016,3,26,11,30,929.0,102.0,3.0,19.0,850.0,868.13,661.98
2016,3,26,11,45,933.5,100.5,3.0,19.5,857.5,849.7,647.78
2016,3,26,12,0,938.0,99.0,3.0,20.0,865.0,828.1,631.52
2016,3,26,12,15,937.0,99.0,3.0,20.0,864.0,800.71,612.5
2016,3,26,12,30,936.0,99.0,3.0,20.0,863.0,770.55,591.55
2016,3,26,12,45,927.5,102.0,3.0,20.0,852.5,735.41,566.75
2016,3,26,13,0,919.0,105.0,3.0,20.0,842.0,698.19,538.63
2016,3,26,13,15,914.0,104.5,2.95,20.0,824.5,658.1,507.78
2016,3,26,13,30,909.0,104.0,2.9,20.0,807.0,616.18,474.95
2016,3,26,13,45,892.5,108.0,2.9,20.0,780.5,570.46,438.63
2016,3,26,14,0,876.0,112.0,2.9,20.0,754.0,524.15,401.01
2016,3,26,14,15,670.0,184.5,2.9,20.0,664.0,446.07,339.5
2016,3,26,14,30,464.0,257.0,2.9,20.0,574.0,390.06,295.76
2016,3,26,14,45,439.5,249.5,2.9,20.0,536.0,348.09,261.56
2016,3,26,15,0,415.0,242.0,2.9,20.0,498.0,308.25,228.78
2016,3,26,15,15,578.0,173.5,2.85,19.5,502.5,267.24,189.1
2016,3,26,15,30,741.0,105.0,2.8,19.0,507.0,207.42,132.56
2016,3,26,15,45,731.5,95.5,2.8,19.0,462.5,161.56,95.53
2016,3,26,16,0,722.0,86.0,2.8,19.0,418.0,111.49,61.19
2016,3,26,16,15,498.0,114.0,2.7,18.5,330.5,83.77,59.49
2016,3,26,16,30,274.0,142.0,2.6,18.0,243.0,104.19,85.67
2016,3,26,16,45,250.5,123.5,2.55,17.5,205.5,92.32,75.63
2016,3,26,17,0,227.0,105.0,2.5,17.0,168.0,79.94,64.96
2016,3,26,17,15,196.0,84.5,2.4,16.0,130.5,65.62,52.4
2016,3,26,17,30,165.0,64.0,2.3,15.0,93.0,50.73,39.01
2016,3,26,17,45,112.5,44.5,2.2,14.5,61.0,35.99,25.38
2016,3,26,18,0,60.0,25.0,2.1,14.0,29.0,20.74,9.0
2016,3,26,18,15,30.0,12.5,2.05,13.5,14.5,11.91,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,149.0,15.0,2.35,10.0,29.0,105.04,0.0
2016,3,27,6,30,298.0,30.0,2.5,10.0,58.0,218.71,169.0
2016,3,27,6,45,403.0,41.0,2.65,10.5,104.5,301.76,248.72
2016,3,27,7,0,508.0,52.0,2.8,11.0,151.0,393.41,329.17
2016,3,27,7,15,574.5,59.0,2.8,11.5,203.0,462.92,388.61
2016,3,27,7,30,641.0,66.0,2.8,12.0,255.0,535.87,448.22
2016,3,27,7,45,681.0,73.0,2.85,12.5,308.0,592.95,492.72
2016,3,27,8,0,721.0,80.0,2.9,13.0,361.0,650.55,535.13
2016,3,27,8,15,477.0,141.5,2.95,13.5,337.5,549.94,452.14
2016,3,27,8,30,233.0,203.0,3.0,14.0,314.0,426.0,348.31
2016,3,27,8,45,480.0,159.0,3.05,14.5,418.0,590.02,480.74
2016,3,27,9,0,727.0,115.0,3.1,15.0,522.0,757.11,605.31
2016,3,27,9,15,588.0,177.5,3.2,15.0,523.0,718.14,573.13
2016,3,27,9,30,449.0,240.0,3.3,15.0,524.0,666.85,530.6
2016,3,27,9,45,664.0,175.5,3.4,15.5,622.5,788.1,623.21
2016,3,27,10,0,879.0,111.0,3.5,16.0,721.0,900.32,700.8
2016,3,27,10,15,888.5,112.5,3.55,16.0,752.0,902.25,700.35
2016,3,27,10,30,898.0,114.0,3.6,16.0,783.0,907.53,703.31
2016,3,27,10,45,903.5,116.0,3.7,16.0,806.5,906.55,702.29
2016,3,27,11,0,909.0,118.0,3.8,16.0,830.0,902.23,699.09
2016,3,27,11,15,913.5,119.5,3.8,16.0,846.5,893.22,692.17
2016,3,27,11,30,918.0,121.0,3.8,16.0,863.0,880.9,683.09
2016,3,27,11,45,919.0,121.5,3.85,16.5,870.5,861.53,668.14
2016,3,27,12,0,920.0,122.0,3.9,17.0,878.0,839.13,651.19
2016,3,27,12,15,920.5,122.0,3.85,17.0,878.0,812.94,632.36
2016,3,27,12,30,921.0,122.0,3.8,17.0,878.0,783.96,611.57
2016,3,27,12,45,922.5,120.0,3.8,17.0,870.0,751.15,587.51
2016,3,27,13,0,924.0,118.0,3.8,17.0,862.0,715.77,560.38
2016,3,27,13,15,920.5,117.0,3.8,17.0,845.5,675.74,529.24
2016,3,27,13,30,917.0,116.0,3.8,17.0,829.0,633.77,495.97
2016,3,27,13,45,908.5,116.0,3.8,17.0,803.5,588.24,459.2
2016,3,27,14,0,900.0,116.0,3.8,17.0,778.0,541.52,420.62
2016,3,27,14,15,891.0,114.0,3.8,16.5,746.5,491.96,379.59
2016,3,27,14,30,882.0,112.0,3.8,16.0,715.0,437.34,333.46
2016,3,27,14,45,775.0,134.0,3.8,16.0,643.0,373.3,279.97
2016,3,27,15,0,668.0,156.0,3.8,16.0,571.0,313.09,230.1
2016,3,27,15,15,640.5,150.5,3.75,15.5,525.5,264.19,188.0
2016,3,27,15,30,613.0,145.0,3.7,15.0,480.0,217.86,148.78
2016,3,27,15,45,497.0,158.0,3.7,15.0,413.5,177.79,120.61
2016,3,27,16,0,381.0,171.0,3.7,15.0,347.0,148.27,104.65
2016,3,27,16,15,422.0,142.5,3.5,14.0,317.0,103.94,77.4
2016,3,27,16,30,463.0,114.0,3.3,13.0,287.0,78.45,64.57
2016,3,27,16,45,400.5,108.0,3.15,12.5,241.0,76.23,62.87
2016,3,27,17,0,338.0,102.0,3.0,12.0,195.0,73.96,60.95
2016,3,27,17,15,291.5,84.0,2.85,11.5,152.0,62.26,50.39
2016,3,27,17,30,245.0,66.0,2.7,11.0,109.0,49.98,39.04
2016,3,27,17,45,164.0,47.5,2.55,10.5,72.0,38.31,27.93
2016,3,27,18,0,83.0,29.0,2.4,10.0,35.0,23.86,12.14
2016,3,27,18,15,41.5,14.5,2.45,10.0,17.5,13.82,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,6,15,178.0,15.5,3.15,6.5,33.0,121.42,6.82
2016,3,28,6,30,356.0,31.0,3.4,7.0,66.0,251.01,199.53
2016,3,28,6,45,471.5,40.0,3.7,7.5,116.0,340.54,285.21
2016,3,28,7,0,587.0,49.0,4.0,8.0,166.0,439.23,372.97
2016,3,28,7,15,649.5,55.0,4.15,8.5,220.5,503.71,429.69
2016,3,28,7,30,712.0,61.0,4.3,9.0,275.0,576.18,490.39
2016,3,28,7,45,757.5,64.5,4.45,9.5,330.0,635.76,537.15
2016,3,28,8,0,803.0,68.0,4.6,10.0,385.0,695.87,582.76
2016,3,28,8,15,830.5,72.0,4.6,10.0,438.0,742.87,617.39
2016,3,28,8,30,858.0,76.0,4.6,10.0,491.0,788.61,650.4
2016,3,28,8,45,880.0,78.0,4.6,10.5,540.0,819.2,670.16
2016,3,28,9,0,902.0,80.0,4.6,11.0,589.0,854.27,693.07
2016,3,28,9,15,916.0,82.0,4.6,11.0,633.0,880.2,710.24
2016,3,28,9,30,930.0,84.0,4.6,11.0,677.0,903.29,725.35
2016,3,28,9,45,941.5,85.5,4.6,11.5,715.0,920.6,734.88
2016,3,28,10,0,953.0,87.0,4.6,12.0,753.0,934.68,742.15
2016,3,28,10,15,960.0,88.5,4.6,12.0,784.0,941.45,745.67
2016,3,28,10,30,967.0,90.0,4.6,12.0,815.0,944.73,746.89
2016,3,28,10,45,608.5,236.5,4.65,12.5,697.5,788.54,628.7
2016,3,28,11,0,250.0,383.0,4.7,13.0,580.0,609.29,483.41
2016,3,28,11,15,394.0,342.0,4.65,13.0,659.5,680.19,541.04
2016,3,28,11,30,538.0,301.0,4.6,13.0,739.0,753.42,597.81
2016,3,28,11,45,544.0,298.5,4.6,13.0,744.5,739.53,586.64
2016,3,28,12,0,550.0,296.0,4.6,13.0,750.0,723.58,574.39
2016,3,28,12,15,764.0,196.5,4.55,13.0,826.0,772.16,614.68
2016,3,28,12,30,978.0,97.0,4.5,13.0,902.0,804.28,639.4
2016,3,28,12,45,956.0,107.5,4.5,13.0,887.5,765.32,610.56
2016,3,28,13,0,934.0,118.0,4.5,13.0,873.0,724.81,578.55
2016,3,28,13,15,467.0,118.0,4.4,13.0,495.5,396.88,322.26
2016,3,28,13,30,0.0,118.0,4.3,13.0,118.0,109.87,85.32
2016,3,28,13,45,17.0,210.5,4.25,13.0,223.5,202.59,161.38
2016,3,28,14,0,34.0,303.0,4.2,13.0,329.0,285.05,227.34
2016,3,28,14,15,271.5,272.5,4.1,13.0,460.5,351.26,278.95
2016,3,28,14,30,509.0,242.0,4.0,13.0,592.0,398.04,311.31
2016,3,28,14,45,482.5,237.5,3.9,13.0,555.0,355.59,274.84
2016,3,28,15,0,456.0,233.0,3.8,13.0,518.0,315.34,240.32
2016,3,28,15,15,647.0,163.5,3.65,12.5,536.0,278.1,201.23
2016,3,28,15,30,838.0,94.0,3.5,12.0,554.0,225.28,147.17
2016,3,28,15,45,817.5,89.5,3.4,12.0,505.5,171.8,102.73
2016,3,28,16,0,797.0,85.0,3.3,12.0,457.0,120.31,66.46
2016,3,28,16,15,765.0,80.5,3.0,11.5,404.5,70.76,44.3
2016,3,28,16,30,733.0,76.0,2.7,11.0,352.0,54.72,43.83
2016,3,28,16,45,692.5,69.5,2.4,11.0,298.5,46.86,36.84
2016,3,28,17,0,652.0,63.0,2.1,11.0,245.0,44.04,34.32
2016,3,28,17,15,582.0,55.5,1.95,10.0,192.5,40.18,30.84
2016,3,28,17,30,512.0,48.0,1.8,9.0,140.0,36.15,27.01
2016,3,28,17,45,399.0,37.0,1.65,8.5,94.0,28.68,19.77
2016,3,28,18,0,286.0,26.0,1.5,8.0,48.0,20.82,10.49
2016,3,28,18,15,143.0,13.0,1.5,8.0,24.0,12.39,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,6,15,190.5,15.5,0.95,5.5,35.0,129.43,37.28
2016,3,29,6,30,381.0,31.0,1.0,6.0,70.0,265.46,212.3
2016,3,29,6,45,488.0,39.5,1.1,7.0,120.0,351.08,291.32
2016,3,29,7,0,595.0,48.0,1.2,8.0,170.0,445.12,371.81
2016,3,29,7,15,655.0,54.0,1.35,8.5,224.0,508.85,425.81
2016,3,29,7,30,715.0,60.0,1.5,9.0,278.0,579.96,483.11
2016,3,29,7,45,759.0,63.5,1.65,9.5,333.0,638.63,527.19
2016,3,29,8,0,803.0,67.0,1.8,10.0,388.0,697.77,570.27
2016,3,29,8,15,830.5,70.5,1.8,10.5,440.5,744.2,601.5
2016,3,29,8,30,858.0,74.0,1.8,11.0,493.0,782.83,626.32
2016,3,29,8,45,878.5,76.5,1.85,11.5,542.0,819.39,649.68
2016,3,29,9,0,899.0,79.0,1.9,12.0,591.0,853.82,671.21
2016,3,29,9,15,913.5,81.5,1.9,12.5,635.0,880.73,686.71
2016,3,29,9,30,928.0,84.0,1.9,13.0,679.0,904.8,700.2
2016,3,29,9,45,938.5,85.5,1.9,13.5,717.0,921.2,708.39
2016,3,29,10,0,949.0,87.0,1.9,14.0,755.0,934.36,714.5
2016,3,29,10,15,957.0,88.5,1.9,14.0,786.0,941.96,718.3
2016,3,29,10,30,965.0,90.0,1.9,14.0,817.0,946.08,719.95
2016,3,29,10,45,969.5,91.5,1.95,14.5,840.5,943.62,716.61
2016,3,29,11,0,974.0,93.0,2.0,15.0,864.0,937.62,711.09
2016,3,29,11,15,977.0,93.5,2.05,15.0,879.5,925.78,703.11
2016,3,29,11,30,980.0,94.0,2.1,15.0,895.0,910.5,692.95
2016,3,29,11,45,980.5,95.0,2.2,15.0,902.0,890.32,679.99
2016,3,29,12,0,981.0,96.0,2.3,15.0,909.0,866.91,664.8
2016,3,29,12,15,980.0,96.0,2.35,15.0,907.5,838.27,645.49
2016,3,29,12,30,979.0,96.0,2.4,15.0,906.0,806.74,624.09
2016,3,29,12,45,649.5,239.0,2.45,15.5,774.0,677.14,525.65
2016,3,29,13,0,320.0,382.0,2.5,16.0,642.0,559.16,432.61
2016,3,29,13,15,324.5,370.0,2.5,16.0,629.5,533.55,414.04
2016,3,29,13,30,329.0,358.0,2.5,16.0,617.0,507.16,394.01
2016,3,29,13,45,326.5,347.5,2.55,16.0,597.5,477.52,371.27
2016,3,29,14,0,324.0,337.0,2.6,16.0,578.0,447.7,348.0
2016,3,29,14,15,467.0,272.5,2.55,15.5,604.0,434.8,337.3
2016,3,29,14,30,610.0,208.0,2.5,15.0,630.0,411.32,316.1
2016,3,29,14,45,610.0,193.5,2.5,15.0,595.5,365.16,276.65
2016,3,29,15,0,610.0,179.0,2.5,15.0,561.0,318.58,236.18
2016,3,29,15,15,597.0,170.0,2.45,14.5,522.0,273.12,196.95
2016,3,29,15,30,584.0,161.0,2.4,14.0,483.0,228.81,159.1
2016,3,29,15,45,696.5,121.5,2.35,14.0,472.5,177.76,111.85
2016,3,29,16,0,809.0,82.0,2.3,14.0,462.0,120.98,65.44
2016,3,29,16,15,777.5,77.5,2.1,13.5,409.0,70.73,42.37
2016,3,29,16,30,746.0,73.0,1.9,13.0,356.0,52.11,41.14
2016,3,29,16,45,701.5,67.5,1.7,13.0,302.0,49.79,39.18
2016,3,29,17,0,657.0,62.0,1.5,13.0,248.0,43.11,33.21
2016,3,29,17,15,588.0,55.0,1.4,12.0,195.5,39.62,30.11
2016,3,29,17,30,519.0,48.0,1.3,11.0,143.0,36.0,26.69
2016,3,29,17,45,402.5,37.5,1.25,10.0,96.5,28.99,19.97
2016,3,29,18,0,286.0,27.0,1.2,9.0,50.0,21.62,11.47
2016,3,29,18,15,143.0,13.5,1.2,8.5,25.0,12.87,0.0
2016,3,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,6,15,148.0,18.5,1.6,7.5,34.5,111.97,48.46
2016,3,30,6,30,296.0,37.0,1.8,8.0,69.0,228.83,183.88
2016,3,30,6,45,393.0,49.0,2.05,8.5,116.5,310.38,258.86
2016,3,30,7,0,490.0,61.0,2.3,9.0,164.0,399.43,336.73
2016,3,30,7,15,554.5,69.0,2.3,9.5,216.5,469.27,395.76
2016,3,30,7,30,619.0,77.0,2.3,10.0,269.0,542.23,454.77
2016,3,30,7,45,664.5,82.5,2.3,10.5,322.5,601.08,500.19
2016,3,30,8,0,710.0,88.0,2.3,11.0,376.0,660.74,543.54
2016,3,30,8,15,741.0,93.0,2.3,11.5,427.0,708.87,576.82
2016,3,30,8,30,772.0,98.0,2.3,12.0,478.0,752.25,605.79
2016,3,30,8,45,797.5,100.5,2.3,12.5,526.5,791.14,630.88
2016,3,30,9,0,823.0,103.0,2.3,13.0,575.0,828.17,654.23
2016,3,30,9,15,839.5,106.0,2.35,13.5,618.5,855.92,671.09
2016,3,30,9,30,856.0,109.0,2.4,14.0,662.0,881.01,686.06
2016,3,30,9,45,870.0,110.0,2.45,14.5,699.5,898.79,695.92
2016,3,30,10,0,884.0,111.0,2.5,15.0,737.0,906.87,699.16
2016,3,30,10,15,892.5,113.0,2.55,15.0,767.5,914.95,703.93
2016,3,30,10,30,901.0,115.0,2.6,15.0,798.0,919.77,706.59
2016,3,30,10,45,907.0,116.0,2.65,15.5,821.0,918.02,703.58
2016,3,30,11,0,913.0,117.0,2.7,16.0,844.0,912.95,698.49
2016,3,30,11,15,916.5,118.0,2.7,16.0,859.5,902.42,690.7
2016,3,30,11,30,920.0,119.0,2.7,16.0,875.0,888.63,680.83
2016,3,30,11,45,921.0,120.0,2.75,16.5,882.0,869.59,666.58
2016,3,30,12,0,922.0,121.0,2.8,17.0,889.0,847.51,650.32
2016,3,30,12,15,921.5,120.5,2.8,17.0,887.5,819.93,631.16
2016,3,30,12,30,921.0,120.0,2.8,17.0,886.0,789.63,610.09
2016,3,30,12,45,922.5,117.5,2.8,17.0,877.5,756.31,586.61
2016,3,30,13,0,924.0,115.0,2.8,17.0,869.0,720.44,559.66
2016,3,30,13,15,919.5,114.0,2.8,17.0,851.5,679.74,528.59
2016,3,30,13,30,915.0,113.0,2.8,17.0,834.0,637.19,495.48
2016,3,30,13,45,909.0,111.5,2.85,17.0,809.0,591.73,459.57
2016,3,30,14,0,903.0,110.0,2.9,17.0,784.0,544.93,421.63
2016,3,30,14,15,893.0,108.0,2.9,17.0,751.5,494.77,379.96
2016,3,30,14,30,883.0,106.0,2.9,17.0,719.0,444.07,336.74
2016,3,30,14,45,870.0,103.5,2.9,17.0,680.0,386.45,287.21
2016,3,30,15,0,857.0,101.0,2.9,17.0,641.0,333.71,240.51
2016,3,30,15,15,839.5,98.0,2.9,16.5,596.5,279.98,193.22
2016,3,30,15,30,822.0,95.0,2.9,16.0,552.0,227.47,147.5
2016,3,30,15,45,798.5,91.5,2.95,16.0,503.0,175.19,104.55
2016,3,30,16,0,775.0,88.0,3.0,16.0,454.0,125.23,69.3
2016,3,30,16,15,742.5,83.0,3.0,15.5,402.0,76.35,46.06
2016,3,30,16,30,710.0,78.0,3.0,15.0,350.0,50.58,39.43
2016,3,30,16,45,663.5,72.5,3.0,14.5,297.0,48.77,38.0
2016,3,30,17,0,617.0,67.0,3.0,14.0,244.0,46.87,36.4
2016,3,30,17,15,548.5,59.0,2.8,13.0,192.0,42.75,32.76
2016,3,30,17,30,480.0,51.0,2.6,12.0,140.0,38.43,28.73
2016,3,30,17,45,366.0,40.0,2.4,11.0,95.0,31.09,21.75
2016,3,30,18,0,252.0,29.0,2.2,10.0,50.0,23.37,13.12
2016,3,30,18,15,126.0,14.5,2.1,9.5,25.0,13.82,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,147.5,20.0,1.75,9.0,36.5,115.92,62.2
2016,3,31,6,30,295.0,40.0,1.8,9.0,73.0,232.44,187.35
2016,3,31,6,45,381.0,53.5,1.9,9.5,120.0,309.96,257.82
2016,3,31,7,0,467.0,67.0,2.0,10.0,167.0,393.94,330.56
2016,3,31,7,15,233.5,83.0,1.95,10.0,133.0,261.56,221.16
2016,3,31,7,30,0.0,99.0,1.9,10.0,99.0,97.76,78.64
2016,3,31,7,45,1.0,117.5,1.9,10.5,118.0,116.73,94.77
2016,3,31,8,0,2.0,136.0,1.9,11.0,137.0,135.63,110.23
2016,3,31,8,15,12.0,161.0,1.9,11.5,167.0,168.67,137.5
2016,3,31,8,30,22.0,186.0,1.9,12.0,197.0,201.97,164.43
2016,3,31,8,45,55.0,221.5,1.9,12.5,252.5,278.55,226.47
2016,3,31,9,0,88.0,257.0,1.9,13.0,308.0,344.78,278.45
2016,3,31,9,15,86.5,277.5,1.95,13.5,331.0,364.18,291.92
2016,3,31,9,30,85.0,298.0,2.0,14.0,354.0,383.02,305.04
2016,3,31,9,45,488.0,203.5,2.05,14.5,549.0,667.41,529.3
2016,3,31,10,0,891.0,109.0,2.1,15.0,744.0,913.7,702.36
2016,3,31,10,15,899.5,111.0,2.15,15.0,774.5,921.79,704.57
2016,3,31,10,30,908.0,113.0,2.2,15.0,805.0,926.59,707.26
2016,3,31,10,45,916.5,112.5,2.3,15.5,828.5,925.41,705.22
2016,3,31,11,0,925.0,112.0,2.4,16.0,852.0,920.87,701.07
2016,3,31,11,15,928.5,112.5,2.45,16.0,867.0,909.71,693.36
2016,3,31,11,30,932.0,113.0,2.5,16.0,882.0,895.27,683.56
2016,3,31,11,45,935.0,112.5,2.6,16.5,889.5,876.2,669.81
2016,3,31,12,0,938.0,112.0,2.7,17.0,897.0,854.0,653.95
2016,3,31,12,15,937.5,111.5,2.8,17.0,895.5,826.08,635.29
2016,3,31,12,30,937.0,111.0,2.9,17.0,894.0,795.4,614.6
2016,3,31,12,45,941.5,106.5,3.05,17.5,886.0,761.89,590.88
2016,3,31,13,0,946.0,102.0,3.2,18.0,878.0,725.62,563.63
2016,3,31,13,15,942.0,101.5,3.25,18.0,860.5,684.98,532.72
2016,3,31,13,30,938.0,101.0,3.3,18.0,843.0,642.39,499.64
2016,3,31,13,45,931.0,100.0,3.4,18.0,817.5,595.96,462.98
2016,3,31,14,0,924.0,99.0,3.5,18.0,792.0,548.23,424.29
2016,3,31,14,15,915.5,97.5,3.55,17.5,760.0,498.3,383.41
2016,3,31,14,30,907.0,96.0,3.6,17.0,728.0,447.63,340.62
2016,3,31,14,45,893.0,94.5,3.65,17.0,688.5,394.51,294.19
2016,3,31,15,0,879.0,93.0,3.7,17.0,649.0,341.63,247.09
2016,3,31,15,15,863.0,90.5,3.7,16.5,605.0,287.94,199.44
2016,3,31,15,30,847.0,88.0,3.7,16.0,561.0,228.76,147.95
2016,3,31,15,45,823.5,85.0,3.7,16.0,512.0,175.52,103.81
2016,3,31,16,0,800.0,82.0,3.7,16.0,463.0,124.58,67.38
2016,3,31,16,15,770.0,78.0,3.55,15.5,411.0,75.15,43.36
2016,3,31,16,30,740.0,74.0,3.4,15.0,359.0,52.6,41.21
2016,3,31,16,45,697.0,68.5,3.3,14.5,306.0,50.32,39.38
2016,3,31,17,0,654.0,63.0,3.2,14.0,253.0,43.61,33.49
2016,3,31,17,15,588.5,56.0,2.85,13.0,200.5,40.16,30.46
2016,3,31,17,30,523.0,49.0,2.5,12.0,148.0,36.58,27.1
2016,3,31,17,45,412.0,39.0,2.15,11.5,101.5,30.07,20.85
2016,3,31,18,0,301.0,29.0,1.8,11.0,55.0,23.25,13.25
2016,3,31,18,15,150.5,14.5,1.7,10.5,27.5,13.82,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,6,15,177.0,18.5,2.45,8.5,39.5,133.93,82.62
2016,4,1,6,30,354.0,37.0,2.5,9.0,79.0,262.55,213.49
2016,4,1,6,45,444.0,47.5,2.55,9.5,127.5,341.51,285.35
2016,4,1,7,0,534.0,58.0,2.6,10.0,176.0,427.22,359.7
2016,4,1,7,15,592.5,65.0,2.6,10.5,228.0,493.79,415.55
2016,4,1,7,30,651.0,72.0,2.6,11.0,280.0,563.06,471.13
2016,4,1,7,45,474.5,115.5,2.65,11.5,281.5,502.44,419.25
2016,4,1,8,0,298.0,159.0,2.7,12.0,283.0,420.28,349.45
2016,4,1,8,15,195.5,188.0,2.65,12.5,273.5,366.97,303.19
2016,4,1,8,30,93.0,217.0,2.6,13.0,264.0,307.05,250.87
2016,4,1,8,45,153.0,239.5,2.6,13.5,325.5,393.72,320.23
2016,4,1,9,0,213.0,262.0,2.6,14.0,387.0,469.38,378.61
2016,4,1,9,15,210.5,284.5,2.6,14.0,415.0,491.91,394.14
2016,4,1,9,30,208.0,307.0,2.6,14.0,443.0,513.2,408.91
2016,4,1,9,45,546.0,207.5,2.6,14.5,592.5,724.52,573.61
2016,4,1,10,0,884.0,108.0,2.6,15.0,742.0,909.22,702.97
2016,4,1,10,15,892.5,110.0,2.55,15.0,772.0,917.29,705.16
2016,4,1,10,30,901.0,112.0,2.5,15.0,802.0,922.09,706.93
2016,4,1,10,45,906.5,113.0,2.5,15.5,824.5,919.87,703.19
2016,4,1,11,0,912.0,114.0,2.5,16.0,847.0,914.34,697.4
2016,4,1,11,15,915.5,115.0,2.45,16.0,862.0,903.79,689.21
2016,4,1,11,30,919.0,116.0,2.4,16.0,877.0,889.98,678.97
2016,4,1,11,45,920.0,116.5,2.35,16.5,884.0,870.43,663.69
2016,4,1,12,0,921.0,117.0,2.3,17.0,891.0,847.87,646.52
2016,4,1,12,15,921.0,117.0,2.25,17.0,890.0,821.15,627.79
2016,4,1,12,30,921.0,117.0,2.2,17.0,889.0,791.68,607.19
2016,4,1,12,45,924.0,113.5,2.2,17.5,880.5,758.49,583.24
2016,4,1,13,0,927.0,110.0,2.2,18.0,872.0,722.67,555.93
2016,4,1,13,15,922.5,109.0,2.2,18.0,855.0,681.86,525.31
2016,4,1,13,30,918.0,108.0,2.2,18.0,838.0,639.2,492.67
2016,4,1,13,45,912.0,106.5,2.25,18.0,813.0,593.63,457.3
2016,4,1,14,0,906.0,105.0,2.3,18.0,788.0,546.72,419.88
2016,4,1,14,15,897.5,103.0,2.3,18.0,756.0,497.12,379.17
2016,4,1,14,30,889.0,101.0,2.3,18.0,724.0,446.83,336.78
2016,4,1,14,45,877.0,99.0,2.35,18.0,685.5,394.82,292.09
2016,4,1,15,0,865.0,97.0,2.4,18.0,647.0,342.9,246.5
2016,4,1,15,15,849.0,94.0,2.4,17.5,603.0,283.4,195.01
2016,4,1,15,30,833.0,91.0,2.4,17.0,559.0,230.66,149.18
2016,4,1,15,45,811.5,87.5,2.45,17.0,510.5,178.01,105.69
2016,4,1,16,0,790.0,84.0,2.5,17.0,462.0,127.45,69.35
2016,4,1,16,15,760.0,79.5,2.45,16.0,410.5,78.12,44.77
2016,4,1,16,30,730.0,75.0,2.4,15.0,359.0,53.23,41.76
2016,4,1,16,45,688.0,69.5,2.4,14.5,306.0,46.25,35.76
2016,4,1,17,0,646.0,64.0,2.4,14.0,253.0,44.23,34.06
2016,4,1,17,15,581.5,57.0,2.15,13.0,201.0,40.83,31.07
2016,4,1,17,30,517.0,50.0,1.9,12.0,149.0,37.29,27.77
2016,4,1,17,45,412.5,39.5,1.65,11.5,102.5,30.37,21.17
2016,4,1,18,0,308.0,29.0,1.4,11.0,56.0,23.09,13.38
2016,4,1,18,15,154.0,14.5,1.3,10.5,28.0,11.45,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,45,35.5,5.0,0.75,7.5,6.0,0.0,0.0
2016,4,2,6,0,71.0,10.0,0.8,8.0,12.0,41.34,0.0
2016,4,2,6,15,213.5,24.5,0.8,8.5,47.5,162.47,109.0
2016,4,2,6,30,356.0,39.0,0.8,9.0,83.0,267.3,216.42
2016,4,2,6,45,442.0,50.0,0.85,9.5,131.5,345.08,285.32
2016,4,2,7,0,528.0,61.0,0.9,10.0,180.0,429.22,356.24
2016,4,2,7,15,289.5,94.5,0.85,10.5,162.5,327.97,273.15
2016,4,2,7,30,51.0,128.0,0.8,11.0,145.0,176.73,145.23
2016,4,2,7,45,58.0,149.5,0.75,11.5,171.5,205.52,169.26
2016,4,2,8,0,65.0,171.0,0.7,12.0,198.0,234.36,191.89
2016,4,2,8,15,145.0,194.5,0.7,12.5,265.0,335.48,273.4
2016,4,2,8,30,225.0,218.0,0.7,13.0,332.0,428.05,344.64
2016,4,2,8,45,519.0,163.0,0.7,14.0,459.0,637.26,503.16
2016,4,2,9,0,813.0,108.0,0.7,15.0,586.0,834.01,635.83
2016,4,2,9,15,829.0,111.5,0.7,15.5,629.0,861.69,648.61
2016,4,2,9,30,845.0,115.0,0.7,16.0,672.0,886.72,662.01
2016,4,2,9,45,846.0,123.0,0.7,16.5,706.5,900.61,668.09
2016,4,2,10,0,847.0,131.0,0.7,17.0,741.0,911.19,672.25
2016,4,2,10,15,856.0,133.0,0.75,17.5,771.5,919.09,675.82
2016,4,2,10,30,865.0,135.0,0.8,18.0,802.0,923.77,677.46
2016,4,2,10,45,862.5,142.0,0.85,18.5,822.5,920.27,674.0
2016,4,2,11,0,860.0,149.0,0.9,19.0,843.0,913.46,668.64
2016,4,2,11,15,863.5,150.0,0.95,19.5,858.0,902.52,660.76
2016,4,2,11,30,867.0,151.0,1.0,20.0,873.0,888.43,650.98
2016,4,2,11,45,865.0,153.5,1.1,20.5,879.0,868.22,638.08
2016,4,2,12,0,863.0,156.0,1.2,21.0,885.0,845.21,623.3
2016,4,2,12,15,862.5,156.0,1.25,21.0,883.0,818.29,606.37
2016,4,2,12,30,862.0,156.0,1.3,21.0,881.0,788.82,587.64
2016,4,2,12,45,873.5,146.5,1.4,21.5,874.5,756.57,565.39
2016,4,2,13,0,885.0,137.0,1.5,22.0,868.0,721.03,540.32
2016,4,2,13,15,880.0,135.5,1.55,22.0,850.0,680.7,511.54
2016,4,2,13,30,875.0,134.0,1.6,22.0,832.0,637.43,479.98
2016,4,2,13,45,865.5,133.5,1.7,22.0,806.0,591.58,445.93
2016,4,2,14,0,856.0,133.0,1.8,22.0,780.0,544.85,410.11
2016,4,2,14,15,845.5,130.5,1.85,21.5,748.0,495.27,371.59
2016,4,2,14,30,835.0,128.0,1.9,21.0,716.0,445.39,331.51
2016,4,2,14,45,709.5,159.5,1.95,21.0,640.0,378.25,278.44
2016,4,2,15,0,584.0,191.0,2.0,21.0,564.0,326.8,237.85
2016,4,2,15,15,611.5,167.0,2.0,20.5,533.5,280.31,197.89
2016,4,2,15,30,639.0,143.0,2.0,20.0,503.0,230.94,155.22
2016,4,2,15,45,652.0,124.0,2.05,20.0,464.5,180.71,113.31
2016,4,2,16,0,665.0,105.0,2.1,20.0,426.0,129.32,74.49
2016,4,2,16,15,621.5,101.5,2.1,19.5,375.5,86.62,52.99
2016,4,2,16,30,578.0,98.0,2.1,19.0,325.0,64.81,51.13
2016,4,2,16,45,506.5,98.0,2.1,18.5,276.0,68.36,54.48
2016,4,2,17,0,435.0,98.0,2.1,18.0,227.0,70.35,56.38
2016,4,2,17,15,414.5,81.5,2.0,17.0,184.5,59.88,47.29
2016,4,2,17,30,394.0,65.0,1.9,16.0,142.0,48.84,37.45
2016,4,2,17,45,288.0,50.5,1.8,15.0,97.5,38.72,28.12
2016,4,2,18,0,182.0,36.0,1.7,14.0,53.0,28.16,17.53
2016,4,2,18,15,91.0,18.0,1.65,13.5,26.5,14.23,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,5,45,30.5,6.0,1.0,7.5,6.5,0.0,0.0
2016,4,3,6,0,61.0,12.0,1.1,8.0,13.0,39.01,0.0
2016,4,3,6,15,194.0,27.5,1.15,8.5,49.0,157.45,111.32
2016,4,3,6,30,327.0,43.0,1.2,9.0,85.0,257.21,209.72
2016,4,3,6,45,420.5,54.0,1.3,9.5,134.0,338.82,281.97
2016,4,3,7,0,514.0,65.0,1.4,10.0,183.0,427.22,357.0
2016,4,3,7,15,257.0,81.0,1.4,10.5,140.0,289.8,243.65
2016,4,3,7,30,0.0,97.0,1.4,11.0,97.0,94.72,75.59
2016,4,3,7,45,0.0,115.0,1.4,11.5,115.0,112.49,90.67
2016,4,3,8,0,0.0,133.0,1.4,12.0,133.0,130.14,104.96
2016,4,3,8,15,13.5,164.0,1.4,12.5,171.0,172.57,139.95
2016,4,3,8,30,27.0,195.0,1.4,13.0,209.0,215.43,174.43
2016,4,3,8,45,46.0,225.5,1.4,14.0,251.5,275.26,221.4
2016,4,3,9,0,65.0,256.0,1.4,15.0,294.0,323.8,258.15
2016,4,3,9,15,87.0,282.0,1.4,15.5,337.5,369.67,292.64
2016,4,3,9,30,109.0,308.0,1.4,16.0,381.0,415.38,326.29
