Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,45,489.0,215.0,1.45,16.5,566.5,685.51,533.61
2016,4,3,10,0,869.0,122.0,1.5,17.0,752.0,923.57,696.23
2016,4,3,10,15,878.0,124.0,1.5,17.0,782.0,931.55,697.43
2016,4,3,10,30,887.0,126.0,1.5,17.0,812.0,929.63,695.07
2016,4,3,10,45,718.0,210.0,1.55,17.5,776.0,869.51,653.51
2016,4,3,11,0,549.0,294.0,1.6,18.0,740.0,792.16,596.16
2016,4,3,11,15,725.0,214.0,1.65,18.0,813.5,853.61,643.14
2016,4,3,11,30,901.0,134.0,1.7,18.0,887.0,897.47,672.14
2016,4,3,11,45,732.5,222.5,1.75,18.5,838.0,831.42,625.42
2016,4,3,12,0,564.0,311.0,1.8,19.0,789.0,757.7,570.03
2016,4,3,12,15,517.0,324.5,1.85,19.0,762.5,713.06,538.7
2016,4,3,12,30,470.0,338.0,1.9,19.0,736.0,669.08,507.14
2016,4,3,12,45,495.0,326.0,1.95,19.5,741.0,654.47,496.48
2016,4,3,13,0,520.0,314.0,2.0,20.0,746.0,637.15,483.41
2016,4,3,13,15,508.5,309.0,2.1,19.5,724.0,600.0,457.45
2016,4,3,13,30,497.0,304.0,2.2,19.0,702.0,562.75,430.9
2016,4,3,13,45,584.0,259.5,2.3,19.0,713.5,546.29,418.99
2016,4,3,14,0,671.0,215.0,2.4,19.0,725.0,521.1,399.29
2016,4,3,14,15,749.0,177.0,2.45,19.0,724.0,489.2,372.89
2016,4,3,14,30,827.0,139.0,2.5,19.0,723.0,453.59,341.9
2016,4,3,14,45,812.5,136.0,2.55,19.0,684.0,402.1,298.25
2016,4,3,15,0,798.0,133.0,2.6,19.0,645.0,351.18,254.23
2016,4,3,15,15,779.5,129.0,2.6,18.5,601.0,293.68,205.14
2016,4,3,15,30,761.0,125.0,2.6,18.0,557.0,242.66,161.38
2016,4,3,15,45,745.0,117.0,2.65,17.5,509.5,190.55,118.49
2016,4,3,16,0,729.0,109.0,2.7,17.0,462.0,140.07,81.37
2016,4,3,16,15,696.0,103.0,2.6,16.5,410.5,92.28,55.77
2016,4,3,16,30,663.0,97.0,2.5,16.0,359.0,64.12,51.15
2016,4,3,16,45,626.5,88.0,2.45,15.5,307.0,60.21,47.95
2016,4,3,17,0,590.0,79.0,2.4,15.0,255.0,56.02,44.38
2016,4,3,17,15,523.5,69.5,2.15,14.0,203.0,51.05,40.06
2016,4,3,17,30,457.0,60.0,1.9,13.0,151.0,45.82,35.28
2016,4,3,17,45,358.5,47.0,1.65,12.0,105.0,36.94,26.98
2016,4,3,18,0,260.0,34.0,1.4,11.0,59.0,26.53,16.64
2016,4,3,18,15,130.0,17.0,1.3,10.5,29.5,13.39,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,1.85,9.5,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,2.0,10.0,9.0,8.58,0.0
2016,4,4,6,15,17.0,27.5,2.15,10.5,30.0,40.1,25.19
2016,4,4,6,30,34.0,46.0,2.3,11.0,51.0,71.44,54.85
2016,4,4,6,45,51.0,68.5,2.45,11.5,79.0,108.78,87.92
2016,4,4,7,0,68.0,91.0,2.6,12.0,107.0,146.17,120.62
2016,4,4,7,15,83.5,112.5,2.55,12.5,137.0,192.06,159.62
2016,4,4,7,30,99.0,134.0,2.5,13.0,167.0,228.71,190.03
2016,4,4,7,45,91.0,156.0,2.5,13.5,190.5,237.6,196.38
2016,4,4,8,0,83.0,178.0,2.5,14.0,214.0,256.47,210.57
2016,4,4,8,15,142.5,201.5,2.55,14.5,272.0,342.37,280.09
2016,4,4,8,30,202.0,225.0,2.6,15.0,330.0,418.5,339.84
2016,4,4,8,45,209.0,247.0,2.65,15.5,364.0,450.33,362.58
2016,4,4,9,0,216.0,269.0,2.7,16.0,398.0,481.38,384.59
2016,4,4,9,15,548.0,188.0,2.8,16.5,546.5,705.81,559.41
2016,4,4,9,30,880.0,107.0,2.9,17.0,695.0,913.97,705.72
2016,4,4,9,45,890.0,110.0,3.0,17.5,731.5,923.53,708.39
2016,4,4,10,0,900.0,113.0,3.1,18.0,768.0,937.08,715.74
2016,4,4,10,15,908.0,114.5,3.05,18.0,798.5,943.98,718.82
2016,4,4,10,30,916.0,116.0,3.0,18.0,829.0,947.58,719.82
2016,4,4,10,45,919.5,118.5,3.0,18.5,851.5,944.85,715.71
2016,4,4,11,0,923.0,121.0,3.0,19.0,874.0,938.76,709.54
2016,4,4,11,15,926.5,121.5,3.0,19.0,888.5,927.3,701.24
2016,4,4,11,30,930.0,122.0,3.0,19.0,903.0,912.58,690.88
2016,4,4,11,45,929.5,123.5,3.0,19.5,909.5,892.32,675.56
2016,4,4,12,0,929.0,125.0,3.0,20.0,916.0,869.06,658.34
2016,4,4,12,15,928.5,125.0,3.0,20.0,914.0,841.51,639.48
2016,4,4,12,30,928.0,125.0,3.0,20.0,912.0,811.24,618.74
2016,4,4,12,45,931.5,121.0,3.0,20.0,903.5,777.58,595.57
2016,4,4,13,0,935.0,117.0,3.0,20.0,895.0,741.27,569.15
2016,4,4,13,15,930.5,116.0,3.0,20.0,877.5,699.99,538.18
2016,4,4,13,30,926.0,115.0,3.0,20.0,860.0,656.86,505.19
2016,4,4,13,45,918.0,114.5,3.0,20.0,834.0,610.57,469.07
2016,4,4,14,0,910.0,114.0,3.0,20.0,808.0,563.09,431.14
2016,4,4,14,15,900.5,112.0,3.05,20.0,775.0,512.7,390.15
2016,4,4,14,30,891.0,110.0,3.1,20.0,742.0,461.72,347.53
2016,4,4,14,45,876.5,108.0,3.2,20.0,702.0,403.49,298.45
2016,4,4,15,0,862.0,106.0,3.3,20.0,662.0,350.26,252.11
2016,4,4,15,15,844.5,103.0,3.4,19.5,617.0,296.11,205.03
2016,4,4,15,30,827.0,100.0,3.5,19.0,572.0,243.21,159.2
2016,4,4,15,45,785.5,93.0,3.6,19.0,510.5,184.95,111.79
2016,4,4,16,0,744.0,86.0,3.7,19.0,449.0,131.02,72.53
2016,4,4,16,15,727.0,85.5,3.5,18.0,408.0,87.82,50.11
2016,4,4,16,30,710.0,85.0,3.3,17.0,367.0,54.95,42.89
2016,4,4,16,45,660.5,79.5,3.15,16.5,313.0,53.37,41.72
2016,4,4,17,0,611.0,74.0,3.0,16.0,259.0,51.72,40.4
2016,4,4,17,15,543.5,66.0,2.55,15.0,206.5,47.86,37.07
2016,4,4,17,30,476.0,58.0,2.1,14.0,154.0,43.83,33.38
2016,4,4,17,45,366.5,46.5,1.7,13.5,107.5,36.28,26.27
2016,4,4,18,0,257.0,35.0,1.3,13.0,61.0,27.28,17.27
2016,4,4,18,15,128.5,17.5,1.2,12.5,30.5,13.76,0.0
2016,4,4,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,74.0,7.5,1.2,8.5,10.0,7.15,0.0
2016,4,5,6,0,148.0,15.0,1.2,9.0,20.0,101.82,0.0
2016,4,5,6,15,296.0,27.0,1.3,9.5,60.5,212.43,160.21
2016,4,5,6,30,444.0,39.0,1.4,10.0,101.0,320.05,261.62
2016,4,5,6,45,522.5,48.5,1.55,10.5,151.5,396.22,329.03
2016,4,5,7,0,601.0,58.0,1.7,11.0,202.0,477.95,398.12
2016,4,5,7,15,655.5,64.5,1.75,11.5,256.5,544.44,451.92
2016,4,5,7,30,710.0,71.0,1.8,12.0,311.0,613.22,504.6
2016,4,5,7,45,750.0,75.0,1.9,13.0,366.0,666.15,541.76
2016,4,5,8,0,790.0,79.0,2.0,14.0,421.0,723.37,580.91
2016,4,5,8,15,816.0,82.5,2.0,14.5,473.0,768.53,610.42
2016,4,5,8,30,842.0,86.0,2.0,15.0,525.0,812.32,638.31
2016,4,5,8,45,862.0,88.5,2.0,15.5,573.5,848.13,660.04
2016,4,5,9,0,882.0,91.0,2.0,16.0,622.0,874.74,675.11
2016,4,5,9,15,896.0,93.5,2.1,16.5,665.0,900.65,690.7
2016,4,5,9,30,910.0,96.0,2.2,17.0,708.0,923.76,704.32
2016,4,5,9,45,920.5,98.0,2.35,18.0,745.0,940.17,712.59
2016,4,5,10,0,931.0,100.0,2.5,19.0,782.0,953.37,718.76
2016,4,5,10,15,938.0,101.5,2.6,19.0,812.0,959.56,722.56
2016,4,5,10,30,945.0,103.0,2.7,19.0,842.0,962.35,724.28
2016,4,5,10,45,950.5,103.5,2.85,19.5,864.5,959.29,721.26
2016,4,5,11,0,956.0,104.0,3.0,20.0,887.0,952.8,716.06
2016,4,5,11,15,959.0,104.5,3.05,20.0,902.0,940.69,707.76
2016,4,5,11,30,962.0,105.0,3.1,20.0,917.0,925.23,697.33
2016,4,5,11,45,963.5,105.0,3.2,20.5,923.5,904.73,682.59
2016,4,5,12,0,965.0,105.0,3.3,21.0,930.0,881.09,665.76
2016,4,5,12,15,964.5,105.0,3.25,21.0,928.0,852.84,646.16
2016,4,5,12,30,964.0,105.0,3.2,21.0,926.0,821.75,624.63
2016,4,5,12,45,962.0,104.5,3.2,21.5,916.0,786.44,599.23
2016,4,5,13,0,960.0,104.0,3.2,22.0,906.0,748.68,571.42
2016,4,5,13,15,956.0,103.0,3.15,22.0,888.0,706.91,540.05
2016,4,5,13,30,952.0,102.0,3.1,22.0,870.0,663.19,506.65
2016,4,5,13,45,945.5,100.5,3.05,22.0,844.0,615.88,469.87
2016,4,5,14,0,939.0,99.0,3.0,22.0,818.0,567.24,431.19
2016,4,5,14,15,930.0,97.5,2.9,22.0,785.0,516.3,389.66
2016,4,5,14,30,921.0,96.0,2.8,22.0,752.0,464.68,346.54
2016,4,5,14,45,909.0,94.0,2.7,22.0,712.5,411.09,300.93
2016,4,5,15,0,897.0,92.0,2.6,22.0,673.0,357.56,254.46
2016,4,5,15,15,881.0,89.5,2.45,22.0,628.0,302.88,206.72
2016,4,5,15,30,865.0,87.0,2.3,22.0,583.0,249.12,160.17
2016,4,5,15,45,843.0,84.0,2.2,22.0,533.5,188.49,110.53
2016,4,5,16,0,821.0,81.0,2.1,22.0,484.0,136.5,72.51
2016,4,5,16,15,792.0,77.0,1.85,21.0,431.5,85.75,45.2
2016,4,5,16,30,763.0,73.0,1.6,20.0,379.0,51.14,39.04
2016,4,5,16,45,721.0,68.0,1.4,19.5,324.5,49.24,37.61
2016,4,5,17,0,679.0,63.0,1.2,19.0,270.0,47.26,36.01
2016,4,5,17,15,617.0,56.5,1.15,18.0,217.0,39.94,29.68
2016,4,5,17,30,555.0,50.0,1.1,17.0,164.0,36.76,26.81
2016,4,5,17,45,451.5,40.5,1.1,16.5,115.5,30.73,21.17
2016,4,5,18,0,348.0,31.0,1.1,16.0,67.0,24.41,14.79
2016,4,5,18,15,174.0,15.5,1.1,15.5,33.5,12.0,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,66.0,8.0,1.1,12.5,10.5,35.34,0.0
2016,4,6,6,0,132.0,16.0,1.1,13.0,21.0,95.13,0.0
2016,4,6,6,15,273.0,29.0,1.15,14.0,61.5,204.04,154.02
2016,4,6,6,30,414.0,42.0,1.2,15.0,102.0,308.65,248.16
2016,4,6,6,45,500.0,51.0,1.25,16.0,153.0,387.85,315.37
2016,4,6,7,0,586.0,60.0,1.3,17.0,204.0,473.11,384.24
2016,4,6,7,15,641.0,66.5,1.35,17.5,258.0,539.57,436.24
2016,4,6,7,30,696.0,73.0,1.4,18.0,312.0,608.35,487.28
2016,4,6,7,45,733.5,78.0,1.5,19.0,366.0,660.09,522.45
2016,4,6,8,0,771.0,83.0,1.6,20.0,420.0,716.18,559.64
2016,4,6,8,15,797.5,87.0,1.65,20.5,472.0,761.86,589.01
2016,4,6,8,30,824.0,91.0,1.7,21.0,524.0,806.23,616.92
2016,4,6,8,45,843.5,94.0,1.8,21.5,572.0,841.83,638.84
2016,4,6,9,0,863.0,97.0,1.9,22.0,620.0,875.22,659.11
2016,4,6,9,15,877.5,100.0,1.95,22.5,663.0,894.61,669.35
2016,4,6,9,30,892.0,103.0,2.0,23.0,706.0,918.4,682.66
2016,4,6,9,45,901.5,105.5,2.05,23.5,742.5,934.18,690.62
2016,4,6,10,0,911.0,108.0,2.1,24.0,779.0,946.8,696.67
2016,4,6,10,15,918.5,110.0,2.05,24.0,809.0,953.8,699.45
2016,4,6,10,30,926.0,112.0,2.0,24.0,839.0,957.45,700.23
2016,4,6,10,45,929.0,114.5,1.95,24.5,861.0,954.19,695.33
2016,4,6,11,0,932.0,117.0,1.9,25.0,883.0,947.54,688.47
2016,4,6,11,15,934.5,117.5,1.8,25.5,897.5,935.07,677.49
2016,4,6,11,30,937.0,118.0,1.7,26.0,912.0,919.36,664.63
2016,4,6,11,45,936.5,119.5,1.65,26.5,918.0,898.94,649.52
2016,4,6,12,0,936.0,121.0,1.6,27.0,924.0,875.5,632.64
2016,4,6,12,15,935.0,121.0,1.55,27.0,921.5,847.37,614.07
2016,4,6,12,30,934.0,121.0,1.5,27.0,919.0,816.53,593.79
2016,4,6,12,45,925.5,123.5,1.45,27.5,907.5,780.03,568.63
2016,4,6,13,0,917.0,126.0,1.4,28.0,896.0,741.56,540.93
2016,4,6,13,15,912.0,125.0,1.3,28.0,877.5,700.5,511.35
2016,4,6,13,30,907.0,124.0,1.2,28.0,859.0,657.69,480.05
2016,4,6,13,45,899.5,122.5,1.15,28.0,833.0,611.49,446.18
2016,4,6,14,0,892.0,121.0,1.1,28.0,807.0,564.14,410.66
2016,4,6,14,15,882.0,119.0,1.05,28.0,774.0,514.26,372.42
2016,4,6,14,30,872.0,117.0,1.0,28.0,741.0,459.52,329.74
2016,4,6,14,45,859.0,114.5,0.95,28.0,701.5,406.83,287.4
2016,4,6,15,0,846.0,112.0,0.9,28.0,662.0,354.49,244.33
2016,4,6,15,15,589.0,175.0,0.85,28.0,546.0,287.12,196.74
2016,4,6,15,30,332.0,238.0,0.8,28.0,430.0,253.83,178.07
2016,4,6,15,45,400.0,201.5,0.8,28.0,412.5,209.07,140.97
2016,4,6,16,0,468.0,165.0,0.8,28.0,395.0,163.54,104.92
2016,4,6,16,15,452.5,147.5,0.75,27.0,351.0,121.33,79.84
2016,4,6,16,30,437.0,130.0,0.7,26.0,307.0,88.13,69.07
2016,4,6,16,45,397.0,119.0,0.7,25.5,262.5,82.75,64.95
2016,4,6,17,0,357.0,108.0,0.7,25.0,218.0,77.05,60.37
2016,4,6,17,15,319.0,90.5,0.75,24.0,175.0,66.05,51.2
2016,4,6,17,30,281.0,73.0,0.8,23.0,132.0,54.47,41.25
2016,4,6,17,45,220.0,55.0,0.85,22.0,93.0,41.87,30.11
2016,4,6,18,0,159.0,37.0,0.9,21.0,54.0,28.67,18.02
2016,4,6,18,15,79.5,18.5,0.85,20.5,27.0,15.54,0.0
2016,4,6,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.0,2.35,12.5,1.0,0.95,0.0
2016,4,7,6,0,0.0,2.0,2.5,13.0,2.0,1.85,0.0
2016,4,7,6,15,0.0,5.5,2.7,13.5,5.5,5.09,0.0
2016,4,7,6,30,0.0,9.0,2.9,14.0,9.0,8.33,1.35
2016,4,7,6,45,0.0,13.0,3.1,14.5,13.0,12.04,4.61
2016,4,7,7,0,0.0,17.0,3.3,15.0,17.0,15.75,7.84
2016,4,7,7,15,0.0,22.0,3.4,15.5,22.0,20.4,11.81
2016,4,7,7,30,0.0,27.0,3.5,16.0,27.0,25.05,15.72
2016,4,7,7,45,62.5,107.5,3.6,16.5,135.0,157.07,128.31
2016,4,7,8,0,125.0,188.0,3.7,17.0,243.0,313.35,255.81
2016,4,7,8,15,390.0,156.0,3.65,17.0,357.0,515.06,420.29
2016,4,7,8,30,655.0,124.0,3.6,17.0,471.0,711.59,571.07
2016,4,7,8,45,603.5,156.0,3.6,17.5,498.0,715.74,570.06
2016,4,7,9,0,552.0,188.0,3.6,18.0,525.0,709.4,561.45
2016,4,7,9,15,468.5,235.5,3.55,18.0,535.0,693.48,545.57
2016,4,7,9,30,385.0,283.0,3.5,18.0,545.0,660.02,517.24
2016,4,7,9,45,431.0,280.5,3.45,18.5,588.5,709.49,552.12
2016,4,7,10,0,477.0,278.0,3.4,19.0,632.0,746.09,576.91
2016,4,7,10,15,539.0,269.5,3.35,19.0,684.0,789.16,607.57
2016,4,7,10,30,601.0,261.0,3.3,19.0,736.0,830.02,636.2
2016,4,7,10,45,624.5,260.5,3.3,19.0,765.5,844.3,645.38
2016,4,7,11,0,648.0,260.0,3.3,19.0,795.0,853.35,651.21
2016,4,7,11,15,618.5,281.0,3.25,19.0,799.0,833.82,635.57
2016,4,7,11,30,589.0,302.0,3.2,19.0,803.0,812.27,618.8
2016,4,7,11,45,595.0,298.5,3.15,19.0,808.0,796.21,607.06
2016,4,7,12,0,601.0,295.0,3.1,19.0,813.0,777.97,593.72
2016,4,7,12,15,543.0,318.5,3.05,19.0,786.0,732.75,559.75
2016,4,7,12,30,485.0,342.0,3.0,19.0,759.0,688.34,526.35
2016,4,7,12,45,531.5,322.0,3.0,19.0,774.5,681.68,522.27
2016,4,7,13,0,578.0,302.0,3.0,19.0,790.0,670.91,514.67
2016,4,7,13,15,697.0,233.5,3.0,19.0,809.5,659.28,507.62
2016,4,7,13,30,816.0,165.0,3.0,19.0,829.0,639.89,493.93
2016,4,7,13,45,709.5,207.5,3.0,19.0,772.5,576.6,444.48
2016,4,7,14,0,603.0,250.0,3.0,19.0,716.0,522.37,401.66
2016,4,7,14,15,487.0,279.0,3.0,18.5,645.5,459.76,353.41
2016,4,7,14,30,371.0,308.0,3.0,18.0,575.0,410.78,315.58
2016,4,7,14,45,245.0,306.0,3.0,18.0,478.5,339.55,261.1
2016,4,7,15,0,119.0,304.0,3.0,18.0,382.0,287.07,222.1
2016,4,7,15,15,88.0,274.5,2.95,17.5,330.5,253.11,196.56
2016,4,7,15,30,57.0,245.0,2.9,17.0,279.0,216.27,168.85
2016,4,7,15,45,110.0,230.5,2.85,17.0,288.5,199.65,153.56
2016,4,7,16,0,163.0,216.0,2.8,17.0,298.0,184.17,139.6
2016,4,7,16,15,98.5,185.5,2.65,16.5,233.5,154.4,120.14
2016,4,7,16,30,34.0,155.0,2.5,16.0,169.0,125.81,104.79
2016,4,7,16,45,26.0,134.5,2.4,16.0,144.5,110.53,91.84
2016,4,7,17,0,18.0,114.0,2.3,16.0,120.0,99.02,81.94
2016,4,7,17,15,9.5,93.0,2.15,15.5,96.0,81.47,66.63
2016,4,7,17,30,1.0,72.0,2.0,15.0,72.0,63.74,50.84
2016,4,7,17,45,0.5,50.5,1.85,14.5,50.5,45.45,34.28
2016,4,7,18,0,0.0,29.0,1.7,14.0,29.0,26.83,17.18
2016,4,7,18,15,0.0,14.5,1.6,13.5,14.5,13.45,0.39
2016,4,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,11.5,5.0,4.77,0.0
2016,4,8,6,0,0.0,10.0,1.0,12.0,10.0,9.26,0.0
2016,4,8,6,15,0.0,27.0,1.2,12.5,27.0,25.11,14.76
2016,4,8,6,30,0.0,44.0,1.4,13.0,44.0,43.03,30.7
2016,4,8,6,45,0.0,64.5,1.6,13.5,64.5,64.63,49.44
2016,4,8,7,0,0.0,85.0,1.8,14.0,85.0,85.62,67.4
2016,4,8,7,15,6.5,105.5,1.8,14.0,107.5,110.66,88.76
2016,4,8,7,30,13.0,126.0,1.8,14.0,130.0,135.92,109.94
2016,4,8,7,45,6.5,113.5,1.8,14.5,115.5,114.82,91.66
2016,4,8,8,0,0.0,101.0,1.8,15.0,101.0,95.62,75.03
2016,4,8,8,15,2.0,134.5,1.8,15.0,135.5,131.04,104.17
2016,4,8,8,30,4.0,168.0,1.8,15.0,170.0,166.64,132.91
2016,4,8,8,45,2.0,109.5,1.85,15.5,110.5,104.6,81.53
2016,4,8,9,0,0.0,51.0,1.9,16.0,51.0,47.47,34.02
2016,4,8,9,15,56.5,186.0,1.9,16.0,224.5,237.09,190.07
2016,4,8,9,30,113.0,321.0,1.9,16.0,398.0,433.82,342.09
2016,4,8,9,45,81.0,322.0,1.9,16.0,379.5,402.89,315.75
2016,4,8,10,0,49.0,323.0,1.9,16.0,361.0,371.79,290.58
2016,4,8,10,15,71.5,352.0,1.95,16.0,408.5,419.87,327.35
2016,4,8,10,30,94.0,381.0,2.0,16.0,456.0,467.01,362.49
2016,4,8,10,45,102.0,394.5,2.05,16.5,478.0,483.79,373.79
2016,4,8,11,0,110.0,408.0,2.1,17.0,500.0,499.8,384.65
2016,4,8,11,15,201.0,410.5,2.15,17.0,581.0,583.97,448.28
2016,4,8,11,30,292.0,413.0,2.2,17.0,662.0,662.15,505.7
2016,4,8,11,45,351.5,393.0,2.25,17.5,695.5,680.25,518.52
2016,4,8,12,0,411.0,373.0,2.3,18.0,729.0,698.45,531.59
2016,4,8,12,15,365.0,391.5,2.3,18.0,707.5,659.62,502.38
2016,4,8,12,30,319.0,410.0,2.3,18.0,686.0,624.97,476.39
2016,4,8,12,45,269.0,416.0,2.3,18.0,647.0,577.61,441.24
2016,4,8,13,0,219.0,422.0,2.3,18.0,608.0,533.59,408.32
2016,4,8,13,15,170.0,412.5,2.35,18.0,555.0,480.08,368.53
2016,4,8,13,30,121.0,403.0,2.4,18.0,502.0,430.29,331.17
2016,4,8,13,45,60.5,255.5,2.45,18.0,305.0,264.69,205.6
2016,4,8,14,0,0.0,108.0,2.5,18.0,108.0,100.59,76.21
2016,4,8,14,15,0.0,103.5,2.5,18.0,103.5,96.42,73.18
2016,4,8,14,30,0.0,99.0,2.5,18.0,99.0,92.28,69.97
2016,4,8,14,45,10.0,169.5,2.5,18.0,176.5,158.84,123.61
2016,4,8,15,0,20.0,240.0,2.5,18.0,254.0,220.44,172.38
2016,4,8,15,15,10.0,179.5,2.5,17.5,186.5,164.84,128.86
2016,4,8,15,30,0.0,119.0,2.5,17.0,119.0,109.59,85.07
2016,4,8,15,45,29.5,163.0,2.5,16.5,178.0,145.27,113.47
2016,4,8,16,0,59.0,207.0,2.5,16.0,237.0,175.27,137.24
2016,4,8,16,15,29.5,146.5,2.45,15.5,161.5,124.95,98.22
2016,4,8,16,30,0.0,86.0,2.4,15.0,86.0,79.29,64.61
2016,4,8,16,45,0.0,73.5,2.35,15.0,73.5,68.16,55.04
2016,4,8,17,0,0.0,61.0,2.3,15.0,61.0,56.73,45.0
2016,4,8,17,15,0.0,48.5,2.15,14.5,48.5,45.07,34.69
2016,4,8,17,30,0.0,36.0,2.0,14.0,36.0,33.42,24.22
2016,4,8,17,45,0.0,25.0,1.9,14.0,25.0,23.19,14.84
2016,4,8,18,0,0.0,14.0,1.8,14.0,14.0,12.97,5.44
2016,4,8,18,15,0.0,7.0,1.75,13.5,7.0,6.48,0.0
2016,4,8,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,1.55,12.0,3.5,3.34,0.0
2016,4,9,6,0,0.0,7.0,1.6,12.0,7.0,6.48,0.0
2016,4,9,6,15,0.0,18.0,1.75,12.0,18.0,16.69,8.05
2016,4,9,6,30,0.0,29.0,1.9,12.0,29.0,26.91,17.24
2016,4,9,6,45,0.0,43.0,2.05,12.5,43.0,39.95,28.66
2016,4,9,7,0,0.0,57.0,2.2,13.0,57.0,53.2,40.11
2016,4,9,7,15,0.0,71.5,2.2,13.0,71.5,67.51,52.38
2016,4,9,7,30,0.0,86.0,2.2,13.0,86.0,81.75,64.39
2016,4,9,7,45,0.0,80.5,2.25,13.5,80.5,75.26,58.58
2016,4,9,8,0,0.0,75.0,2.3,14.0,75.0,69.81,53.69
2016,4,9,8,15,0.0,93.0,2.25,14.0,93.0,87.04,67.96
2016,4,9,8,30,0.0,111.0,2.2,14.0,111.0,104.65,82.34
2016,4,9,8,45,0.0,83.0,2.2,14.0,83.0,77.33,59.38
2016,4,9,9,0,0.0,55.0,2.2,14.0,55.0,51.2,37.44
2016,4,9,9,15,3.5,128.0,2.15,14.0,130.5,123.74,97.52
2016,4,9,9,30,7.0,201.0,2.1,14.0,206.0,198.99,158.2
2016,4,9,9,45,23.5,257.5,2.1,14.5,275.5,270.17,214.36
2016,4,9,10,0,40.0,314.0,2.1,15.0,345.0,353.89,278.62
2016,4,9,10,15,27.5,290.5,2.1,15.0,312.0,315.0,247.47
2016,4,9,10,30,15.0,267.0,2.1,15.0,279.0,268.57,210.84
2016,4,9,10,45,50.5,334.0,2.1,15.0,376.0,375.3,294.11
2016,4,9,11,0,86.0,401.0,2.1,15.0,473.0,471.49,366.39
2016,4,9,11,15,126.0,417.0,2.05,15.0,524.5,525.26,406.13
2016,4,9,11,30,166.0,433.0,2.0,15.0,576.0,568.0,437.47
2016,4,9,11,45,126.0,427.0,1.95,15.5,536.5,520.03,399.85
2016,4,9,12,0,86.0,421.0,1.9,16.0,497.0,469.51,360.92
2016,4,9,12,15,81.0,417.0,1.85,16.0,488.0,455.63,350.59
2016,4,9,12,30,76.0,413.0,1.8,16.0,479.0,441.89,340.18
2016,4,9,12,45,105.0,419.0,1.8,16.0,509.0,461.89,355.67
2016,4,9,13,0,134.0,425.0,1.8,16.0,539.0,478.42,368.21
2016,4,9,13,15,115.5,411.0,1.8,15.5,508.0,443.93,342.9
2016,4,9,13,30,97.0,397.0,1.8,15.0,477.0,413.84,320.95
2016,4,9,13,45,50.0,282.5,1.8,15.0,323.5,282.28,220.73
2016,4,9,14,0,3.0,168.0,1.8,15.0,170.0,156.66,122.14
2016,4,9,14,15,9.0,208.5,1.8,15.0,215.0,194.92,153.17
2016,4,9,14,30,15.0,249.0,1.8,15.0,260.0,231.17,181.91
2016,4,9,14,45,8.5,209.5,1.85,15.0,215.5,193.01,151.91
2016,4,9,15,0,2.0,170.0,1.9,15.0,171.0,155.62,122.44
2016,4,9,15,15,1.0,142.0,1.9,15.0,142.5,130.37,102.36
2016,4,9,15,30,0.0,114.0,1.9,15.0,114.0,105.23,82.13
2016,4,9,15,45,0.0,106.0,1.9,15.0,106.0,97.9,76.37
2016,4,9,16,0,0.0,98.0,1.9,15.0,98.0,90.58,70.55
2016,4,9,16,15,0.0,86.5,1.7,14.5,86.5,80.24,62.29
2016,4,9,16,30,0.0,75.0,1.5,14.0,75.0,69.8,56.53
2016,4,9,16,45,0.0,64.5,1.35,14.0,64.5,59.99,48.01
2016,4,9,17,0,0.0,54.0,1.2,14.0,54.0,50.19,39.39
2016,4,9,17,15,0.0,43.0,1.05,13.5,43.0,39.94,30.29
2016,4,9,17,30,0.0,32.0,0.9,13.0,32.0,29.69,21.04
2016,4,9,17,45,0.0,23.0,0.8,13.0,23.0,21.33,13.32
2016,4,9,18,0,0.0,14.0,0.7,13.0,14.0,12.97,5.55
2016,4,9,18,15,0.0,7.0,0.65,12.5,7.0,6.48,0.0
2016,4,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.5,11.0,1.5,1.43,0.0
2016,4,10,6,0,0.0,3.0,1.6,11.0,3.0,2.77,0.0
2016,4,10,6,15,0.0,8.0,1.65,11.0,8.0,7.4,0.49
2016,4,10,6,30,0.0,13.0,1.7,11.0,13.0,12.04,4.66
2016,4,10,6,45,0.0,19.0,1.8,11.5,19.0,17.61,9.58
2016,4,10,7,0,0.0,25.0,1.9,12.0,25.0,23.18,14.45
2016,4,10,7,15,0.0,31.0,1.9,12.0,31.0,28.76,19.29
2016,4,10,7,30,0.0,37.0,1.9,12.0,37.0,34.35,24.07
2016,4,10,7,45,0.0,32.0,1.95,12.5,32.0,29.71,19.95
2016,4,10,8,0,0.0,27.0,2.0,13.0,27.0,25.07,15.86
2016,4,10,8,15,0.0,45.5,2.0,13.0,45.5,42.3,30.46
2016,4,10,8,30,0.0,64.0,2.0,13.0,64.0,59.56,44.92
2016,4,10,8,45,0.0,77.5,2.05,13.0,77.5,72.19,55.34
2016,4,10,9,0,0.0,91.0,2.1,13.0,91.0,84.83,65.7
2016,4,10,9,15,0.0,112.0,2.15,13.0,112.0,105.02,82.22
2016,4,10,9,30,0.0,133.0,2.2,13.0,133.0,125.31,98.66
2016,4,10,9,45,0.0,132.5,2.25,13.5,132.5,124.68,97.72
2016,4,10,10,0,0.0,132.0,2.3,14.0,132.0,124.09,96.88
2016,4,10,10,15,0.5,142.0,2.35,14.0,142.5,134.06,104.84
2016,4,10,10,30,1.0,152.0,2.4,14.0,153.0,143.98,112.72
2016,4,10,10,45,2.0,156.5,2.45,14.5,158.5,149.02,116.47
2016,4,10,11,0,3.0,161.0,2.5,15.0,164.0,154.02,120.18
2016,4,10,11,15,1.5,149.5,2.55,15.0,151.0,141.59,110.05
2016,4,10,11,30,0.0,138.0,2.6,15.0,138.0,129.29,100.06
2016,4,10,11,45,0.0,133.0,2.7,15.0,133.0,124.48,96.18
2016,4,10,12,0,0.0,128.0,2.8,15.0,128.0,119.7,92.32
2016,4,10,12,15,4.5,172.0,2.85,15.0,176.0,164.23,128.26
2016,4,10,12,30,9.0,216.0,2.9,15.0,224.0,208.1,163.22
2016,4,10,12,45,7.0,195.5,2.95,15.5,202.0,186.97,146.08
2016,4,10,13,0,5.0,175.0,3.0,16.0,180.0,166.12,129.3
2016,4,10,13,15,2.5,125.5,3.05,15.5,128.0,118.52,91.4
2016,4,10,13,30,0.0,76.0,3.1,15.0,76.0,70.97,52.93
2016,4,10,13,45,1.5,119.5,3.15,15.0,120.5,112.05,86.6
2016,4,10,14,0,3.0,163.0,3.2,15.0,165.0,152.17,119.17
2016,4,10,14,15,4.5,178.5,3.15,15.0,182.0,166.27,130.63
2016,4,10,14,30,6.0,194.0,3.1,15.0,199.0,179.82,141.7
2016,4,10,14,45,31.5,240.5,3.1,15.0,262.0,222.19,175.5
2016,4,10,15,0,57.0,287.0,3.1,15.0,325.0,262.25,206.8
2016,4,10,15,15,31.0,234.5,3.0,14.5,255.5,208.92,165.27
2016,4,10,15,30,5.0,182.0,2.9,14.0,186.0,164.25,130.67
2016,4,10,15,45,2.5,163.5,2.85,14.0,165.5,146.96,117.05
2016,4,10,16,0,0.0,145.0,2.8,14.0,145.0,130.06,103.61
2016,4,10,16,15,0.5,140.5,2.65,13.5,141.0,124.86,99.83
2016,4,10,16,30,1.0,136.0,2.5,13.0,137.0,119.21,100.22
2016,4,10,16,45,0.5,116.5,2.45,13.0,117.0,102.94,86.2
2016,4,10,17,0,0.0,97.0,2.4,13.0,97.0,86.48,71.81
2016,4,10,17,15,187.0,86.5,2.15,12.5,127.0,66.9,54.5
2016,4,10,17,30,374.0,76.0,1.9,12.0,157.0,56.57,45.15
2016,4,10,17,45,288.0,60.5,1.7,11.5,113.0,45.99,35.32
2016,4,10,18,0,202.0,45.0,1.5,11.0,69.0,34.93,24.7
2016,4,10,18,15,101.0,22.5,1.4,11.0,34.5,17.58,5.68
2016,4,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,45,55.0,12.5,0.85,9.5,16.5,35.98,0.0
2016,4,11,6,0,110.0,25.0,0.9,10.0,33.0,106.78,61.08
2016,4,11,6,15,213.5,42.0,1.05,10.5,72.5,191.75,153.21
2016,4,11,6,30,317.0,59.0,1.2,11.0,112.0,279.52,230.6
2016,4,11,6,45,396.5,70.5,1.35,11.5,161.0,353.64,294.58
2016,4,11,7,0,476.0,82.0,1.5,12.0,210.0,433.82,361.28
2016,4,11,7,15,528.5,91.0,1.55,12.5,261.5,502.04,415.43
2016,4,11,7,30,581.0,100.0,1.6,13.0,313.0,569.04,466.71
2016,4,11,7,45,617.0,107.5,1.65,13.5,364.0,623.38,506.49
2016,4,11,8,0,653.0,115.0,1.7,14.0,415.0,677.87,544.47
2016,4,11,8,15,474.5,171.5,1.7,14.0,402.5,607.13,487.03
2016,4,11,8,30,296.0,228.0,1.7,14.0,390.0,517.19,414.33
2016,4,11,8,45,186.0,252.5,1.75,14.5,357.5,439.47,351.37
2016,4,11,9,0,76.0,277.0,1.8,15.0,325.0,356.82,283.34
2016,4,11,9,15,175.0,297.5,1.8,15.0,417.0,478.93,379.16
2016,4,11,9,30,274.0,318.0,1.8,15.0,509.0,602.3,471.12
2016,4,11,9,45,281.0,333.5,1.85,15.5,537.5,623.13,483.64
2016,4,11,10,0,288.0,349.0,1.9,16.0,566.0,642.61,495.96
2016,4,11,10,15,155.0,324.5,1.9,16.0,442.5,478.59,372.32
2016,4,11,10,30,22.0,300.0,1.9,16.0,319.0,307.58,239.35
2016,4,11,10,45,17.0,277.5,1.9,16.5,292.5,279.61,217.73
2016,4,11,11,0,12.0,255.0,1.9,17.0,266.0,252.25,195.96
2016,4,11,11,15,11.0,239.0,1.9,17.0,249.0,235.17,182.65
2016,4,11,11,30,10.0,223.0,1.9,17.0,232.0,218.33,169.49
2016,4,11,11,45,13.5,258.0,1.95,17.0,270.0,253.67,197.0
2016,4,11,12,0,17.0,293.0,2.0,17.0,308.0,288.39,223.63
2016,4,11,12,15,16.0,287.5,2.0,17.0,301.5,281.06,217.82
2016,4,11,12,30,15.0,282.0,2.0,17.0,295.0,273.81,212.25
2016,4,11,12,45,11.5,241.5,2.05,17.5,251.5,232.66,180.18
2016,4,11,13,0,8.0,201.0,2.1,18.0,208.0,192.11,148.43
2016,4,11,13,15,4.0,168.5,2.1,18.0,172.0,159.05,122.54
2016,4,11,13,30,0.0,136.0,2.1,18.0,136.0,126.45,96.75
2016,4,11,13,45,11.5,214.5,2.1,18.0,223.5,203.89,158.32
2016,4,11,14,0,23.0,293.0,2.1,18.0,311.0,277.67,215.57
2016,4,11,14,15,21.0,278.5,2.1,17.5,294.5,261.63,203.52
2016,4,11,14,30,19.0,264.0,2.1,17.0,278.0,245.85,191.91
2016,4,11,14,45,40.5,277.5,2.15,17.0,305.0,255.31,199.36
2016,4,11,15,0,62.0,291.0,2.2,17.0,332.0,267.19,208.3
2016,4,11,15,15,52.5,266.5,2.15,17.0,299.5,239.09,186.48
2016,4,11,15,30,43.0,242.0,2.1,17.0,267.0,212.32,165.83
2016,4,11,15,45,47.0,224.5,2.1,17.0,250.0,194.11,151.48
2016,4,11,16,0,51.0,207.0,2.1,17.0,233.0,175.53,136.91
2016,4,11,16,15,35.0,179.5,2.05,16.5,196.5,148.81,116.99
2016,4,11,16,30,19.0,152.0,2.0,16.0,160.0,131.2,109.3
2016,4,11,16,45,13.5,132.5,1.95,16.0,138.0,115.03,95.64
2016,4,11,17,0,8.0,113.0,1.9,16.0,116.0,98.72,81.63
2016,4,11,17,15,4.0,92.0,1.7,15.0,93.5,81.15,66.5
2016,4,11,17,30,0.0,71.0,1.5,14.0,71.0,63.38,50.82
2016,4,11,17,45,0.0,51.5,1.35,13.5,51.5,46.58,35.58
2016,4,11,18,0,0.0,32.0,1.2,13.0,32.0,29.56,19.94
2016,4,11,18,15,0.0,18.0,1.15,12.5,18.0,16.71,5.74
2016,4,11,18,30,0.0,4.0,1.1,12.0,4.0,3.81,0.0
2016,4,11,18,45,0.0,2.0,1.1,12.0,2.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,1.75,9.5,4.0,3.81,0.0
2016,4,12,6,0,0.0,8.0,2.0,10.0,8.0,7.4,0.0
2016,4,12,6,15,0.0,18.5,2.15,10.0,18.5,17.15,8.75
2016,4,12,6,30,0.0,29.0,2.3,10.0,29.0,26.91,17.5
2016,4,12,6,45,0.0,41.5,2.45,10.5,41.5,38.55,27.76
2016,4,12,7,0,0.0,54.0,2.6,11.0,54.0,50.2,37.88
2016,4,12,7,15,0.0,67.0,2.55,11.5,67.0,62.5,48.39
2016,4,12,7,30,0.0,80.0,2.5,12.0,80.0,75.2,59.03
2016,4,12,7,45,0.0,73.5,2.5,12.5,73.5,68.4,52.95
2016,4,12,8,0,0.0,67.0,2.5,13.0,67.0,62.34,47.54
2016,4,12,8,15,0.0,86.0,2.5,13.0,86.0,80.1,62.34
2016,4,12,8,30,0.0,105.0,2.5,13.0,105.0,98.6,77.57
2016,4,12,8,45,3.0,149.5,2.5,13.5,151.5,145.33,115.86
2016,4,12,9,0,6.0,194.0,2.5,14.0,198.0,192.6,153.73
2016,4,12,9,15,6.5,198.5,2.55,14.0,203.0,196.69,156.55
2016,4,12,9,30,7.0,203.0,2.6,14.0,208.0,200.89,159.59
2016,4,12,9,45,7.5,209.0,2.65,14.5,214.5,206.64,163.58
2016,4,12,10,0,8.0,215.0,2.7,15.0,221.0,212.4,167.58
2016,4,12,10,15,13.5,251.5,2.75,15.0,262.0,252.82,199.45
2016,4,12,10,30,19.0,288.0,2.8,15.0,303.0,292.94,230.62
2016,4,12,10,45,14.5,262.0,2.9,15.0,274.0,262.21,206.18
2016,4,12,11,0,10.0,236.0,3.0,15.0,245.0,232.14,182.34
2016,4,12,11,15,10.5,240.0,3.05,15.0,249.5,235.7,185.12
2016,4,12,11,30,11.0,244.0,3.1,15.0,254.0,239.17,187.76
2016,4,12,11,45,17.5,290.0,3.2,15.0,305.5,287.35,225.59
2016,4,12,12,0,24.0,336.0,3.3,15.0,357.0,334.58,262.15
2016,4,12,12,15,23.5,332.0,3.3,15.0,353.0,328.5,257.25
2016,4,12,12,30,23.0,328.0,3.3,15.0,349.0,322.43,252.57
2016,4,12,12,45,23.0,323.0,3.35,15.0,343.5,315.81,247.55
2016,4,12,13,0,23.0,318.0,3.4,15.0,338.0,309.17,242.54
2016,4,12,13,15,22.5,312.0,3.4,15.0,331.0,301.27,236.51
2016,4,12,13,30,22.0,306.0,3.4,15.0,324.0,293.38,230.52
2016,4,12,13,45,119.5,345.0,3.45,15.0,439.5,372.34,293.18
2016,4,12,14,0,217.0,384.0,3.5,15.0,555.0,445.48,349.16
2016,4,12,14,15,219.0,366.0,3.55,15.0,532.5,416.88,326.47
2016,4,12,14,30,221.0,348.0,3.6,15.0,510.0,388.1,303.7
2016,4,12,14,45,375.5,284.0,3.65,15.0,542.0,375.32,291.17
2016,4,12,15,0,530.0,220.0,3.7,15.0,574.0,346.92,263.67
2016,4,12,15,15,466.0,224.5,3.7,14.5,520.5,301.33,226.35
2016,4,12,15,30,402.0,229.0,3.7,14.0,467.0,262.04,194.86
2016,4,12,15,45,371.5,214.0,3.7,14.0,420.0,226.99,166.38
2016,4,12,16,0,341.0,199.0,3.7,14.0,373.0,188.7,137.03
2016,4,12,16,15,369.0,171.5,3.6,13.5,342.0,148.93,107.57
2016,4,12,16,30,397.0,144.0,3.5,13.0,311.0,98.59,82.12
2016,4,12,16,45,342.5,137.0,3.45,13.0,267.5,101.09,84.63
2016,4,12,17,0,288.0,130.0,3.4,13.0,224.0,96.79,80.97
2016,4,12,17,15,248.5,110.5,3.15,12.5,181.0,83.77,69.54
2016,4,12,17,30,209.0,91.0,2.9,12.0,138.0,70.21,57.34
2016,4,12,17,45,156.5,70.0,2.65,11.5,99.5,55.03,43.39
2016,4,12,18,0,104.0,49.0,2.4,11.0,61.0,39.31,28.65
2016,4,12,18,15,52.0,28.0,2.35,10.5,34.0,24.01,11.6
2016,4,12,18,30,0.0,7.0,2.3,10.0,7.0,6.67,0.0
2016,4,12,18,45,0.0,3.5,2.3,10.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,45,55.0,15.0,1.75,8.5,19.0,38.76,0.0
2016,4,13,6,0,110.0,30.0,1.9,9.0,38.0,107.89,72.51
2016,4,13,6,15,215.5,47.0,2.1,9.5,79.5,200.58,162.9
2016,4,13,6,30,321.0,64.0,2.3,10.0,121.0,290.18,242.26
2016,4,13,6,45,416.0,73.5,2.55,11.0,173.0,372.02,312.96
2016,4,13,7,0,511.0,83.0,2.8,12.0,225.0,464.94,390.08
2016,4,13,7,15,564.0,91.0,2.8,12.0,278.0,530.63,443.43
2016,4,13,7,30,617.0,99.0,2.8,12.0,331.0,598.3,496.63
2016,4,13,7,45,659.0,104.5,2.85,12.5,384.5,656.17,539.13
2016,4,13,8,0,701.0,110.0,2.9,13.0,438.0,714.43,580.42
2016,4,13,8,15,728.0,115.0,2.9,13.5,488.5,759.71,610.76
2016,4,13,8,30,755.0,120.0,2.9,14.0,539.0,803.85,639.7
2016,4,13,8,45,775.5,124.0,2.9,14.5,586.0,839.68,662.14
2016,4,13,9,0,796.0,128.0,2.9,15.0,633.0,869.05,679.74
2016,4,13,9,15,811.5,131.5,2.85,15.0,674.5,895.78,696.3
2016,4,13,9,30,827.0,135.0,2.8,15.0,716.0,919.86,710.95
2016,4,13,9,45,855.5,128.0,2.8,15.5,756.0,941.53,722.98
2016,4,13,10,0,884.0,121.0,2.8,16.0,796.0,952.96,728.01
2016,4,13,10,15,891.0,123.0,2.8,16.0,825.0,959.05,730.95
2016,4,13,10,30,898.0,125.0,2.8,16.0,854.0,961.88,731.87
2016,4,13,10,45,901.0,127.5,2.85,16.5,875.0,958.28,727.65
2016,4,13,11,0,904.0,130.0,2.9,17.0,896.0,951.42,721.41
2016,4,13,11,15,907.0,131.0,2.9,17.0,910.0,939.82,713.05
2016,4,13,11,30,910.0,132.0,2.9,17.0,924.0,925.07,702.69
2016,4,13,11,45,910.5,132.5,2.95,17.5,929.5,904.61,687.62
2016,4,13,12,0,911.0,133.0,3.0,18.0,935.0,881.26,670.66
2016,4,13,12,15,910.0,133.0,3.05,18.0,932.5,853.46,651.92
2016,4,13,12,30,909.0,133.0,3.1,18.0,930.0,823.08,631.33
2016,4,13,12,45,904.5,133.5,3.15,18.0,919.0,788.13,607.41
2016,4,13,13,0,900.0,134.0,3.2,18.0,908.0,751.11,581.01
2016,4,13,13,15,895.5,133.0,3.2,18.0,890.0,710.87,550.8
2016,4,13,13,30,891.0,132.0,3.2,18.0,872.0,668.93,518.72
2016,4,13,13,45,878.5,133.5,3.25,18.0,845.0,622.96,483.05
2016,4,13,14,0,866.0,135.0,3.3,18.0,818.0,573.66,444.06
2016,4,13,14,15,856.5,133.0,3.3,17.5,785.5,524.43,404.76
