Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,30,847.0,131.0,3.3,17.0,753.0,474.81,363.94
2016,4,13,14,45,750.5,154.5,3.3,17.0,684.5,408.49,309.58
2016,4,13,15,0,654.0,178.0,3.3,17.0,616.0,354.53,264.89
2016,4,13,15,15,491.5,213.0,3.2,16.5,530.0,300.72,223.25
2016,4,13,15,30,329.0,248.0,3.1,16.0,444.0,267.11,199.87
2016,4,13,15,45,523.5,183.5,3.05,16.0,465.5,224.45,156.47
2016,4,13,16,0,718.0,119.0,3.0,16.0,487.0,165.81,100.91
2016,4,13,16,15,687.5,113.0,2.9,15.5,435.5,118.32,70.33
2016,4,13,16,30,657.0,107.0,2.8,15.0,384.0,74.38,60.27
2016,4,13,16,45,613.5,99.5,2.7,14.5,331.0,67.41,54.45
2016,4,13,17,0,570.0,92.0,2.6,14.0,278.0,64.89,52.43
2016,4,13,17,15,509.0,82.5,2.3,13.0,226.5,60.41,48.64
2016,4,13,17,30,448.0,73.0,2.0,12.0,175.0,54.1,43.02
2016,4,13,17,45,350.5,60.0,1.7,11.5,127.0,45.42,34.93
2016,4,13,18,0,253.0,47.0,1.4,11.0,79.0,36.37,26.19
2016,4,13,18,15,140.0,28.5,1.4,10.5,45.0,22.36,11.03
2016,4,13,18,30,27.0,10.0,1.4,10.0,11.0,9.53,0.0
2016,4,13,18,45,13.5,5.0,1.4,9.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,45,89.5,15.5,1.65,8.5,22.5,54.89,0.0
2016,4,14,6,0,179.0,31.0,1.8,9.0,45.0,155.56,111.1
2016,4,14,6,15,297.5,45.0,2.0,9.0,89.5,242.15,198.19
2016,4,14,6,30,416.0,59.0,2.2,9.0,134.0,341.03,285.88
2016,4,14,6,45,493.5,68.5,2.4,9.5,186.5,418.73,353.3
2016,4,14,7,0,571.0,78.0,2.6,10.0,239.0,501.23,422.24
2016,4,14,7,15,621.5,85.0,2.7,10.5,293.0,566.11,474.26
2016,4,14,7,30,672.0,92.0,2.8,11.0,347.0,632.75,525.36
2016,4,14,7,45,685.0,92.0,2.9,11.5,384.5,663.18,546.32
2016,4,14,8,0,698.0,92.0,3.0,12.0,422.0,692.09,565.86
2016,4,14,8,15,744.5,103.0,3.05,12.0,489.0,760.97,615.89
2016,4,14,8,30,791.0,114.0,3.1,12.0,556.0,825.02,660.99
2016,4,14,8,45,652.5,163.0,3.15,12.5,548.5,778.97,623.84
2016,4,14,9,0,514.0,212.0,3.2,13.0,541.0,713.54,570.83
2016,4,14,9,15,681.5,171.0,3.25,13.5,636.0,829.46,656.52
2016,4,14,9,30,849.0,130.0,3.3,14.0,731.0,936.61,729.53
2016,4,14,9,45,864.5,130.0,3.4,14.5,768.0,954.18,738.8
2016,4,14,10,0,880.0,130.0,3.5,15.0,805.0,968.72,746.8
2016,4,14,10,15,887.0,131.5,3.55,15.0,833.5,966.38,744.28
2016,4,14,10,30,894.0,133.0,3.6,15.0,862.0,968.55,745.18
2016,4,14,10,45,890.0,139.5,3.7,15.5,881.0,962.45,739.4
2016,4,14,11,0,886.0,146.0,3.8,16.0,900.0,959.87,736.26
2016,4,14,11,15,888.5,147.0,3.85,16.0,913.5,941.02,722.98
2016,4,14,11,30,891.0,148.0,3.9,16.0,927.0,925.88,712.47
2016,4,14,11,45,877.0,158.5,3.95,16.0,929.0,908.03,700.12
2016,4,14,12,0,863.0,169.0,4.0,16.0,931.0,881.97,682.03
2016,4,14,12,15,862.0,168.5,4.1,16.0,928.0,853.67,662.63
2016,4,14,12,30,861.0,168.0,4.2,16.0,925.0,822.94,641.39
2016,4,14,12,45,876.5,155.5,4.35,16.0,919.0,791.0,619.57
2016,4,14,13,0,892.0,143.0,4.5,16.0,913.0,755.28,593.86
2016,4,14,13,15,887.5,142.0,4.55,16.0,895.0,715.24,563.3
2016,4,14,13,30,883.0,141.0,4.6,16.0,877.0,672.53,530.13
2016,4,14,13,45,869.0,143.5,4.65,16.0,850.0,626.13,493.31
2016,4,14,14,0,855.0,146.0,4.7,16.0,823.0,579.24,455.25
2016,4,14,14,15,496.0,250.0,4.7,15.5,639.0,448.19,352.13
2016,4,14,14,30,137.0,354.0,4.7,15.0,455.0,357.49,281.53
2016,4,14,14,45,276.0,312.0,4.7,15.0,502.0,360.65,282.24
2016,4,14,15,0,415.0,270.0,4.7,15.0,549.0,350.38,269.85
2016,4,14,15,15,398.0,259.0,4.65,14.5,513.0,317.23,241.77
2016,4,14,15,30,381.0,248.0,4.6,14.0,477.0,279.88,210.56
2016,4,14,15,45,560.5,180.5,4.6,14.0,486.0,230.04,161.2
2016,4,14,16,0,740.0,113.0,4.6,14.0,495.0,165.7,100.74
2016,4,14,16,15,709.0,107.5,4.5,13.5,443.0,117.36,68.85
2016,4,14,16,30,678.0,102.0,4.4,13.0,391.0,72.59,59.17
2016,4,14,16,45,644.5,93.0,4.3,13.0,338.5,62.1,50.04
2016,4,14,17,0,611.0,84.0,4.2,13.0,286.0,58.11,46.59
2016,4,14,17,15,550.5,76.0,3.9,12.5,233.5,54.61,43.56
2016,4,14,17,30,490.0,68.0,3.6,12.0,181.0,50.95,40.2
2016,4,14,17,45,399.0,56.5,3.35,11.5,132.5,43.79,33.49
2016,4,14,18,0,308.0,45.0,3.1,11.0,84.0,34.74,24.81
2016,4,14,18,15,177.0,28.5,2.95,10.5,48.5,22.33,11.48
2016,4,14,18,30,46.0,12.0,2.8,10.0,13.0,11.44,0.0
2016,4,14,18,45,23.0,6.0,2.65,9.5,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,5,45,131.5,14.5,1.6,6.0,25.5,73.22,0.0
2016,4,15,6,0,263.0,29.0,1.7,7.0,51.0,195.72,146.08
2016,4,15,6,15,378.5,40.5,2.05,7.5,97.5,283.13,233.87
2016,4,15,6,30,494.0,52.0,2.4,8.0,144.0,380.98,320.85
2016,4,15,6,45,563.5,60.5,2.8,8.5,197.0,455.31,386.04
2016,4,15,7,0,633.0,69.0,3.2,9.0,250.0,533.97,452.43
2016,4,15,7,15,680.0,75.0,3.4,9.5,305.0,597.29,503.52
2016,4,15,7,30,727.0,81.0,3.6,10.0,360.0,662.13,552.88
2016,4,15,7,45,756.0,87.0,3.8,10.5,413.5,709.93,587.64
2016,4,15,8,0,785.0,93.0,4.0,11.0,467.0,761.54,624.6
2016,4,15,8,15,809.0,97.0,4.0,11.5,518.5,805.71,654.36
2016,4,15,8,30,833.0,101.0,4.0,12.0,570.0,848.34,682.45
2016,4,15,8,45,848.0,106.0,4.0,13.0,617.5,882.41,702.54
2016,4,15,9,0,863.0,111.0,4.0,14.0,665.0,914.04,720.58
2016,4,15,9,15,877.0,113.5,3.95,14.5,707.5,939.23,734.91
2016,4,15,9,30,891.0,116.0,3.9,15.0,750.0,961.58,747.18
2016,4,15,9,45,903.5,117.0,3.9,15.5,787.0,970.31,750.25
2016,4,15,10,0,916.0,118.0,3.9,16.0,824.0,983.64,756.75
2016,4,15,10,15,923.5,119.5,3.9,16.0,853.5,989.63,759.65
2016,4,15,10,30,931.0,121.0,3.9,16.0,883.0,992.27,760.45
2016,4,15,10,45,936.5,121.5,3.95,16.5,905.0,988.67,756.02
2016,4,15,11,0,942.0,122.0,4.0,17.0,927.0,981.7,749.47
2016,4,15,11,15,944.5,122.5,4.05,17.0,940.5,968.69,740.33
2016,4,15,11,30,947.0,123.0,4.1,17.0,954.0,952.44,729.08
2016,4,15,11,45,951.0,121.5,4.2,17.5,960.0,932.36,714.18
2016,4,15,12,0,955.0,120.0,4.3,18.0,966.0,909.16,697.19
2016,4,15,12,15,953.5,119.5,4.35,18.0,963.0,879.46,676.78
2016,4,15,12,30,952.0,119.0,4.4,18.0,960.0,847.09,654.56
2016,4,15,12,45,953.5,116.0,4.45,18.0,950.0,812.14,630.38
2016,4,15,13,0,955.0,113.0,4.5,18.0,940.0,774.66,604.21
2016,4,15,13,15,950.0,112.0,4.55,18.0,920.5,732.24,572.41
2016,4,15,13,30,945.0,111.0,4.6,18.0,901.0,688.03,538.37
2016,4,15,13,45,941.0,108.0,4.65,18.5,875.0,641.07,500.52
2016,4,15,14,0,937.0,105.0,4.7,19.0,849.0,592.63,460.73
2016,4,15,14,15,928.0,103.0,4.7,19.0,815.0,541.34,418.52
2016,4,15,14,30,919.0,101.0,4.7,19.0,781.0,489.41,374.73
2016,4,15,14,45,907.5,98.5,4.7,19.0,741.0,435.7,328.47
2016,4,15,15,0,896.0,96.0,4.7,19.0,701.0,382.06,281.25
2016,4,15,15,15,881.0,93.5,4.55,18.5,656.0,327.71,233.2
2016,4,15,15,30,866.0,91.0,4.4,18.0,611.0,274.22,185.75
2016,4,15,15,45,846.0,88.0,4.25,18.0,561.5,213.75,133.8
2016,4,15,16,0,826.0,85.0,4.1,18.0,512.0,161.76,92.11
2016,4,15,16,15,799.5,81.0,3.8,17.5,459.5,110.66,58.49
2016,4,15,16,30,773.0,77.0,3.5,17.0,407.0,62.59,39.9
2016,4,15,16,45,738.5,71.5,3.25,17.0,353.5,50.82,39.32
2016,4,15,17,0,704.0,66.0,3.0,17.0,300.0,48.52,37.39
2016,4,15,17,15,650.5,60.0,2.75,16.0,246.5,41.53,31.37
2016,4,15,17,30,597.0,54.0,2.5,15.0,193.0,38.85,29.01
2016,4,15,17,45,516.0,45.0,2.25,14.0,143.5,33.42,24.03
2016,4,15,18,0,435.0,36.0,2.0,13.0,94.0,27.7,18.54
2016,4,15,18,15,288.5,24.0,1.9,12.5,55.5,18.8,9.02
2016,4,15,18,30,142.0,12.0,1.8,12.0,17.0,11.44,0.0
2016,4,15,18,45,71.0,6.0,1.7,12.0,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,45,141.5,14.5,1.25,8.0,27.0,97.6,0.0
2016,4,16,6,0,283.0,29.0,1.3,9.0,54.0,206.64,156.38
2016,4,16,6,15,390.0,40.5,1.4,9.5,100.5,290.71,238.24
2016,4,16,6,30,497.0,52.0,1.5,10.0,147.0,384.41,319.89
2016,4,16,6,45,563.5,60.5,1.6,11.0,199.5,457.12,381.0
2016,4,16,7,0,630.0,69.0,1.7,12.0,252.0,533.92,442.52
2016,4,16,7,15,675.5,75.5,1.7,12.5,306.5,596.79,490.59
2016,4,16,7,30,721.0,82.0,1.7,13.0,361.0,661.07,536.72
2016,4,16,7,45,754.0,86.5,1.7,14.0,415.0,710.06,568.82
2016,4,16,8,0,787.0,91.0,1.7,15.0,469.0,763.11,602.85
2016,4,16,8,15,810.5,95.0,1.75,15.5,520.0,806.9,630.87
2016,4,16,8,30,834.0,99.0,1.8,16.0,571.0,849.14,657.38
2016,4,16,8,45,852.5,101.5,1.85,17.0,618.5,883.38,676.7
2016,4,16,9,0,871.0,104.0,1.9,18.0,666.0,915.33,694.26
2016,4,16,9,15,884.0,106.5,1.95,18.5,708.0,932.21,702.83
2016,4,16,9,30,897.0,109.0,2.0,19.0,750.0,953.83,714.8
2016,4,16,9,45,910.0,109.5,2.1,19.5,787.0,970.28,723.87
2016,4,16,10,0,923.0,110.0,2.2,20.0,824.0,983.65,731.01
2016,4,16,10,15,930.0,111.5,2.25,20.0,853.0,989.27,734.04
2016,4,16,10,30,937.0,113.0,2.3,20.0,882.0,991.54,735.07
2016,4,16,10,45,942.0,114.0,2.35,20.5,904.0,988.04,731.1
2016,4,16,11,0,947.0,115.0,2.4,21.0,926.0,981.16,725.09
2016,4,16,11,15,949.5,115.5,2.45,21.0,939.5,968.17,716.6
2016,4,16,11,30,952.0,116.0,2.5,21.0,953.0,951.92,706.08
2016,4,16,11,45,954.0,115.5,2.55,21.5,959.0,931.09,691.26
2016,4,16,12,0,956.0,115.0,2.6,22.0,965.0,907.19,674.49
2016,4,16,12,15,955.5,114.5,2.6,22.0,962.5,878.32,655.31
2016,4,16,12,30,955.0,114.0,2.6,22.0,960.0,846.72,634.28
2016,4,16,12,45,953.5,113.0,2.65,22.0,949.5,811.35,610.92
2016,4,16,13,0,952.0,112.0,2.7,22.0,939.0,773.61,585.75
2016,4,16,13,15,948.0,111.0,2.65,22.0,920.5,731.98,555.46
2016,4,16,13,30,944.0,110.0,2.6,22.0,902.0,688.5,522.94
2016,4,16,13,45,937.0,109.0,2.6,22.5,875.5,641.59,486.5
2016,4,16,14,0,930.0,108.0,2.6,23.0,849.0,593.45,448.39
2016,4,16,14,15,921.5,106.5,2.55,23.0,816.0,543.12,408.45
2016,4,16,14,30,913.0,105.0,2.5,23.0,783.0,492.13,366.92
2016,4,16,14,45,902.5,102.5,2.45,23.0,743.5,439.08,322.77
2016,4,16,15,0,892.0,100.0,2.4,23.0,704.0,386.01,277.56
2016,4,16,15,15,877.0,97.0,2.3,22.5,659.0,331.44,230.95
2016,4,16,15,30,862.0,94.0,2.2,22.0,614.0,271.26,179.76
2016,4,16,15,45,844.5,90.0,2.1,22.0,565.0,217.19,133.95
2016,4,16,16,0,827.0,86.0,2.0,22.0,516.0,164.8,92.6
2016,4,16,16,15,800.0,82.0,1.8,21.5,463.5,113.6,59.2
2016,4,16,16,30,773.0,78.0,1.6,21.0,411.0,65.49,40.09
2016,4,16,16,45,736.5,73.0,1.45,20.5,357.0,51.9,39.68
2016,4,16,17,0,700.0,68.0,1.3,20.0,303.0,50.08,38.29
2016,4,16,17,15,646.0,62.0,1.25,19.0,249.0,42.98,32.25
2016,4,16,17,30,592.0,56.0,1.2,18.0,195.0,40.38,30.0
2016,4,16,17,45,495.0,48.0,1.15,17.0,144.5,35.86,25.88
2016,4,16,18,0,398.0,40.0,1.1,16.0,94.0,31.18,21.35
2016,4,16,18,15,262.5,26.5,1.1,15.5,56.0,20.99,10.87
2016,4,16,18,30,127.0,13.0,1.1,15.0,18.0,12.39,0.0
2016,4,16,18,45,63.5,6.5,1.1,15.0,9.0,6.2,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,45,118.0,16.5,0.8,12.5,27.5,88.71,0.0
2016,4,17,6,0,236.0,33.0,0.8,13.0,55.0,187.28,141.4
2016,4,17,6,15,337.0,46.0,0.85,13.5,100.0,268.81,216.82
2016,4,17,6,30,438.0,59.0,0.9,14.0,145.0,358.84,293.29
2016,4,17,6,45,500.0,70.0,0.95,14.5,195.5,429.64,351.66
2016,4,17,7,0,562.0,81.0,1.0,15.0,246.0,504.18,410.45
2016,4,17,7,15,609.0,88.5,1.0,15.5,299.5,567.15,457.61
2016,4,17,7,30,656.0,96.0,1.0,16.0,353.0,631.65,503.54
2016,4,17,7,45,688.0,102.5,1.05,16.5,405.5,684.33,539.11
2016,4,17,8,0,720.0,109.0,1.1,17.0,458.0,736.78,573.64
2016,4,17,8,15,745.5,114.0,1.15,17.5,508.0,781.38,601.87
2016,4,17,8,30,771.0,119.0,1.2,18.0,558.0,824.72,628.78
2016,4,17,8,45,788.0,123.5,1.3,19.0,604.5,853.87,645.13
2016,4,17,9,0,805.0,128.0,1.4,20.0,651.0,885.56,663.16
2016,4,17,9,15,819.5,131.5,1.45,20.5,692.5,911.42,677.72
2016,4,17,9,30,834.0,135.0,1.5,21.0,734.0,934.58,690.53
2016,4,17,9,45,851.0,134.5,1.6,21.5,771.0,952.82,700.84
2016,4,17,10,0,868.0,134.0,1.7,22.0,808.0,968.1,709.33
2016,4,17,10,15,876.0,135.5,1.75,22.5,837.0,974.04,711.23
2016,4,17,10,30,884.0,137.0,1.8,23.0,866.0,969.32,706.49
2016,4,17,10,45,893.0,136.0,1.85,23.5,888.5,967.47,703.85
2016,4,17,11,0,902.0,135.0,1.9,24.0,911.0,962.39,699.22
2016,4,17,11,15,905.5,135.5,1.9,24.0,924.5,950.59,691.19
2016,4,17,11,30,909.0,136.0,1.9,24.0,938.0,935.66,681.3
2016,4,17,11,45,913.5,134.5,1.9,24.5,944.5,916.6,667.55
2016,4,17,12,0,918.0,133.0,1.9,25.0,951.0,894.53,651.99
2016,4,17,12,15,917.0,132.5,1.85,25.0,948.5,866.02,633.05
2016,4,17,12,30,916.0,132.0,1.8,25.0,946.0,834.96,612.47
2016,4,17,12,45,917.0,129.5,1.75,25.5,936.0,801.15,588.91
2016,4,17,13,0,918.0,127.0,1.7,26.0,926.0,764.95,563.61
2016,4,17,13,15,913.5,126.0,1.6,26.0,907.5,724.13,534.17
2016,4,17,13,30,909.0,125.0,1.5,26.0,889.0,681.57,503.05
2016,4,17,13,45,905.5,121.5,1.4,26.0,864.0,635.92,469.22
2016,4,17,14,0,902.0,118.0,1.3,26.0,839.0,588.84,433.62
2016,4,17,14,15,893.5,116.0,1.25,26.0,806.0,539.33,395.68
2016,4,17,14,30,885.0,114.0,1.2,26.0,773.0,489.19,356.26
2016,4,17,14,45,877.5,109.5,1.15,26.5,735.0,437.02,313.65
2016,4,17,15,0,870.0,105.0,1.1,27.0,697.0,384.6,269.92
2016,4,17,15,15,855.0,102.0,1.1,26.5,652.0,325.08,221.51
2016,4,17,15,30,840.0,99.0,1.1,26.0,607.0,272.21,177.45
2016,4,17,15,45,824.0,94.0,1.1,26.0,559.0,218.77,133.33
2016,4,17,16,0,808.0,89.0,1.1,26.0,511.0,166.87,93.11
2016,4,17,16,15,781.5,84.5,1.1,25.5,459.0,116.32,60.39
2016,4,17,16,30,755.0,80.0,1.1,25.0,407.0,68.8,40.82
2016,4,17,16,45,720.0,74.5,1.1,24.5,354.0,52.94,39.87
2016,4,17,17,0,685.0,69.0,1.1,24.0,301.0,46.04,34.16
2016,4,17,17,15,632.5,62.5,1.1,23.0,248.0,43.21,31.89
2016,4,17,17,30,580.0,56.0,1.1,22.0,195.0,40.21,29.34
2016,4,17,17,45,498.5,47.0,1.1,21.0,145.5,34.86,24.57
2016,4,17,18,0,417.0,38.0,1.1,20.0,96.0,29.22,19.32
2016,4,17,18,15,284.0,25.5,1.1,19.0,57.5,19.94,10.09
2016,4,17,18,30,151.0,13.0,1.1,18.0,19.0,12.39,0.0
2016,4,17,18,45,75.5,6.5,1.15,17.5,9.5,6.2,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,45,150.0,15.5,0.65,13.5,30.5,106.03,0.56
2016,4,18,6,0,300.0,31.0,0.6,14.0,61.0,219.22,167.07
2016,4,18,6,15,401.5,42.5,0.6,14.5,107.5,301.95,242.19
2016,4,18,6,30,503.0,54.0,0.6,15.0,154.0,393.58,318.61
2016,4,18,6,45,571.0,61.5,0.65,15.5,207.0,466.65,377.73
2016,4,18,7,0,639.0,69.0,0.7,16.0,260.0,543.85,437.34
2016,4,18,7,15,683.0,75.0,0.7,16.5,314.5,605.51,481.71
2016,4,18,7,30,727.0,81.0,0.7,17.0,369.0,668.46,524.46
2016,4,18,7,45,758.5,85.5,0.7,18.0,422.5,716.78,554.22
2016,4,18,8,0,790.0,90.0,0.7,19.0,476.0,768.78,585.59
2016,4,18,8,15,812.5,94.0,0.8,19.5,526.5,811.8,612.61
2016,4,18,8,30,835.0,98.0,0.9,20.0,577.0,853.23,638.25
2016,4,18,8,45,851.5,101.5,1.0,21.0,624.0,886.88,657.22
2016,4,18,9,0,868.0,105.0,1.1,22.0,671.0,918.15,674.5
2016,4,18,9,15,880.5,107.5,1.2,22.5,712.5,934.4,683.27
2016,4,18,9,30,893.0,110.0,1.3,23.0,754.0,955.48,695.37
2016,4,18,9,45,905.0,110.5,1.45,23.5,790.0,970.92,704.57
2016,4,18,10,0,917.0,111.0,1.6,24.0,826.0,983.28,711.87
2016,4,18,10,15,923.5,112.5,1.65,24.5,855.0,988.37,713.22
2016,4,18,10,30,930.0,114.0,1.7,25.0,884.0,990.12,712.67
2016,4,18,10,45,934.5,115.0,1.75,25.5,905.0,986.15,708.66
2016,4,18,11,0,939.0,116.0,1.8,26.0,926.0,978.83,702.71
2016,4,18,11,15,941.5,116.5,1.8,26.0,939.5,965.89,694.1
2016,4,18,11,30,944.0,117.0,1.8,26.0,953.0,949.73,683.59
2016,4,18,11,45,945.0,117.0,1.8,26.0,958.5,928.64,670.04
2016,4,18,12,0,946.0,117.0,1.8,26.0,964.0,904.56,654.65
2016,4,18,12,15,945.0,117.0,1.75,26.0,961.0,875.98,635.84
2016,4,18,12,30,944.0,117.0,1.7,26.0,958.0,844.74,615.33
2016,4,18,12,45,939.0,117.5,1.65,26.5,946.5,808.46,590.32
2016,4,18,13,0,934.0,118.0,1.6,27.0,935.0,770.06,563.93
2016,4,18,13,15,929.5,117.0,1.55,27.0,916.0,728.74,535.04
2016,4,18,13,30,925.0,116.0,1.5,27.0,897.0,685.66,504.12
2016,4,18,13,45,916.5,116.0,1.45,27.0,870.0,639.5,470.37
2016,4,18,14,0,908.0,116.0,1.4,27.0,843.0,592.27,435.05
2016,4,18,14,15,899.0,114.0,1.4,27.0,810.0,542.27,397.16
2016,4,18,14,30,890.0,112.0,1.4,27.0,777.0,491.7,357.71
2016,4,18,14,45,872.5,112.0,1.4,27.0,736.5,439.04,315.67
2016,4,18,15,0,855.0,112.0,1.4,27.0,696.0,381.58,269.14
2016,4,18,15,15,839.0,109.0,1.35,27.0,651.5,328.18,224.55
2016,4,18,15,30,823.0,106.0,1.3,27.0,607.0,275.9,180.57
2016,4,18,15,45,791.5,106.0,1.3,27.0,556.5,224.57,138.79
2016,4,18,16,0,760.0,106.0,1.3,27.0,506.0,170.66,97.66
2016,4,18,16,15,734.0,92.5,1.3,26.0,446.5,121.17,65.35
2016,4,18,16,30,708.0,79.0,1.3,25.0,387.0,68.96,40.32
2016,4,18,16,45,657.5,83.0,1.35,24.5,340.5,53.79,40.59
2016,4,18,17,0,607.0,87.0,1.4,24.0,294.0,59.82,45.96
2016,4,18,17,15,550.5,78.5,1.3,22.5,241.5,56.0,42.99
2016,4,18,17,30,494.0,70.0,1.2,21.0,189.0,51.96,39.66
2016,4,18,17,45,406.5,58.5,1.2,20.0,140.5,44.87,33.36
2016,4,18,18,0,319.0,47.0,1.2,19.0,92.0,36.07,25.31
2016,4,18,18,15,159.5,32.5,1.2,18.0,55.0,25.36,14.67
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,16.31,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,8.58,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,5,45,121.0,18.0,0.55,12.5,30.5,94.76,19.48
2016,4,19,6,0,242.0,36.0,0.5,13.0,61.0,195.26,150.59
2016,4,19,6,15,339.0,49.5,0.5,13.5,106.0,274.45,221.45
2016,4,19,6,30,436.0,63.0,0.5,14.0,151.0,364.91,296.96
2016,4,19,6,45,512.0,70.5,0.55,15.0,203.5,441.14,358.04
2016,4,19,7,0,588.0,78.0,0.6,16.0,256.0,521.9,419.72
2016,4,19,7,15,633.0,85.0,0.55,16.5,309.5,583.85,464.23
2016,4,19,7,30,678.0,92.0,0.5,17.0,363.0,647.19,506.84
2016,4,19,7,45,718.5,95.0,0.5,17.5,417.0,703.02,542.9
2016,4,19,8,0,759.0,98.0,0.5,18.0,471.0,754.9,575.15
2016,4,19,8,15,782.5,102.0,0.4,18.5,521.5,797.99,598.85
2016,4,19,8,30,806.0,106.0,0.3,19.0,572.0,839.57,620.87
2016,4,19,8,45,828.5,107.5,0.25,20.0,619.5,875.6,638.43
2016,4,19,9,0,851.0,109.0,0.2,21.0,667.0,909.54,654.32
2016,4,19,9,15,864.0,111.5,0.3,21.5,708.5,933.58,667.92
2016,4,19,9,30,877.0,114.0,0.4,22.0,750.0,947.11,675.35
2016,4,19,9,45,885.0,117.0,0.55,23.0,785.0,961.36,683.34
2016,4,19,10,0,893.0,120.0,0.7,24.0,820.0,972.49,689.42
2016,4,19,10,15,900.0,122.0,0.8,24.5,849.0,978.4,692.62
2016,4,19,10,30,907.0,124.0,0.9,25.0,878.0,981.05,693.95
2016,4,19,10,45,905.5,129.0,1.0,25.5,897.5,975.59,690.35
2016,4,19,11,0,904.0,134.0,1.1,26.0,917.0,966.85,684.86
2016,4,19,11,15,739.0,231.0,1.2,26.0,878.0,909.96,650.47
2016,4,19,11,30,574.0,328.0,1.3,26.0,839.0,839.66,602.77
2016,4,19,11,45,617.0,307.5,1.4,26.5,859.5,838.57,603.54
2016,4,19,12,0,660.0,287.0,1.5,27.0,880.0,834.81,601.64
2016,4,19,12,15,582.0,323.5,1.55,27.0,845.5,782.39,565.62
2016,4,19,12,30,504.0,360.0,1.6,27.0,811.0,731.23,530.42
2016,4,19,12,45,458.0,367.5,1.65,27.0,773.5,680.57,496.08
2016,4,19,13,0,412.0,375.0,1.7,27.0,736.0,631.74,462.43
2016,4,19,13,15,366.0,386.0,1.75,27.0,702.0,590.24,433.24
2016,4,19,13,30,320.0,397.0,1.8,27.0,668.0,550.17,404.7
2016,4,19,13,45,369.0,365.0,1.9,27.0,669.0,532.86,393.37
2016,4,19,14,0,418.0,333.0,2.0,27.0,670.0,507.45,375.49
2016,4,19,14,15,317.0,346.0,2.0,26.5,595.5,447.76,332.07
2016,4,19,14,30,216.0,359.0,2.0,26.0,521.0,398.59,296.45
2016,4,19,14,45,221.5,338.5,2.05,26.0,497.5,369.42,274.59
2016,4,19,15,0,227.0,318.0,2.1,26.0,474.0,339.79,251.83
2016,4,19,15,15,222.5,296.5,2.15,25.0,441.5,306.06,226.74
2016,4,19,15,30,218.0,275.0,2.2,24.0,409.0,272.96,201.75
2016,4,19,15,45,134.0,245.5,2.3,23.5,325.5,220.21,164.28
2016,4,19,16,0,50.0,216.0,2.4,23.0,242.0,184.33,140.49
2016,4,19,16,15,62.0,198.0,2.45,22.0,227.5,165.82,126.77
2016,4,19,16,30,74.0,180.0,2.5,21.0,213.0,146.06,112.95
2016,4,19,16,45,64.5,158.5,2.6,20.5,184.5,127.44,104.48
2016,4,19,17,0,55.0,137.0,2.7,20.0,156.0,111.5,91.32
2016,4,19,17,15,46.0,114.5,2.6,19.0,128.5,94.56,77.13
2016,4,19,17,30,37.0,92.0,2.5,18.0,101.0,77.23,62.21
2016,4,19,17,45,24.0,70.0,2.45,17.5,75.5,59.86,46.78
2016,4,19,18,0,11.0,48.0,2.4,17.0,50.0,43.0,31.52
2016,4,19,18,15,5.5,29.0,2.15,16.5,30.0,26.5,15.91
2016,4,19,18,30,0.0,10.0,1.9,16.0,10.0,9.27,0.0
2016,4,19,18,45,0.0,5.0,1.7,15.5,5.0,4.77,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,45,162.5,17.5,0.95,10.5,34.5,117.97,43.22
2016,4,20,6,0,325.0,35.0,0.9,11.0,69.0,238.26,187.35
2016,4,20,6,15,424.5,45.5,1.0,12.0,117.0,320.86,261.62
2016,4,20,6,30,524.0,56.0,1.1,13.0,165.0,411.78,338.21
2016,4,20,6,45,589.0,64.0,1.25,14.0,218.5,484.78,397.74
2016,4,20,7,0,654.0,72.0,1.4,15.0,272.0,561.61,457.59
2016,4,20,7,15,696.5,77.5,1.35,15.5,326.5,622.3,501.5
2016,4,20,7,30,739.0,83.0,1.3,16.0,381.0,684.1,543.77
2016,4,20,7,45,770.0,87.5,1.3,16.5,435.0,732.39,575.2
2016,4,20,8,0,801.0,92.0,1.3,17.0,489.0,784.37,608.41
2016,4,20,8,15,822.5,95.5,1.35,17.5,539.5,826.24,634.33
2016,4,20,8,30,844.0,99.0,1.4,18.0,590.0,866.43,658.77
2016,4,20,8,45,861.5,101.5,1.5,19.0,637.0,899.93,677.77
2016,4,20,9,0,879.0,104.0,1.6,20.0,684.0,931.08,695.04
2016,4,20,9,15,841.0,121.0,1.65,20.5,703.5,925.24,688.49
2016,4,20,9,30,803.0,138.0,1.7,21.0,723.0,914.82,679.52
2016,4,20,9,45,867.0,122.0,1.8,21.5,780.5,951.86,702.61
2016,4,20,10,0,931.0,106.0,1.9,22.0,838.0,994.93,728.88
2016,4,20,10,15,937.0,107.5,1.95,22.0,866.5,999.56,730.95
2016,4,20,10,30,943.0,109.0,2.0,22.0,895.0,1000.83,731.43
2016,4,20,10,45,942.5,112.5,2.05,22.5,914.5,994.74,725.93
2016,4,20,11,0,942.0,116.0,2.1,23.0,934.0,985.29,718.46
2016,4,20,11,15,944.0,117.0,2.15,23.0,947.0,972.31,710.24
2016,4,20,11,30,946.0,118.0,2.2,23.0,960.0,956.11,700.02
2016,4,20,11,45,933.0,126.5,2.3,23.0,962.0,931.04,684.53
2016,4,20,12,0,920.0,135.0,2.4,23.0,964.0,903.32,667.26
2016,4,20,12,15,919.0,135.0,2.45,23.0,960.5,875.18,649.17
2016,4,20,12,30,918.0,135.0,2.5,23.0,957.0,844.47,629.26
2016,4,20,12,45,914.5,134.5,2.55,23.0,946.0,809.02,606.01
2016,4,20,13,0,911.0,134.0,2.6,23.0,935.0,771.47,581.01
2016,4,20,13,15,906.0,133.0,2.65,23.0,915.5,730.54,551.73
2016,4,20,13,30,901.0,132.0,2.7,23.0,896.0,687.95,520.61
2016,4,20,13,45,893.0,130.5,2.75,23.0,869.5,641.69,486.09
2016,4,20,14,0,885.0,129.0,2.8,23.0,843.0,594.4,449.9
2016,4,20,14,15,875.5,127.0,2.85,22.5,810.0,545.14,412.05
2016,4,20,14,30,866.0,125.0,2.9,22.0,777.0,491.21,369.55
2016,4,20,14,45,851.5,123.0,2.95,22.0,737.0,438.68,326.1
2016,4,20,15,0,837.0,121.0,3.0,22.0,697.0,386.69,281.99
2016,4,20,15,15,820.5,118.0,3.0,21.5,652.5,334.06,237.07
2016,4,20,15,30,804.0,115.0,3.0,21.0,608.0,282.64,192.73
2016,4,20,15,45,744.0,114.0,3.0,21.0,542.0,220.51,142.04
2016,4,20,16,0,684.0,113.0,3.0,21.0,476.0,169.61,102.84
2016,4,20,16,15,694.0,104.5,2.9,20.0,441.0,125.22,71.09
2016,4,20,16,30,704.0,96.0,2.8,19.0,406.0,80.0,48.34
2016,4,20,16,45,667.5,89.5,2.7,18.5,353.5,58.41,45.66
2016,4,20,17,0,631.0,83.0,2.6,18.0,301.0,56.31,44.05
2016,4,20,17,15,576.5,75.0,2.3,17.0,248.5,52.76,41.15
2016,4,20,17,30,522.0,67.0,2.0,16.0,196.0,49.0,37.91
2016,4,20,17,45,442.5,56.5,1.7,15.5,147.5,42.72,32.17
2016,4,20,18,0,363.0,46.0,1.4,15.0,99.0,36.1,25.88
2016,4,20,18,15,181.5,34.0,1.3,14.5,60.5,26.47,16.26
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,19.59,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,10.48,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,94.0,20.5,0.3,12.5,30.5,88.55,40.14
2016,4,21,6,0,188.0,41.0,0.4,13.0,61.0,175.24,136.72
2016,4,21,6,15,266.0,57.0,0.5,13.5,103.5,245.23,198.63
2016,4,21,6,30,344.0,73.0,0.6,14.0,146.0,322.03,263.6
2016,4,21,6,45,396.5,87.5,0.75,14.5,193.5,386.34,316.62
2016,4,21,7,0,449.0,102.0,0.9,15.0,241.0,454.02,370.44
2016,4,21,7,15,521.0,100.0,1.0,15.0,290.5,523.57,424.9
2016,4,21,7,30,593.0,98.0,1.1,15.0,340.0,593.4,477.91
2016,4,21,7,45,576.0,118.5,1.25,15.5,379.5,621.75,497.02
2016,4,21,8,0,559.0,139.0,1.4,16.0,419.0,646.64,513.33
2016,4,21,8,15,646.5,135.5,1.5,16.0,490.5,730.26,573.24
2016,4,21,8,30,734.0,132.0,1.6,16.0,562.0,815.54,631.83
2016,4,21,8,45,565.0,199.5,1.75,16.5,545.5,747.72,580.5
2016,4,21,9,0,396.0,267.0,1.9,17.0,529.0,662.65,514.68
2016,4,21,9,15,423.5,274.0,2.0,17.0,570.0,710.45,549.3
2016,4,21,9,30,451.0,281.0,2.1,17.0,611.0,744.23,572.84
2016,4,21,9,45,419.0,311.0,2.25,17.5,629.0,744.93,570.59
2016,4,21,10,0,387.0,341.0,2.4,18.0,647.0,732.55,559.7
2016,4,21,10,15,429.5,334.5,2.45,18.0,685.0,771.16,587.28
2016,4,21,10,30,472.0,328.0,2.5,18.0,723.0,797.61,606.01
2016,4,21,10,45,360.0,379.0,2.55,18.5,685.0,728.02,552.4
2016,4,21,11,0,248.0,430.0,2.6,19.0,647.0,667.58,505.31
2016,4,21,11,15,285.0,427.5,2.65,19.0,680.5,688.66,521.45
2016,4,21,11,30,322.0,425.0,2.7,19.0,714.0,707.57,535.4
2016,4,21,11,45,330.5,421.0,2.75,19.5,718.5,697.96,527.65
2016,4,21,12,0,339.0,417.0,2.8,20.0,723.0,686.99,519.15
2016,4,21,12,15,420.5,390.5,2.85,20.0,769.0,714.79,540.72
2016,4,21,12,30,502.0,364.0,2.9,20.0,815.0,735.09,556.45
2016,4,21,12,45,485.0,361.0,3.0,20.0,793.0,696.68,529.0
2016,4,21,13,0,468.0,358.0,3.1,20.0,771.0,658.34,501.61
2016,4,21,13,15,667.0,250.0,3.2,20.0,825.0,673.52,516.54
2016,4,21,13,30,866.0,142.0,3.3,20.0,879.0,676.04,520.7
2016,4,21,13,45,870.0,133.5,3.4,20.0,856.0,632.42,487.39
2016,4,21,14,0,874.0,125.0,3.5,20.0,833.0,586.88,451.96
2016,4,21,14,15,865.0,123.0,3.55,20.0,800.0,538.44,413.09
2016,4,21,14,30,856.0,121.0,3.6,20.0,767.0,485.19,369.61
2016,4,21,14,45,855.5,113.0,3.65,20.0,731.0,438.83,330.02
2016,4,21,15,0,855.0,105.0,3.7,20.0,695.0,387.28,285.39
2016,4,21,15,15,840.5,102.0,3.7,19.5,651.0,328.76,235.17
2016,4,21,15,30,826.0,99.0,3.7,19.0,607.0,276.87,189.61
2016,4,21,15,45,546.0,161.5,3.7,19.0,486.5,223.28,153.65
2016,4,21,16,0,266.0,224.0,3.7,19.0,366.0,204.98,150.18
2016,4,21,16,15,201.5,205.5,3.6,18.5,307.0,175.82,131.31
2016,4,21,16,30,137.0,187.0,3.5,18.0,248.0,145.87,112.76
2016,4,21,16,45,398.0,130.5,3.4,17.5,276.0,88.75,72.27
2016,4,21,17,0,659.0,74.0,3.3,17.0,304.0,49.23,37.97
2016,4,21,17,15,606.5,67.5,3.0,16.5,252.0,46.58,35.77
2016,4,21,17,30,554.0,61.0,2.7,16.0,200.0,43.77,33.29
2016,4,21,17,45,476.5,52.0,2.4,15.5,151.5,38.61,28.55
2016,4,21,18,0,399.0,43.0,2.1,15.0,103.0,33.17,23.36
2016,4,21,18,15,199.5,34.0,1.95,14.5,64.0,26.43,16.38
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,21.95,0.0
2016,4,21,18,45,0.0,12.5,1.7,13.5,12.5,11.91,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,2.9,11.5,1.5,1.39,0.0
2016,4,22,6,0,0.0,3.0,3.2,12.0,3.0,2.77,0.0
2016,4,22,6,15,0.0,4.5,3.3,12.0,4.5,4.16,0.0
2016,4,22,6,30,0.0,6.0,3.4,12.0,6.0,5.55,0.0
2016,4,22,6,45,0.0,8.5,3.5,12.5,8.5,7.87,1.15
2016,4,22,7,0,0.0,11.0,3.6,13.0,11.0,10.19,3.15
2016,4,22,7,15,0.0,13.0,3.65,13.0,13.0,12.05,4.74
2016,4,22,7,30,0.0,15.0,3.7,13.0,15.0,13.91,6.32
2016,4,22,7,45,0.0,40.5,3.75,13.5,40.5,37.63,26.51
2016,4,22,8,0,0.0,66.0,3.8,14.0,66.0,61.42,46.44
2016,4,22,8,15,0.0,46.0,3.9,14.0,46.0,42.78,30.57
2016,4,22,8,30,0.0,26.0,4.0,14.0,26.0,24.17,14.79
2016,4,22,8,45,8.5,131.0,4.1,14.0,136.5,131.43,104.44
2016,4,22,9,0,17.0,236.0,4.2,14.0,247.0,245.26,196.73
2016,4,22,9,15,8.5,173.5,4.45,14.0,179.0,173.08,137.63
2016,4,22,9,30,0.0,111.0,4.7,14.0,111.0,104.0,80.67
2016,4,22,9,45,0.0,98.0,4.95,14.5,98.0,91.59,70.24
2016,4,22,10,0,0.0,85.0,5.2,15.0,85.0,79.36,59.96
2016,4,22,10,15,0.0,80.5,5.3,15.0,80.5,75.17,56.44
2016,4,22,10,30,0.0,76.0,5.4,15.0,76.0,70.99,52.94
2016,4,22,10,45,24.5,232.5,5.5,15.0,254.0,249.46,197.94
2016,4,22,11,0,49.0,389.0,5.6,15.0,432.0,426.53,336.48
2016,4,22,11,15,65.0,411.0,5.6,15.0,469.0,458.9,361.12
2016,4,22,11,30,81.0,433.0,5.6,15.0,506.0,489.92,384.94
2016,4,22,11,45,51.5,382.5,5.65,15.0,429.0,410.14,322.81
2016,4,22,12,0,22.0,332.0,5.7,15.0,352.0,329.56,259.48
2016,4,22,12,15,21.5,329.5,5.65,14.5,349.0,325.01,256.49
2016,4,22,12,30,21.0,327.0,5.6,14.0,346.0,320.46,253.36
2016,4,22,12,45,10.5,180.0,5.6,14.0,189.5,175.5,138.06
2016,4,22,13,0,0.0,33.0,5.6,14.0,33.0,30.81,19.87
2016,4,22,13,15,25.5,207.0,5.45,13.5,229.0,207.83,165.18
2016,4,22,13,30,51.0,381.0,5.3,13.0,425.0,374.23,297.48
2016,4,22,13,45,47.5,364.5,5.2,13.0,404.5,352.56,280.11
2016,4,22,14,0,44.0,348.0,5.1,13.0,384.0,331.43,263.57
2016,4,22,14,15,143.0,353.5,4.9,13.0,463.0,374.61,298.04
2016,4,22,14,30,242.0,359.0,4.7,13.0,542.0,412.06,326.27
2016,4,22,14,45,531.5,243.0,4.55,13.0,618.5,408.92,320.07
2016,4,22,15,0,821.0,127.0,4.4,13.0,695.0,389.83,296.7
2016,4,22,15,15,661.5,167.0,4.4,13.0,606.0,324.75,243.11
2016,4,22,15,30,502.0,207.0,4.4,13.0,517.0,280.33,208.24
2016,4,22,15,45,359.5,219.5,4.45,13.0,432.5,239.11,178.03
2016,4,22,16,0,217.0,232.0,4.5,13.0,348.0,212.16,161.87
2016,4,22,16,15,223.0,207.0,4.4,12.5,316.5,179.43,136.5
2016,4,22,16,30,229.0,182.0,4.3,12.0,285.0,138.64,107.23
2016,4,22,16,45,216.0,162.0,4.2,12.0,249.5,116.56,98.49
2016,4,22,17,0,203.0,142.0,4.1,12.0,214.0,104.22,87.82
2016,4,22,17,15,386.5,103.0,3.7,11.5,211.0,73.67,60.82
2016,4,22,17,30,570.0,64.0,3.3,11.0,208.0,46.2,36.17
2016,4,22,17,45,482.5,55.5,2.9,11.0,157.5,41.56,31.77
2016,4,22,18,0,395.0,47.0,2.5,11.0,107.0,36.73,26.96
2016,4,22,18,15,262.5,34.0,2.25,10.5,67.5,27.25,17.54
2016,4,22,18,30,130.0,21.0,2.0,10.0,28.0,16.6,0.0
2016,4,22,18,45,65.0,10.5,1.8,9.5,14.0,10.01,0.0
2016,4,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,5,15,12.0,4.5,1.3,8.5,4.5,0.0,0.0
2016,4,23,5,30,24.0,9.0,1.5,9.0,9.0,18.94,0.0
2016,4,23,5,45,159.5,25.0,1.7,9.5,42.5,129.87,79.35
2016,4,23,6,0,295.0,41.0,1.9,10.0,76.0,231.38,186.43
2016,4,23,6,15,389.5,52.0,2.0,10.0,122.5,312.04,259.44
2016,4,23,6,30,484.0,63.0,2.1,10.0,169.0,399.99,336.03
2016,4,23,6,45,545.0,71.5,2.25,10.5,221.0,469.99,395.02
2016,4,23,7,0,606.0,80.0,2.4,11.0,273.0,543.44,454.54
2016,4,23,7,15,649.0,86.5,2.4,11.5,326.5,604.27,501.09
2016,4,23,7,30,692.0,93.0,2.4,12.0,380.0,666.29,545.98
2016,4,23,7,45,726.0,97.0,2.4,12.5,433.0,718.82,582.28
2016,4,23,8,0,760.0,101.0,2.4,13.0,486.0,771.15,617.51
2016,4,23,8,15,782.5,105.0,2.45,13.5,535.5,809.18,641.9
2016,4,23,8,30,805.0,109.0,2.5,14.0,585.0,849.87,667.95
2016,4,23,8,45,823.5,111.5,2.6,14.5,631.5,883.44,688.98
2016,4,23,9,0,842.0,114.0,2.7,15.0,678.0,914.78,708.35
2016,4,23,9,15,625.0,208.0,2.75,15.0,641.0,831.48,647.91
2016,4,23,9,30,408.0,302.0,2.8,15.0,604.0,728.1,567.25
2016,4,23,9,45,655.0,208.0,2.85,15.5,718.0,863.83,669.59
2016,4,23,10,0,902.0,114.0,2.9,16.0,832.0,981.8,747.94
2016,4,23,10,15,908.5,115.5,2.95,16.0,860.0,986.72,749.51
2016,4,23,10,30,915.0,117.0,3.0,16.0,888.0,988.37,750.1
2016,4,23,10,45,918.5,118.5,3.1,16.5,908.5,983.92,745.73
2016,4,23,11,0,922.0,120.0,3.2,17.0,929.0,976.21,739.3
2016,4,23,11,15,924.5,121.0,3.2,17.0,942.0,963.85,730.47
2016,4,23,11,30,927.0,122.0,3.2,17.0,955.0,948.34,719.64
2016,4,23,11,45,927.5,122.0,3.2,17.5,959.5,927.04,703.63
2016,4,23,12,0,928.0,122.0,3.2,18.0,964.0,902.87,685.79
2016,4,23,12,15,927.0,122.0,3.2,18.0,961.0,874.69,666.55
2016,4,23,12,30,926.0,122.0,3.2,18.0,958.0,843.95,645.51
2016,4,23,12,45,921.0,122.5,3.25,18.0,946.5,808.21,621.17
2016,4,23,13,0,916.0,123.0,3.3,18.0,935.0,770.44,595.22
2016,4,23,13,15,911.5,122.0,3.35,18.0,916.0,729.83,565.69
2016,4,23,13,30,907.0,121.0,3.4,18.0,897.0,687.53,533.78
2016,4,23,13,45,895.5,122.5,3.5,18.0,870.0,641.67,498.58
