Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,0,884.0,124.0,3.6,18.0,843.0,595.02,461.88
2016,4,23,14,15,875.0,122.0,3.65,18.0,810.0,546.18,422.46
2016,4,23,14,30,866.0,120.0,3.7,18.0,777.0,496.83,381.58
2016,4,23,14,45,631.0,201.5,3.8,18.0,667.5,415.59,317.28
2016,4,23,15,0,396.0,283.0,3.9,18.0,558.0,368.63,281.14
2016,4,23,15,15,388.0,267.5,3.85,17.5,523.0,329.86,249.39
2016,4,23,15,30,380.0,252.0,3.8,17.0,488.0,291.89,217.98
2016,4,23,15,45,561.0,181.5,3.8,17.0,499.0,243.99,170.98
2016,4,23,16,0,742.0,111.0,3.8,17.0,510.0,181.65,111.74
2016,4,23,16,15,713.5,106.0,3.75,16.5,459.0,133.62,77.2
2016,4,23,16,30,685.0,101.0,3.7,16.0,408.0,88.84,53.7
2016,4,23,16,45,641.5,96.0,3.65,15.5,355.0,62.79,50.06
2016,4,23,17,0,598.0,91.0,3.6,15.0,302.0,62.12,49.73
2016,4,23,17,15,543.5,82.5,3.35,14.5,250.5,58.44,46.62
2016,4,23,17,30,489.0,74.0,3.1,14.0,199.0,54.54,43.17
2016,4,23,17,45,398.5,64.0,2.85,13.5,150.5,47.79,36.98
2016,4,23,18,0,308.0,54.0,2.6,13.0,102.0,41.26,30.74
2016,4,23,18,15,198.5,37.5,2.45,12.5,64.0,29.15,19.1
2016,4,23,18,30,89.0,21.0,2.3,12.0,26.0,17.51,0.47
2016,4,23,18,45,44.5,10.5,2.15,12.0,13.0,10.01,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,1.9,9.5,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.2,10.0,7.0,6.67,0.0
2016,4,24,5,45,45.0,27.0,2.55,10.5,32.5,60.95,36.85
2016,4,24,6,0,90.0,47.0,2.9,11.0,58.0,112.79,88.94
2016,4,24,6,15,137.5,68.5,2.9,11.0,94.5,178.47,147.23
2016,4,24,6,30,185.0,90.0,2.9,11.0,131.0,238.02,199.74
2016,4,24,6,45,220.0,110.5,2.95,11.5,172.0,291.13,245.22
2016,4,24,7,0,255.0,131.0,3.0,12.0,213.0,346.33,291.07
2016,4,24,7,15,305.0,140.5,2.95,12.0,256.0,400.19,335.51
2016,4,24,7,30,355.0,150.0,2.9,12.0,299.0,457.3,381.43
2016,4,24,7,45,381.0,167.0,2.9,12.0,345.5,520.97,430.46
2016,4,24,8,0,407.0,184.0,2.9,12.0,392.0,571.12,468.15
2016,4,24,8,15,516.5,169.0,2.9,12.5,459.5,655.7,532.87
2016,4,24,8,30,626.0,154.0,2.9,13.0,527.0,750.84,602.15
2016,4,24,8,45,714.0,144.0,2.95,13.5,600.5,828.79,655.72
2016,4,24,9,0,802.0,134.0,3.0,14.0,674.0,902.42,704.99
2016,4,24,9,15,816.5,137.0,3.0,14.5,715.0,927.53,718.99
2016,4,24,9,30,831.0,140.0,3.0,15.0,756.0,949.96,731.5
2016,4,24,9,45,853.0,136.5,3.05,16.0,794.0,969.54,741.07
2016,4,24,10,0,875.0,133.0,3.1,17.0,832.0,986.23,748.68
2016,4,24,10,15,882.5,134.5,3.1,17.0,860.5,983.71,745.76
2016,4,24,10,30,890.0,136.0,3.1,17.0,889.0,986.09,746.49
2016,4,24,10,45,475.0,270.5,3.1,17.5,673.5,735.86,566.32
2016,4,24,11,0,60.0,405.0,3.1,18.0,458.0,452.85,347.26
2016,4,24,11,15,485.0,271.5,3.25,18.0,708.5,724.26,560.51
2016,4,24,11,30,910.0,138.0,3.4,18.0,959.0,950.26,721.6
2016,4,24,11,45,910.5,139.0,3.6,18.5,964.0,930.01,705.56
2016,4,24,12,0,911.0,140.0,3.8,19.0,969.0,906.92,689.55
2016,4,24,12,15,621.5,284.5,3.95,19.0,849.5,783.17,599.99
2016,4,24,12,30,332.0,429.0,4.1,19.0,730.0,662.07,506.32
2016,4,24,12,45,416.0,392.0,4.35,19.0,764.5,674.57,518.56
2016,4,24,13,0,500.0,355.0,4.6,19.0,799.0,681.2,525.73
2016,4,24,13,15,535.0,332.5,4.7,18.5,799.0,660.49,512.03
2016,4,24,13,30,570.0,310.0,4.8,18.0,799.0,636.44,495.43
2016,4,24,13,45,392.0,354.5,4.95,18.0,686.5,541.55,421.8
2016,4,24,14,0,214.0,399.0,5.1,18.0,574.0,462.27,359.75
2016,4,24,14,15,169.0,382.5,5.15,17.5,517.0,411.44,321.24
2016,4,24,14,30,124.0,366.0,5.2,17.0,460.0,364.93,285.75
2016,4,24,14,45,264.5,325.0,5.3,17.0,513.0,372.95,290.79
2016,4,24,15,0,405.0,284.0,5.4,17.0,566.0,373.56,287.67
2016,4,24,15,15,404.0,263.5,5.35,16.5,529.5,332.71,253.52
2016,4,24,15,30,403.0,243.0,5.3,16.0,493.0,292.07,219.23
2016,4,24,15,45,445.0,210.5,5.3,15.5,467.0,244.21,177.47
2016,4,24,16,0,487.0,178.0,5.3,15.0,441.0,199.07,138.32
2016,4,24,16,15,567.5,137.5,5.2,14.5,415.0,146.72,94.4
2016,4,24,16,30,648.0,97.0,5.1,14.0,389.0,86.28,51.96
2016,4,24,16,45,556.5,113.5,5.0,13.5,342.5,76.21,62.38
2016,4,24,17,0,465.0,130.0,4.9,13.0,296.0,91.02,75.84
2016,4,24,17,15,408.5,116.5,4.65,12.5,245.0,83.61,69.47
2016,4,24,17,30,352.0,103.0,4.4,12.0,194.0,75.8,62.54
2016,4,24,17,45,291.0,84.0,4.2,11.5,147.5,63.17,51.03
2016,4,24,18,0,230.0,65.0,4.0,11.0,101.0,51.43,40.01
2016,4,24,18,15,141.0,43.5,3.9,10.5,63.0,35.13,24.5
2016,4,24,18,30,52.0,22.0,3.8,10.0,25.0,18.29,2.54
2016,4,24,18,45,26.0,11.0,3.75,10.0,12.5,10.48,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,60.5,6.0,1.75,5.5,7.5,0.0,0.0
2016,4,25,5,30,121.0,12.0,2.0,6.0,15.0,64.38,0.0
2016,4,25,5,45,276.5,23.5,2.3,6.5,52.5,190.17,133.62
2016,4,25,6,0,432.0,35.0,2.6,7.0,90.0,299.8,246.7
2016,4,25,6,15,519.5,43.5,2.9,7.5,139.5,379.09,319.56
2016,4,25,6,30,607.0,52.0,3.2,8.0,189.0,465.44,395.43
2016,4,25,6,45,662.5,57.5,3.55,9.0,243.0,528.94,449.43
2016,4,25,7,0,718.0,63.0,3.9,10.0,297.0,599.88,506.19
2016,4,25,7,15,755.5,68.0,4.0,10.0,352.0,659.23,552.14
2016,4,25,7,30,793.0,73.0,4.1,10.0,407.0,719.14,597.32
2016,4,25,7,45,819.5,77.0,4.2,10.5,461.0,769.15,632.85
2016,4,25,8,0,846.0,81.0,4.3,11.0,515.0,818.28,667.04
2016,4,25,8,15,866.0,84.0,4.3,11.5,566.0,852.16,688.57
2016,4,25,8,30,886.0,87.0,4.3,12.0,617.0,891.35,713.79
2016,4,25,8,45,902.0,89.0,4.3,12.5,664.0,923.73,733.65
2016,4,25,9,0,918.0,91.0,4.3,13.0,711.0,953.68,751.63
2016,4,25,9,15,929.5,93.0,4.35,13.0,753.0,976.8,766.57
2016,4,25,9,30,941.0,95.0,4.4,13.0,795.0,996.95,779.54
2016,4,25,9,45,950.5,96.0,4.45,13.5,830.5,1010.98,786.79
2016,4,25,10,0,960.0,97.0,4.5,14.0,866.0,1021.75,791.92
2016,4,25,10,15,965.5,98.5,4.55,14.0,894.5,1025.91,794.11
2016,4,25,10,30,971.0,100.0,4.6,14.0,923.0,1026.64,794.1
2016,4,25,10,45,975.0,100.5,4.65,14.5,944.0,1021.44,788.61
2016,4,25,11,0,979.0,101.0,4.7,15.0,965.0,1012.82,780.93
2016,4,25,11,15,981.0,101.5,4.7,15.0,978.0,998.97,770.83
2016,4,25,11,30,983.0,102.0,4.7,15.0,991.0,981.82,758.56
2016,4,25,11,45,982.0,103.0,4.75,15.5,995.0,959.32,741.61
2016,4,25,12,0,981.0,104.0,4.8,16.0,999.0,933.8,722.64
2016,4,25,12,15,980.0,104.0,4.7,16.0,996.0,904.46,701.3
2016,4,25,12,30,979.0,104.0,4.6,16.0,993.0,872.39,678.09
2016,4,25,12,45,966.5,109.5,4.6,16.5,979.0,834.06,649.8
2016,4,25,13,0,954.0,115.0,4.6,17.0,965.0,793.94,620.19
2016,4,25,13,15,950.0,114.0,4.5,17.0,946.0,752.36,589.28
2016,4,25,13,30,946.0,113.0,4.4,17.0,927.0,708.96,555.4
2016,4,25,13,45,939.5,112.0,4.3,17.0,900.0,662.42,518.56
2016,4,25,14,0,933.0,111.0,4.2,17.0,873.0,614.64,480.06
2016,4,25,14,15,924.5,109.0,4.15,17.0,840.0,563.97,438.7
2016,4,25,14,30,916.0,107.0,4.1,17.0,807.0,512.67,395.79
2016,4,25,14,45,905.0,105.0,4.05,17.0,767.0,459.93,350.7
2016,4,25,15,0,894.0,103.0,4.0,17.0,727.0,407.23,304.57
2016,4,25,15,15,879.0,100.0,3.95,16.5,682.0,352.75,256.82
2016,4,25,15,30,864.0,97.0,3.9,16.0,637.0,292.71,204.15
2016,4,25,15,45,846.5,93.5,3.9,16.0,588.0,239.09,156.73
2016,4,25,16,0,829.0,90.0,3.9,16.0,539.0,187.16,112.91
2016,4,25,16,15,803.5,86.0,3.75,15.5,487.0,135.95,75.13
2016,4,25,16,30,778.0,82.0,3.6,15.0,435.0,87.65,48.79
2016,4,25,16,45,743.0,77.5,3.5,15.0,380.5,54.39,42.73
2016,4,25,17,0,708.0,73.0,3.4,15.0,326.0,48.12,37.3
2016,4,25,17,15,657.5,67.0,3.15,14.0,272.5,45.8,35.45
2016,4,25,17,30,607.0,61.0,2.9,13.0,219.0,43.34,33.36
2016,4,25,17,45,527.5,53.0,2.65,12.5,168.0,39.0,29.34
2016,4,25,18,0,448.0,45.0,2.4,12.0,117.0,34.45,24.94
2016,4,25,18,15,323.5,33.5,2.25,11.5,75.0,26.36,17.02
2016,4,25,18,30,199.0,22.0,2.1,11.0,33.0,17.79,3.65
2016,4,25,18,45,99.5,11.0,2.0,10.5,16.5,10.48,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,41.5,6.5,1.1,6.5,8.0,0.0,0.0
2016,4,26,5,30,83.0,13.0,1.2,7.0,16.0,48.94,0.0
2016,4,26,5,45,222.0,27.0,1.3,8.0,52.0,169.96,122.22
2016,4,26,6,0,361.0,41.0,1.4,9.0,88.0,269.92,220.11
2016,4,26,6,15,298.5,63.0,1.45,9.5,113.5,274.39,228.45
2016,4,26,6,30,236.0,85.0,1.5,10.0,139.0,262.56,220.63
2016,4,26,6,45,273.5,100.0,1.55,10.5,178.5,312.62,263.5
2016,4,26,7,0,311.0,115.0,1.6,11.0,218.0,365.22,306.71
2016,4,26,7,15,512.5,94.5,1.65,11.5,298.0,517.69,430.35
2016,4,26,7,30,714.0,74.0,1.7,12.0,378.0,661.06,538.23
2016,4,26,7,45,741.5,87.0,1.75,13.0,437.5,720.28,577.4
2016,4,26,8,0,769.0,100.0,1.8,14.0,497.0,778.56,615.44
2016,4,26,8,15,790.0,104.0,1.8,14.5,546.5,819.73,641.01
2016,4,26,8,30,811.0,108.0,1.8,15.0,596.0,859.26,665.12
2016,4,26,8,45,754.0,135.0,1.8,15.5,615.5,857.37,660.3
2016,4,26,9,0,697.0,162.0,1.8,16.0,635.0,845.86,649.46
2016,4,26,9,15,682.0,183.0,1.8,16.0,668.5,861.58,658.93
2016,4,26,9,30,667.0,204.0,1.8,16.0,702.0,873.77,665.74
2016,4,26,9,45,619.5,239.5,1.8,16.5,718.5,866.67,657.28
2016,4,26,10,0,572.0,275.0,1.8,17.0,735.0,853.4,644.42
2016,4,26,10,15,600.5,275.0,1.9,17.0,772.5,875.81,660.4
2016,4,26,10,30,629.0,275.0,2.0,17.0,810.0,897.93,675.74
2016,4,26,10,45,656.0,269.5,2.1,17.0,839.0,908.27,683.35
2016,4,26,11,0,683.0,264.0,2.2,17.0,868.0,915.61,689.09
2016,4,26,11,15,765.5,218.0,2.3,17.0,904.0,930.48,700.44
2016,4,26,11,30,848.0,172.0,2.4,17.0,940.0,937.07,705.36
2016,4,26,11,45,706.5,259.5,2.55,17.5,902.0,879.34,664.87
2016,4,26,12,0,565.0,347.0,2.7,18.0,864.0,818.95,618.98
2016,4,26,12,15,451.5,388.0,2.8,18.0,800.0,741.5,562.89
2016,4,26,12,30,338.0,429.0,2.9,18.0,736.0,667.91,508.61
2016,4,26,12,45,239.0,439.0,3.05,18.0,655.0,584.37,447.08
2016,4,26,13,0,140.0,449.0,3.2,18.0,574.0,508.29,389.85
2016,4,26,13,15,344.5,384.5,3.3,18.0,684.0,579.07,446.76
2016,4,26,13,30,549.0,320.0,3.4,18.0,794.0,633.58,489.11
2016,4,26,13,45,680.5,242.5,3.5,18.0,812.5,616.9,477.78
2016,4,26,14,0,812.0,165.0,3.6,18.0,831.0,592.61,459.75
2016,4,26,14,15,802.0,162.5,3.65,17.5,799.0,545.23,422.53
2016,4,26,14,30,792.0,160.0,3.7,17.0,767.0,497.69,384.16
2016,4,26,14,45,786.0,153.0,3.75,17.0,730.0,448.02,342.38
2016,4,26,15,0,780.0,146.0,3.8,17.0,693.0,398.22,299.43
2016,4,26,15,15,763.0,142.0,3.8,16.5,649.5,342.05,251.36
2016,4,26,15,30,746.0,138.0,3.8,16.0,606.0,292.24,207.74
2016,4,26,15,45,727.5,132.0,3.8,16.0,559.0,242.11,163.96
2016,4,26,16,0,709.0,126.0,3.8,16.0,512.0,193.89,123.58
2016,4,26,16,15,680.0,120.0,3.75,15.5,461.5,146.72,88.77
2016,4,26,16,30,651.0,114.0,3.7,15.0,411.0,102.91,63.94
2016,4,26,16,45,620.5,105.0,3.65,14.5,360.0,69.18,55.88
2016,4,26,17,0,590.0,96.0,3.6,14.0,309.0,65.61,53.01
2016,4,26,17,15,536.5,87.5,3.4,13.5,257.5,62.11,50.08
2016,4,26,17,30,483.0,79.0,3.2,13.0,206.0,58.4,46.82
2016,4,26,17,45,406.5,67.5,3.0,12.5,158.0,50.26,39.4
2016,4,26,18,0,330.0,56.0,2.8,12.0,110.0,42.65,32.2
2016,4,26,18,15,223.0,40.0,2.65,11.5,71.0,31.0,21.09
2016,4,26,18,30,116.0,24.0,2.5,11.0,32.0,18.87,5.38
2016,4,26,18,45,58.0,12.0,2.4,10.5,16.0,11.44,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,5,15,36.0,7.0,1.9,8.5,8.0,6.67,0.0
2016,4,27,5,30,72.0,14.0,2.1,9.0,16.0,45.24,0.0
2016,4,27,5,45,205.0,28.0,2.35,9.5,51.5,161.25,118.35
2016,4,27,6,0,338.0,42.0,2.6,10.0,87.0,259.68,212.6
2016,4,27,6,15,424.5,52.0,2.65,10.5,134.5,336.94,281.76
2016,4,27,6,30,511.0,62.0,2.7,11.0,182.0,421.02,354.15
2016,4,27,6,45,255.5,80.0,2.75,11.5,140.0,287.77,242.99
2016,4,27,7,0,0.0,98.0,2.8,12.0,98.0,95.75,76.37
2016,4,27,7,15,107.0,136.5,2.85,12.0,182.5,237.06,198.26
2016,4,27,7,30,214.0,175.0,2.9,12.0,267.0,368.05,307.01
2016,4,27,7,45,247.0,194.5,3.0,12.5,313.5,434.4,358.65
2016,4,27,8,0,280.0,214.0,3.1,13.0,360.0,488.94,400.27
2016,4,27,8,15,145.5,207.0,3.3,13.0,283.5,354.46,290.02
2016,4,27,8,30,11.0,200.0,3.5,13.0,207.0,204.49,164.34
2016,4,27,8,45,5.5,176.0,3.7,13.5,179.5,173.79,138.77
2016,4,27,9,0,0.0,152.0,3.9,14.0,152.0,144.19,113.88
2016,4,27,9,15,8.5,207.0,4.0,14.0,213.5,206.52,164.53
2016,4,27,9,30,17.0,262.0,4.1,14.0,275.0,269.31,214.55
2016,4,27,9,45,8.5,155.5,4.25,14.5,162.0,154.92,121.96
2016,4,27,10,0,0.0,49.0,4.4,15.0,49.0,45.71,32.2
2016,4,27,10,15,114.0,234.5,4.5,14.5,332.0,349.36,281.1
2016,4,27,10,30,228.0,420.0,4.6,14.0,615.0,646.6,509.19
2016,4,27,10,45,189.0,433.5,4.7,14.0,597.5,617.25,484.29
2016,4,27,11,0,150.0,447.0,4.8,14.0,580.0,587.56,460.65
2016,4,27,11,15,86.0,391.0,4.85,14.0,468.0,458.48,361.27
2016,4,27,11,30,22.0,335.0,4.9,14.0,356.0,335.94,264.73
2016,4,27,11,45,11.5,238.0,4.95,14.0,249.5,233.42,184.07
2016,4,27,12,0,1.0,141.0,5.0,14.0,143.0,132.79,103.15
2016,4,27,12,15,157.5,289.5,5.0,14.0,434.0,406.79,325.48
2016,4,27,12,30,314.0,438.0,5.0,14.0,725.0,657.62,517.26
2016,4,27,12,45,585.0,306.0,5.0,14.5,832.0,728.64,574.62
2016,4,27,13,0,856.0,174.0,5.0,15.0,939.0,779.81,616.13
2016,4,27,13,15,851.5,172.5,4.95,15.0,921.0,739.67,584.7
2016,4,27,13,30,847.0,171.0,4.9,15.0,903.0,698.08,552.15
2016,4,27,13,45,846.5,165.0,4.9,15.0,878.5,653.7,517.19
2016,4,27,14,0,846.0,159.0,4.9,15.0,854.0,607.91,480.36
2016,4,27,14,15,437.5,230.0,4.85,14.5,589.0,415.61,329.5
2016,4,27,14,30,29.0,301.0,4.8,14.0,324.0,276.55,219.17
2016,4,27,14,45,37.5,298.5,4.8,14.0,326.0,273.69,217.33
2016,4,27,15,0,46.0,296.0,4.8,14.0,328.0,269.63,214.15
2016,4,27,15,15,204.5,276.0,4.7,14.0,406.5,290.76,227.37
2016,4,27,15,30,363.0,256.0,4.6,14.0,485.0,294.48,224.06
2016,4,27,15,45,514.5,189.5,4.55,14.0,486.5,246.16,177.29
2016,4,27,16,0,666.0,123.0,4.5,14.0,488.0,186.79,120.77
2016,4,27,16,15,362.0,154.0,4.35,13.5,350.0,144.06,100.35
2016,4,27,16,30,58.0,185.0,4.2,13.0,212.0,152.15,121.31
2016,4,27,16,45,312.0,145.0,4.05,13.0,261.5,105.63,88.39
2016,4,27,17,0,566.0,105.0,3.9,13.0,311.0,72.84,59.62
2016,4,27,17,15,511.0,95.5,3.7,12.5,259.0,67.9,55.45
2016,4,27,17,30,456.0,86.0,3.5,12.0,207.0,62.65,50.82
2016,4,27,17,45,386.5,72.5,3.3,12.0,159.0,54.0,42.83
2016,4,27,18,0,317.0,59.0,3.1,12.0,111.0,44.93,34.25
2016,4,27,18,15,213.0,42.0,3.0,11.5,72.0,32.54,22.5
2016,4,27,18,30,109.0,25.0,2.9,11.0,33.0,19.64,6.8
2016,4,27,18,45,54.5,12.5,2.8,11.0,16.5,11.91,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,53.5,7.5,1.8,7.5,9.5,28.61,0.0
2016,4,28,5,30,107.0,15.0,2.1,8.0,19.0,78.71,0.0
2016,4,28,5,45,240.5,28.0,2.4,8.5,56.0,181.48,136.73
2016,4,28,6,0,374.0,41.0,2.7,9.0,93.0,278.97,229.89
2016,4,28,6,15,458.5,50.5,2.75,9.5,141.0,356.14,299.18
2016,4,28,6,30,543.0,60.0,2.8,10.0,189.0,439.95,371.45
2016,4,28,6,45,598.0,67.0,2.85,11.0,241.5,506.88,426.48
2016,4,28,7,0,653.0,74.0,2.9,12.0,294.0,576.75,481.37
2016,4,28,7,15,692.0,79.0,2.9,12.5,347.0,634.63,524.12
2016,4,28,7,30,731.0,84.0,2.9,13.0,400.0,689.56,563.24
2016,4,28,7,45,761.0,87.5,2.9,13.5,452.5,739.94,597.8
2016,4,28,8,0,791.0,91.0,2.9,14.0,505.0,789.74,631.09
2016,4,28,8,15,812.0,94.5,2.9,14.5,554.5,830.85,657.35
2016,4,28,8,30,833.0,98.0,2.9,15.0,604.0,870.31,682.02
2016,4,28,8,45,850.5,100.0,2.9,16.0,650.5,902.9,700.19
2016,4,28,9,0,868.0,102.0,2.9,17.0,697.0,925.49,711.21
2016,4,28,9,15,880.5,104.5,2.9,17.5,737.5,949.22,724.37
2016,4,28,9,30,893.0,107.0,2.9,18.0,778.0,970.17,735.57
2016,4,28,9,45,911.5,103.5,2.95,18.5,815.0,987.29,744.64
2016,4,28,10,0,930.0,100.0,3.0,19.0,852.0,1001.49,751.84
2016,4,28,10,15,936.5,101.5,3.05,19.0,880.5,1006.52,754.46
2016,4,28,10,30,943.0,103.0,3.1,19.0,909.0,1008.22,755.08
2016,4,28,10,45,947.0,104.5,3.15,19.5,930.0,1004.19,750.6
2016,4,28,11,0,951.0,106.0,3.2,20.0,951.0,996.8,744.08
2016,4,28,11,15,953.5,106.5,3.25,20.0,964.5,983.71,735.3
2016,4,28,11,30,956.0,107.0,3.3,20.0,978.0,967.41,724.5
2016,4,28,11,45,956.5,108.0,3.35,20.5,983.5,946.7,709.43
2016,4,28,12,0,957.0,109.0,3.4,21.0,989.0,923.01,692.45
2016,4,28,12,15,957.0,108.5,3.5,21.0,986.0,894.63,673.92
2016,4,28,12,30,957.0,108.0,3.6,21.0,983.0,863.58,653.47
2016,4,28,12,45,954.5,108.0,3.7,21.5,972.5,828.52,628.88
2016,4,28,13,0,952.0,108.0,3.8,22.0,962.0,791.21,602.6
2016,4,28,13,15,948.5,107.0,3.85,22.0,943.5,750.21,574.19
2016,4,28,13,30,945.0,106.0,3.9,22.0,925.0,707.38,542.32
2016,4,28,13,45,938.5,105.5,3.95,22.0,899.0,661.49,507.45
2016,4,28,14,0,932.0,105.0,4.0,22.0,873.0,614.37,470.8
2016,4,28,14,15,924.5,103.5,4.0,21.5,840.5,564.85,432.13
2016,4,28,14,30,917.0,102.0,4.0,21.0,808.0,514.6,391.7
2016,4,28,14,45,905.0,100.5,4.05,21.0,768.5,461.97,347.63
2016,4,28,15,0,893.0,99.0,4.1,21.0,729.0,409.48,302.57
2016,4,28,15,15,879.5,96.5,4.1,20.5,684.5,356.07,256.4
2016,4,28,15,30,866.0,94.0,4.1,20.0,640.0,303.39,210.2
2016,4,28,15,45,843.0,92.5,4.1,20.0,590.5,243.69,158.74
2016,4,28,16,0,820.0,91.0,4.1,20.0,541.0,192.75,116.17
2016,4,28,16,15,795.5,87.0,4.05,19.0,489.5,142.13,78.6
2016,4,28,16,30,771.0,83.0,4.0,18.0,438.0,94.31,51.23
2016,4,28,16,45,729.5,80.0,3.95,17.5,383.5,55.97,43.65
2016,4,28,17,0,688.0,77.0,3.9,17.0,329.0,50.67,39.22
2016,4,28,17,15,639.0,71.0,3.75,16.0,276.0,48.49,37.53
2016,4,28,17,30,590.0,65.0,3.6,15.0,223.0,46.19,35.62
2016,4,28,17,45,506.5,57.5,3.5,14.5,172.0,42.42,32.16
2016,4,28,18,0,423.0,50.0,3.4,14.0,121.0,38.53,28.38
2016,4,28,18,15,307.5,37.5,3.2,13.0,79.5,29.66,19.96
2016,4,28,18,30,192.0,25.0,3.0,12.0,38.0,19.65,7.56
2016,4,28,18,45,96.0,12.5,2.85,11.5,19.0,11.91,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.4,9.0,8.5,8.1,0.0
2016,4,29,5,30,0.0,17.0,2.4,9.0,17.0,16.72,0.0
2016,4,29,5,45,99.5,37.5,2.45,9.5,51.5,114.35,85.47
2016,4,29,6,0,199.0,58.0,2.5,10.0,86.0,196.63,160.95
2016,4,29,6,15,281.0,74.5,2.55,10.0,132.0,280.81,235.21
2016,4,29,6,30,363.0,91.0,2.6,10.0,178.0,362.8,306.29
2016,4,29,6,45,432.0,101.0,2.65,10.5,229.5,434.18,366.13
2016,4,29,7,0,501.0,111.0,2.7,11.0,281.0,510.22,427.61
2016,4,29,7,15,545.0,120.0,2.7,11.0,333.0,570.35,474.93
2016,4,29,7,30,589.0,129.0,2.7,11.0,385.0,637.06,525.86
2016,4,29,7,45,627.5,134.0,2.75,11.5,437.0,691.97,565.5
2016,4,29,8,0,666.0,139.0,2.8,12.0,489.0,746.92,603.67
2016,4,29,8,15,690.5,144.5,2.8,12.0,537.5,790.03,633.16
2016,4,29,8,30,715.0,150.0,2.8,12.0,586.0,831.86,661.4
2016,4,29,8,45,737.0,152.5,2.85,12.5,631.5,866.46,683.22
2016,4,29,9,0,759.0,155.0,2.9,13.0,677.0,899.16,703.54
2016,4,29,9,15,773.0,158.5,2.9,13.0,716.5,923.36,718.69
2016,4,29,9,30,787.0,162.0,2.9,13.0,756.0,939.52,728.3
2016,4,29,9,45,818.0,153.0,2.95,13.5,794.5,961.68,741.26
2016,4,29,10,0,849.0,144.0,3.0,14.0,833.0,981.0,752.22
2016,4,29,10,15,856.5,145.5,3.0,14.5,860.5,986.14,753.12
2016,4,29,10,30,864.0,147.0,3.0,15.0,888.0,988.12,752.14
2016,4,29,10,45,870.0,147.5,3.0,15.5,908.5,976.72,742.22
2016,4,29,11,0,876.0,148.0,3.0,16.0,929.0,970.35,736.01
2016,4,29,11,15,879.0,149.0,3.15,16.5,942.0,958.61,727.42
2016,4,29,11,30,882.0,150.0,3.3,17.0,955.0,943.88,716.85
2016,4,29,11,45,882.5,151.0,3.5,17.5,960.0,924.03,703.13
2016,4,29,12,0,883.0,152.0,3.7,18.0,965.0,901.45,687.48
2016,4,29,12,15,883.0,151.5,3.8,18.0,963.0,874.5,669.45
2016,4,29,12,30,883.0,151.0,3.9,18.0,961.0,845.13,649.64
2016,4,29,12,45,883.0,149.0,4.05,18.0,951.0,812.13,627.36
2016,4,29,13,0,883.0,147.0,4.2,18.0,941.0,776.96,603.32
2016,4,29,13,15,879.0,146.0,4.2,18.0,923.0,737.85,574.08
2016,4,29,13,30,875.0,145.0,4.2,18.0,905.0,697.11,543.01
2016,4,29,13,45,868.0,144.0,4.25,18.0,879.5,651.55,507.88
2016,4,29,14,0,861.0,143.0,4.3,18.0,854.0,605.75,471.83
2016,4,29,14,15,852.0,140.5,4.3,18.0,822.0,556.86,432.4
2016,4,29,14,30,843.0,138.0,4.3,18.0,790.0,507.61,391.69
2016,4,29,14,45,770.5,155.5,4.35,18.0,728.5,448.6,343.06
2016,4,29,15,0,698.0,173.0,4.4,18.0,667.0,390.13,294.59
2016,4,29,15,15,743.0,149.5,4.35,17.5,646.0,346.92,255.82
2016,4,29,15,30,788.0,126.0,4.3,17.0,625.0,304.49,216.29
2016,4,29,15,45,607.5,162.5,4.25,17.0,529.5,246.49,172.06
2016,4,29,16,0,427.0,199.0,4.2,17.0,434.0,211.71,149.8
2016,4,29,16,15,555.5,154.0,4.1,16.5,430.0,166.34,109.02
2016,4,29,16,30,684.0,109.0,4.0,16.0,426.0,106.02,63.12
2016,4,29,16,45,648.0,102.5,3.95,15.5,373.5,66.76,53.51
2016,4,29,17,0,612.0,96.0,3.9,15.0,321.0,65.12,52.34
2016,4,29,17,15,559.5,88.0,3.7,14.5,269.0,62.02,49.79
2016,4,29,17,30,507.0,80.0,3.5,14.0,217.0,58.74,46.95
2016,4,29,17,45,433.0,69.0,3.3,13.5,168.0,51.22,40.14
2016,4,29,18,0,359.0,58.0,3.1,13.0,119.0,44.04,33.4
2016,4,29,18,15,248.5,43.0,2.95,12.5,78.5,33.26,23.17
2016,4,29,18,30,138.0,28.0,2.8,12.0,38.0,22.02,9.88
2016,4,29,18,45,69.0,14.0,2.7,11.5,19.0,13.34,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,8.5,2.4,9.5,11.5,33.86,0.0
2016,4,30,5,30,127.0,17.0,2.6,10.0,23.0,92.69,0.0
2016,4,30,5,45,251.5,31.0,2.8,10.5,61.5,191.31,147.23
2016,4,30,6,0,376.0,45.0,3.0,11.0,100.0,286.36,235.39
2016,4,30,6,15,459.5,55.0,3.25,11.5,149.0,364.26,304.73
2016,4,30,6,30,543.0,65.0,3.5,12.0,198.0,448.55,377.11
2016,4,30,6,45,598.5,72.0,3.75,13.0,251.0,516.14,432.72
2016,4,30,7,0,654.0,79.0,4.0,14.0,304.0,586.61,488.41
2016,4,30,7,15,692.5,85.0,4.15,14.5,357.5,645.55,532.46
2016,4,30,7,30,731.0,91.0,4.3,15.0,411.0,705.27,576.11
2016,4,30,7,45,760.0,95.0,4.5,15.5,464.0,751.08,608.51
2016,4,30,8,0,789.0,99.0,4.7,16.0,517.0,800.66,643.27
2016,4,30,8,15,810.0,102.5,4.7,16.5,566.5,841.71,670.0
2016,4,30,8,30,831.0,106.0,4.7,17.0,616.0,881.08,695.11
2016,4,30,8,45,848.0,108.5,4.7,17.5,661.5,913.71,715.04
2016,4,30,9,0,865.0,111.0,4.7,18.0,707.0,944.01,733.17
2016,4,30,9,15,876.5,113.5,4.7,18.0,747.5,958.58,741.58
2016,4,30,9,30,888.0,116.0,4.7,18.0,788.0,978.37,753.84
2016,4,30,9,45,904.5,113.5,4.75,18.5,824.0,994.56,762.56
2016,4,30,10,0,921.0,111.0,4.8,19.0,860.0,1007.81,769.34
2016,4,30,10,15,927.0,112.0,4.8,19.0,887.5,1011.63,770.83
2016,4,30,10,30,933.0,113.0,4.8,19.0,915.0,1012.17,770.28
2016,4,30,10,45,937.5,113.5,4.8,19.5,935.5,1007.47,764.78
2016,4,30,11,0,942.0,114.0,4.8,20.0,956.0,999.48,757.22
2016,4,30,11,15,944.0,114.5,4.75,20.0,968.5,985.92,747.08
2016,4,30,11,30,946.0,115.0,4.7,20.0,981.0,969.21,734.93
2016,4,30,11,45,947.5,115.0,4.7,20.5,986.0,948.51,719.13
2016,4,30,12,0,949.0,115.0,4.7,21.0,991.0,924.85,701.43
2016,4,30,12,15,948.0,114.5,4.65,21.0,987.5,895.82,681.09
2016,4,30,12,30,947.0,114.0,4.6,21.0,984.0,864.2,658.99
2016,4,30,12,45,945.5,113.0,4.55,21.5,973.0,829.31,633.32
2016,4,30,13,0,944.0,112.0,4.5,22.0,962.0,792.15,606.09
2016,4,30,13,15,939.5,111.0,4.45,22.0,943.5,750.8,576.76
2016,4,30,13,30,935.0,110.0,4.4,22.0,925.0,707.71,544.13
2016,4,30,13,45,931.5,107.5,4.35,22.5,899.0,662.38,508.31
2016,4,30,14,0,928.0,105.0,4.3,23.0,873.0,615.62,470.81
2016,4,30,14,15,920.0,103.5,4.2,23.0,840.5,566.11,431.25
2016,4,30,14,30,912.0,102.0,4.1,23.0,808.0,515.94,390.22
2016,4,30,14,45,902.5,99.5,4.05,23.0,769.5,463.86,346.82
2016,4,30,15,0,893.0,97.0,4.0,23.0,731.0,411.7,302.31
2016,4,30,15,15,879.5,94.5,3.9,23.0,687.0,358.39,256.08
2016,4,30,15,30,866.0,92.0,3.8,23.0,643.0,305.81,209.99
2016,4,30,15,45,850.0,88.5,3.7,23.0,595.0,252.87,164.07
2016,4,30,16,0,834.0,85.0,3.6,23.0,547.0,194.3,115.45
2016,4,30,16,15,810.5,81.5,3.4,22.5,495.0,143.48,77.44
2016,4,30,16,30,787.0,78.0,3.2,22.0,443.0,95.32,49.15
2016,4,30,16,45,756.5,73.0,3.0,21.5,390.0,50.26,37.98
2016,4,30,17,0,726.0,68.0,2.8,21.0,337.0,48.41,36.6
2016,4,30,17,15,680.0,63.0,2.6,20.0,284.0,46.39,35.07
2016,4,30,17,30,634.0,58.0,2.4,19.0,231.0,40.36,29.93
2016,4,30,17,45,565.5,50.5,2.2,18.5,180.5,36.32,26.32
2016,4,30,18,0,497.0,43.0,2.0,18.0,130.0,32.07,22.35
2016,4,30,18,15,383.5,33.5,1.95,17.5,87.0,25.75,16.35
2016,4,30,18,30,270.0,24.0,1.9,17.0,44.0,19.09,8.08
2016,4,30,18,45,135.0,12.0,1.85,16.5,22.0,11.44,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,77.0,9.0,0.55,10.5,13.0,39.99,0.0
2016,5,1,5,30,154.0,18.0,0.4,11.0,26.0,109.79,11.59
2016,5,1,5,45,283.0,30.0,0.3,12.0,64.5,206.54,158.14
2016,5,1,6,0,412.0,42.0,0.2,13.0,103.0,303.67,243.26
2016,5,1,6,15,492.0,50.5,0.3,13.5,152.0,379.19,307.2
2016,5,1,6,30,572.0,59.0,0.4,14.0,201.0,460.83,373.48
2016,5,1,6,45,624.5,65.5,0.5,14.5,253.5,526.84,425.09
2016,5,1,7,0,677.0,72.0,0.6,15.0,306.0,595.55,476.21
2016,5,1,7,15,713.0,77.0,0.65,16.0,359.5,648.42,511.54
2016,5,1,7,30,749.0,82.0,0.7,17.0,413.0,705.94,549.0
2016,5,1,7,45,775.5,86.0,0.8,18.0,465.0,754.62,579.72
2016,5,1,8,0,802.0,90.0,0.9,19.0,517.0,802.5,609.22
2016,5,1,8,15,822.0,93.0,0.85,19.5,566.0,842.4,631.57
2016,5,1,8,30,842.0,96.0,0.8,20.0,615.0,880.59,652.29
2016,5,1,8,45,857.0,99.0,0.8,21.0,660.0,904.52,663.02
2016,5,1,9,0,872.0,102.0,0.8,22.0,705.0,933.74,677.18
2016,5,1,9,15,883.0,104.0,0.75,22.0,745.0,955.51,688.0
2016,5,1,9,30,894.0,106.0,0.7,22.0,785.0,974.47,697.1
2016,5,1,9,45,901.5,108.5,0.7,22.5,819.0,987.67,702.41
2016,5,1,10,0,909.0,111.0,0.7,23.0,853.0,997.74,705.95
2016,5,1,10,15,915.0,112.5,0.8,23.5,880.5,1002.09,708.29
2016,5,1,10,30,921.0,114.0,0.9,24.0,908.0,1003.19,708.77
2016,5,1,10,45,924.5,115.5,1.0,24.5,928.0,998.64,705.86
2016,5,1,11,0,928.0,117.0,1.1,25.0,948.0,990.83,701.04
2016,5,1,11,15,930.5,117.5,1.25,25.0,961.0,977.89,695.25
2016,5,1,11,30,933.0,118.0,1.4,25.0,974.0,961.83,687.38
2016,5,1,11,45,933.0,119.0,1.55,25.0,978.5,941.0,676.3
2016,5,1,12,0,933.0,120.0,1.7,25.0,983.0,917.31,663.18
2016,5,1,12,15,932.0,119.5,1.8,25.0,979.5,888.66,646.04
2016,5,1,12,30,931.0,119.0,1.9,25.0,976.0,857.48,627.08
2016,5,1,12,45,928.5,118.5,2.05,25.5,965.0,822.77,604.77
2016,5,1,13,0,926.0,118.0,2.2,26.0,954.0,785.9,580.71
2016,5,1,13,15,922.0,117.0,2.3,26.0,935.5,745.54,554.31
2016,5,1,13,30,918.0,116.0,2.4,26.0,917.0,703.46,524.71
2016,5,1,13,45,910.5,116.0,2.55,26.0,891.0,658.55,492.48
2016,5,1,14,0,903.0,116.0,2.7,26.0,865.0,612.53,458.44
2016,5,1,14,15,894.5,114.0,2.75,25.5,832.5,563.44,421.64
2016,5,1,14,30,886.0,112.0,2.8,25.0,800.0,513.78,383.18
2016,5,1,14,45,873.5,110.5,2.85,25.0,761.0,462.48,341.57
2016,5,1,15,0,861.0,109.0,2.9,25.0,722.0,411.4,299.02
2016,5,1,15,15,846.5,106.5,2.9,24.5,678.0,353.34,250.84
2016,5,1,15,30,832.0,104.0,2.9,24.0,634.0,301.81,206.8
2016,5,1,15,45,810.0,101.5,2.95,24.0,585.5,249.84,162.44
2016,5,1,16,0,788.0,99.0,3.0,24.0,537.0,200.04,121.36
2016,5,1,16,15,763.0,95.0,2.9,23.5,486.0,151.07,84.88
2016,5,1,16,30,738.0,91.0,2.8,23.0,435.0,99.31,52.91
2016,5,1,16,45,699.5,86.5,2.75,22.5,382.0,55.36,42.19
2016,5,1,17,0,661.0,82.0,2.7,22.0,329.0,53.95,41.22
2016,5,1,17,15,612.0,75.5,2.45,21.0,276.5,51.56,39.41
2016,5,1,17,30,563.0,69.0,2.2,20.0,224.0,49.02,37.35
2016,5,1,17,45,487.0,60.5,1.95,19.0,174.5,44.54,33.45
2016,5,1,18,0,411.0,52.0,1.7,18.0,125.0,39.85,29.13
2016,5,1,18,15,302.5,39.5,1.6,17.0,83.5,31.07,20.99
2016,5,1,18,30,194.0,27.0,1.5,16.0,42.0,21.14,10.09
2016,5,1,18,45,97.0,13.5,1.45,15.5,21.0,12.87,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,15,50.5,10.0,1.05,9.5,13.0,30.25,0.0
2016,5,2,5,30,101.0,20.0,1.2,10.0,26.0,87.63,21.24
2016,5,2,5,45,215.0,35.5,1.35,11.0,63.5,178.08,138.53
2016,5,2,6,0,329.0,51.0,1.5,12.0,101.0,267.91,218.93
2016,5,2,6,15,409.0,62.0,1.5,12.5,148.5,344.14,284.94
2016,5,2,6,30,489.0,73.0,1.5,13.0,196.0,425.75,352.89
2016,5,2,6,45,541.0,81.5,1.55,13.5,247.0,491.0,405.33
2016,5,2,7,0,593.0,90.0,1.6,14.0,298.0,558.87,457.74
2016,5,2,7,15,632.0,97.0,1.5,14.5,350.0,617.39,499.75
2016,5,2,7,30,671.0,104.0,1.4,15.0,402.0,676.79,539.96
2016,5,2,7,45,698.0,110.0,1.35,16.0,453.0,725.65,570.42
2016,5,2,8,0,725.0,116.0,1.3,17.0,504.0,773.92,599.46
2016,5,2,8,15,746.5,120.5,1.25,17.5,552.5,814.68,623.53
2016,5,2,8,30,768.0,125.0,1.2,18.0,601.0,853.97,646.08
2016,5,2,8,45,783.5,129.5,1.2,18.5,645.0,881.52,661.07
2016,5,2,9,0,799.0,134.0,1.2,19.0,689.0,911.51,677.66
2016,5,2,9,15,811.5,137.0,1.2,19.5,728.5,934.58,689.55
2016,5,2,9,30,824.0,140.0,1.2,20.0,768.0,954.98,699.74
2016,5,2,9,45,846.5,135.0,1.25,20.5,804.5,973.4,709.53
2016,5,2,10,0,869.0,130.0,1.3,21.0,841.0,980.89,712.43
2016,5,2,10,15,776.0,190.5,1.25,21.5,841.5,965.34,699.3
2016,5,2,10,30,683.0,251.0,1.2,22.0,842.0,931.67,674.88
2016,5,2,10,45,786.5,193.5,1.15,22.5,888.5,955.97,688.21
2016,5,2,11,0,890.0,136.0,1.1,23.0,935.0,975.56,697.46
2016,5,2,11,15,892.5,137.0,1.1,23.5,947.5,963.35,687.79
2016,5,2,11,30,895.0,138.0,1.1,24.0,960.0,948.14,676.79
2016,5,2,11,45,894.0,139.5,1.1,24.5,964.0,927.37,662.45
2016,5,2,12,0,893.0,141.0,1.1,25.0,968.0,903.92,646.55
2016,5,2,12,15,892.0,140.5,1.2,25.0,965.0,876.08,630.61
2016,5,2,12,30,891.0,140.0,1.3,25.0,962.0,845.86,612.92
2016,5,2,12,45,884.5,142.0,1.4,25.0,950.0,811.35,592.13
2016,5,2,13,0,878.0,144.0,1.5,25.0,938.0,775.03,569.8
2016,5,2,13,15,445.0,197.0,1.6,25.0,599.5,485.97,365.84
2016,5,2,13,30,12.0,250.0,1.7,25.0,261.0,238.07,177.92
2016,5,2,13,45,11.5,243.0,1.85,25.0,253.5,230.25,173.13
2016,5,2,14,0,11.0,236.0,2.0,25.0,246.0,222.49,167.56
2016,5,2,14,15,10.0,227.5,2.1,24.5,236.5,213.19,161.09
2016,5,2,14,30,9.0,219.0,2.2,24.0,227.0,204.01,154.68
2016,5,2,14,45,327.5,209.5,2.35,24.0,444.0,307.57,232.13
2016,5,2,15,0,646.0,200.0,2.5,24.0,661.0,397.37,292.7
2016,5,2,15,15,650.0,181.0,2.55,23.5,620.5,347.43,251.25
2016,5,2,15,30,654.0,162.0,2.6,23.0,580.0,297.0,209.06
2016,5,2,15,45,615.0,164.0,2.7,23.0,534.0,253.71,173.24
2016,5,2,16,0,576.0,166.0,2.8,23.0,488.0,215.16,142.53
2016,5,2,16,15,343.5,182.5,2.8,22.0,369.5,175.75,122.35
2016,5,2,16,30,111.0,199.0,2.8,21.0,251.0,158.73,120.6
2016,5,2,16,45,169.5,172.5,2.85,20.5,241.5,131.43,107.66
2016,5,2,17,0,228.0,146.0,2.9,20.0,232.0,106.59,86.99
2016,5,2,17,15,193.5,129.5,2.85,19.0,194.5,96.14,78.5
2016,5,2,17,30,159.0,113.0,2.8,18.0,157.0,89.24,72.81
2016,5,2,17,45,127.0,91.5,2.75,17.0,122.0,73.45,59.06
2016,5,2,18,0,95.0,70.0,2.7,16.0,87.0,57.22,44.57
2016,5,2,18,15,57.0,48.5,2.55,15.5,58.0,40.56,29.33
2016,5,2,18,30,19.0,27.0,2.4,15.0,29.0,24.25,12.89
2016,5,2,18,45,9.5,13.5,2.25,14.5,14.5,12.87,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,11.0,5.5,5.24,0.0
2016,5,3,5,30,0.0,11.0,0.6,11.0,11.0,10.19,0.0
2016,5,3,5,45,0.0,27.0,0.65,11.5,27.0,25.08,14.93
2016,5,3,6,0,0.0,43.0,0.7,12.0,43.0,41.65,29.71
2016,5,3,6,15,0.0,63.5,0.6,12.5,63.5,63.32,48.55
2016,5,3,6,30,0.0,84.0,0.5,13.0,84.0,84.41,66.59
2016,5,3,6,45,6.5,104.0,0.45,13.5,106.0,108.94,87.26
2016,5,3,7,0,13.0,124.0,0.4,14.0,128.0,133.73,107.65
2016,5,3,7,15,6.5,123.5,0.4,14.0,125.5,125.88,100.6
2016,5,3,7,30,0.0,123.0,0.4,14.0,123.0,118.67,94.12
2016,5,3,7,45,152.5,170.5,0.45,14.5,252.5,316.04,256.68
2016,5,3,8,0,305.0,218.0,0.5,15.0,382.0,517.1,408.73
2016,5,3,8,15,241.0,250.5,0.6,15.5,387.5,503.75,393.52
2016,5,3,8,30,177.0,283.0,0.7,16.0,393.0,471.82,367.24
2016,5,3,8,45,314.0,272.0,0.85,16.5,484.5,598.14,462.29
2016,5,3,9,0,451.0,261.0,1.0,17.0,576.0,728.77,555.08
2016,5,3,9,15,386.5,302.0,1.05,17.5,582.5,702.02,531.47
2016,5,3,9,30,322.0,343.0,1.1,18.0,589.0,685.37,516.41
2016,5,3,9,45,286.5,368.5,1.2,18.5,594.5,676.48,508.21
2016,5,3,10,0,251.0,394.0,1.3,19.0,600.0,665.55,498.51
2016,5,3,10,15,344.0,374.0,1.25,19.5,666.5,728.43,542.43
2016,5,3,10,30,437.0,354.0,1.2,20.0,733.0,799.72,589.68
2016,5,3,10,45,297.5,404.0,1.2,20.5,665.0,700.88,516.94
2016,5,3,11,0,158.0,454.0,1.2,21.0,597.0,603.12,445.3
2016,5,3,11,15,159.0,461.0,1.15,21.0,606.0,603.39,445.62
2016,5,3,11,30,160.0,468.0,1.1,21.0,615.0,602.81,444.5
2016,5,3,11,45,292.0,432.0,1.1,21.5,702.5,680.56,500.25
2016,5,3,12,0,424.0,396.0,1.1,22.0,790.0,749.28,547.48
2016,5,3,12,15,362.0,422.0,1.1,22.0,758.0,701.64,513.01
2016,5,3,12,30,300.0,448.0,1.1,22.0,726.0,658.37,482.43
2016,5,3,12,45,302.0,441.5,1.1,22.0,719.0,637.66,468.7
2016,5,3,13,0,304.0,435.0,1.1,22.0,712.0,616.33,454.17
2016,5,3,13,15,290.0,429.5,1.2,22.0,689.0,584.13,432.46
