Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,30,276.0,424.0,1.3,22.0,666.0,552.62,410.91
2016,5,3,13,45,402.5,366.0,1.4,22.0,707.5,564.36,421.52
2016,5,3,14,0,529.0,308.0,1.5,22.0,749.0,561.49,420.45
2016,5,3,14,15,546.0,286.0,1.6,21.5,726.0,523.35,393.15
2016,5,3,14,30,563.0,264.0,1.7,21.0,703.0,483.35,363.61
2016,5,3,14,45,500.0,270.0,1.8,21.0,646.0,429.79,322.63
2016,5,3,15,0,437.0,276.0,1.9,21.0,589.0,381.85,285.57
2016,5,3,15,15,291.5,285.5,2.0,20.5,489.0,321.89,241.61
2016,5,3,15,30,146.0,295.0,2.1,20.0,389.0,277.23,210.69
2016,5,3,15,45,336.0,233.5,2.25,20.0,427.5,254.94,186.31
2016,5,3,16,0,526.0,172.0,2.4,20.0,466.0,212.74,144.28
2016,5,3,16,15,335.0,186.5,2.45,19.5,367.5,178.58,126.01
2016,5,3,16,30,144.0,201.0,2.5,19.0,269.0,162.59,123.4
2016,5,3,16,45,179.0,175.0,2.55,18.5,249.5,133.77,110.45
2016,5,3,17,0,214.0,149.0,2.6,18.0,230.0,108.47,89.26
2016,5,3,17,15,179.5,132.0,2.5,17.5,193.0,103.04,84.94
2016,5,3,17,30,145.0,115.0,2.4,17.0,156.0,90.57,74.24
2016,5,3,17,45,118.0,92.5,2.3,16.5,121.5,74.18,59.83
2016,5,3,18,0,91.0,70.0,2.2,16.0,87.0,57.31,44.68
2016,5,3,18,15,54.0,49.0,2.0,15.5,58.0,41.0,29.77
2016,5,3,18,30,17.0,28.0,1.8,15.0,29.0,25.1,13.93
2016,5,3,18,45,8.5,14.0,1.6,14.5,14.5,13.34,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.95,12.0,6.5,6.2,0.0
2016,5,4,5,30,0.0,13.0,2.0,12.0,13.0,12.05,0.38
2016,5,4,5,45,0.0,32.0,2.1,12.0,32.0,31.31,20.04
2016,5,4,6,0,0.0,51.0,2.2,12.0,51.0,51.71,38.18
2016,5,4,6,15,10.5,73.0,2.2,12.0,75.5,81.41,64.23
2016,5,4,6,30,21.0,95.0,2.2,12.0,100.0,119.06,96.85
2016,5,4,6,45,34.5,115.5,2.2,12.5,127.0,150.59,123.68
2016,5,4,7,0,48.0,136.0,2.2,13.0,154.0,182.81,150.54
2016,5,4,7,15,212.0,148.0,2.15,13.0,242.0,343.5,285.93
2016,5,4,7,30,376.0,160.0,2.1,13.0,330.0,505.99,415.99
2016,5,4,7,45,323.0,193.0,2.1,13.5,351.0,497.06,404.75
2016,5,4,8,0,270.0,226.0,2.1,14.0,372.0,497.25,401.26
2016,5,4,8,15,246.5,253.0,2.0,14.0,395.5,511.76,409.81
2016,5,4,8,30,223.0,280.0,1.9,14.0,419.0,509.72,405.88
2016,5,4,8,45,245.5,298.5,1.8,14.5,462.0,566.01,445.79
2016,5,4,9,0,268.0,317.0,1.7,15.0,505.0,607.85,473.9
2016,5,4,9,15,264.5,338.0,1.6,15.0,532.0,627.21,485.47
2016,5,4,9,30,261.0,359.0,1.5,15.0,559.0,645.06,496.01
2016,5,4,9,45,148.5,349.0,1.4,15.5,464.0,510.17,393.42
2016,5,4,10,0,36.0,339.0,1.3,16.0,369.0,375.6,289.46
2016,5,4,10,15,62.0,378.5,1.3,16.0,432.0,439.15,337.86
2016,5,4,10,30,88.0,418.0,1.3,16.0,495.0,501.55,383.16
2016,5,4,10,45,148.0,435.5,1.3,16.5,568.0,581.9,440.8
2016,5,4,11,0,208.0,453.0,1.3,17.0,641.0,649.2,487.61
2016,5,4,11,15,318.5,422.0,1.4,17.0,714.0,719.52,539.35
2016,5,4,11,30,429.0,391.0,1.5,17.0,787.0,782.67,585.27
2016,5,4,11,45,390.0,412.0,1.65,17.5,774.0,748.48,560.13
2016,5,4,12,0,351.0,433.0,1.8,18.0,761.0,719.16,538.93
2016,5,4,12,15,386.0,414.0,1.85,18.0,773.5,714.76,537.3
2016,5,4,12,30,421.0,395.0,1.9,18.0,786.0,708.4,533.94
2016,5,4,12,45,438.5,385.5,2.0,18.5,788.0,692.93,522.97
2016,5,4,13,0,456.0,376.0,2.1,19.0,790.0,675.5,510.49
2016,5,4,13,15,448.0,368.0,2.15,19.0,768.0,639.62,485.03
2016,5,4,13,30,440.0,360.0,2.2,19.0,746.0,603.71,459.27
2016,5,4,13,45,440.5,348.0,2.3,19.5,725.0,569.79,434.0
2016,5,4,14,0,441.0,336.0,2.4,20.0,704.0,535.42,407.89
2016,5,4,14,15,458.5,314.5,2.5,20.0,685.0,501.83,382.7
2016,5,4,14,30,476.0,293.0,2.6,20.0,666.0,466.45,355.36
2016,5,4,14,45,500.5,268.0,2.75,20.0,642.5,429.49,325.97
2016,5,4,15,0,525.0,243.0,2.9,20.0,619.0,390.09,293.61
2016,5,4,15,15,506.5,232.5,2.95,19.5,577.5,345.53,257.42
2016,5,4,15,30,488.0,222.0,3.0,19.0,536.0,302.75,222.19
2016,5,4,15,45,446.5,215.5,3.05,19.0,486.5,259.78,187.29
2016,5,4,16,0,405.0,209.0,3.1,19.0,437.0,221.16,156.88
2016,5,4,16,15,446.0,178.5,3.15,18.5,408.0,178.91,122.11
2016,5,4,16,30,487.0,148.0,3.2,18.0,379.0,133.09,88.32
2016,5,4,16,45,395.0,143.5,3.3,17.5,317.0,100.45,82.27
2016,5,4,17,0,303.0,139.0,3.4,17.0,255.0,102.17,84.22
2016,5,4,17,15,253.5,127.0,3.3,16.5,214.0,94.61,77.95
2016,5,4,17,30,204.0,115.0,3.2,16.0,173.0,86.69,71.17
2016,5,4,17,45,168.0,94.0,3.15,15.5,135.0,72.23,58.39
2016,5,4,18,0,132.0,73.0,3.1,15.0,97.0,59.51,46.83
2016,5,4,18,15,85.0,51.5,2.9,14.5,65.0,42.9,31.59
2016,5,4,18,30,38.0,30.0,2.7,14.0,33.0,25.82,14.89
2016,5,4,18,45,19.0,15.0,2.55,13.5,16.5,14.3,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.5,1.4,11.0,9.5,9.05,0.0
2016,5,5,5,30,0.0,19.0,1.6,11.0,19.0,17.64,4.37
2016,5,5,5,45,29.5,40.0,1.85,11.5,44.5,62.24,45.89
2016,5,5,6,0,59.0,61.0,2.1,12.0,70.0,112.82,90.36
2016,5,5,6,15,83.5,83.5,2.15,12.0,102.0,155.95,128.39
2016,5,5,6,30,108.0,106.0,2.2,12.0,134.0,200.17,166.77
2016,5,5,6,45,139.5,124.0,2.3,12.5,169.0,244.31,204.16
2016,5,5,7,0,171.0,142.0,2.4,13.0,204.0,290.68,242.47
2016,5,5,7,15,97.5,154.5,2.4,13.0,191.0,252.22,208.5
2016,5,5,7,30,24.0,167.0,2.4,13.0,178.0,185.67,151.11
2016,5,5,7,45,12.0,100.0,2.45,13.5,105.5,103.93,82.58
2016,5,5,8,0,0.0,33.0,2.5,14.0,33.0,30.67,20.35
2016,5,5,8,15,0.0,78.0,2.5,14.0,78.0,72.66,55.54
2016,5,5,8,30,0.0,123.0,2.5,14.0,123.0,115.98,91.18
2016,5,5,8,45,189.5,206.5,2.55,14.5,340.0,409.52,331.81
2016,5,5,9,0,379.0,290.0,2.6,15.0,557.0,681.42,536.77
2016,5,5,9,15,266.5,330.5,2.6,15.5,523.5,621.02,484.88
2016,5,5,9,30,154.0,371.0,2.6,16.0,490.0,542.82,422.16
2016,5,5,9,45,86.0,329.5,2.6,16.5,397.0,416.32,325.03
2016,5,5,10,0,18.0,288.0,2.6,17.0,304.0,294.08,228.86
2016,5,5,10,15,61.5,357.0,2.6,17.0,411.0,416.17,323.35
2016,5,5,10,30,105.0,426.0,2.6,17.0,518.0,526.22,405.04
2016,5,5,10,45,185.5,435.0,2.6,17.5,601.5,617.19,471.62
2016,5,5,11,0,266.0,444.0,2.6,18.0,685.0,703.3,532.9
2016,5,5,11,15,269.0,450.0,2.6,18.0,696.5,701.81,530.79
2016,5,5,11,30,272.0,456.0,2.6,18.0,708.0,699.01,528.47
2016,5,5,11,45,145.5,389.5,2.6,18.5,524.5,506.29,386.81
2016,5,5,12,0,19.0,323.0,2.6,19.0,341.0,319.0,244.18
2016,5,5,12,15,29.5,361.5,2.6,19.0,389.5,364.28,279.17
2016,5,5,12,30,40.0,400.0,2.6,19.0,438.0,404.49,309.15
2016,5,5,12,45,24.5,299.5,2.65,19.0,322.5,296.58,227.89
2016,5,5,13,0,9.0,199.0,2.7,19.0,207.0,191.51,147.11
2016,5,5,13,15,6.5,181.5,2.7,19.0,188.0,173.02,132.89
2016,5,5,13,30,4.0,164.0,2.7,19.0,169.0,154.83,118.66
2016,5,5,13,45,5.5,178.0,2.7,19.0,183.5,168.08,129.27
2016,5,5,14,0,7.0,192.0,2.7,19.0,198.0,180.98,139.55
2016,5,5,14,15,7.5,203.0,2.65,18.5,209.5,190.3,147.27
2016,5,5,14,30,8.0,214.0,2.6,18.0,221.0,199.28,154.79
2016,5,5,14,45,7.0,203.5,2.6,18.0,209.5,188.56,146.56
2016,5,5,15,0,6.0,193.0,2.6,18.0,198.0,177.97,138.47
2016,5,5,15,15,39.5,238.5,2.6,17.5,264.5,219.14,170.98
2016,5,5,15,30,73.0,284.0,2.6,17.0,331.0,257.69,200.73
2016,5,5,15,45,44.0,240.5,2.65,17.0,268.0,211.78,165.41
2016,5,5,16,0,15.0,197.0,2.7,17.0,205.0,176.49,138.78
2016,5,5,16,15,29.5,192.5,2.6,16.5,207.0,163.87,128.68
2016,5,5,16,30,44.0,188.0,2.5,16.0,209.0,156.22,122.87
2016,5,5,16,45,38.0,167.5,2.45,16.0,184.0,135.83,107.71
2016,5,5,17,0,32.0,147.0,2.4,16.0,159.0,119.66,99.64
2016,5,5,17,15,26.0,125.5,2.15,15.5,134.0,103.58,86.02
2016,5,5,17,30,20.0,104.0,1.9,15.0,109.0,90.65,74.88
2016,5,5,17,45,10.5,83.0,1.65,14.5,85.5,73.04,59.33
2016,5,5,18,0,1.0,62.0,1.4,14.0,62.0,55.27,43.33
2016,5,5,18,15,0.5,42.5,1.25,13.5,42.5,38.49,27.98
2016,5,5,18,30,0.0,23.0,1.1,13.0,23.0,21.36,11.66
2016,5,5,18,45,0.0,11.5,1.0,13.0,11.5,10.66,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,15,13.5,11.5,1.35,10.0,12.5,16.62,0.0
2016,5,6,5,30,27.0,23.0,1.5,10.0,25.0,44.51,22.03
2016,5,6,5,45,77.5,44.0,1.65,10.5,55.5,101.21,78.65
2016,5,6,6,0,128.0,65.0,1.8,11.0,86.0,166.71,136.49
2016,5,6,6,15,171.0,85.5,1.75,11.0,124.5,221.4,184.66
2016,5,6,6,30,214.0,106.0,1.7,11.0,163.0,279.12,234.29
2016,5,6,6,45,267.5,117.0,1.7,11.5,203.5,334.24,280.38
2016,5,6,7,0,321.0,128.0,1.7,12.0,244.0,393.53,328.4
2016,5,6,7,15,160.5,114.5,1.7,12.0,172.5,262.65,218.97
2016,5,6,7,30,0.0,101.0,1.7,12.0,101.0,95.54,75.55
2016,5,6,7,45,46.5,168.5,1.7,12.5,194.0,214.07,175.18
2016,5,6,8,0,93.0,236.0,1.7,13.0,287.0,331.35,269.01
2016,5,6,8,15,46.5,184.5,1.75,13.0,210.0,230.04,185.87
2016,5,6,8,30,0.0,133.0,1.8,13.0,133.0,125.87,99.29
2016,5,6,8,45,0.0,110.5,1.85,13.5,110.5,103.6,80.76
2016,5,6,9,0,0.0,88.0,1.9,14.0,88.0,82.09,62.74
2016,5,6,9,15,0.0,67.0,1.95,14.0,67.0,62.48,46.44
2016,5,6,9,30,0.0,46.0,2.0,14.0,46.0,42.88,30.13
2016,5,6,9,45,3.0,115.5,2.05,14.5,118.0,111.22,86.23
2016,5,6,10,0,6.0,185.0,2.1,15.0,190.0,181.01,141.97
2016,5,6,10,15,11.0,235.0,2.1,15.0,244.5,234.15,183.72
2016,5,6,10,30,16.0,285.0,2.1,15.0,299.0,287.13,224.69
2016,5,6,10,45,15.0,279.0,2.15,15.5,292.5,279.37,217.87
2016,5,6,11,0,14.0,273.0,2.2,16.0,286.0,271.72,211.42
2016,5,6,11,15,7.0,193.5,2.15,16.0,200.0,188.54,146.29
2016,5,6,11,30,0.0,114.0,2.1,16.0,114.0,106.8,81.18
2016,5,6,11,45,0.0,100.0,2.1,16.0,100.0,93.61,70.67
2016,5,6,12,0,0.0,86.0,2.1,16.0,86.0,80.47,60.07
2016,5,6,12,15,5.5,160.5,2.05,16.0,166.0,154.64,119.74
2016,5,6,12,30,11.0,235.0,2.0,16.0,246.0,227.89,177.29
2016,5,6,12,45,8.0,201.5,2.0,16.0,209.5,193.75,150.35
2016,5,6,13,0,5.0,168.0,2.0,16.0,173.0,160.03,123.82
2016,5,6,13,15,6.5,185.0,1.95,16.0,191.5,176.25,136.83
2016,5,6,13,30,8.0,202.0,1.9,16.0,210.0,192.13,149.42
2016,5,6,13,45,7.5,199.0,1.85,16.0,206.0,188.35,146.49
2016,5,6,14,0,7.0,196.0,1.8,16.0,202.0,184.6,143.66
2016,5,6,14,15,29.0,269.0,1.8,16.0,292.5,254.76,198.97
2016,5,6,14,30,51.0,342.0,1.8,16.0,383.0,321.46,250.22
2016,5,6,14,45,33.0,292.5,1.8,16.0,318.5,268.49,209.39
2016,5,6,15,0,15.0,243.0,1.8,16.0,254.0,224.19,175.44
2016,5,6,15,15,45.5,264.5,1.7,16.0,294.5,241.57,188.83
2016,5,6,15,30,76.0,286.0,1.6,16.0,335.0,260.31,202.57
2016,5,6,15,45,216.0,254.5,1.55,16.0,379.5,253.64,192.16
2016,5,6,16,0,356.0,223.0,1.5,16.0,424.0,232.19,168.75
2016,5,6,16,15,178.0,166.0,1.35,15.5,266.5,147.88,109.17
2016,5,6,16,30,0.0,109.0,1.2,15.0,109.0,99.63,78.05
2016,5,6,16,45,0.0,91.5,1.1,15.0,91.5,84.21,65.56
2016,5,6,17,0,0.0,74.0,1.0,15.0,74.0,68.84,55.53
2016,5,6,17,15,0.0,62.5,0.85,14.5,62.5,58.13,46.32
2016,5,6,17,30,0.0,51.0,0.7,14.0,51.0,47.4,36.91
2016,5,6,17,45,0.0,40.0,0.55,14.0,40.0,37.14,27.69
2016,5,6,18,0,0.0,29.0,0.4,14.0,29.0,26.91,18.36
2016,5,6,18,15,0.0,20.0,0.45,13.5,20.0,18.54,10.66
2016,5,6,18,30,0.0,11.0,0.5,13.0,11.0,10.19,2.72
2016,5,6,18,45,0.0,5.5,0.55,12.5,5.5,5.09,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.15,9.5,4.5,4.29,0.0
2016,5,7,5,30,0.0,9.0,1.4,10.0,9.0,8.33,0.0
2016,5,7,5,45,0.0,20.5,1.65,10.5,20.5,19.01,10.23
2016,5,7,6,0,0.0,32.0,1.9,11.0,32.0,29.71,19.77
2016,5,7,6,15,0.0,46.0,1.95,11.0,46.0,42.75,31.29
2016,5,7,6,30,0.0,60.0,2.0,11.0,60.0,56.27,43.11
2016,5,7,6,45,0.0,75.5,2.1,11.5,75.5,71.66,56.24
2016,5,7,7,0,0.0,91.0,2.2,12.0,91.0,86.95,69.04
2016,5,7,7,15,27.0,137.0,2.25,12.5,149.5,164.96,135.13
2016,5,7,7,30,54.0,183.0,2.3,13.0,208.0,239.48,196.34
2016,5,7,7,45,27.0,159.5,2.35,13.5,172.0,187.47,151.94
2016,5,7,8,0,0.0,136.0,2.4,14.0,136.0,129.91,103.04
2016,5,7,8,15,44.0,208.0,2.4,14.0,236.0,254.22,205.46
2016,5,7,8,30,88.0,280.0,2.4,14.0,336.0,374.38,300.46
2016,5,7,8,45,49.5,252.5,2.4,14.5,284.5,305.83,243.91
2016,5,7,9,0,11.0,225.0,2.4,15.0,233.0,227.63,180.01
2016,5,7,9,15,8.0,204.5,2.35,15.5,210.5,203.32,160.1
2016,5,7,9,30,5.0,184.0,2.3,16.0,188.0,179.67,140.62
2016,5,7,9,45,9.5,223.0,2.3,16.5,230.5,222.04,173.77
2016,5,7,10,0,14.0,262.0,2.3,17.0,273.0,264.32,206.12
2016,5,7,10,15,23.5,309.0,2.25,17.0,329.0,329.7,256.13
2016,5,7,10,30,33.0,356.0,2.2,17.0,385.0,384.7,297.25
2016,5,7,10,45,62.0,399.0,2.2,17.5,455.5,453.13,347.89
2016,5,7,11,0,91.0,442.0,2.2,18.0,526.0,519.82,395.98
2016,5,7,11,15,54.0,373.5,2.15,18.0,423.5,412.44,315.7
2016,5,7,11,30,17.0,305.0,2.1,18.0,321.0,303.05,232.86
2016,5,7,11,45,14.5,271.5,2.05,18.5,285.0,267.9,205.97
2016,5,7,12,0,12.0,238.0,2.0,19.0,249.0,233.26,179.07
2016,5,7,12,15,13.0,254.0,1.95,19.0,266.0,248.16,190.57
2016,5,7,12,30,14.0,270.0,1.9,19.0,283.0,262.76,201.65
2016,5,7,12,45,14.0,268.5,1.9,19.0,281.5,260.17,199.66
2016,5,7,13,0,14.0,267.0,1.9,19.0,280.0,257.55,197.74
2016,5,7,13,15,10.5,225.5,1.9,19.0,235.5,216.08,165.95
2016,5,7,13,30,7.0,184.0,1.9,19.0,191.0,175.1,134.3
2016,5,7,13,45,5.0,172.5,1.95,19.0,177.5,162.8,124.86
2016,5,7,14,0,3.0,161.0,2.0,19.0,164.0,150.73,115.51
2016,5,7,14,15,7.5,203.0,2.0,19.0,209.5,190.36,146.86
2016,5,7,14,30,12.0,245.0,2.0,19.0,255.0,228.37,176.55
2016,5,7,14,45,8.0,210.5,2.05,19.0,217.0,195.17,150.87
2016,5,7,15,0,4.0,176.0,2.1,19.0,179.0,162.48,125.53
2016,5,7,15,15,11.5,204.5,2.1,18.5,212.0,188.55,146.63
2016,5,7,15,30,19.0,233.0,2.1,18.0,245.0,212.35,165.73
2016,5,7,15,45,25.0,226.0,2.1,18.0,241.0,205.04,159.99
2016,5,7,16,0,31.0,219.0,2.1,18.0,237.0,188.56,146.98
2016,5,7,16,15,15.5,160.0,2.05,17.5,169.0,144.63,113.04
2016,5,7,16,30,0.0,101.0,2.0,17.0,101.0,92.9,71.97
2016,5,7,16,45,0.0,94.0,1.95,17.0,94.0,86.35,66.86
2016,5,7,17,0,0.0,87.0,1.9,17.0,87.0,79.84,64.7
2016,5,7,17,15,0.0,73.5,1.8,16.5,73.5,67.89,54.5
2016,5,7,17,30,0.0,60.0,1.7,16.0,60.0,55.8,44.0
2016,5,7,17,45,0.0,47.5,1.65,15.5,47.5,44.14,33.67
2016,5,7,18,0,0.0,35.0,1.6,15.0,35.0,32.5,23.18
2016,5,7,18,15,0.0,24.0,1.45,14.5,24.0,22.26,13.83
2016,5,7,18,30,0.0,13.0,1.3,14.0,13.0,12.04,4.28
2016,5,7,18,45,0.0,6.5,1.2,13.5,6.5,6.02,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,65.0,13.5,0.85,10.5,18.0,40.36,0.0
2016,5,8,5,30,130.0,27.0,1.0,11.0,36.0,117.98,75.22
2016,5,8,5,45,231.0,41.5,1.15,11.5,74.5,195.57,156.06
2016,5,8,6,0,332.0,56.0,1.3,12.0,113.0,279.02,229.46
2016,5,8,6,15,181.0,77.5,1.35,12.5,110.0,215.78,178.76
2016,5,8,6,30,30.0,99.0,1.4,13.0,107.0,129.0,104.7
2016,5,8,6,45,39.5,120.0,1.45,13.5,133.0,158.87,130.03
2016,5,8,7,0,49.0,141.0,1.5,14.0,159.0,189.08,154.78
2016,5,8,7,15,51.5,162.5,1.45,14.5,184.0,214.91,175.11
2016,5,8,7,30,54.0,184.0,1.4,15.0,209.0,240.55,194.81
2016,5,8,7,45,44.5,199.5,1.4,15.5,222.0,248.83,199.95
2016,5,8,8,0,35.0,215.0,1.4,16.0,235.0,256.49,204.56
2016,5,8,8,15,43.5,240.0,1.4,16.0,266.5,290.46,230.77
2016,5,8,8,30,52.0,265.0,1.4,16.0,298.0,324.39,256.44
2016,5,8,8,45,162.0,293.0,1.45,16.5,405.5,469.27,368.47
2016,5,8,9,0,272.0,321.0,1.5,17.0,513.0,617.14,476.53
2016,5,8,9,15,144.0,292.5,1.55,17.0,394.5,449.25,349.22
2016,5,8,9,30,16.0,264.0,1.6,17.0,276.0,270.08,209.73
2016,5,8,9,45,12.5,238.0,1.7,17.5,248.0,239.79,186.35
2016,5,8,10,0,9.0,212.0,1.8,18.0,220.0,210.23,162.83
2016,5,8,10,15,13.5,255.5,1.9,18.0,267.5,256.64,198.83
2016,5,8,10,30,18.0,299.0,2.0,18.0,315.0,302.8,233.93
2016,5,8,10,45,17.0,296.0,2.1,18.5,311.5,297.83,229.37
2016,5,8,11,0,16.0,293.0,2.2,19.0,308.0,292.92,225.1
2016,5,8,11,15,14.0,271.5,2.3,19.0,285.0,269.4,207.12
2016,5,8,11,30,12.0,250.0,2.4,19.0,262.0,246.23,189.37
2016,5,8,11,45,20.5,312.0,2.5,19.5,331.5,311.54,239.02
2016,5,8,12,0,29.0,374.0,2.6,20.0,401.0,379.36,289.27
2016,5,8,12,15,40.5,398.5,2.65,20.0,436.5,408.19,310.69
2016,5,8,12,30,52.0,423.0,2.7,20.0,472.0,435.53,331.04
2016,5,8,12,45,55.0,417.0,2.8,20.0,468.0,427.1,325.03
2016,5,8,13,0,58.0,411.0,2.9,20.0,464.0,418.48,319.02
2016,5,8,13,15,57.5,403.0,2.9,20.0,455.0,405.41,309.46
2016,5,8,13,30,57.0,395.0,2.9,20.0,446.0,392.41,299.95
2016,5,8,13,45,443.0,273.0,2.95,20.0,647.5,511.64,395.23
2016,5,8,14,0,829.0,151.0,3.0,20.0,849.0,608.2,467.9
2016,5,8,14,15,820.0,148.5,3.0,19.5,817.5,561.08,430.93
2016,5,8,14,30,811.0,146.0,3.0,19.0,786.0,513.68,393.53
2016,5,8,14,45,804.5,140.5,3.0,19.0,749.5,464.75,353.19
2016,5,8,15,0,798.0,135.0,3.0,19.0,713.0,415.71,311.7
2016,5,8,15,15,783.0,131.5,2.95,18.5,671.0,365.54,269.02
2016,5,8,15,30,768.0,128.0,2.9,18.0,629.0,316.48,226.51
2016,5,8,15,45,747.0,124.5,2.9,18.0,582.0,261.66,179.22
2016,5,8,16,0,726.0,121.0,2.9,18.0,535.0,214.14,138.73
2016,5,8,16,15,700.5,115.5,2.85,17.5,485.5,166.8,101.43
2016,5,8,16,30,675.0,110.0,2.8,17.0,436.0,122.37,71.53
2016,5,8,16,45,645.5,102.5,2.8,17.0,385.5,79.36,51.49
2016,5,8,17,0,616.0,95.0,2.8,17.0,335.0,62.77,49.78
2016,5,8,17,15,569.5,87.5,2.75,16.5,284.5,60.03,47.61
2016,5,8,17,30,523.0,80.0,2.7,16.0,234.0,57.09,45.15
2016,5,8,17,45,467.5,69.0,2.65,15.5,186.5,50.84,39.6
2016,5,8,18,0,412.0,58.0,2.6,15.0,139.0,44.18,33.49
2016,5,8,18,15,316.5,46.0,2.45,14.5,97.0,35.15,25.08
2016,5,8,18,30,221.0,34.0,2.3,14.0,55.0,26.5,16.34
2016,5,8,18,45,110.5,17.0,2.2,13.5,27.5,13.36,0.0
2016,5,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,68.5,14.5,1.9,10.0,20.0,42.93,0.0
2016,5,9,5,30,137.0,29.0,2.0,10.0,40.0,125.51,83.83
2016,5,9,5,45,243.5,44.0,2.1,10.5,79.5,205.85,165.9
2016,5,9,6,0,350.0,59.0,2.2,11.0,119.0,293.72,243.62
2016,5,9,6,15,175.0,62.5,2.2,11.0,92.5,190.92,159.9
2016,5,9,6,30,0.0,66.0,2.2,11.0,66.0,62.64,48.46
2016,5,9,6,45,0.0,82.0,2.25,11.5,82.0,78.53,62.11
2016,5,9,7,0,0.0,98.0,2.3,12.0,98.0,94.32,75.28
2016,5,9,7,15,0.0,114.0,2.3,12.5,114.0,110.01,88.12
2016,5,9,7,30,0.0,130.0,2.3,13.0,130.0,125.64,100.68
2016,5,9,7,45,2.0,150.5,2.3,13.5,152.0,147.63,118.38
2016,5,9,8,0,4.0,171.0,2.3,14.0,174.0,169.63,135.79
2016,5,9,8,15,10.5,198.0,2.3,14.5,205.0,202.45,161.87
2016,5,9,8,30,17.0,225.0,2.3,15.0,236.0,235.38,187.58
2016,5,9,8,45,21.5,247.0,2.35,15.5,262.0,261.26,207.26
2016,5,9,9,0,26.0,269.0,2.4,16.0,288.0,287.08,226.67
2016,5,9,9,15,22.5,272.5,2.4,16.0,289.5,286.08,225.14
2016,5,9,9,30,19.0,276.0,2.4,16.0,291.0,285.11,223.78
2016,5,9,9,45,26.0,307.0,2.45,16.5,328.5,334.44,261.2
2016,5,9,10,0,33.0,338.0,2.5,17.0,366.0,371.51,288.52
2016,5,9,10,15,47.5,370.5,2.55,17.5,412.0,416.77,321.94
2016,5,9,10,30,62.0,403.0,2.6,18.0,458.0,461.13,354.13
2016,5,9,10,45,63.5,410.5,2.65,18.5,468.0,466.36,356.85
2016,5,9,11,0,65.0,418.0,2.7,19.0,478.0,471.21,359.52
2016,5,9,11,15,491.0,272.0,2.75,19.0,729.0,740.91,567.44
2016,5,9,11,30,917.0,126.0,2.8,19.0,980.0,965.0,723.23
2016,5,9,11,45,917.5,126.5,2.85,19.5,984.5,944.47,706.21
2016,5,9,12,0,918.0,127.0,2.9,20.0,989.0,921.17,689.68
2016,5,9,12,15,917.5,126.5,2.95,20.0,986.0,893.46,671.5
2016,5,9,12,30,917.0,126.0,3.0,20.0,983.0,863.29,651.58
2016,5,9,12,45,913.0,126.5,3.05,20.5,971.5,828.95,627.48
2016,5,9,13,0,909.0,127.0,3.1,21.0,960.0,792.62,601.94
2016,5,9,13,15,905.0,126.0,3.15,21.0,942.0,753.15,575.06
2016,5,9,13,30,901.0,125.0,3.2,21.0,924.0,712.03,544.93
2016,5,9,13,45,894.0,124.5,3.25,21.0,898.5,667.97,511.96
2016,5,9,14,0,887.0,124.0,3.3,21.0,873.0,622.83,477.41
2016,5,9,14,15,879.0,122.0,3.3,20.5,841.0,575.03,440.72
2016,5,9,14,30,871.0,120.0,3.3,20.0,809.0,526.66,402.48
2016,5,9,14,45,860.5,118.0,3.35,20.0,771.5,476.81,361.35
2016,5,9,15,0,850.0,116.0,3.4,20.0,734.0,421.68,315.2
2016,5,9,15,15,836.5,113.0,3.35,19.5,691.0,369.92,271.0
2016,5,9,15,30,823.0,110.0,3.3,19.0,648.0,319.04,226.69
2016,5,9,15,45,805.5,106.5,3.3,19.0,601.0,267.9,181.81
2016,5,9,16,0,788.0,103.0,3.3,19.0,554.0,218.45,139.32
2016,5,9,16,15,764.0,99.0,3.2,18.5,504.0,169.65,100.59
2016,5,9,16,30,740.0,95.0,3.1,18.0,454.0,117.87,64.74
2016,5,9,16,45,708.0,90.0,3.05,18.0,402.0,73.34,44.26
2016,5,9,17,0,676.0,85.0,3.0,18.0,350.0,55.17,42.94
2016,5,9,17,15,631.5,78.5,2.85,17.0,298.0,52.87,41.21
2016,5,9,17,30,587.0,72.0,2.7,16.0,246.0,50.4,39.23
2016,5,9,17,45,518.5,64.5,2.55,15.5,196.0,46.86,36.09
2016,5,9,18,0,450.0,57.0,2.4,15.0,146.0,43.17,32.62
2016,5,9,18,15,350.5,45.5,2.1,14.5,102.5,35.5,25.43
2016,5,9,18,30,251.0,34.0,1.8,14.0,59.0,26.48,16.47
2016,5,9,18,45,125.5,17.0,1.55,13.5,29.5,13.33,0.0
2016,5,9,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,77.0,14.5,1.8,10.0,20.5,46.68,0.0
2016,5,10,5,30,154.0,29.0,1.9,10.0,41.0,134.48,92.83
2016,5,10,5,45,265.0,43.0,2.0,10.5,82.0,215.64,174.33
2016,5,10,6,0,376.0,57.0,2.1,11.0,123.0,306.06,254.03
2016,5,10,6,15,448.5,67.0,2.05,11.5,171.5,380.61,318.24
2016,5,10,6,30,521.0,77.0,2.0,12.0,220.0,458.85,383.02
2016,5,10,6,45,260.5,83.0,1.95,12.5,154.5,299.76,251.42
2016,5,10,7,0,0.0,89.0,1.9,13.0,89.0,84.63,66.47
2016,5,10,7,15,1.5,118.5,1.85,13.5,119.5,115.92,92.75
2016,5,10,7,30,3.0,148.0,1.8,14.0,150.0,147.32,118.24
2016,5,10,7,45,5.0,163.5,1.75,15.0,166.5,163.93,130.95
2016,5,10,8,0,7.0,179.0,1.7,16.0,183.0,180.62,143.5
2016,5,10,8,15,21.5,216.0,1.55,16.5,229.5,231.26,183.53
2016,5,10,8,30,36.0,253.0,1.4,17.0,276.0,295.97,233.23
2016,5,10,8,45,49.0,282.5,1.3,18.0,316.5,338.88,264.37
2016,5,10,9,0,62.0,312.0,1.2,19.0,357.0,381.66,294.62
2016,5,10,9,15,252.0,307.5,1.2,19.5,502.5,582.85,445.41
2016,5,10,9,30,442.0,303.0,1.2,20.0,648.0,772.34,577.15
2016,5,10,9,45,645.0,225.0,1.25,20.5,751.0,889.25,656.75
2016,5,10,10,0,848.0,147.0,1.3,21.0,854.0,996.13,722.62
2016,5,10,10,15,855.0,148.5,1.35,21.5,881.0,1000.74,722.62
2016,5,10,10,30,862.0,150.0,1.4,22.0,908.0,1002.24,722.12
2016,5,10,10,45,870.0,149.5,1.45,22.5,929.0,991.42,714.0
2016,5,10,11,0,878.0,149.0,1.5,23.0,950.0,986.02,709.56
2016,5,10,11,15,881.0,149.5,1.55,23.0,962.5,973.85,702.21
2016,5,10,11,30,884.0,150.0,1.6,23.0,975.0,958.74,693.12
2016,5,10,11,45,887.5,148.5,1.7,23.5,980.5,939.38,680.66
2016,5,10,12,0,891.0,147.0,1.8,24.0,986.0,917.27,666.42
2016,5,10,12,15,890.5,147.0,1.9,24.0,983.0,890.49,650.34
2016,5,10,12,30,890.0,147.0,2.0,24.0,980.0,861.35,632.55
2016,5,10,12,45,896.0,141.0,2.15,24.5,971.5,829.77,612.15
2016,5,10,13,0,902.0,135.0,2.3,25.0,963.0,795.7,589.83
2016,5,10,13,15,898.0,134.0,2.4,25.0,945.0,756.46,564.17
2016,5,10,13,30,894.0,133.0,2.5,25.0,927.0,715.58,535.5
2016,5,10,13,45,889.5,130.5,2.6,25.0,902.0,671.66,503.93
2016,5,10,14,0,885.0,128.0,2.7,25.0,877.0,626.5,470.59
2016,5,10,14,15,877.0,126.0,2.75,25.0,845.0,578.81,434.25
2016,5,10,14,30,869.0,124.0,2.8,25.0,813.0,530.55,396.46
2016,5,10,14,45,861.0,120.5,2.9,25.0,775.5,480.7,356.54
2016,5,10,15,0,853.0,117.0,3.0,25.0,738.0,425.39,311.47
2016,5,10,15,15,839.0,114.0,3.05,24.5,695.0,373.34,268.21
2016,5,10,15,30,825.0,111.0,3.1,24.0,652.0,322.21,224.78
2016,5,10,15,45,810.0,106.5,3.2,24.0,605.5,270.77,180.52
2016,5,10,16,0,795.0,102.0,3.3,24.0,559.0,220.76,138.26
2016,5,10,16,15,771.5,98.0,3.35,23.5,508.5,171.66,99.85
2016,5,10,16,30,748.0,94.0,3.4,23.0,458.0,125.25,68.7
2016,5,10,16,45,719.0,88.5,3.45,22.5,406.5,74.42,43.07
2016,5,10,17,0,690.0,83.0,3.5,22.0,355.0,53.61,40.86
2016,5,10,17,15,646.0,76.5,3.45,21.0,302.5,51.23,39.09
2016,5,10,17,30,602.0,70.0,3.4,20.0,250.0,48.67,37.06
2016,5,10,17,45,540.0,62.0,3.35,19.5,200.0,44.63,33.53
2016,5,10,18,0,478.0,54.0,3.3,19.0,150.0,40.37,29.64
2016,5,10,18,15,380.5,43.5,3.1,18.0,106.0,33.53,23.35
2016,5,10,18,30,283.0,33.0,2.9,17.0,62.0,26.31,16.2
2016,5,10,18,45,141.5,16.5,2.7,16.0,31.0,12.84,0.0
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,117.0,13.5,1.65,10.5,23.0,63.01,0.0
2016,5,11,5,30,234.0,27.0,1.9,11.0,46.0,172.18,122.31
2016,5,11,5,45,339.5,38.5,2.15,11.5,88.0,251.11,203.05
2016,5,11,6,0,445.0,50.0,2.4,12.0,130.0,339.93,281.53
2016,5,11,6,15,515.0,58.0,2.35,12.5,179.5,411.76,343.44
2016,5,11,6,30,585.0,66.0,2.3,13.0,229.0,488.56,406.8
2016,5,11,6,45,300.0,99.0,2.25,13.5,183.5,348.15,290.38
2016,5,11,7,0,15.0,132.0,2.2,14.0,138.0,143.11,115.49
2016,5,11,7,15,34.5,159.5,2.1,14.5,175.5,197.59,160.87
2016,5,11,7,30,54.0,187.0,2.0,15.0,213.0,243.79,197.91
2016,5,11,7,45,118.5,215.5,1.95,16.0,280.0,342.51,276.51
2016,5,11,8,0,183.0,244.0,1.9,17.0,347.0,431.56,344.44
2016,5,11,8,15,508.0,174.5,1.85,17.5,492.0,668.75,527.12
2016,5,11,8,30,833.0,105.0,1.8,18.0,637.0,895.43,682.41
2016,5,11,8,45,845.0,109.0,1.75,18.5,681.0,925.13,696.18
2016,5,11,9,0,857.0,113.0,1.7,19.0,725.0,952.35,710.3
2016,5,11,9,15,868.0,115.5,1.65,19.5,764.5,966.02,715.41
2016,5,11,9,30,879.0,118.0,1.6,20.0,804.0,985.16,724.24
2016,5,11,9,45,727.5,203.0,1.6,20.5,787.0,946.74,696.48
2016,5,11,10,0,576.0,288.0,1.6,21.0,770.0,883.03,650.12
2016,5,11,10,15,737.0,209.5,1.6,21.0,846.5,956.54,700.78
2016,5,11,10,30,898.0,131.0,1.6,21.0,923.0,1010.32,733.62
2016,5,11,10,45,794.5,200.0,1.6,21.5,912.0,979.06,710.94
2016,5,11,11,0,691.0,269.0,1.6,22.0,901.0,942.37,685.29
2016,5,11,11,15,798.0,204.5,1.65,22.0,943.5,958.55,696.96
2016,5,11,11,30,905.0,140.0,1.7,22.0,986.0,969.55,704.2
2016,5,11,11,45,905.0,141.0,1.8,22.5,990.5,949.12,690.66
2016,5,11,12,0,905.0,142.0,1.9,23.0,995.0,925.98,675.65
2016,5,11,12,15,904.0,141.5,1.95,23.0,991.5,898.05,658.21
2016,5,11,12,30,903.0,141.0,2.0,23.0,988.0,867.76,639.14
2016,5,11,12,45,908.5,135.0,2.05,23.5,979.0,835.47,617.4
2016,5,11,13,0,914.0,129.0,2.1,24.0,970.0,800.7,593.91
2016,5,11,13,15,910.0,128.0,2.15,24.0,951.5,761.12,568.1
2016,5,11,13,30,906.0,127.0,2.2,24.0,933.0,719.88,539.01
2016,5,11,13,45,903.0,123.5,2.3,24.5,908.0,675.65,506.45
2016,5,11,14,0,900.0,120.0,2.4,25.0,883.0,630.05,472.09
2016,5,11,14,15,891.5,118.5,2.45,24.5,850.5,581.94,436.5
2016,5,11,14,30,883.0,117.0,2.5,24.0,818.0,533.28,399.29
2016,5,11,14,45,873.0,114.0,2.55,24.0,780.0,482.38,358.51
2016,5,11,15,0,863.0,111.0,2.6,24.0,742.0,431.5,316.59
2016,5,11,15,15,849.5,108.5,2.6,23.5,699.0,374.15,269.34
2016,5,11,15,30,836.0,106.0,2.6,23.0,656.0,323.11,225.85
2016,5,11,15,45,817.5,103.0,2.6,23.0,608.5,271.53,181.43
2016,5,11,16,0,799.0,100.0,2.6,23.0,561.0,221.73,139.3
2016,5,11,16,15,776.0,96.0,2.55,22.5,510.5,172.5,100.53
2016,5,11,16,30,753.0,92.0,2.5,22.0,460.0,125.89,68.83
2016,5,11,16,45,721.5,87.0,2.45,21.5,408.0,75.29,42.89
2016,5,11,17,0,690.0,82.0,2.4,21.0,356.0,52.74,40.28
2016,5,11,17,15,647.0,76.0,2.25,20.0,303.5,50.72,38.82
2016,5,11,17,30,604.0,70.0,2.1,19.0,251.0,48.54,37.12
2016,5,11,17,45,542.0,62.0,1.95,18.5,201.0,44.5,33.59
2016,5,11,18,0,480.0,54.0,1.8,18.0,151.0,40.23,29.68
2016,5,11,18,15,384.5,43.5,1.6,17.0,107.0,33.39,23.39
2016,5,11,18,30,289.0,33.0,1.4,16.0,63.0,26.17,16.3
2016,5,11,18,45,144.5,16.5,1.25,15.5,31.5,12.76,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,85.5,15.0,1.4,10.5,22.5,51.09,0.0
2016,5,12,5,30,171.0,30.0,1.7,11.0,45.0,145.18,104.42
2016,5,12,5,45,264.0,45.0,2.0,11.5,84.5,218.32,176.55
2016,5,12,6,0,357.0,60.0,2.3,12.0,124.0,300.18,248.82
2016,5,12,6,15,427.0,70.5,2.3,12.5,172.0,369.82,308.96
2016,5,12,6,30,497.0,81.0,2.3,13.0,220.0,449.2,374.65
2016,5,12,6,45,252.0,104.5,2.35,13.5,175.5,308.3,257.66
2016,5,12,7,0,7.0,128.0,2.4,14.0,131.0,132.5,106.52
2016,5,12,7,15,18.5,152.5,2.4,14.5,161.5,166.45,134.84
2016,5,12,7,30,30.0,177.0,2.4,15.0,192.0,212.17,171.8
2016,5,12,7,45,79.5,211.5,2.4,15.5,255.5,291.95,236.48
2016,5,12,8,0,129.0,246.0,2.4,16.0,319.0,387.4,311.2
2016,5,12,8,15,266.0,247.5,2.35,16.5,413.0,524.21,417.55
2016,5,12,8,30,403.0,249.0,2.3,17.0,507.0,666.87,522.99
2016,5,12,8,45,599.5,193.5,2.3,17.5,607.5,798.1,618.6
2016,5,12,9,0,796.0,138.0,2.3,18.0,708.0,923.89,701.88
2016,5,12,9,15,808.0,141.0,2.25,18.5,746.5,946.36,712.43
2016,5,12,9,30,820.0,144.0,2.2,19.0,785.0,966.18,722.18
2016,5,12,9,45,834.5,143.0,2.2,19.5,819.0,981.31,729.37
2016,5,12,10,0,849.0,142.0,2.2,20.0,853.0,993.6,734.79
2016,5,12,10,15,855.5,143.5,2.15,20.5,880.0,997.79,734.47
2016,5,12,10,30,862.0,145.0,2.1,21.0,907.0,990.61,726.95
2016,5,12,10,45,865.0,147.5,2.1,21.5,926.0,986.55,722.33
2016,5,12,11,0,868.0,150.0,2.1,22.0,945.0,979.46,715.84
2016,5,12,11,15,870.5,150.5,2.1,22.0,957.0,966.98,707.4
2016,5,12,11,30,873.0,151.0,2.1,22.0,969.0,951.63,697.23
2016,5,12,11,45,872.5,152.5,2.1,22.5,973.0,931.73,682.87
2016,5,12,12,0,872.0,154.0,2.1,23.0,977.0,909.23,666.94
2016,5,12,12,15,871.0,154.0,2.1,23.0,974.0,882.52,649.58
2016,5,12,12,30,870.0,154.0,2.1,23.0,971.0,853.53,630.7
2016,5,12,12,45,854.0,162.0,2.15,23.5,957.0,820.45,608.26
2016,5,12,13,0,838.0,170.0,2.2,24.0,943.0,782.74,582.52
2016,5,12,13,15,834.0,169.0,2.25,24.0,925.0,744.68,556.19
2016,5,12,13,30,830.0,168.0,2.3,24.0,907.0,705.2,528.28
2016,5,12,13,45,825.5,164.5,2.4,24.5,882.5,661.99,496.42
2016,5,12,14,0,821.0,161.0,2.5,25.0,858.0,617.76,463.1
2016,5,12,14,15,812.0,158.5,2.55,24.5,826.5,571.11,428.7
2016,5,12,14,30,803.0,156.0,2.6,24.0,795.0,524.2,393.0
2016,5,12,14,45,794.5,151.0,2.7,24.0,758.5,475.35,354.16
2016,5,12,15,0,786.0,146.0,2.8,24.0,722.0,426.58,314.27
2016,5,12,15,15,770.5,142.5,2.8,23.5,679.0,376.95,273.26
2016,5,12,15,30,755.0,139.0,2.8,23.0,636.0,322.84,228.1
2016,5,12,15,45,740.0,132.5,2.85,23.0,590.5,273.0,185.5
2016,5,12,16,0,725.0,126.0,2.9,23.0,545.0,224.68,144.77
2016,5,12,16,15,699.5,120.5,2.9,22.0,495.5,177.37,107.88
2016,5,12,16,30,674.0,115.0,2.9,21.0,446.0,132.97,77.5
2016,5,12,16,45,645.0,107.5,2.95,20.5,395.5,89.95,55.7
2016,5,12,17,0,616.0,100.0,3.0,20.0,345.0,66.04,51.97
2016,5,12,17,15,570.0,92.0,3.0,19.0,294.0,63.05,49.74
2016,5,12,17,30,524.0,84.0,3.0,18.0,243.0,59.84,47.18
2016,5,12,17,45,462.0,74.0,3.05,17.5,194.5,54.59,42.59
2016,5,12,18,0,400.0,64.0,3.1,17.0,146.0,47.8,36.45
2016,5,12,18,15,308.5,51.0,3.0,16.0,103.5,38.85,28.26
2016,5,12,18,30,217.0,38.0,2.9,15.0,61.0,29.52,19.28
2016,5,12,18,45,108.5,19.0,2.85,14.5,30.5,14.85,1.37
2016,5,12,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,5,15,90.0,16.0,2.3,9.5,23.5,70.9,0.0
2016,5,13,5,30,180.0,32.0,2.4,10.0,47.0,152.57,112.07
2016,5,13,5,45,285.0,45.5,2.55,10.5,89.0,230.22,187.59
2016,5,13,6,0,390.0,59.0,2.7,11.0,131.0,318.03,265.15
2016,5,13,6,15,195.0,64.0,2.75,11.5,100.0,205.6,172.7
2016,5,13,6,30,0.0,69.0,2.8,12.0,69.0,65.61,50.82
2016,5,13,6,45,0.0,84.5,2.9,12.5,84.5,80.94,63.91
2016,5,13,7,0,0.0,100.0,3.0,13.0,100.0,96.18,76.54
2016,5,13,7,15,0.0,122.0,3.0,13.5,122.0,118.31,94.72
2016,5,13,7,30,0.0,144.0,3.0,14.0,144.0,140.32,112.47
2016,5,13,7,45,3.5,161.0,3.0,14.5,163.0,159.78,127.98
2016,5,13,8,0,7.0,178.0,3.0,15.0,182.0,179.37,143.39
2016,5,13,8,15,24.0,219.0,3.0,15.5,234.5,236.51,189.29
2016,5,13,8,30,41.0,260.0,3.0,16.0,287.0,308.24,245.49
2016,5,13,8,45,59.5,292.0,3.0,16.5,333.5,359.19,284.34
2016,5,13,9,0,78.0,324.0,3.0,17.0,380.0,410.11,322.47
2016,5,13,9,15,92.5,348.0,3.0,17.0,418.0,448.05,350.67
2016,5,13,9,30,107.0,372.0,3.0,17.0,456.0,485.63,378.34
2016,5,13,9,45,173.0,389.0,3.05,17.5,531.5,578.15,447.24
2016,5,13,10,0,239.0,406.0,3.1,18.0,607.0,656.77,504.13
2016,5,13,10,15,242.0,416.5,3.15,18.5,625.5,677.55,516.81
2016,5,13,10,30,245.0,427.0,3.2,19.0,644.0,684.83,520.42
2016,5,13,10,45,575.0,279.5,3.3,19.5,802.5,855.48,649.61
2016,5,13,11,0,905.0,132.0,3.4,20.0,961.0,997.92,746.63
2016,5,13,11,15,907.0,132.5,3.5,20.0,973.0,984.75,736.85
2016,5,13,11,30,909.0,133.0,3.6,20.0,985.0,968.61,726.45
2016,5,13,11,45,913.0,130.5,3.75,20.0,990.0,948.56,713.74
2016,5,13,12,0,917.0,128.0,3.9,20.0,995.0,925.71,699.08
2016,5,13,12,15,916.5,128.0,3.95,20.0,992.0,898.61,680.9
2016,5,13,12,30,916.0,128.0,4.0,20.0,989.0,869.07,660.99
2016,5,13,12,45,912.0,128.5,4.1,20.0,978.0,834.9,637.99
2016,5,13,13,0,908.0,129.0,4.2,20.0,967.0,798.76,613.42
2016,5,13,13,15,904.5,128.0,4.25,20.0,949.0,759.86,586.48
2016,5,13,13,30,901.0,127.0,4.3,20.0,931.0,719.28,556.3
2016,5,13,13,45,897.5,124.5,4.4,20.0,906.5,675.9,523.65
2016,5,13,14,0,894.0,122.0,4.5,20.0,882.0,631.19,489.2
2016,5,13,14,15,886.5,120.0,4.5,19.5,850.5,583.57,452.16
2016,5,13,14,30,879.0,118.0,4.5,19.0,819.0,535.32,413.55
2016,5,13,14,45,871.0,115.0,4.5,19.0,782.0,485.6,371.94
