Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,0,863.0,112.0,4.5,19.0,745.0,435.69,329.15
2016,5,13,15,15,850.0,109.0,4.4,18.5,702.5,378.22,280.11
2016,5,13,15,30,837.0,106.0,4.3,18.0,660.0,326.97,235.02
2016,5,13,15,45,824.0,101.5,4.25,17.5,614.0,275.51,189.54
2016,5,13,16,0,811.0,97.0,4.2,17.0,568.0,225.27,145.72
2016,5,13,16,15,789.0,93.0,4.1,16.5,517.5,175.58,105.05
2016,5,13,16,30,767.0,89.0,4.0,16.0,467.0,128.39,71.37
2016,5,13,16,45,743.5,83.0,3.95,15.5,416.5,82.19,47.37
2016,5,13,17,0,720.0,77.0,3.9,15.0,366.0,54.21,42.59
2016,5,13,17,15,679.5,71.5,3.75,14.5,313.5,47.18,36.55
2016,5,13,17,30,639.0,66.0,3.6,14.0,261.0,45.21,34.93
2016,5,13,17,45,586.0,58.5,3.45,13.5,211.0,41.45,31.58
2016,5,13,18,0,533.0,51.0,3.3,13.0,161.0,37.46,27.88
2016,5,13,18,15,440.5,42.0,3.0,12.5,116.0,31.85,22.55
2016,5,13,18,30,348.0,33.0,2.7,12.0,71.0,25.95,16.6
2016,5,13,18,45,174.0,16.5,2.45,11.5,35.5,12.62,1.19
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,5,15,96.5,15.0,1.4,10.5,24.0,72.48,0.0
2016,5,14,5,30,193.0,30.0,1.6,11.0,48.0,155.28,115.02
2016,5,14,5,45,282.5,43.0,1.85,11.5,87.0,225.33,182.91
2016,5,14,6,0,372.0,56.0,2.1,12.0,126.0,303.89,252.25
2016,5,14,6,15,427.0,67.5,2.15,12.5,171.5,370.78,309.76
2016,5,14,6,30,482.0,79.0,2.2,13.0,217.0,438.53,365.95
2016,5,14,6,45,530.0,84.5,2.25,13.5,263.5,497.81,413.49
2016,5,14,7,0,578.0,90.0,2.3,14.0,310.0,559.29,461.07
2016,5,14,7,15,658.5,90.5,2.3,14.5,376.0,641.67,521.81
2016,5,14,7,30,739.0,91.0,2.3,15.0,442.0,723.8,579.74
2016,5,14,7,45,759.5,97.0,2.3,15.5,492.0,769.54,609.4
2016,5,14,8,0,780.0,103.0,2.3,16.0,542.0,814.15,637.88
2016,5,14,8,15,799.5,106.5,2.25,16.5,590.0,853.56,661.71
2016,5,14,8,30,819.0,110.0,2.2,17.0,638.0,891.28,683.92
2016,5,14,8,45,837.0,111.5,2.15,17.5,683.0,923.34,701.9
2016,5,14,9,0,855.0,113.0,2.1,18.0,728.0,953.2,718.17
2016,5,14,9,15,866.0,115.0,2.15,18.5,767.0,966.28,724.24
2016,5,14,9,30,877.0,117.0,2.2,19.0,806.0,984.87,734.22
2016,5,14,9,45,890.0,116.0,2.25,19.5,840.0,999.32,741.46
2016,5,14,10,0,903.0,115.0,2.3,20.0,874.0,1010.87,746.9
2016,5,14,10,15,908.5,116.5,2.35,20.0,901.0,1014.68,748.87
2016,5,14,10,30,914.0,118.0,2.4,20.0,928.0,1015.33,748.96
2016,5,14,10,45,918.5,118.5,2.5,20.5,947.5,1010.79,744.93
2016,5,14,11,0,923.0,119.0,2.6,21.0,967.0,1003.08,738.95
2016,5,14,11,15,925.5,119.5,2.65,21.0,979.0,990.36,730.73
2016,5,14,11,30,928.0,120.0,2.7,21.0,991.0,974.59,720.61
2016,5,14,11,45,926.5,122.0,2.8,21.5,995.0,953.69,706.21
2016,5,14,12,0,925.0,124.0,2.9,22.0,999.0,930.05,690.03
2016,5,14,12,15,924.5,123.5,2.95,22.0,996.0,902.37,672.07
2016,5,14,12,30,924.0,123.0,3.0,22.0,993.0,872.24,652.4
2016,5,14,12,45,911.0,130.0,3.1,22.0,979.5,836.63,629.17
2016,5,14,13,0,898.0,137.0,3.2,22.0,966.0,799.46,604.64
2016,5,14,13,15,894.0,135.5,3.25,22.0,948.0,760.11,577.97
2016,5,14,13,30,890.0,134.0,3.3,22.0,930.0,719.17,548.2
2016,5,14,13,45,883.5,133.0,3.4,22.0,904.5,675.62,516.04
2016,5,14,14,0,877.0,132.0,3.5,22.0,879.0,630.99,482.27
2016,5,14,14,15,868.5,130.0,3.55,21.5,847.0,583.56,446.27
2016,5,14,14,30,860.0,128.0,3.6,21.0,815.0,535.62,408.77
2016,5,14,14,45,847.0,126.5,3.7,21.0,777.0,481.22,364.72
2016,5,14,15,0,834.0,125.0,3.8,21.0,739.0,431.2,322.79
2016,5,14,15,15,819.5,122.0,3.8,20.5,696.0,380.04,279.49
2016,5,14,15,30,805.0,119.0,3.8,20.0,653.0,329.88,236.15
2016,5,14,15,45,784.0,116.5,3.85,20.0,605.5,279.75,192.39
2016,5,14,16,0,763.0,114.0,3.9,20.0,558.0,231.68,151.09
2016,5,14,16,15,738.5,109.5,3.8,19.5,508.5,177.81,107.72
2016,5,14,16,30,714.0,105.0,3.7,19.0,459.0,132.25,75.39
2016,5,14,16,45,678.5,100.5,3.65,18.5,407.0,89.18,53.12
2016,5,14,17,0,643.0,96.0,3.6,18.0,355.0,62.71,49.49
2016,5,14,17,15,598.0,89.0,3.4,17.5,303.5,60.39,47.7
2016,5,14,17,30,553.0,82.0,3.2,17.0,252.0,57.88,45.66
2016,5,14,17,45,489.0,73.0,3.05,16.5,203.0,53.42,41.75
2016,5,14,18,0,425.0,64.0,2.9,16.0,154.0,48.7,37.43
2016,5,14,18,15,332.5,52.0,2.6,15.0,110.5,39.55,29.06
2016,5,14,18,30,240.0,40.0,2.3,14.0,67.0,31.05,20.86
2016,5,14,18,45,120.0,20.0,2.05,13.5,33.5,15.6,3.56
2016,5,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,5,15,93.0,17.0,2.0,10.5,25.5,74.79,0.0
2016,5,15,5,30,186.0,34.0,2.2,11.0,51.0,158.28,118.57
2016,5,15,5,45,292.5,46.0,2.4,11.5,92.5,235.21,191.52
2016,5,15,6,0,399.0,58.0,2.6,12.0,134.0,325.07,270.27
2016,5,15,6,15,468.0,67.5,2.55,12.5,182.5,396.76,331.79
2016,5,15,6,30,537.0,77.0,2.5,13.0,231.0,473.25,394.84
2016,5,15,6,45,292.0,112.0,2.45,14.0,198.5,346.62,288.86
2016,5,15,7,0,47.0,147.0,2.4,15.0,166.0,193.97,157.95
2016,5,15,7,15,167.0,167.5,2.35,15.5,245.0,321.68,264.46
2016,5,15,7,30,287.0,188.0,2.3,16.0,324.0,458.8,372.97
2016,5,15,7,45,528.5,147.0,2.25,16.5,432.0,633.08,508.07
2016,5,15,8,0,770.0,106.0,2.2,17.0,540.0,809.79,632.85
2016,5,15,8,15,789.0,109.5,2.15,17.5,587.5,848.5,654.79
2016,5,15,8,30,808.0,113.0,2.1,18.0,635.0,885.53,676.42
2016,5,15,8,45,824.0,115.0,2.1,18.5,679.0,916.1,693.82
2016,5,15,9,0,840.0,117.0,2.1,19.0,723.0,944.42,709.59
2016,5,15,9,15,851.5,119.5,2.1,19.5,762.0,966.55,721.15
2016,5,15,9,30,863.0,122.0,2.1,20.0,801.0,977.58,725.44
2016,5,15,9,45,887.5,114.5,2.15,20.5,838.0,996.12,735.42
2016,5,15,10,0,912.0,107.0,2.2,21.0,875.0,1011.97,743.61
2016,5,15,10,15,918.0,108.5,2.3,21.5,902.0,1016.41,745.07
2016,5,15,10,30,924.0,110.0,2.4,22.0,929.0,1017.65,744.67
2016,5,15,10,45,927.5,111.5,2.5,22.5,949.0,1013.24,740.73
2016,5,15,11,0,931.0,113.0,2.6,23.0,969.0,1005.63,734.85
2016,5,15,11,15,933.5,113.5,2.75,23.0,981.5,992.91,727.63
2016,5,15,11,30,936.0,114.0,2.9,23.0,994.0,977.13,718.39
2016,5,15,11,45,935.0,115.0,3.1,23.0,998.0,955.69,705.76
2016,5,15,12,0,934.0,116.0,3.3,23.0,1002.0,931.51,691.15
2016,5,15,12,15,934.0,116.0,3.45,23.0,999.5,904.63,674.23
2016,5,15,12,30,934.0,116.0,3.6,23.0,997.0,875.22,655.44
2016,5,15,12,45,936.0,113.0,3.75,23.0,987.5,842.29,634.05
2016,5,15,13,0,938.0,110.0,3.9,23.0,978.0,807.0,610.79
2016,5,15,13,15,934.5,109.0,4.0,23.0,960.0,767.28,583.96
2016,5,15,13,30,931.0,108.0,4.1,23.0,942.0,725.81,554.61
2016,5,15,13,45,925.5,107.0,4.2,23.0,917.0,681.48,521.57
2016,5,15,14,0,920.0,106.0,4.3,23.0,892.0,635.91,486.8
2016,5,15,14,15,913.5,104.5,4.3,22.5,860.5,588.32,450.28
2016,5,15,14,30,907.0,103.0,4.3,22.0,829.0,539.95,412.07
2016,5,15,14,45,897.5,101.0,4.3,22.0,791.5,489.26,370.24
2016,5,15,15,0,888.0,99.0,4.3,22.0,754.0,438.49,327.31
2016,5,15,15,15,875.5,97.0,4.3,21.5,711.0,386.81,283.31
2016,5,15,15,30,863.0,95.0,4.3,21.0,668.0,335.75,238.9
2016,5,15,15,45,847.0,92.0,4.35,21.0,621.0,283.87,193.27
2016,5,15,16,0,831.0,89.0,4.4,21.0,574.0,226.44,143.97
2016,5,15,16,15,809.0,85.5,4.35,20.5,524.0,176.16,103.04
2016,5,15,16,30,787.0,82.0,4.3,20.0,474.0,128.35,68.78
2016,5,15,16,45,755.0,79.0,4.25,19.5,421.5,83.17,45.33
2016,5,15,17,0,723.0,76.0,4.2,19.0,369.0,53.19,40.99
2016,5,15,17,15,682.5,71.0,4.0,18.0,316.5,46.6,35.5
2016,5,15,17,30,642.0,66.0,3.8,17.0,264.0,45.0,34.3
2016,5,15,17,45,576.5,60.0,3.65,16.5,213.0,42.43,32.05
2016,5,15,18,0,511.0,54.0,3.5,16.0,162.0,39.76,29.57
2016,5,15,18,15,419.5,44.5,3.2,15.0,117.5,33.81,24.07
2016,5,15,18,30,328.0,35.0,2.9,14.0,73.0,27.55,17.95
2016,5,15,18,45,186.0,22.0,2.65,13.5,41.5,17.5,5.42
2016,5,15,19,0,44.0,9.0,2.4,13.0,10.0,8.58,0.0
2016,5,15,19,15,22.0,4.5,2.4,12.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,5,15,111.0,16.0,1.7,10.5,26.5,81.39,0.0
2016,5,16,5,30,222.0,32.0,1.8,11.0,53.0,172.31,130.47
2016,5,16,5,45,314.5,44.0,1.95,11.5,93.5,244.08,198.84
2016,5,16,6,0,407.0,56.0,2.1,12.0,134.0,328.13,272.42
2016,5,16,6,15,474.0,65.0,2.05,12.5,182.5,398.25,332.27
2016,5,16,6,30,541.0,74.0,2.0,13.0,231.0,473.05,393.47
2016,5,16,6,45,586.5,81.5,2.0,14.0,281.5,535.19,441.48
2016,5,16,7,0,632.0,89.0,2.0,15.0,332.0,599.39,488.74
2016,5,16,7,15,666.5,94.5,2.05,15.5,383.5,654.28,527.55
2016,5,16,7,30,701.0,100.0,2.1,16.0,435.0,709.69,565.68
2016,5,16,7,45,728.5,103.5,2.15,17.0,485.0,756.91,595.8
2016,5,16,8,0,756.0,107.0,2.2,18.0,535.0,799.56,621.98
2016,5,16,8,15,775.5,111.0,2.25,18.5,582.5,838.96,646.56
2016,5,16,8,30,795.0,115.0,2.3,19.0,630.0,876.71,669.69
2016,5,16,8,45,812.0,117.0,2.4,19.5,674.0,907.97,688.57
2016,5,16,9,0,829.0,119.0,2.5,20.0,718.0,937.05,705.92
2016,5,16,9,15,840.5,121.0,2.55,20.5,756.5,958.47,717.62
2016,5,16,9,30,852.0,123.0,2.6,21.0,795.0,968.78,722.01
2016,5,16,9,45,871.0,119.0,2.65,21.5,830.5,985.68,730.96
2016,5,16,10,0,890.0,115.0,2.7,22.0,866.0,999.85,738.1
2016,5,16,10,15,896.5,116.5,2.75,22.5,892.5,1004.69,739.23
2016,5,16,10,30,903.0,118.0,2.8,23.0,919.0,1006.39,738.51
2016,5,16,10,45,907.5,118.5,2.9,23.5,939.0,1001.98,734.39
2016,5,16,11,0,912.0,119.0,3.0,24.0,959.0,994.45,728.38
2016,5,16,11,15,914.5,120.0,3.05,24.0,971.5,982.42,720.55
2016,5,16,11,30,917.0,121.0,3.1,24.0,984.0,967.38,710.84
2016,5,16,11,45,919.0,120.5,3.2,24.5,989.0,947.53,697.02
2016,5,16,12,0,921.0,120.0,3.3,25.0,994.0,924.9,681.41
2016,5,16,12,15,920.5,120.0,3.4,25.0,991.5,897.93,664.21
2016,5,16,12,30,920.0,120.0,3.5,25.0,989.0,868.51,645.27
2016,5,16,12,45,919.5,119.0,3.6,25.5,979.0,835.87,622.79
2016,5,16,13,0,919.0,118.0,3.7,26.0,969.0,801.04,598.71
2016,5,16,13,15,915.5,117.0,3.75,26.0,951.5,762.0,572.52
2016,5,16,13,30,912.0,116.0,3.8,26.0,934.0,721.25,543.73
2016,5,16,13,45,909.5,113.0,3.85,26.0,909.5,677.89,511.82
2016,5,16,14,0,907.0,110.0,3.9,26.0,885.0,633.1,478.11
2016,5,16,14,15,900.0,108.5,3.9,25.5,854.0,585.84,442.46
2016,5,16,14,30,893.0,107.0,3.9,25.0,823.0,537.87,405.2
2016,5,16,14,45,882.0,105.5,3.95,25.0,785.0,487.61,364.47
2016,5,16,15,0,871.0,104.0,4.0,25.0,747.0,437.41,322.74
2016,5,16,15,15,858.5,101.5,3.95,24.5,705.0,386.18,279.74
2016,5,16,15,30,846.0,99.0,3.9,24.0,663.0,335.59,236.39
2016,5,16,15,45,827.5,97.0,3.9,24.0,616.0,278.1,187.2
2016,5,16,16,0,809.0,95.0,3.9,24.0,569.0,228.72,144.93
2016,5,16,16,15,787.0,91.0,3.8,23.5,519.0,179.17,105.05
2016,5,16,16,30,765.0,87.0,3.7,23.0,469.0,132.11,71.49
2016,5,16,16,45,735.0,83.0,3.65,22.5,417.5,87.33,47.81
2016,5,16,17,0,705.0,79.0,3.6,22.0,366.0,50.06,37.76
2016,5,16,17,15,664.0,73.5,3.45,21.0,314.5,48.3,36.52
2016,5,16,17,30,623.0,68.0,3.3,20.0,263.0,46.4,35.08
2016,5,16,17,45,564.0,61.0,3.2,19.5,213.0,43.11,32.24
2016,5,16,18,0,505.0,54.0,3.1,19.0,163.0,39.62,29.08
2016,5,16,18,15,415.0,45.0,2.9,18.0,118.5,34.13,24.04
2016,5,16,18,30,325.0,36.0,2.7,17.0,74.0,28.36,18.44
2016,5,16,18,45,187.0,23.0,2.5,16.0,42.5,18.34,6.48
2016,5,16,19,0,49.0,10.0,2.3,15.0,11.0,9.53,0.0
2016,5,16,19,15,24.5,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,140.5,15.5,1.2,12.0,29.0,97.01,0.0
2016,5,17,5,30,281.0,31.0,1.4,13.0,58.0,201.38,152.69
2016,5,17,5,45,386.5,40.5,1.65,14.0,101.5,281.31,226.98
2016,5,17,6,0,492.0,50.0,1.9,15.0,145.0,370.8,303.76
2016,5,17,6,15,557.0,57.5,1.95,15.5,195.0,441.31,363.07
2016,5,17,6,30,622.0,65.0,2.0,16.0,245.0,516.32,423.5
2016,5,17,6,45,671.0,69.5,2.1,17.0,298.5,580.22,472.1
2016,5,17,7,0,720.0,74.0,2.2,18.0,352.0,642.84,516.52
2016,5,17,7,15,751.5,78.5,2.35,18.5,405.0,697.52,554.83
2016,5,17,7,30,783.0,83.0,2.5,19.0,458.0,752.3,592.3
2016,5,17,7,45,809.0,85.5,2.7,20.0,510.0,799.79,622.88
2016,5,17,8,0,835.0,88.0,2.9,21.0,562.0,846.39,652.23
2016,5,17,8,15,852.5,91.0,2.95,21.5,610.5,877.23,670.41
2016,5,17,8,30,870.0,94.0,3.0,22.0,659.0,913.68,692.37
2016,5,17,8,45,884.5,96.0,3.1,23.0,704.0,944.1,708.96
2016,5,17,9,0,899.0,98.0,3.2,24.0,749.0,972.15,723.82
2016,5,17,9,15,909.0,100.0,3.25,24.5,788.5,993.28,735.05
2016,5,17,9,30,919.0,102.0,3.3,25.0,828.0,1011.56,744.47
2016,5,17,9,45,926.0,104.0,3.35,25.5,861.0,1023.9,750.07
2016,5,17,10,0,933.0,106.0,3.4,26.0,894.0,1033.09,753.76
2016,5,17,10,15,938.0,107.5,3.35,26.0,921.0,1036.58,754.59
2016,5,17,10,30,943.0,109.0,3.3,26.0,948.0,1036.82,753.48
2016,5,17,10,45,946.5,110.0,3.25,26.5,967.5,1031.81,747.66
2016,5,17,11,0,950.0,111.0,3.2,27.0,987.0,1023.55,739.95
2016,5,17,11,15,952.0,111.5,3.15,27.0,999.0,1010.18,730.57
2016,5,17,11,30,954.0,112.0,3.1,27.0,1011.0,993.71,719.33
2016,5,17,11,45,954.5,112.0,3.05,27.5,1015.5,972.39,703.67
2016,5,17,12,0,955.0,112.0,3.0,28.0,1020.0,948.24,686.33
2016,5,17,12,15,953.5,112.0,2.95,28.0,1016.5,919.66,667.54
2016,5,17,12,30,952.0,112.0,2.9,28.0,1013.0,888.6,647.15
2016,5,17,12,45,951.5,110.5,2.85,28.5,1002.0,854.62,623.57
2016,5,17,13,0,951.0,109.0,2.8,29.0,991.0,818.38,598.5
2016,5,17,13,15,947.0,108.0,2.75,29.0,972.5,777.93,571.73
2016,5,17,13,30,943.0,107.0,2.7,29.0,954.0,735.75,542.86
2016,5,17,13,45,936.5,106.5,2.7,29.0,928.0,690.84,510.65
2016,5,17,14,0,930.0,106.0,2.7,29.0,902.0,644.73,476.84
2016,5,17,14,15,922.5,104.0,2.7,29.0,870.0,595.83,440.22
2016,5,17,14,30,915.0,102.0,2.7,29.0,838.0,546.25,402.11
2016,5,17,14,45,905.0,100.5,2.7,29.0,799.5,495.47,362.08
2016,5,17,15,0,895.0,99.0,2.7,29.0,761.0,444.64,320.92
2016,5,17,15,15,882.0,96.5,2.7,28.5,718.0,392.12,278.11
2016,5,17,15,30,869.0,94.0,2.7,28.0,675.0,340.28,234.85
2016,5,17,15,45,853.0,91.0,2.7,28.0,627.5,288.17,190.61
2016,5,17,16,0,837.0,88.0,2.7,28.0,580.0,230.49,142.67
2016,5,17,16,15,815.5,84.5,2.65,27.5,529.5,180.01,102.63
2016,5,17,16,30,794.0,81.0,2.6,27.0,479.0,131.94,68.69
2016,5,17,16,45,765.5,77.0,2.55,27.0,427.0,85.73,44.05
2016,5,17,17,0,737.0,73.0,2.5,27.0,375.0,50.65,37.43
2016,5,17,17,15,697.5,68.5,2.35,26.0,322.5,49.17,36.47
2016,5,17,17,30,658.0,64.0,2.2,25.0,270.0,43.29,31.66
2016,5,17,17,45,599.0,58.0,2.1,24.0,219.5,40.65,29.5
2016,5,17,18,0,540.0,52.0,2.0,23.0,169.0,37.87,27.08
2016,5,17,18,15,452.5,43.0,1.85,22.0,123.5,32.29,22.07
2016,5,17,18,30,365.0,34.0,1.7,21.0,78.0,26.41,16.53
2016,5,17,18,45,224.5,22.0,1.6,20.0,45.0,17.32,6.13
2016,5,17,19,0,84.0,10.0,1.5,19.0,12.0,9.53,0.0
2016,5,17,19,15,42.0,5.0,1.4,18.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,124.5,16.5,1.95,13.5,28.5,89.02,8.5
2016,5,18,5,30,249.0,33.0,2.2,14.0,57.0,186.89,142.16
2016,5,18,5,45,347.5,44.0,2.45,15.0,99.5,264.91,213.89
2016,5,18,6,0,446.0,55.0,2.7,16.0,142.0,350.63,287.66
2016,5,18,6,15,511.0,63.0,2.6,16.5,191.0,420.04,346.15
2016,5,18,6,30,576.0,71.0,2.5,17.0,240.0,493.9,405.73
2016,5,18,6,45,621.5,77.5,2.45,18.0,291.5,556.18,453.03
2016,5,18,7,0,667.0,84.0,2.4,19.0,343.0,620.49,498.94
2016,5,18,7,15,699.5,89.0,2.3,19.5,395.0,674.43,535.62
2016,5,18,7,30,732.0,94.0,2.2,20.0,447.0,728.7,571.28
2016,5,18,7,45,756.0,98.5,2.1,21.0,497.0,771.4,596.42
2016,5,18,8,0,780.0,103.0,2.0,22.0,547.0,817.2,622.91
2016,5,18,8,15,798.5,106.5,1.95,22.5,594.5,855.71,645.24
2016,5,18,8,30,817.0,110.0,1.9,23.0,642.0,892.5,666.02
2016,5,18,8,45,831.5,112.5,1.9,24.0,685.5,922.43,681.14
2016,5,18,9,0,846.0,115.0,1.9,25.0,729.0,950.05,694.59
2016,5,18,9,15,856.5,117.0,1.95,25.5,767.5,962.43,700.04
2016,5,18,9,30,867.0,119.0,2.0,26.0,806.0,980.46,709.37
2016,5,18,9,45,880.5,118.0,2.1,26.5,839.5,995.38,717.26
2016,5,18,10,0,894.0,117.0,2.2,27.0,873.0,1007.44,723.42
2016,5,18,10,15,899.5,118.5,2.3,27.5,899.5,1011.29,724.48
2016,5,18,10,30,905.0,120.0,2.4,28.0,926.0,1012.02,723.72
2016,5,18,10,45,907.0,122.0,2.5,28.5,944.5,1006.71,719.27
2016,5,18,11,0,909.0,124.0,2.6,29.0,963.0,998.28,712.97
2016,5,18,11,15,911.0,124.5,2.65,29.0,975.0,985.31,704.84
2016,5,18,11,30,913.0,125.0,2.7,29.0,987.0,969.37,694.92
2016,5,18,11,45,911.0,127.0,2.8,29.5,990.5,948.37,680.84
2016,5,18,12,0,909.0,129.0,2.9,30.0,994.0,924.71,665.08
2016,5,18,12,15,908.0,129.0,2.95,30.0,991.0,897.59,648.02
2016,5,18,12,30,907.0,129.0,3.0,30.0,988.0,868.1,629.35
2016,5,18,12,45,903.0,129.5,3.05,30.0,976.5,834.44,607.83
2016,5,18,13,0,899.0,130.0,3.1,30.0,965.0,798.84,584.87
2016,5,18,13,15,895.0,129.0,3.15,30.0,947.5,760.17,559.63
2016,5,18,13,30,891.0,128.0,3.2,30.0,930.0,719.89,531.63
2016,5,18,13,45,888.0,125.0,3.25,30.0,905.5,677.1,500.99
2016,5,18,14,0,885.0,122.0,3.3,30.0,881.0,632.97,468.65
2016,5,18,14,15,877.0,120.5,3.3,29.5,850.0,586.16,434.25
2016,5,18,14,30,869.0,119.0,3.3,29.0,819.0,538.77,398.4
2016,5,18,14,45,860.5,116.0,3.35,29.0,782.0,489.55,359.49
2016,5,18,15,0,852.0,113.0,3.4,29.0,745.0,440.22,319.45
2016,5,18,15,15,839.0,110.5,3.4,28.5,702.5,383.97,273.92
2016,5,18,15,30,826.0,108.0,3.4,28.0,660.0,333.86,231.96
2016,5,18,15,45,807.0,105.0,3.4,27.5,613.5,282.84,189.05
2016,5,18,16,0,788.0,102.0,3.4,27.0,567.0,233.64,147.95
2016,5,18,16,15,765.5,98.5,3.3,26.0,517.5,185.52,109.81
2016,5,18,16,30,743.0,95.0,3.2,25.0,468.0,139.94,77.45
2016,5,18,16,45,715.5,89.5,3.1,24.5,417.5,89.51,48.16
2016,5,18,17,0,688.0,84.0,3.0,24.0,367.0,53.38,40.26
2016,5,18,17,15,647.5,78.0,2.9,23.0,315.5,51.42,38.89
2016,5,18,17,30,607.0,72.0,2.8,22.0,264.0,49.29,37.28
2016,5,18,17,45,556.0,64.0,2.75,21.0,215.0,45.33,33.97
2016,5,18,18,0,505.0,56.0,2.7,20.0,166.0,41.1,30.27
2016,5,18,18,15,418.0,46.5,2.65,19.0,121.5,35.23,24.93
2016,5,18,18,30,331.0,37.0,2.6,18.0,77.0,29.04,19.04
2016,5,18,18,45,202.0,24.0,2.6,17.0,45.0,19.08,7.93
2016,5,18,19,0,73.0,11.0,2.6,16.0,13.0,10.48,0.0
2016,5,18,19,15,36.5,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,19,5,15,112.0,18.5,4.25,10.5,29.5,87.41,16.66
2016,5,19,5,30,224.0,37.0,4.4,11.0,59.0,180.95,140.19
2016,5,19,5,45,328.0,48.5,4.55,11.5,102.5,258.37,212.56
2016,5,19,6,0,432.0,60.0,4.7,12.0,146.0,348.49,292.18
2016,5,19,6,15,498.0,69.0,4.75,12.0,195.0,419.44,354.59
2016,5,19,6,30,564.0,78.0,4.8,12.0,244.0,494.84,418.78
2016,5,19,6,45,475.0,104.0,4.9,12.5,262.5,480.14,405.4
2016,5,19,7,0,386.0,130.0,5.0,13.0,281.0,461.93,388.16
2016,5,19,7,15,445.5,137.5,4.85,13.5,335.0,529.19,441.55
2016,5,19,7,30,505.0,145.0,4.7,14.0,389.0,599.34,495.27
2016,5,19,7,45,602.5,131.5,4.55,14.5,453.0,686.07,560.34
2016,5,19,8,0,700.0,118.0,4.4,15.0,517.0,770.19,619.77
2016,5,19,8,15,549.5,186.5,4.35,15.5,516.5,723.6,580.26
2016,5,19,8,30,399.0,255.0,4.3,16.0,516.0,658.49,524.75
2016,5,19,8,45,524.5,226.5,4.3,16.5,593.5,763.02,603.28
2016,5,19,9,0,650.0,198.0,4.3,17.0,671.0,862.09,673.99
2016,5,19,9,15,770.0,158.0,4.3,17.5,747.0,933.37,721.12
2016,5,19,9,30,890.0,118.0,4.3,18.0,823.0,1002.43,765.85
2016,5,19,9,45,890.0,125.5,4.3,18.5,855.0,1013.4,770.12
2016,5,19,10,0,890.0,133.0,4.3,19.0,887.0,1021.09,772.68
2016,5,19,10,15,897.0,134.5,4.25,19.5,914.5,1026.18,773.31
2016,5,19,10,30,904.0,136.0,4.2,20.0,942.0,1028.13,771.95
2016,5,19,10,45,911.5,135.5,4.2,20.5,963.5,1025.4,767.91
2016,5,19,11,0,919.0,135.0,4.2,21.0,985.0,1019.51,761.93
2016,5,19,11,15,921.5,135.5,4.2,21.0,997.0,1006.71,752.92
2016,5,19,11,30,924.0,136.0,4.2,21.0,1009.0,990.91,742.03
2016,5,19,11,45,924.5,136.5,4.25,21.5,1013.5,970.37,726.92
2016,5,19,12,0,925.0,137.0,4.3,22.0,1018.0,947.09,710.06
2016,5,19,12,15,924.0,137.0,4.3,22.0,1015.0,919.47,691.38
2016,5,19,12,30,923.0,137.0,4.3,22.0,1012.0,889.45,671.06
2016,5,19,12,45,928.0,131.5,4.35,22.0,1003.5,857.06,649.26
2016,5,19,13,0,933.0,126.0,4.4,22.0,995.0,822.19,625.6
2016,5,19,13,15,930.0,125.0,4.45,21.5,977.0,783.07,600.12
2016,5,19,13,30,927.0,124.0,4.5,21.0,959.0,742.18,571.84
2016,5,19,13,45,710.5,228.0,4.55,21.0,858.0,650.05,500.48
2016,5,19,14,0,494.0,332.0,4.6,21.0,757.0,575.51,441.73
2016,5,19,14,15,699.0,224.0,4.7,20.5,801.0,570.35,440.16
2016,5,19,14,30,904.0,116.0,4.8,20.0,845.0,555.38,428.52
2016,5,19,14,45,891.5,115.5,4.9,20.0,806.5,504.77,386.55
2016,5,19,15,0,879.0,115.0,5.0,20.0,768.0,454.34,343.76
2016,5,19,15,15,865.5,112.5,4.9,19.5,725.0,396.65,294.8
2016,5,19,15,30,852.0,110.0,4.8,19.0,682.0,345.08,249.64
2016,5,19,15,45,739.5,129.5,4.75,18.5,600.5,281.8,198.05
2016,5,19,16,0,627.0,149.0,4.7,18.0,519.0,234.3,160.66
2016,5,19,16,15,637.0,130.0,4.7,17.0,478.5,186.71,120.6
2016,5,19,16,30,647.0,111.0,4.7,16.0,438.0,138.59,83.05
2016,5,19,16,45,426.0,138.5,4.75,15.5,344.5,115.12,78.97
2016,5,19,17,0,205.0,166.0,4.8,15.0,251.0,126.47,106.0
2016,5,19,17,15,183.5,147.5,4.7,14.5,216.0,113.8,95.36
2016,5,19,17,30,162.0,129.0,4.6,14.0,181.0,100.73,84.18
2016,5,19,17,45,143.0,107.5,4.6,13.5,147.0,85.34,70.68
2016,5,19,18,0,124.0,86.0,4.6,13.0,113.0,69.51,56.47
2016,5,19,18,15,96.0,65.0,4.55,12.5,83.0,53.56,41.88
2016,5,19,18,30,68.0,44.0,4.5,12.0,53.0,37.18,26.68
2016,5,19,18,45,34.0,26.5,4.45,11.5,31.0,22.95,11.48
2016,5,19,19,0,0.0,9.0,4.4,11.0,9.0,8.58,0.0
2016,5,19,19,15,0.0,4.5,4.45,11.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,15,107.0,19.5,4.2,9.0,30.5,87.32,23.47
2016,5,20,5,30,214.0,39.0,4.3,9.0,61.0,179.03,140.28
2016,5,20,5,45,326.0,50.0,4.4,9.5,104.5,259.61,215.27
2016,5,20,6,0,438.0,61.0,4.5,10.0,148.0,353.53,298.5
2016,5,20,6,15,505.0,69.5,4.5,10.5,197.5,424.9,360.8
2016,5,20,6,30,572.0,78.0,4.5,11.0,247.0,500.73,424.56
2016,5,20,6,45,369.5,118.0,4.5,11.5,235.0,423.24,357.78
2016,5,20,7,0,167.0,158.0,4.5,12.0,223.0,308.29,258.48
2016,5,20,7,15,291.0,162.5,4.5,12.5,295.5,425.21,356.08
2016,5,20,7,30,415.0,167.0,4.5,13.0,368.0,552.55,457.92
2016,5,20,7,45,335.5,205.5,4.5,13.5,379.5,527.05,433.16
2016,5,20,8,0,256.0,244.0,4.5,14.0,391.0,509.53,414.9
2016,5,20,8,15,550.0,175.0,4.5,14.0,525.0,711.1,576.79
2016,5,20,8,30,844.0,106.0,4.5,14.0,659.0,913.9,724.57
2016,5,20,8,45,859.0,108.5,4.5,14.5,703.0,944.83,742.08
2016,5,20,9,0,874.0,111.0,4.5,15.0,747.0,965.2,753.16
2016,5,20,9,15,660.5,209.0,4.55,15.0,704.5,889.96,698.22
2016,5,20,9,30,447.0,307.0,4.6,15.0,662.0,785.44,616.24
2016,5,20,9,45,473.5,315.0,4.7,15.5,705.0,818.53,639.67
2016,5,20,10,0,500.0,323.0,4.8,16.0,748.0,849.83,660.83
2016,5,20,10,15,264.0,337.0,4.8,16.0,562.5,616.89,483.92
2016,5,20,10,30,28.0,351.0,4.8,16.0,377.0,374.75,292.67
2016,5,20,10,45,260.0,365.5,4.85,16.5,606.5,630.51,493.72
2016,5,20,11,0,492.0,380.0,4.9,17.0,836.0,866.91,667.88
2016,5,20,11,15,274.0,407.0,4.9,17.0,661.5,668.46,517.46
2016,5,20,11,30,56.0,434.0,4.9,17.0,487.0,470.28,363.67
2016,5,20,11,45,261.0,421.5,4.95,17.0,670.5,648.54,503.61
2016,5,20,12,0,466.0,409.0,5.0,17.0,854.0,807.35,623.0
2016,5,20,12,15,344.0,444.0,4.95,17.0,772.0,714.7,551.52
2016,5,20,12,30,222.0,479.0,4.9,17.0,690.0,628.86,485.38
2016,5,20,12,45,318.0,438.5,4.9,17.0,737.0,655.14,507.68
2016,5,20,13,0,414.0,398.0,4.9,17.0,784.0,673.47,523.21
2016,5,20,13,15,341.5,418.5,4.9,16.5,732.5,619.81,482.45
2016,5,20,13,30,269.0,439.0,4.9,16.0,681.0,568.67,443.56
2016,5,20,13,45,273.0,423.0,4.9,16.0,663.5,540.97,422.81
2016,5,20,14,0,277.0,407.0,4.9,16.0,646.0,512.93,401.43
2016,5,20,14,15,191.0,396.0,4.9,16.0,558.0,444.97,348.5
2016,5,20,14,30,105.0,385.0,4.9,16.0,470.0,385.74,302.36
2016,5,20,14,45,183.5,364.0,4.9,16.0,504.0,389.22,305.07
2016,5,20,15,0,262.0,343.0,4.9,16.0,538.0,384.44,300.09
2016,5,20,15,15,248.5,324.0,4.85,15.5,500.5,347.6,270.77
2016,5,20,15,30,235.0,305.0,4.8,15.0,463.0,319.92,248.51
2016,5,20,15,45,225.0,283.0,4.75,15.0,426.0,285.01,219.94
2016,5,20,16,0,215.0,261.0,4.7,15.0,389.0,251.37,192.53
2016,5,20,16,15,136.5,233.5,4.6,14.5,312.5,204.8,158.35
2016,5,20,16,30,58.0,206.0,4.5,14.0,236.0,174.28,137.77
2016,5,20,16,45,52.5,185.5,4.4,14.0,210.0,152.89,121.47
2016,5,20,17,0,47.0,165.0,4.3,14.0,184.0,132.54,111.6
2016,5,20,17,15,42.0,143.0,4.15,13.5,158.5,116.46,98.01
2016,5,20,17,30,37.0,121.0,4.0,13.0,133.0,100.0,83.83
2016,5,20,17,45,258.0,92.5,3.85,12.5,152.0,71.32,58.45
2016,5,20,18,0,479.0,64.0,3.7,12.0,171.0,47.84,37.37
2016,5,20,18,15,389.0,53.5,3.45,11.5,126.0,41.33,31.24
2016,5,20,18,30,299.0,43.0,3.2,11.0,81.0,33.19,23.39
2016,5,20,18,45,170.5,28.5,3.0,11.0,48.0,22.33,11.45
2016,5,20,19,0,42.0,14.0,2.8,11.0,15.0,13.34,0.0
2016,5,20,19,15,21.0,7.0,2.8,10.5,7.5,6.67,0.0
2016,5,20,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,5,15,30.5,18.0,1.65,10.0,21.5,37.03,9.03
2016,5,21,5,30,61.0,36.0,1.8,10.0,43.0,79.52,59.59
2016,5,21,5,45,97.0,56.0,2.0,10.5,73.0,125.52,101.38
2016,5,21,6,0,133.0,76.0,2.2,11.0,103.0,173.35,143.81
2016,5,21,6,15,156.0,97.0,2.25,11.0,137.0,216.78,181.92
2016,5,21,6,30,179.0,118.0,2.3,11.0,171.0,261.41,220.15
2016,5,21,6,45,201.5,136.0,2.4,11.5,206.5,314.65,263.97
2016,5,21,7,0,224.0,154.0,2.5,12.0,242.0,358.03,298.76
2016,5,21,7,15,223.0,177.5,2.55,12.5,275.5,390.86,323.55
2016,5,21,7,30,222.0,201.0,2.6,13.0,309.0,409.3,336.61
2016,5,21,7,45,194.5,227.5,2.7,13.5,329.5,420.89,343.18
2016,5,21,8,0,167.0,254.0,2.8,14.0,350.0,429.9,347.6
2016,5,21,8,15,121.5,271.0,2.85,14.0,344.0,409.21,328.97
2016,5,21,8,30,76.0,288.0,2.9,14.0,338.0,371.89,297.58
2016,5,21,8,45,128.5,316.0,3.0,14.5,407.0,464.82,369.77
2016,5,21,9,0,181.0,344.0,3.1,15.0,476.0,544.55,429.68
2016,5,21,9,15,95.5,284.5,3.15,14.5,354.5,394.66,313.23
2016,5,21,9,30,10.0,225.0,3.2,14.0,233.0,224.99,177.75
2016,5,21,9,45,7.5,199.0,3.25,14.0,205.0,196.44,155.03
2016,5,21,10,0,5.0,173.0,3.3,14.0,177.0,168.45,132.34
2016,5,21,10,15,52.5,304.0,3.3,14.0,351.0,352.95,279.5
2016,5,21,10,30,100.0,435.0,3.3,14.0,525.0,531.67,414.99
2016,5,21,10,45,61.0,387.0,3.3,14.0,442.5,440.49,344.19
2016,5,21,11,0,22.0,339.0,3.3,14.0,360.0,343.34,268.81
2016,5,21,11,15,72.0,407.5,3.25,14.0,476.0,463.75,362.26
2016,5,21,11,30,122.0,476.0,3.2,14.0,592.0,578.78,448.02
2016,5,21,11,45,289.5,441.5,3.2,14.0,718.0,693.75,536.27
2016,5,21,12,0,457.0,407.0,3.2,14.0,844.0,798.11,614.21
2016,5,21,12,15,304.5,444.5,3.2,14.0,735.5,681.81,526.01
2016,5,21,12,30,152.0,482.0,3.2,14.0,627.0,574.11,443.64
2016,5,21,12,45,285.0,438.5,3.2,14.0,706.5,629.39,488.55
2016,5,21,13,0,418.0,395.0,3.2,14.0,786.0,674.48,524.08
2016,5,21,13,15,314.0,422.5,3.2,14.0,712.5,603.92,469.48
2016,5,21,13,30,210.0,450.0,3.2,14.0,639.0,542.07,421.57
2016,5,21,13,45,149.0,430.0,3.2,14.0,563.0,472.53,368.8
2016,5,21,14,0,88.0,410.0,3.2,14.0,487.0,413.55,323.51
2016,5,21,14,15,115.0,401.0,3.15,14.0,497.0,407.37,319.34
2016,5,21,14,30,142.0,392.0,3.1,14.0,507.0,403.8,316.6
2016,5,21,14,45,152.5,373.0,3.1,14.0,491.5,382.35,299.89
2016,5,21,15,0,163.0,354.0,3.1,14.0,476.0,360.04,282.23
2016,5,21,15,15,122.0,327.0,3.05,14.0,415.5,312.43,245.23
2016,5,21,15,30,81.0,300.0,3.0,14.0,355.0,276.84,217.93
2016,5,21,15,45,182.5,275.5,2.95,14.0,387.5,269.34,208.75
2016,5,21,16,0,284.0,251.0,2.9,14.0,420.0,251.32,189.74
2016,5,21,16,15,284.5,227.5,2.85,14.0,384.5,216.16,160.86
2016,5,21,16,30,285.0,204.0,2.8,14.0,349.0,181.37,133.58
2016,5,21,16,45,294.5,179.5,2.75,14.0,315.5,146.83,108.8
2016,5,21,17,0,304.0,155.0,2.7,14.0,282.0,112.03,93.55
2016,5,21,17,15,426.5,121.0,2.55,13.5,273.0,83.57,68.96
2016,5,21,17,30,549.0,87.0,2.4,13.0,264.0,61.0,49.16
2016,5,21,17,45,503.0,76.0,2.3,13.0,216.0,54.98,43.79
2016,5,21,18,0,457.0,65.0,2.2,13.0,168.0,48.54,37.88
2016,5,21,18,15,374.0,54.0,1.95,12.5,124.0,41.62,31.41
2016,5,21,18,30,291.0,43.0,1.7,12.0,80.0,33.13,23.31
2016,5,21,18,45,178.0,28.5,1.45,11.5,48.0,22.29,11.73
2016,5,21,19,0,65.0,14.0,1.2,11.0,16.0,13.34,0.0
2016,5,21,19,15,32.5,7.0,1.15,10.5,8.0,6.67,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,5,15,117.0,19.5,1.35,9.5,32.0,92.53,35.71
2016,5,22,5,30,234.0,39.0,1.6,10.0,64.0,188.72,147.96
2016,5,22,5,45,329.0,51.0,1.85,10.5,106.5,262.92,216.09
2016,5,22,6,0,424.0,63.0,2.1,11.0,149.0,348.36,290.67
2016,5,22,6,15,212.0,74.5,2.1,11.5,117.5,231.21,194.2
2016,5,22,6,30,0.0,86.0,2.1,12.0,86.0,83.85,66.32
2016,5,22,6,45,0.0,104.0,2.1,12.5,104.0,101.78,81.51
2016,5,22,7,0,0.0,122.0,2.1,13.0,122.0,119.57,96.07
2016,5,22,7,15,2.0,138.5,2.05,13.5,139.5,137.17,110.27
2016,5,22,7,30,4.0,155.0,2.0,14.0,157.0,154.85,124.29
2016,5,22,7,45,117.0,201.5,1.95,14.5,269.0,324.1,263.8
2016,5,22,8,0,230.0,248.0,1.9,15.0,381.0,477.74,383.45
2016,5,22,8,15,167.5,272.0,1.9,15.0,373.5,451.67,359.44
2016,5,22,8,30,105.0,296.0,1.9,15.0,366.0,407.76,323.05
2016,5,22,8,45,202.5,310.5,1.95,15.5,455.0,527.96,415.44
2016,5,22,9,0,300.0,325.0,2.0,16.0,544.0,650.84,505.19
2016,5,22,9,15,268.5,351.0,2.05,16.0,555.0,649.01,500.81
2016,5,22,9,30,237.0,377.0,2.1,16.0,566.0,631.45,486.49
2016,5,22,9,45,210.0,397.5,2.15,16.5,570.0,624.42,479.01
2016,5,22,10,0,183.0,418.0,2.2,17.0,574.0,616.0,470.53
2016,5,22,10,15,537.5,275.5,2.25,17.0,753.0,833.08,634.54
2016,5,22,10,30,892.0,133.0,2.3,17.0,932.0,1015.51,758.18
2016,5,22,10,45,895.0,135.0,2.4,17.5,951.0,1011.13,752.29
2016,5,22,11,0,898.0,137.0,2.5,18.0,970.0,1003.68,746.5
2016,5,22,11,15,900.0,137.5,2.6,18.0,982.0,990.77,738.6
2016,5,22,11,30,902.0,138.0,2.7,18.0,994.0,974.96,728.83
2016,5,22,11,45,609.5,300.5,2.85,18.5,880.0,853.24,643.33
2016,5,22,12,0,317.0,463.0,3.0,19.0,766.0,725.18,545.72
2016,5,22,12,15,326.0,453.0,3.1,19.0,764.0,708.41,535.43
2016,5,22,12,30,335.0,443.0,3.2,19.0,762.0,690.59,523.5
2016,5,22,12,45,338.0,434.5,3.3,19.0,753.0,668.31,508.09
2016,5,22,13,0,341.0,426.0,3.4,19.0,744.0,645.36,492.04
2016,5,22,13,15,390.0,393.5,3.5,18.5,751.0,634.29,486.4
2016,5,22,13,30,439.0,361.0,3.6,18.0,758.0,616.62,475.54
2016,5,22,13,45,435.5,353.0,3.7,18.0,738.0,584.15,451.41
2016,5,22,14,0,432.0,345.0,3.8,18.0,718.0,551.5,426.8
2016,5,22,14,15,425.0,336.5,3.85,17.5,692.5,516.43,400.56
2016,5,22,14,30,418.0,328.0,3.9,17.0,667.0,481.67,374.0
2016,5,22,14,45,386.5,324.0,3.95,17.0,626.5,445.33,345.0
2016,5,22,15,0,355.0,320.0,4.0,17.0,586.0,406.23,313.75
2016,5,22,15,15,258.0,316.0,3.95,16.5,503.5,346.21,267.68
2016,5,22,15,30,161.0,312.0,3.9,16.0,421.0,303.17,235.53
2016,5,22,15,45,225.0,281.0,3.9,16.0,422.0,284.81,218.54
2016,5,22,16,0,289.0,250.0,3.9,16.0,423.0,252.37,189.42
2016,5,22,16,15,349.5,215.0,3.8,15.5,406.0,218.37,159.24
2016,5,22,16,30,410.0,180.0,3.7,15.0,389.0,171.0,119.41
2016,5,22,16,45,455.0,150.0,3.6,15.0,359.0,128.16,87.81
2016,5,22,17,0,500.0,120.0,3.5,15.0,329.0,81.76,66.77
2016,5,22,17,15,539.5,101.0,3.35,14.5,299.5,68.71,55.6
2016,5,22,17,30,579.0,82.0,3.2,14.0,270.0,56.78,45.22
2016,5,22,17,45,525.5,73.5,3.1,13.5,221.0,52.73,41.7
2016,5,22,18,0,472.0,65.0,3.0,13.0,172.0,48.43,37.78
2016,5,22,18,15,390.0,54.0,2.65,12.5,128.0,41.5,31.32
2016,5,22,18,30,308.0,43.0,2.3,12.0,84.0,33.1,23.31
2016,5,22,18,45,196.5,28.5,2.0,11.5,50.5,22.26,11.98
2016,5,22,19,0,85.0,14.0,1.7,11.0,17.0,13.34,0.0
2016,5,22,19,15,42.5,7.0,1.6,10.5,8.5,6.67,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,5,15,6.5,17.5,2.15,9.5,18.5,20.46,4.43
2016,5,23,5,30,13.0,35.0,2.3,10.0,37.0,46.0,32.29
2016,5,23,5,45,32.5,55.0,2.5,10.5,61.5,80.44,63.04
2016,5,23,6,0,52.0,75.0,2.7,11.0,86.0,115.27,93.89
2016,5,23,6,15,65.0,97.0,2.75,11.5,114.0,149.75,123.92
2016,5,23,6,30,78.0,119.0,2.8,12.0,142.0,184.61,153.64
2016,5,23,6,45,91.5,139.5,2.85,12.5,172.0,218.34,181.75
2016,5,23,7,0,105.0,160.0,2.9,13.0,202.0,264.42,219.26
2016,5,23,7,15,58.5,164.0,2.9,13.5,188.0,220.36,180.82
2016,5,23,7,30,12.0,168.0,2.9,14.0,174.0,175.48,141.59
2016,5,23,7,45,183.5,197.0,2.9,14.5,302.0,374.99,307.36
2016,5,23,8,0,355.0,226.0,2.9,15.0,430.0,574.98,463.45
2016,5,23,8,15,363.0,245.5,2.9,15.5,469.5,610.59,486.71
2016,5,23,8,30,371.0,265.0,2.9,16.0,509.0,645.12,509.78
2016,5,23,8,45,585.5,200.5,2.95,16.5,615.0,798.08,624.32
2016,5,23,9,0,800.0,136.0,3.0,17.0,721.0,932.9,715.95
2016,5,23,9,15,594.5,235.5,3.0,17.0,683.0,855.33,658.18
2016,5,23,9,30,389.0,335.0,3.0,17.0,645.0,747.4,575.17
2016,5,23,9,45,622.5,236.0,3.05,17.5,755.5,886.12,678.63
2016,5,23,10,0,856.0,137.0,3.1,18.0,866.0,994.42,749.99
2016,5,23,10,15,862.5,138.5,3.15,18.0,892.0,999.08,751.59
2016,5,23,10,30,869.0,140.0,3.2,18.0,918.0,1000.74,752.26
2016,5,23,10,45,873.0,141.0,3.25,18.5,937.0,996.44,747.64
2016,5,23,11,0,877.0,142.0,3.3,19.0,956.0,989.13,741.19
2016,5,23,11,15,879.5,142.5,3.3,19.0,968.0,976.95,732.63
2016,5,23,11,30,882.0,143.0,3.3,19.0,980.0,961.92,722.28
