Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,45,884.5,142.0,3.35,19.0,985.0,942.71,709.55
2016,5,23,12,0,887.0,141.0,3.4,19.0,990.0,920.86,695.07
2016,5,23,12,15,886.5,141.0,3.45,19.0,987.0,894.79,677.7
2016,5,23,12,30,886.0,141.0,3.5,19.0,984.0,866.43,658.72
2016,5,23,12,45,855.5,159.5,3.55,19.0,967.0,831.04,634.75
2016,5,23,13,0,825.0,178.0,3.6,19.0,950.0,791.97,608.04
2016,5,23,13,15,820.5,177.0,3.55,18.5,932.5,754.48,581.73
2016,5,23,13,30,816.0,176.0,3.5,18.0,915.0,715.66,553.8
2016,5,23,13,45,808.5,174.5,3.5,18.0,890.0,673.31,521.86
2016,5,23,14,0,801.0,173.0,3.5,18.0,865.0,630.22,488.73
2016,5,23,14,15,791.5,170.5,3.45,18.0,834.0,584.61,452.87
2016,5,23,14,30,782.0,168.0,3.4,18.0,803.0,538.82,416.09
2016,5,23,14,45,773.5,163.0,3.35,18.0,767.0,491.4,377.26
2016,5,23,15,0,765.0,158.0,3.3,18.0,731.0,439.3,334.02
2016,5,23,15,15,749.5,154.0,3.2,17.5,689.5,390.05,292.56
2016,5,23,15,30,734.0,150.0,3.1,17.0,648.0,341.97,251.24
2016,5,23,15,45,719.0,143.5,3.05,17.0,603.0,293.42,208.76
2016,5,23,16,0,704.0,137.0,3.0,17.0,558.0,246.37,167.8
2016,5,23,16,15,679.0,131.5,2.95,16.5,509.5,200.17,129.64
2016,5,23,16,30,654.0,126.0,2.9,16.0,461.0,156.79,96.81
2016,5,23,16,45,629.5,117.0,2.9,16.0,412.0,113.65,69.52
2016,5,23,17,0,605.0,108.0,2.9,16.0,363.0,73.51,59.28
2016,5,23,17,15,562.5,100.5,2.8,15.5,312.5,68.22,54.95
2016,5,23,17,30,520.0,93.0,2.7,15.0,262.0,65.7,52.94
2016,5,23,17,45,471.0,82.0,2.6,15.0,215.0,59.23,47.21
2016,5,23,18,0,422.0,71.0,2.5,15.0,168.0,52.46,41.04
2016,5,23,18,15,341.5,58.5,2.35,14.5,124.5,44.11,33.37
2016,5,23,18,30,261.0,46.0,2.2,14.0,81.0,35.39,25.13
2016,5,23,18,45,130.5,31.5,2.1,13.5,49.0,25.9,14.97
2016,5,23,19,0,0.0,17.0,2.0,13.0,17.0,15.48,0.0
2016,5,23,19,15,0.0,8.5,2.0,12.5,8.5,8.1,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,19.5,2.35,10.5,32.0,91.87,42.53
2016,5,24,5,30,228.0,39.0,2.5,11.0,64.0,185.66,146.09
2016,5,24,5,45,324.0,50.5,2.7,11.5,106.5,259.74,213.68
2016,5,24,6,0,420.0,62.0,2.9,12.0,149.0,345.75,288.77
2016,5,24,6,15,210.0,56.0,2.9,12.0,99.5,217.69,183.33
2016,5,24,6,30,0.0,50.0,2.9,12.0,50.0,46.46,34.43
2016,5,24,6,45,0.0,60.5,2.95,12.5,60.5,56.26,42.81
2016,5,24,7,0,0.0,71.0,3.0,13.0,71.0,66.06,50.96
2016,5,24,7,15,0.0,92.5,3.0,13.5,92.5,87.03,68.39
2016,5,24,7,30,0.0,114.0,3.0,14.0,114.0,108.35,85.81
2016,5,24,7,45,0.0,136.0,3.05,14.5,136.0,130.18,103.39
2016,5,24,8,0,0.0,158.0,3.1,15.0,158.0,151.96,120.66
2016,5,24,8,15,0.0,148.5,3.1,15.5,148.5,141.53,111.52
2016,5,24,8,30,0.0,139.0,3.1,16.0,139.0,131.61,102.95
2016,5,24,8,45,4.5,177.5,3.15,16.5,181.0,173.79,136.7
2016,5,24,9,0,9.0,216.0,3.2,17.0,223.0,216.24,169.99
2016,5,24,9,15,16.5,257.5,3.2,17.0,271.0,264.7,207.9
2016,5,24,9,30,24.0,299.0,3.2,17.0,319.0,313.14,245.22
2016,5,24,9,45,16.5,254.5,3.25,17.5,268.5,260.05,202.92
2016,5,24,10,0,9.0,210.0,3.3,18.0,218.0,208.32,161.76
2016,5,24,10,15,17.5,277.5,3.35,18.0,293.5,282.23,219.46
2016,5,24,10,30,26.0,345.0,3.4,18.0,369.0,366.71,283.74
2016,5,24,10,45,27.0,351.5,3.45,18.5,377.0,371.68,286.46
2016,5,24,11,0,28.0,358.0,3.5,19.0,385.0,376.4,289.29
2016,5,24,11,15,28.0,362.5,3.5,19.0,390.0,377.92,290.21
2016,5,24,11,30,28.0,367.0,3.5,19.0,395.0,379.23,291.02
2016,5,24,11,45,234.0,376.5,3.55,19.0,601.5,581.96,447.8
2016,5,24,12,0,440.0,386.0,3.6,19.0,808.0,765.28,582.49
2016,5,24,12,15,426.5,398.0,3.6,19.0,805.5,746.15,566.97
2016,5,24,12,30,413.0,410.0,3.6,19.0,803.0,726.28,552.25
2016,5,24,12,45,644.5,280.5,3.65,19.0,887.0,773.82,592.38
2016,5,24,13,0,876.0,151.0,3.7,19.0,971.0,805.99,618.78
2016,5,24,13,15,872.0,150.0,3.7,19.0,953.0,768.27,592.13
2016,5,24,13,30,868.0,149.0,3.7,19.0,935.0,729.02,563.0
2016,5,24,13,45,861.5,147.5,3.7,19.0,910.5,686.34,530.83
2016,5,24,14,0,855.0,146.0,3.7,19.0,886.0,640.76,495.91
2016,5,24,14,15,846.5,144.0,3.7,18.5,854.5,593.93,460.13
2016,5,24,14,30,838.0,142.0,3.7,18.0,823.0,546.72,423.02
2016,5,24,14,45,830.5,137.5,3.7,18.0,787.0,497.68,382.73
2016,5,24,15,0,823.0,133.0,3.7,18.0,751.0,448.57,341.36
2016,5,24,15,15,809.0,130.0,3.65,17.5,708.5,398.45,298.82
2016,5,24,15,30,795.0,127.0,3.6,17.0,666.0,349.27,256.15
2016,5,24,15,45,780.0,121.5,3.6,17.0,620.5,298.9,211.72
2016,5,24,16,0,765.0,116.0,3.6,17.0,575.0,249.97,168.75
2016,5,24,16,15,742.0,112.0,3.55,16.5,526.0,196.77,124.38
2016,5,24,16,30,719.0,108.0,3.5,16.0,477.0,151.56,89.69
2016,5,24,16,45,692.5,101.5,3.45,16.0,426.5,106.96,61.48
2016,5,24,17,0,666.0,95.0,3.4,16.0,376.0,65.54,52.29
2016,5,24,17,15,625.0,88.5,3.3,15.5,325.0,58.7,46.55
2016,5,24,17,30,584.0,82.0,3.2,15.0,274.0,56.53,44.82
2016,5,24,17,45,530.5,73.5,3.15,14.5,225.0,52.48,41.31
2016,5,24,18,0,477.0,65.0,3.1,14.0,176.0,48.16,37.4
2016,5,24,18,15,394.5,54.5,2.95,13.5,131.5,41.69,31.39
2016,5,24,18,30,312.0,44.0,2.8,13.0,87.0,33.8,23.89
2016,5,24,18,45,194.0,30.0,2.65,12.5,53.0,23.4,13.26
2016,5,24,19,0,76.0,16.0,2.5,12.0,19.0,12.61,0.0
2016,5,24,19,15,38.0,8.0,2.45,11.5,9.5,7.63,0.0
2016,5,24,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,122.5,19.5,2.25,10.5,33.0,95.97,47.59
2016,5,25,5,30,245.0,39.0,2.4,11.0,66.0,194.02,153.14
2016,5,25,5,45,339.0,50.0,2.55,11.5,108.5,267.24,219.92
2016,5,25,6,0,433.0,61.0,2.7,12.0,151.0,352.63,294.33
2016,5,25,6,15,216.5,54.5,2.7,12.0,99.5,219.72,185.07
2016,5,25,6,30,0.0,48.0,2.7,12.0,48.0,44.6,32.82
2016,5,25,6,45,0.0,57.5,2.7,12.5,57.5,53.46,40.41
2016,5,25,7,0,0.0,67.0,2.7,13.0,67.0,62.33,47.78
2016,5,25,7,15,0.0,94.0,2.7,13.5,94.0,88.55,69.65
2016,5,25,7,30,0.0,121.0,2.7,14.0,121.0,115.54,91.77
2016,5,25,7,45,1.0,144.5,2.75,14.5,145.5,139.8,111.31
2016,5,25,8,0,2.0,168.0,2.8,15.0,170.0,164.05,130.53
2016,5,25,8,15,9.5,199.5,2.9,15.5,206.0,202.45,161.17
2016,5,25,8,30,17.0,231.0,3.0,16.0,242.0,241.06,191.42
2016,5,25,8,45,42.0,278.0,3.1,16.5,308.0,326.53,258.46
2016,5,25,9,0,67.0,325.0,3.2,17.0,374.0,400.4,314.75
2016,5,25,9,15,95.0,353.5,3.25,17.0,427.5,456.47,357.26
2016,5,25,9,30,123.0,382.0,3.3,17.0,481.0,525.92,409.02
2016,5,25,9,45,127.5,396.5,3.35,17.5,502.5,542.6,419.69
2016,5,25,10,0,132.0,411.0,3.4,18.0,524.0,558.6,430.08
2016,5,25,10,15,515.5,265.5,3.45,18.0,725.5,802.06,617.96
2016,5,25,10,30,899.0,120.0,3.5,18.0,927.0,1010.98,763.15
2016,5,25,10,45,902.5,121.5,3.55,18.5,946.5,1006.86,756.78
2016,5,25,11,0,906.0,123.0,3.6,19.0,966.0,999.64,750.32
2016,5,25,11,15,908.5,123.5,3.6,19.0,978.0,987.44,741.71
2016,5,25,11,30,911.0,124.0,3.6,19.0,990.0,972.29,731.25
2016,5,25,11,45,913.5,123.0,3.6,19.0,995.5,952.85,717.98
2016,5,25,12,0,916.0,122.0,3.6,19.0,1001.0,930.68,702.92
2016,5,25,12,15,915.5,122.0,3.6,19.0,998.0,904.21,684.95
2016,5,25,12,30,915.0,122.0,3.6,19.0,995.0,875.35,665.34
2016,5,25,12,45,906.5,126.0,3.65,19.0,983.0,841.38,642.37
2016,5,25,13,0,898.0,130.0,3.7,19.0,971.0,805.69,618.07
2016,5,25,13,15,894.0,129.0,3.75,19.0,953.5,767.42,591.75
2016,5,25,13,30,890.0,128.0,3.8,19.0,936.0,727.56,563.04
2016,5,25,13,45,887.0,125.0,3.85,19.5,912.5,685.22,530.22
2016,5,25,14,0,884.0,122.0,3.9,20.0,889.0,641.53,495.8
2016,5,25,14,15,877.0,120.5,3.95,19.5,858.0,595.68,460.78
2016,5,25,14,30,870.0,119.0,4.0,19.0,827.0,549.15,424.19
2016,5,25,14,45,863.0,115.0,4.05,19.0,791.0,500.11,383.87
2016,5,25,15,0,856.0,111.0,4.1,19.0,755.0,450.82,342.28
2016,5,25,15,15,843.5,108.5,4.1,18.5,713.0,400.64,299.57
2016,5,25,15,30,831.0,106.0,4.1,18.0,671.0,344.94,251.66
2016,5,25,15,45,817.0,102.0,4.1,18.0,626.0,294.34,206.72
2016,5,25,16,0,803.0,98.0,4.1,18.0,581.0,245.03,163.1
2016,5,25,16,15,782.5,94.0,4.05,17.5,532.0,196.11,121.82
2016,5,25,16,30,762.0,90.0,4.0,17.0,483.0,149.49,85.74
2016,5,25,16,45,735.5,85.5,3.95,17.0,432.5,104.53,57.34
2016,5,25,17,0,709.0,81.0,3.9,17.0,382.0,57.35,44.91
2016,5,25,17,15,671.0,76.0,3.8,16.5,331.0,49.27,38.05
2016,5,25,17,30,633.0,71.0,3.7,16.0,280.0,47.82,36.93
2016,5,25,17,45,577.0,65.0,3.6,15.5,230.5,45.42,34.88
2016,5,25,18,0,521.0,59.0,3.5,15.0,181.0,42.89,32.59
2016,5,25,18,15,440.0,50.0,3.35,14.0,136.0,37.55,27.68
2016,5,25,18,30,359.0,41.0,3.2,13.0,91.0,31.93,22.3
2016,5,25,18,45,227.0,29.0,3.05,12.5,56.0,23.07,13.16
2016,5,25,19,0,95.0,17.0,2.9,12.0,21.0,13.41,0.0
2016,5,25,19,15,47.5,8.5,2.9,11.5,10.5,8.1,0.0
2016,5,25,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,9.5,4.0,2.7,10.5,4.5,0.0,0.0
2016,5,26,5,0,19.0,8.0,2.7,11.0,9.0,15.26,0.0
2016,5,26,5,15,122.5,24.0,2.75,11.0,37.5,104.01,54.53
2016,5,26,5,30,226.0,40.0,2.8,11.0,66.0,186.07,147.1
2016,5,26,5,45,318.0,52.0,2.9,11.5,108.0,258.8,213.24
2016,5,26,6,0,410.0,64.0,3.0,12.0,150.0,340.09,284.38
2016,5,26,6,15,472.5,73.5,3.0,12.5,198.0,411.32,345.03
2016,5,26,6,30,535.0,83.0,3.0,13.0,246.0,484.2,404.89
2016,5,26,6,45,582.5,89.0,3.0,13.5,296.5,546.11,453.88
2016,5,26,7,0,630.0,95.0,3.0,14.0,347.0,610.12,502.5
2016,5,26,7,15,663.0,101.0,2.95,14.5,398.0,664.51,541.08
2016,5,26,7,30,696.0,107.0,2.9,15.0,449.0,719.31,578.83
2016,5,26,7,45,722.5,110.5,2.9,16.0,499.0,765.62,608.46
2016,5,26,8,0,749.0,114.0,2.9,17.0,549.0,811.3,636.89
2016,5,26,8,15,768.5,118.0,2.85,17.5,595.5,846.16,657.89
2016,5,26,8,30,788.0,122.0,2.8,18.0,642.0,883.81,680.57
2016,5,26,8,45,804.0,124.5,2.8,18.5,685.5,914.64,698.54
2016,5,26,9,0,820.0,127.0,2.8,19.0,729.0,943.29,714.9
2016,5,26,9,15,831.5,129.5,2.75,19.5,767.5,965.22,726.18
2016,5,26,9,30,843.0,132.0,2.7,20.0,806.0,984.5,735.69
2016,5,26,9,45,843.5,139.5,2.7,20.5,837.0,995.66,740.29
2016,5,26,10,0,844.0,147.0,2.7,21.0,868.0,1003.69,742.98
2016,5,26,10,15,851.0,148.5,2.7,21.0,894.5,1008.61,745.2
2016,5,26,10,30,858.0,150.0,2.7,21.0,921.0,1001.74,739.84
2016,5,26,10,45,863.0,151.5,2.7,21.5,941.0,998.92,735.96
2016,5,26,11,0,868.0,153.0,2.7,22.0,961.0,993.1,730.21
2016,5,26,11,15,871.0,153.5,2.7,22.5,973.5,981.45,720.81
2016,5,26,11,30,874.0,154.0,2.7,23.0,986.0,966.97,709.73
2016,5,26,11,45,875.5,154.0,2.75,23.5,991.0,947.89,696.2
2016,5,26,12,0,877.0,154.0,2.8,24.0,996.0,926.23,681.05
2016,5,26,12,15,877.0,153.5,2.85,24.0,993.5,900.37,664.46
2016,5,26,12,30,877.0,153.0,2.9,24.0,991.0,872.25,646.32
2016,5,26,12,45,885.5,145.5,2.95,24.0,984.0,842.69,627.12
2016,5,26,13,0,894.0,138.0,3.0,24.0,977.0,810.58,606.08
2016,5,26,13,15,890.5,137.0,3.05,24.0,959.5,772.81,580.97
2016,5,26,13,30,887.0,136.0,3.1,24.0,942.0,733.4,553.35
2016,5,26,13,45,882.5,134.0,3.15,24.5,918.0,691.04,521.51
2016,5,26,14,0,878.0,132.0,3.2,25.0,894.0,647.46,488.19
2016,5,26,14,15,870.5,130.0,3.25,24.5,863.0,601.14,453.97
2016,5,26,14,30,863.0,128.0,3.3,24.0,832.0,554.22,418.24
2016,5,26,14,45,851.5,126.5,3.4,24.0,795.0,500.99,376.18
2016,5,26,15,0,840.0,125.0,3.5,24.0,758.0,451.83,335.93
2016,5,26,15,15,827.0,122.0,3.5,23.5,716.0,401.33,294.15
2016,5,26,15,30,814.0,119.0,3.5,23.0,674.0,351.64,252.04
2016,5,26,15,45,795.0,116.0,3.55,23.0,627.5,301.35,208.69
2016,5,26,16,0,776.0,113.0,3.6,23.0,581.0,252.88,167.05
2016,5,26,16,15,753.5,109.0,3.55,22.0,532.0,205.02,127.92
2016,5,26,16,30,731.0,105.0,3.5,21.0,483.0,153.71,88.9
2016,5,26,16,45,700.5,100.0,3.5,20.5,432.0,109.36,61.13
2016,5,26,17,0,670.0,95.0,3.5,20.0,381.0,68.57,45.68
2016,5,26,17,15,629.5,89.0,3.4,19.0,330.0,58.86,46.01
2016,5,26,17,30,589.0,83.0,3.3,18.0,279.0,57.11,44.77
2016,5,26,17,45,530.0,75.5,3.25,17.5,229.0,53.92,42.07
2016,5,26,18,0,471.0,68.0,3.2,17.0,179.0,50.55,39.05
2016,5,26,18,15,389.0,57.5,3.05,16.0,134.5,44.18,33.28
2016,5,26,18,30,307.0,47.0,2.9,15.0,90.0,36.09,25.73
2016,5,26,18,45,190.5,32.5,2.75,14.5,55.5,25.35,15.04
2016,5,26,19,0,74.0,18.0,2.6,14.0,21.0,15.08,0.0
2016,5,26,19,15,37.0,9.0,2.6,13.5,10.5,8.58,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,10.5,4.5,2.15,9.5,4.5,0.0,0.0
2016,5,27,5,0,21.0,9.0,2.2,10.0,9.0,17.03,0.0
2016,5,27,5,15,126.5,25.0,2.2,10.5,38.0,107.78,59.14
2016,5,27,5,30,232.0,41.0,2.2,11.0,67.0,190.49,150.75
2016,5,27,5,45,327.0,52.5,2.25,11.5,110.0,264.45,217.6
2016,5,27,6,0,422.0,64.0,2.3,12.0,153.0,349.94,291.67
2016,5,27,6,15,484.5,73.0,2.25,12.5,201.5,418.61,349.66
2016,5,27,6,30,547.0,82.0,2.2,13.0,250.0,491.42,408.67
2016,5,27,6,45,596.0,88.0,2.15,14.0,301.5,554.84,457.11
2016,5,27,7,0,645.0,94.0,2.1,15.0,353.0,620.47,504.69
2016,5,27,7,15,678.0,99.5,2.0,15.5,404.0,674.77,541.8
2016,5,27,7,30,711.0,105.0,1.9,16.0,455.0,729.46,577.93
2016,5,27,7,45,737.5,108.5,1.8,17.0,505.5,776.23,606.02
2016,5,27,8,0,764.0,112.0,1.7,18.0,556.0,818.11,629.75
2016,5,27,8,15,782.5,116.0,1.6,18.5,603.0,856.84,651.78
2016,5,27,8,30,801.0,120.0,1.5,19.0,650.0,893.89,672.09
2016,5,27,8,45,817.0,122.0,1.4,20.0,693.5,924.41,686.25
2016,5,27,9,0,833.0,124.0,1.3,21.0,737.0,952.73,698.6
2016,5,27,9,15,844.0,126.0,1.25,21.5,775.0,973.81,708.16
2016,5,27,9,30,855.0,128.0,1.2,22.0,813.0,983.52,710.52
2016,5,27,9,45,868.5,127.0,1.2,23.0,846.5,998.47,715.88
2016,5,27,10,0,882.0,126.0,1.2,24.0,880.0,1010.63,719.44
2016,5,27,10,15,888.0,127.5,1.2,24.5,906.5,1015.06,719.72
2016,5,27,10,30,894.0,129.0,1.2,25.0,933.0,1016.43,718.33
2016,5,27,10,45,899.5,129.0,1.3,25.5,953.0,1012.7,715.69
2016,5,27,11,0,905.0,129.0,1.4,26.0,973.0,1005.91,711.25
2016,5,27,11,15,907.5,129.5,1.55,26.5,985.0,993.7,704.23
2016,5,27,11,30,910.0,130.0,1.7,27.0,997.0,978.55,695.29
2016,5,27,11,45,913.0,129.0,1.85,27.5,1002.5,959.58,683.85
2016,5,27,12,0,916.0,128.0,2.0,28.0,1008.0,937.87,670.55
2016,5,27,12,15,915.5,128.0,2.15,28.0,1005.0,911.42,655.36
2016,5,27,12,30,915.0,128.0,2.3,28.0,1002.0,882.58,638.39
2016,5,27,12,45,912.0,128.0,2.45,28.0,991.5,849.47,618.35
2016,5,27,13,0,909.0,128.0,2.6,28.0,981.0,814.38,596.67
2016,5,27,13,15,905.5,127.0,2.7,28.0,963.5,776.21,572.28
2016,5,27,13,30,902.0,126.0,2.8,28.0,946.0,736.37,545.67
2016,5,27,13,45,896.0,125.0,2.95,28.5,921.5,693.4,514.47
2016,5,27,14,0,890.0,124.0,3.1,29.0,897.0,649.29,481.73
2016,5,27,14,15,882.5,122.0,3.15,28.5,866.0,602.55,447.82
2016,5,27,14,30,875.0,120.0,3.2,28.0,835.0,555.19,412.38
2016,5,27,14,45,864.0,118.5,3.3,28.0,798.0,506.16,373.94
2016,5,27,15,0,853.0,117.0,3.4,28.0,761.0,457.21,334.49
2016,5,27,15,15,840.5,114.5,3.4,27.5,719.5,401.58,289.64
2016,5,27,15,30,828.0,112.0,3.4,27.0,678.0,351.84,248.1
2016,5,27,15,45,810.5,109.0,3.45,27.0,632.0,301.29,205.08
2016,5,27,16,0,793.0,106.0,3.5,27.0,586.0,252.37,163.54
2016,5,27,16,15,771.5,102.5,3.45,26.5,537.0,204.21,124.33
2016,5,27,16,30,750.0,99.0,3.4,26.0,488.0,158.45,89.97
2016,5,27,16,45,718.5,95.0,3.35,25.5,436.5,108.32,58.01
2016,5,27,17,0,687.0,91.0,3.3,25.0,385.0,67.33,42.56
2016,5,27,17,15,648.0,85.5,3.15,24.0,334.0,56.12,42.7
2016,5,27,17,30,609.0,80.0,3.0,23.0,283.0,54.63,41.7
2016,5,27,17,45,551.5,73.0,2.85,22.5,233.0,51.74,39.31
2016,5,27,18,0,494.0,66.0,2.7,22.0,183.0,48.68,36.63
2016,5,27,18,15,413.5,56.0,2.35,21.0,138.0,42.7,31.31
2016,5,27,18,30,333.0,46.0,2.0,20.0,93.0,36.39,25.46
2016,5,27,18,45,217.5,32.0,1.7,19.0,58.0,24.92,14.51
2016,5,27,19,0,102.0,18.0,1.4,18.0,23.0,14.18,0.0
2016,5,27,19,15,51.0,9.0,1.3,17.5,11.5,8.58,0.0
2016,5,27,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,0.75,12.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,0.7,13.0,10.0,9.53,0.0
2016,5,28,5,15,139.0,24.0,0.8,13.5,40.0,112.04,62.9
2016,5,28,5,30,278.0,38.0,0.9,14.0,70.0,208.76,163.17
2016,5,28,5,45,367.0,48.5,1.05,15.0,113.0,283.46,228.84
2016,5,28,6,0,456.0,59.0,1.2,16.0,156.0,364.73,297.21
2016,5,28,6,15,516.0,67.5,1.3,16.5,204.5,432.43,352.97
2016,5,28,6,30,576.0,76.0,1.4,17.0,253.0,504.13,409.72
2016,5,28,6,45,619.5,82.0,1.55,17.5,304.0,564.6,456.09
2016,5,28,7,0,663.0,88.0,1.7,18.0,355.0,626.91,501.5
2016,5,28,7,15,694.5,93.5,1.75,18.5,406.0,680.63,538.28
2016,5,28,7,30,726.0,99.0,1.8,19.0,457.0,734.63,574.3
2016,5,28,7,45,734.0,102.5,1.85,20.0,497.5,762.18,589.65
2016,5,28,8,0,742.0,106.0,1.9,21.0,538.0,792.24,606.7
2016,5,28,8,15,712.5,131.0,1.9,21.5,573.0,816.13,619.94
2016,5,28,8,30,683.0,156.0,1.9,22.0,608.0,831.5,627.31
2016,5,28,8,45,761.5,138.0,1.9,23.0,673.0,890.42,662.76
2016,5,28,9,0,840.0,120.0,1.9,24.0,738.0,955.25,700.62
2016,5,28,9,15,851.0,122.5,1.9,24.5,777.0,977.04,711.17
2016,5,28,9,30,862.0,125.0,1.9,25.0,816.0,987.55,714.95
2016,5,28,9,45,870.0,127.5,1.95,26.0,848.5,1000.92,719.98
2016,5,28,10,0,878.0,130.0,2.0,27.0,881.0,1011.35,723.15
2016,5,28,10,15,884.5,131.5,2.0,27.0,908.0,1016.25,725.2
2016,5,28,10,30,891.0,133.0,2.0,27.0,935.0,1018.09,725.52
2016,5,28,10,45,895.0,134.5,2.05,27.5,954.5,1014.39,721.7
2016,5,28,11,0,899.0,136.0,2.1,28.0,974.0,1007.63,716.13
2016,5,28,11,15,901.5,137.0,2.1,28.0,986.5,995.91,708.42
2016,5,28,11,30,904.0,138.0,2.1,28.0,999.0,981.25,699.01
2016,5,28,11,45,904.5,138.5,2.15,28.5,1004.0,961.45,685.6
2016,5,28,12,0,905.0,139.0,2.2,29.0,1009.0,939.01,670.61
2016,5,28,12,15,904.5,139.0,2.25,29.0,1006.5,912.73,654.49
2016,5,28,12,30,904.0,139.0,2.3,29.0,1004.0,884.12,636.82
2016,5,28,12,45,891.5,146.0,2.4,29.5,991.0,849.77,614.45
2016,5,28,13,0,879.0,153.0,2.5,30.0,978.0,813.93,590.94
2016,5,28,13,15,875.0,151.5,2.55,30.0,960.5,775.87,566.6
2016,5,28,13,30,871.0,150.0,2.6,30.0,943.0,736.28,539.52
2016,5,28,13,45,864.0,149.0,2.7,30.0,918.5,693.76,509.9
2016,5,28,14,0,857.0,148.0,2.8,30.0,894.0,648.5,477.66
2016,5,28,14,15,717.0,211.5,2.85,29.5,820.5,579.86,427.55
2016,5,28,14,30,577.0,275.0,2.9,29.0,747.0,525.44,387.14
2016,5,28,14,45,446.5,305.5,3.0,29.0,660.5,457.34,336.76
2016,5,28,15,0,316.0,336.0,3.1,29.0,574.0,406.33,299.01
2016,5,28,15,15,441.0,272.0,3.15,28.5,585.0,377.5,275.79
2016,5,28,15,30,566.0,208.0,3.2,28.0,596.0,342.62,245.59
2016,5,28,15,45,660.0,166.5,3.25,28.0,588.5,302.63,209.55
2016,5,28,16,0,754.0,125.0,3.3,28.0,581.0,255.0,166.33
2016,5,28,16,15,670.5,129.5,3.3,27.5,510.0,204.09,127.86
2016,5,28,16,30,587.0,134.0,3.3,27.0,439.0,162.02,99.02
2016,5,28,16,45,543.5,129.0,3.3,26.5,389.0,124.09,75.8
2016,5,28,17,0,500.0,124.0,3.3,26.0,339.0,91.6,63.04
2016,5,28,17,15,449.0,119.0,3.05,25.0,293.5,81.53,64.09
2016,5,28,17,30,398.0,114.0,2.8,24.0,248.0,80.2,63.38
2016,5,28,17,45,427.5,93.0,2.6,23.0,215.0,66.96,52.3
2016,5,28,18,0,457.0,72.0,2.4,22.0,182.0,53.85,41.09
2016,5,28,18,15,377.0,60.5,2.1,21.0,137.0,45.44,33.68
2016,5,28,18,30,297.0,49.0,1.8,20.0,92.0,37.57,26.5
2016,5,28,18,45,191.0,34.0,1.55,19.0,57.5,26.48,15.91
2016,5,28,19,0,85.0,19.0,1.3,18.0,23.0,14.96,0.0
2016,5,28,19,15,42.5,9.5,1.3,17.5,11.5,9.05,0.0
2016,5,28,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,18.5,5.0,2.1,11.0,5.5,0.0,0.0
2016,5,29,5,0,37.0,10.0,2.2,11.0,11.0,24.46,0.0
2016,5,29,5,15,154.5,24.5,2.25,11.5,41.0,120.15,70.29
2016,5,29,5,30,272.0,39.0,2.3,12.0,71.0,207.28,164.23
2016,5,29,5,45,363.0,50.0,2.4,13.0,114.0,283.07,231.97
2016,5,29,6,0,454.0,61.0,2.5,14.0,157.0,366.0,303.08
2016,5,29,6,15,515.5,69.0,2.45,14.5,206.0,434.1,360.2
2016,5,29,6,30,577.0,77.0,2.4,15.0,255.0,506.24,418.23
2016,5,29,6,45,621.0,83.5,2.35,15.5,306.5,567.74,465.59
2016,5,29,7,0,665.0,90.0,2.3,16.0,358.0,631.12,511.71
2016,5,29,7,15,697.0,95.0,2.25,16.5,409.5,684.71,548.49
2016,5,29,7,30,729.0,100.0,2.2,17.0,461.0,738.59,584.37
2016,5,29,7,45,753.0,104.0,2.15,18.0,511.0,780.31,609.36
2016,5,29,8,0,777.0,108.0,2.1,19.0,561.0,825.52,636.13
2016,5,29,8,15,795.5,111.5,2.1,19.5,608.0,864.01,659.21
2016,5,29,8,30,814.0,115.0,2.1,20.0,655.0,900.81,680.83
2016,5,29,8,45,828.5,118.0,2.1,21.0,698.5,931.35,696.62
2016,5,29,9,0,843.0,121.0,2.1,22.0,742.0,959.61,710.72
2016,5,29,9,15,854.0,123.5,2.15,22.5,780.5,981.45,722.43
2016,5,29,9,30,865.0,126.0,2.2,23.0,819.0,991.95,726.84
2016,5,29,9,45,875.0,126.5,2.3,24.0,852.0,1005.19,732.37
2016,5,29,10,0,885.0,127.0,2.4,25.0,885.0,1015.56,736.05
2016,5,29,10,15,891.0,128.5,2.45,25.0,911.5,1020.04,738.41
2016,5,29,10,30,897.0,130.0,2.5,25.0,938.0,1021.45,738.99
2016,5,29,10,45,900.5,131.5,2.65,25.5,957.5,1017.31,735.71
2016,5,29,11,0,904.0,133.0,2.8,26.0,977.0,1010.09,730.53
2016,5,29,11,15,906.5,134.0,2.85,26.0,989.0,998.4,723.07
2016,5,29,11,30,909.0,135.0,2.9,26.0,1001.0,983.75,713.82
2016,5,29,11,45,908.0,136.5,2.95,26.5,1005.5,963.5,699.62
2016,5,29,12,0,907.0,138.0,3.0,27.0,1010.0,940.64,683.8
2016,5,29,12,15,906.5,138.0,3.0,27.0,1007.5,914.37,666.78
2016,5,29,12,30,906.0,138.0,3.0,27.0,1005.0,885.76,648.21
2016,5,29,12,45,894.5,143.5,3.05,27.5,992.5,850.91,624.49
2016,5,29,13,0,883.0,149.0,3.1,28.0,980.0,814.53,599.71
2016,5,29,13,15,879.5,148.0,3.15,28.0,963.0,777.21,575.31
2016,5,29,13,30,876.0,147.0,3.2,28.0,946.0,738.29,548.26
2016,5,29,13,45,870.5,145.5,3.25,28.0,921.5,696.2,518.15
2016,5,29,14,0,865.0,144.0,3.3,28.0,897.0,653.0,486.54
2016,5,29,14,15,857.0,142.0,3.3,27.5,866.5,604.35,451.11
2016,5,29,14,30,849.0,140.0,3.3,27.0,836.0,557.14,415.63
2016,5,29,14,45,840.0,137.0,3.3,27.0,799.5,508.36,377.2
2016,5,29,15,0,831.0,134.0,3.3,27.0,763.0,459.62,337.8
2016,5,29,15,15,817.5,131.0,3.25,26.5,721.0,409.42,296.96
2016,5,29,15,30,804.0,128.0,3.2,26.0,679.0,360.1,255.87
2016,5,29,15,45,788.5,123.5,3.15,26.0,633.5,310.07,213.29
2016,5,29,16,0,773.0,119.0,3.1,26.0,588.0,261.51,172.03
2016,5,29,16,15,750.5,114.5,3.05,25.5,539.0,207.53,128.29
2016,5,29,16,30,728.0,110.0,3.0,25.0,490.0,161.55,93.43
2016,5,29,16,45,700.5,104.0,2.95,24.5,439.5,116.72,64.79
2016,5,29,17,0,673.0,98.0,2.9,24.0,389.0,75.16,47.3
2016,5,29,17,15,632.5,92.0,2.75,23.0,337.5,60.85,46.93
2016,5,29,17,30,592.0,86.0,2.6,22.0,286.0,59.2,45.82
2016,5,29,17,45,539.0,77.5,2.5,21.5,236.5,55.27,42.54
2016,5,29,18,0,486.0,69.0,2.4,21.0,187.0,51.07,38.88
2016,5,29,18,15,405.0,58.5,2.25,20.0,141.5,44.73,33.24
2016,5,29,18,30,324.0,48.0,2.1,19.0,96.0,36.76,25.95
2016,5,29,18,45,210.5,34.0,2.0,18.0,60.5,26.46,16.08
2016,5,29,19,0,97.0,20.0,1.9,17.0,25.0,15.76,0.0
2016,5,29,19,15,48.5,10.0,2.0,16.0,12.5,9.53,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,25.0,5.5,1.4,10.5,6.0,0.0,0.0
2016,5,30,5,0,50.0,11.0,1.5,11.0,12.0,30.69,0.0
2016,5,30,5,15,176.5,24.5,1.65,11.5,43.0,130.34,78.33
2016,5,30,5,30,303.0,38.0,1.8,12.0,74.0,222.64,176.51
2016,5,30,5,45,394.5,48.0,1.95,12.5,118.0,298.22,244.44
2016,5,30,6,0,486.0,58.0,2.1,13.0,162.0,381.64,316.41
2016,5,30,6,15,546.0,65.5,2.05,13.5,211.0,449.42,373.04
2016,5,30,6,30,606.0,73.0,2.0,14.0,260.0,521.13,430.38
2016,5,30,6,45,649.5,78.5,2.0,15.0,312.0,582.11,476.3
2016,5,30,7,0,693.0,84.0,2.0,16.0,364.0,644.9,520.37
2016,5,30,7,15,723.5,88.5,2.0,17.0,415.5,697.64,555.3
2016,5,30,7,30,754.0,93.0,2.0,18.0,467.0,746.84,586.56
2016,5,30,7,45,777.5,96.5,2.0,19.0,517.0,792.64,614.48
2016,5,30,8,0,801.0,100.0,2.0,20.0,567.0,837.48,640.99
2016,5,30,8,15,818.5,103.5,2.0,20.5,614.5,875.68,663.58
2016,5,30,8,30,836.0,107.0,2.0,21.0,662.0,912.11,684.67
2016,5,30,8,45,849.5,110.0,2.05,22.0,705.0,942.18,700.46
2016,5,30,9,0,863.0,113.0,2.1,23.0,748.0,961.58,709.14
2016,5,30,9,15,873.0,115.0,2.1,23.5,786.5,982.24,719.54
2016,5,30,9,30,883.0,117.0,2.1,24.0,825.0,1000.19,728.18
2016,5,30,9,45,892.0,118.0,2.15,25.0,858.0,1013.24,732.88
2016,5,30,10,0,901.0,119.0,2.2,26.0,891.0,1023.36,735.81
2016,5,30,10,15,906.5,120.5,2.25,26.5,917.5,1027.49,736.52
2016,5,30,10,30,912.0,122.0,2.3,27.0,944.0,1028.52,735.44
2016,5,30,10,45,916.0,123.0,2.35,27.5,963.5,1024.42,731.28
2016,5,30,11,0,920.0,124.0,2.4,28.0,983.0,1017.22,725.32
2016,5,30,11,15,922.0,124.5,2.4,28.5,995.0,1004.53,715.53
2016,5,30,11,30,924.0,125.0,2.4,29.0,1007.0,988.87,704.05
2016,5,30,11,45,924.5,125.5,2.45,29.5,1011.5,968.97,690.48
2016,5,30,12,0,925.0,126.0,2.5,30.0,1016.0,946.36,675.27
2016,5,30,12,15,924.5,126.0,2.5,30.0,1013.5,919.84,658.51
2016,5,30,12,30,924.0,126.0,2.5,30.0,1011.0,890.92,640.2
2016,5,30,12,45,918.5,127.5,2.55,30.5,1000.0,857.03,617.73
2016,5,30,13,0,913.0,129.0,2.6,31.0,989.0,821.27,593.97
2016,5,30,13,15,909.0,128.0,2.65,31.0,971.5,782.73,569.39
2016,5,30,13,30,905.0,127.0,2.7,31.0,954.0,742.56,542.86
2016,5,30,13,45,901.0,125.0,2.8,31.0,929.5,700.07,513.36
2016,5,30,14,0,897.0,123.0,2.9,31.0,905.0,656.29,482.15
2016,5,30,14,15,889.5,121.5,2.95,31.0,874.0,609.8,447.99
2016,5,30,14,30,882.0,120.0,3.0,31.0,843.0,562.67,412.45
2016,5,30,14,45,873.5,117.0,3.1,31.0,806.5,513.39,374.52
2016,5,30,15,0,865.0,114.0,3.2,31.0,770.0,463.97,335.36
2016,5,30,15,15,852.5,111.5,3.25,30.5,728.0,413.48,294.96
2016,5,30,15,30,840.0,109.0,3.3,30.0,686.0,357.58,249.57
2016,5,30,15,45,825.0,105.0,3.4,29.5,640.5,306.36,206.94
2016,5,30,16,0,810.0,101.0,3.5,29.0,595.0,256.52,165.25
2016,5,30,16,15,789.0,97.5,3.45,28.0,545.5,207.58,125.69
2016,5,30,16,30,768.0,94.0,3.4,27.0,496.0,160.98,90.56
2016,5,30,16,45,741.5,89.5,3.4,26.5,445.5,115.66,61.67
2016,5,30,17,0,715.0,85.0,3.4,26.0,395.0,67.88,39.57
2016,5,30,17,15,678.0,79.5,3.15,25.0,343.5,51.42,38.49
2016,5,30,17,30,641.0,74.0,2.9,24.0,292.0,49.69,37.28
2016,5,30,17,45,588.5,67.5,2.7,23.0,242.0,46.98,35.12
2016,5,30,18,0,536.0,61.0,2.5,22.0,192.0,44.1,32.7
2016,5,30,18,15,458.0,52.5,2.2,21.0,146.0,39.26,28.4
2016,5,30,18,30,380.0,44.0,1.9,20.0,100.0,34.18,23.67
2016,5,30,18,45,261.0,32.0,1.6,19.0,63.5,25.42,15.25
2016,5,30,19,0,142.0,20.0,1.3,18.0,27.0,15.76,0.0
2016,5,30,19,15,71.0,10.0,1.3,17.5,13.5,9.53,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,27.0,5.5,1.5,11.5,6.0,0.0,0.0
2016,5,31,5,0,54.0,11.0,1.6,12.0,12.0,32.33,0.0
2016,5,31,5,15,183.5,24.5,1.7,12.5,43.5,133.74,81.68
2016,5,31,5,30,313.0,38.0,1.8,13.0,75.0,227.76,180.11
2016,5,31,5,45,403.5,47.5,1.95,14.0,119.0,302.7,246.8
2016,5,31,6,0,494.0,57.0,2.1,15.0,163.0,385.35,317.13
2016,5,31,6,15,553.5,64.0,2.0,15.5,212.0,452.49,372.68
2016,5,31,6,30,613.0,71.0,1.9,16.0,261.0,523.54,428.78
2016,5,31,6,45,655.5,76.5,1.85,17.0,312.5,584.05,473.46
2016,5,31,7,0,698.0,82.0,1.8,18.0,364.0,646.31,516.29
2016,5,31,7,15,728.5,86.5,1.75,19.0,415.5,695.47,547.78
2016,5,31,7,30,759.0,91.0,1.7,20.0,467.0,748.79,581.12
2016,5,31,7,45,782.0,94.5,1.7,21.0,517.5,794.31,608.29
2016,5,31,8,0,805.0,98.0,1.7,22.0,568.0,838.85,634.09
2016,5,31,8,15,822.5,101.5,1.7,22.5,615.0,877.17,656.33
2016,5,31,8,30,840.0,105.0,1.7,23.0,662.0,913.71,677.09
2016,5,31,8,45,853.5,107.5,1.75,24.0,705.5,935.14,686.99
2016,5,31,9,0,867.0,110.0,1.8,25.0,749.0,962.35,700.71
2016,5,31,9,15,877.5,112.0,1.85,25.5,788.0,983.61,711.84
2016,5,31,9,30,888.0,114.0,1.9,26.0,827.0,1002.16,721.31
2016,5,31,9,45,899.0,114.0,1.95,27.0,860.5,1016.21,726.57
2016,5,31,10,0,910.0,114.0,2.0,28.0,894.0,1027.35,730.08
2016,5,31,10,15,916.0,115.5,2.1,28.5,921.0,1032.09,731.77
2016,5,31,10,30,922.0,117.0,2.2,29.0,948.0,1033.69,731.65
2016,5,31,10,45,926.0,117.5,2.3,29.5,967.5,1029.14,727.8
2016,5,31,11,0,930.0,118.0,2.4,30.0,987.0,1021.47,722.14
2016,5,31,11,15,932.5,119.0,2.4,30.5,1000.0,1009.75,713.03
2016,5,31,11,30,935.0,120.0,2.4,31.0,1013.0,995.0,702.18
2016,5,31,11,45,936.5,120.0,2.45,31.5,1018.0,975.45,688.94
2016,5,31,12,0,938.0,120.0,2.5,32.0,1023.0,953.11,674.04
2016,5,31,12,15,937.5,120.0,2.5,32.0,1020.5,926.39,657.31
2016,5,31,12,30,937.0,120.0,2.5,32.0,1018.0,897.23,639.03
2016,5,31,12,45,938.0,117.5,2.5,32.5,1009.0,864.72,617.29
2016,5,31,13,0,939.0,115.0,2.5,33.0,1000.0,829.95,594.08
2016,5,31,13,15,936.0,114.5,2.55,33.0,983.0,791.82,570.11
2016,5,31,13,30,933.0,114.0,2.6,33.0,966.0,751.91,544.6
2016,5,31,13,45,928.5,112.5,2.7,33.0,941.5,708.55,514.84
2016,5,31,14,0,924.0,111.0,2.8,33.0,917.0,663.86,483.36
2016,5,31,14,15,917.5,109.5,2.8,33.0,886.5,616.89,449.03
2016,5,31,14,30,911.0,108.0,2.8,33.0,856.0,569.14,413.26
2016,5,31,14,45,902.0,106.5,2.85,33.0,819.5,519.62,375.38
2016,5,31,15,0,893.0,105.0,2.9,33.0,783.0,469.94,336.31
2016,5,31,15,15,881.5,102.5,2.9,32.5,741.0,418.57,295.53
2016,5,31,15,30,870.0,100.0,2.9,32.0,699.0,367.7,254.08
2016,5,31,15,45,855.0,97.5,2.95,31.5,653.0,316.56,211.83
2016,5,31,16,0,840.0,95.0,3.0,31.0,607.0,259.9,165.33
2016,5,31,16,15,820.5,91.5,2.9,30.5,558.0,209.73,124.72
2016,5,31,16,30,801.0,88.0,2.8,30.0,509.0,161.71,88.48
2016,5,31,16,45,774.5,84.0,2.75,29.5,457.5,115.11,58.92
2016,5,31,17,0,748.0,80.0,2.7,29.0,406.0,71.68,40.78
2016,5,31,17,15,712.5,75.5,2.45,27.5,354.0,53.65,39.95
2016,5,31,17,30,677.0,71.0,2.2,26.0,302.0,47.41,35.01
2016,5,31,17,45,626.0,65.0,1.95,25.0,251.0,44.98,33.11
2016,5,31,18,0,575.0,59.0,1.7,24.0,200.0,42.4,30.97
2016,5,31,18,15,497.5,51.0,1.5,23.0,153.0,37.91,27.01
2016,5,31,18,30,420.0,43.0,1.3,22.0,106.0,33.2,22.65
2016,5,31,18,45,298.0,31.5,1.15,21.0,68.0,24.88,14.75
2016,5,31,19,0,176.0,20.0,1.0,20.0,30.0,16.08,0.15
2016,5,31,19,15,88.0,10.0,1.05,19.5,15.0,9.53,0.0
2016,5,31,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,35.5,6.0,2.55,12.5,7.0,0.0,0.0
2016,6,1,5,0,71.0,12.0,2.8,13.0,14.0,40.18,0.0
2016,6,1,5,15,209.5,25.0,2.9,13.5,46.5,148.04,92.02
2016,6,1,5,30,348.0,38.0,3.0,14.0,79.0,245.32,194.16
2016,6,1,5,45,437.5,47.0,3.2,14.5,124.5,320.77,262.21
2016,6,1,6,0,527.0,56.0,3.4,15.0,170.0,403.75,334.01
2016,6,1,6,15,586.5,63.0,3.4,15.5,220.5,472.28,391.63
2016,6,1,6,30,646.0,70.0,3.4,16.0,271.0,544.68,450.0
2016,6,1,6,45,687.0,75.5,3.4,17.0,323.5,605.42,495.65
2016,6,1,7,0,728.0,81.0,3.4,18.0,376.0,667.74,539.68
2016,6,1,7,15,758.5,85.0,3.35,18.5,428.5,717.49,573.61
2016,6,1,7,30,789.0,89.0,3.3,19.0,481.0,771.2,609.51
2016,6,1,7,45,811.0,93.0,3.3,20.0,532.0,817.37,638.05
2016,6,1,8,0,833.0,97.0,3.3,21.0,583.0,862.43,665.12
2016,6,1,8,15,850.0,100.0,3.25,21.5,631.5,900.41,687.65
2016,6,1,8,30,867.0,103.0,3.2,22.0,680.0,936.53,708.55
2016,6,1,8,45,880.0,105.5,3.2,23.0,724.0,958.09,718.32
2016,6,1,9,0,893.0,108.0,3.2,24.0,768.0,985.28,731.87
2016,6,1,9,15,903.5,110.5,3.2,24.5,807.0,1007.48,743.36
2016,6,1,9,30,914.0,113.0,3.2,25.0,846.0,1026.87,753.05
2016,6,1,9,45,924.5,112.5,3.2,26.0,880.0,1040.09,757.26
2016,6,1,10,0,935.0,112.0,3.2,27.0,914.0,1050.32,759.65
2016,6,1,10,15,940.5,113.5,3.2,27.5,941.0,1054.62,759.85
2016,6,1,10,30,946.0,115.0,3.2,28.0,968.0,1055.7,758.17
2016,6,1,10,45,948.5,116.5,3.25,28.5,988.0,1050.6,753.14
2016,6,1,11,0,951.0,118.0,3.3,29.0,1008.0,1042.29,746.25
2016,6,1,11,15,953.5,119.0,3.35,29.0,1020.5,1030.33,738.65
2016,6,1,11,30,956.0,120.0,3.4,29.0,1033.0,1015.27,729.17
2016,6,1,11,45,955.5,121.0,3.5,29.5,1038.0,994.45,714.97
2016,6,1,12,0,955.0,122.0,3.6,30.0,1043.0,970.86,699.04
2016,6,1,12,15,954.5,122.0,3.65,30.0,1040.0,943.72,681.89
2016,6,1,12,30,954.0,122.0,3.7,30.0,1037.0,914.1,663.07
2016,6,1,12,45,940.0,129.5,3.75,30.0,1023.5,877.88,639.8
2016,6,1,13,0,926.0,137.0,3.8,30.0,1010.0,840.11,615.35
2016,6,1,13,15,922.5,136.0,3.8,30.0,992.5,801.49,589.92
2016,6,1,13,30,919.0,135.0,3.8,30.0,975.0,761.18,562.45
2016,6,1,13,45,911.0,135.0,3.8,30.0,949.5,717.21,530.9
2016,6,1,14,0,903.0,135.0,3.8,30.0,924.0,672.22,497.98
2016,6,1,14,15,895.5,133.0,3.75,30.0,892.5,625.05,462.67
2016,6,1,14,30,888.0,131.0,3.7,30.0,861.0,577.23,426.06
2016,6,1,14,45,876.5,130.0,3.7,30.0,823.5,527.84,387.53
2016,6,1,15,0,865.0,129.0,3.7,30.0,786.0,473.84,344.75
2016,6,1,15,15,852.0,126.0,3.65,29.5,744.0,422.26,303.27
2016,6,1,15,30,839.0,123.0,3.6,29.0,702.0,371.47,261.39
2016,6,1,15,45,821.5,119.0,3.55,28.5,654.5,319.59,218.17
2016,6,1,16,0,804.0,115.0,3.5,28.0,607.0,269.35,176.15
2016,6,1,16,15,782.0,111.0,3.35,27.5,557.0,220.15,136.04
2016,6,1,16,30,760.0,107.0,3.2,27.0,507.0,167.45,95.76
2016,6,1,16,45,732.0,102.0,3.1,26.5,455.5,121.68,66.08
2016,6,1,17,0,704.0,97.0,3.0,26.0,404.0,79.23,47.29
2016,6,1,17,15,665.0,91.0,2.8,25.0,352.0,59.86,45.67
2016,6,1,17,30,626.0,85.0,2.6,24.0,300.0,58.15,44.52
2016,6,1,17,45,573.5,77.5,2.45,23.0,249.5,55.0,42.04
2016,6,1,18,0,521.0,70.0,2.3,22.0,199.0,51.67,39.25
2016,6,1,18,15,440.5,60.0,2.05,20.5,152.0,45.8,34.14
2016,6,1,18,30,360.0,50.0,1.8,19.0,105.0,39.62,28.49
2016,6,1,18,45,243.5,36.5,1.6,18.0,67.5,28.4,17.96
2016,6,1,19,0,127.0,23.0,1.4,17.0,30.0,18.16,2.08
2016,6,1,19,15,63.5,11.5,1.4,16.5,15.0,10.96,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,35.0,6.0,1.5,10.5,7.0,0.0,0.0
2016,6,2,5,0,70.0,12.0,1.6,11.0,14.0,39.8,0.0
2016,6,2,5,15,207.0,25.5,1.75,11.5,47.0,147.77,93.68
2016,6,2,5,30,344.0,39.0,1.9,12.0,80.0,244.41,194.43
2016,6,2,5,45,437.0,48.0,2.1,13.0,125.5,321.73,263.4
2016,6,2,6,0,530.0,57.0,2.3,14.0,171.0,406.82,336.02
2016,6,2,6,15,589.5,64.0,2.2,14.5,222.0,475.53,392.95
2016,6,2,6,30,649.0,71.0,2.1,15.0,273.0,548.08,450.29
2016,6,2,6,45,691.5,76.0,2.05,16.0,326.0,609.39,495.31
2016,6,2,7,0,734.0,81.0,2.0,17.0,379.0,672.37,538.58
2016,6,2,7,15,764.0,85.0,1.95,17.5,431.5,721.96,571.34
2016,6,2,7,30,794.0,89.0,1.9,18.0,484.0,775.44,605.92
