Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,45,816.5,92.5,1.9,19.0,535.0,821.6,633.56
2016,6,2,8,0,839.0,96.0,1.9,20.0,586.0,866.67,659.74
2016,6,2,8,15,855.5,99.0,1.85,20.5,634.0,904.37,681.05
2016,6,2,8,30,872.0,102.0,1.8,21.0,682.0,932.18,695.44
2016,6,2,8,45,885.0,104.5,1.8,22.0,726.0,961.89,710.23
2016,6,2,9,0,898.0,107.0,1.8,23.0,770.0,989.2,723.22
2016,6,2,9,15,907.5,109.5,1.8,24.0,809.0,1010.53,732.25
2016,6,2,9,30,917.0,112.0,1.8,25.0,848.0,1029.02,739.49
2016,6,2,9,45,919.5,116.5,1.8,26.0,880.0,1039.81,741.92
2016,6,2,10,0,922.0,121.0,1.8,27.0,912.0,1047.39,742.52
2016,6,2,10,15,927.5,122.0,1.85,27.5,938.5,1051.07,743.0
2016,6,2,10,30,933.0,123.0,1.9,28.0,965.0,1051.59,741.69
2016,6,2,10,45,936.0,124.5,1.95,28.5,984.5,1046.98,737.36
2016,6,2,11,0,939.0,126.0,2.0,29.0,1004.0,1039.19,731.24
2016,6,2,11,15,941.0,126.5,2.0,29.5,1016.0,1026.34,721.51
2016,6,2,11,30,943.0,127.0,2.0,30.0,1028.0,1010.46,710.08
2016,6,2,11,45,943.0,127.5,2.05,30.5,1032.5,989.83,696.41
2016,6,2,12,0,943.0,128.0,2.1,31.0,1037.0,966.45,681.11
2016,6,2,12,15,942.0,127.5,2.15,31.0,1034.0,938.7,664.43
2016,6,2,12,30,941.0,127.0,2.2,31.0,1031.0,908.54,646.15
2016,6,2,12,45,944.5,122.5,2.3,31.5,1022.5,876.19,625.5
2016,6,2,13,0,948.0,118.0,2.4,32.0,1014.0,841.43,603.13
2016,6,2,13,15,944.5,117.5,2.4,32.0,996.0,802.69,578.48
2016,6,2,13,30,941.0,117.0,2.4,32.0,978.0,762.18,552.42
2016,6,2,13,45,935.0,116.0,2.45,32.5,953.0,718.0,520.92
2016,6,2,14,0,929.0,115.0,2.5,33.0,928.0,672.61,487.96
2016,6,2,14,15,922.0,113.5,2.5,33.0,896.5,625.2,453.6
2016,6,2,14,30,915.0,112.0,2.5,33.0,865.0,577.04,417.82
2016,6,2,14,45,905.0,110.0,2.55,33.0,827.5,526.49,379.52
2016,6,2,15,0,895.0,108.0,2.6,33.0,790.0,475.88,340.08
2016,6,2,15,15,883.0,106.0,2.6,32.5,747.5,424.66,299.65
2016,6,2,15,30,871.0,104.0,2.6,32.0,705.0,373.97,258.55
2016,6,2,15,45,854.5,101.0,2.65,32.0,658.5,315.53,210.74
2016,6,2,16,0,838.0,98.0,2.7,32.0,612.0,264.71,168.46
2016,6,2,16,15,817.5,94.5,2.7,31.5,562.0,214.46,128.01
2016,6,2,16,30,797.0,91.0,2.7,31.0,512.0,166.47,91.79
2016,6,2,16,45,769.5,87.5,2.7,30.5,460.5,120.36,62.28
2016,6,2,17,0,742.0,84.0,2.7,30.0,409.0,77.54,43.78
2016,6,2,17,15,705.5,79.0,2.55,28.5,356.5,50.89,37.44
2016,6,2,17,30,669.0,74.0,2.4,27.0,304.0,49.51,36.63
2016,6,2,17,45,617.0,67.5,2.3,26.0,253.0,46.78,34.5
2016,6,2,18,0,565.0,61.0,2.2,25.0,202.0,43.88,32.09
2016,6,2,18,15,488.5,53.0,1.9,23.5,155.0,39.46,28.29
2016,6,2,18,30,412.0,45.0,1.6,22.0,108.0,34.83,24.08
2016,6,2,18,45,294.0,33.0,1.35,21.0,70.0,26.1,15.89
2016,6,2,19,0,176.0,21.0,1.1,20.0,32.0,16.87,2.29
2016,6,2,19,15,88.0,10.5,1.05,19.5,16.0,10.01,0.0
2016,6,2,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,43.0,6.0,0.85,13.5,7.0,0.0,0.0
2016,6,3,5,0,86.0,12.0,0.8,14.0,14.0,46.3,0.0
2016,6,3,5,15,220.5,24.0,0.9,15.0,47.0,152.63,96.39
2016,6,3,5,30,355.0,36.0,1.0,16.0,80.0,246.86,192.76
2016,6,3,5,45,442.0,45.0,1.1,17.0,124.5,321.04,257.38
2016,6,3,6,0,529.0,54.0,1.2,18.0,169.0,402.67,325.09
2016,6,3,6,15,586.5,60.5,1.15,18.5,218.5,469.32,378.56
2016,6,3,6,30,644.0,67.0,1.1,19.0,268.0,539.71,432.33
2016,6,3,6,45,682.5,72.5,1.1,19.5,319.5,598.55,474.83
2016,6,3,7,0,721.0,78.0,1.1,20.0,371.0,655.23,513.31
2016,6,3,7,15,750.0,82.0,1.05,21.0,422.5,707.46,545.71
2016,6,3,7,30,779.0,86.0,1.0,22.0,474.0,759.65,576.76
2016,6,3,7,45,799.5,89.5,0.95,23.0,523.5,803.66,601.11
2016,6,3,8,0,820.0,93.0,0.9,24.0,573.0,846.52,623.94
2016,6,3,8,15,836.5,96.0,0.85,25.0,620.0,883.78,642.41
2016,6,3,8,30,853.0,99.0,0.8,26.0,667.0,911.31,654.25
2016,6,3,8,45,865.0,102.0,0.8,27.0,710.0,940.36,667.81
2016,6,3,9,0,877.0,105.0,0.8,28.0,753.0,967.03,679.67
2016,6,3,9,15,886.5,106.5,0.85,29.0,790.5,987.04,688.36
2016,6,3,9,30,896.0,108.0,0.9,30.0,828.0,1004.33,695.47
2016,6,3,9,45,660.0,228.5,0.95,31.0,770.5,918.74,640.4
2016,6,3,10,0,424.0,349.0,1.0,32.0,713.0,805.61,562.08
2016,6,3,10,15,680.0,227.0,0.95,32.5,831.0,931.05,644.83
2016,6,3,10,30,936.0,105.0,0.9,33.0,949.0,1036.38,703.0
2016,6,3,10,45,938.5,106.0,0.9,34.0,968.5,1031.1,694.99
2016,6,3,11,0,941.0,107.0,0.9,35.0,988.0,1022.68,686.81
2016,6,3,11,15,943.0,108.0,1.0,35.0,1000.0,1010.66,681.43
2016,6,3,11,30,945.0,109.0,1.1,35.0,1012.0,995.6,674.23
2016,6,3,11,45,944.0,110.0,1.2,35.5,1016.5,974.83,662.2
2016,6,3,12,0,943.0,111.0,1.3,36.0,1021.0,951.34,648.49
2016,6,3,12,15,693.0,261.0,1.4,36.0,928.5,854.45,590.06
2016,6,3,12,30,443.0,411.0,1.5,36.0,836.0,756.96,523.97
2016,6,3,12,45,676.5,270.0,1.6,36.0,912.0,797.25,557.11
2016,6,3,13,0,910.0,129.0,1.7,36.0,988.0,822.62,576.33
2016,6,3,13,15,906.5,128.0,1.8,36.0,970.5,784.77,553.25
2016,6,3,13,30,903.0,127.0,1.9,36.0,953.0,745.25,528.88
2016,6,3,13,45,896.0,126.5,2.0,36.0,928.5,702.34,500.39
2016,6,3,14,0,889.0,126.0,2.1,36.0,904.0,658.36,470.37
2016,6,3,14,15,881.5,124.0,2.15,35.5,873.5,611.96,438.51
2016,6,3,14,30,874.0,122.0,2.2,35.0,843.0,564.94,405.14
2016,6,3,14,45,863.5,120.5,2.3,35.0,806.0,516.44,368.99
2016,6,3,15,0,853.0,119.0,2.4,35.0,769.0,467.96,331.74
2016,6,3,15,15,840.0,116.0,2.4,34.5,727.5,412.05,288.67
2016,6,3,15,30,827.0,113.0,2.4,34.0,686.0,361.94,248.6
2016,6,3,15,45,810.5,110.0,2.4,34.0,640.5,311.81,207.44
2016,6,3,16,0,794.0,107.0,2.4,34.0,595.0,263.2,167.4
2016,6,3,16,15,773.0,103.0,2.35,33.5,546.0,214.67,128.79
2016,6,3,16,30,752.0,99.0,2.3,33.0,497.0,168.47,94.25
2016,6,3,16,45,723.5,94.5,2.3,32.5,446.5,118.1,61.28
2016,6,3,17,0,695.0,90.0,2.3,32.0,396.0,76.38,42.58
2016,6,3,17,15,657.5,84.5,2.05,31.0,345.0,54.7,40.18
2016,6,3,17,30,620.0,79.0,1.8,30.0,294.0,53.15,39.18
2016,6,3,17,45,568.0,72.0,1.6,29.0,244.5,50.2,36.91
2016,6,3,18,0,516.0,65.0,1.4,28.0,195.0,47.07,34.36
2016,6,3,18,15,441.0,56.0,1.3,26.5,149.5,41.94,30.01
2016,6,3,18,30,366.0,47.0,1.2,25.0,104.0,36.53,25.19
2016,6,3,18,45,257.0,34.5,1.1,24.0,67.5,26.72,16.22
2016,6,3,19,0,148.0,22.0,1.0,23.0,31.0,17.29,3.11
2016,6,3,19,15,74.0,11.0,0.95,22.5,15.5,10.48,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.9,17.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.9,18.0,9.0,8.58,0.0
2016,6,4,5,15,39.5,25.5,0.85,18.5,30.5,53.44,30.39
2016,6,4,5,30,79.0,42.0,0.8,19.0,52.0,95.71,71.85
2016,6,4,5,45,107.0,61.5,0.75,19.5,81.5,137.3,107.89
2016,6,4,6,0,135.0,81.0,0.7,20.0,111.0,180.29,144.24
2016,6,4,6,15,154.5,102.0,0.95,20.5,144.5,221.73,178.63
2016,6,4,6,30,174.0,123.0,1.2,21.0,178.0,264.07,212.88
2016,6,4,6,45,192.5,142.0,1.45,21.5,212.5,303.98,244.38
2016,6,4,7,0,211.0,161.0,1.7,22.0,247.0,357.2,285.27
2016,6,4,7,15,147.0,184.5,1.7,22.5,248.0,326.91,258.86
2016,6,4,7,30,83.0,208.0,1.7,23.0,249.0,291.12,228.31
2016,6,4,7,45,68.5,224.5,1.7,23.5,261.0,296.85,231.17
2016,6,4,8,0,54.0,241.0,1.7,24.0,273.0,301.59,233.01
2016,6,4,8,15,51.0,258.5,1.7,24.0,290.5,316.95,243.72
2016,6,4,8,30,48.0,276.0,1.7,24.0,308.0,331.93,254.03
2016,6,4,8,45,92.0,312.0,1.7,24.5,378.0,411.76,313.19
2016,6,4,9,0,136.0,348.0,1.7,25.0,448.0,506.42,380.65
2016,6,4,9,15,228.0,355.0,1.75,25.5,533.5,601.36,448.28
2016,6,4,9,30,320.0,362.0,1.8,26.0,619.0,711.19,523.54
2016,6,4,9,45,251.5,392.0,1.9,26.5,599.5,673.63,493.66
2016,6,4,10,0,183.0,422.0,2.0,27.0,580.0,621.42,454.99
2016,6,4,10,15,184.5,436.0,2.05,27.0,599.5,633.1,462.9
2016,6,4,10,30,186.0,450.0,2.1,27.0,619.0,643.79,469.71
2016,6,4,10,45,143.5,455.0,2.15,27.0,587.5,601.23,438.93
2016,6,4,11,0,101.0,460.0,2.2,27.0,556.0,549.79,402.17
2016,6,4,11,15,95.0,463.5,2.25,27.0,554.5,542.29,396.94
2016,6,4,11,30,89.0,467.0,2.3,27.0,553.0,534.56,391.32
2016,6,4,11,45,54.5,401.5,2.4,27.5,454.0,434.01,319.32
2016,6,4,12,0,20.0,336.0,2.5,28.0,355.0,333.05,245.79
2016,6,4,12,15,237.5,374.0,2.5,28.5,602.5,563.0,415.51
2016,6,4,12,30,455.0,412.0,2.5,29.0,850.0,768.38,556.45
2016,6,4,12,45,479.0,386.5,2.5,29.5,843.5,744.25,538.32
2016,6,4,13,0,503.0,361.0,2.5,30.0,837.0,718.1,520.44
2016,6,4,13,15,316.5,408.5,2.45,30.0,706.5,599.77,436.06
2016,6,4,13,30,130.0,456.0,2.4,30.0,576.0,496.02,360.66
2016,6,4,13,45,98.5,429.5,2.4,30.5,519.0,447.14,325.82
2016,6,4,14,0,67.0,403.0,2.4,31.0,462.0,397.61,290.08
2016,6,4,14,15,319.0,341.5,2.35,31.0,607.0,473.49,347.0
2016,6,4,14,30,571.0,280.0,2.3,31.0,752.0,532.4,388.17
2016,6,4,14,45,421.5,315.0,2.3,31.5,655.0,458.01,332.7
2016,6,4,15,0,272.0,350.0,2.3,32.0,558.0,402.17,291.65
2016,6,4,15,15,535.0,235.5,2.3,32.0,616.5,390.23,279.49
2016,6,4,15,30,798.0,121.0,2.3,32.0,675.0,360.1,249.95
2016,6,4,15,45,784.5,116.5,2.3,32.0,630.5,311.04,209.33
2016,6,4,16,0,771.0,112.0,2.3,32.0,586.0,263.21,169.64
2016,6,4,16,15,749.5,108.0,2.3,31.5,538.0,215.75,131.66
2016,6,4,16,30,728.0,104.0,2.3,31.0,490.0,165.01,93.31
2016,6,4,16,45,702.0,98.5,2.3,30.5,440.5,120.59,64.27
2016,6,4,17,0,676.0,93.0,2.3,30.0,391.0,79.24,44.94
2016,6,4,17,15,639.0,87.5,2.25,29.0,341.0,56.8,42.3
2016,6,4,17,30,602.0,82.0,2.2,28.0,291.0,55.36,41.4
2016,6,4,17,45,553.0,74.0,2.15,27.0,242.5,51.71,38.53
2016,6,4,18,0,504.0,66.0,2.1,26.0,194.0,47.8,35.3
2016,6,4,18,15,431.0,56.5,2.0,24.5,149.0,42.26,30.57
2016,6,4,18,30,358.0,47.0,1.9,23.0,104.0,36.41,25.34
2016,6,4,18,45,254.5,34.5,1.85,22.0,67.5,26.69,16.4
2016,6,4,19,0,151.0,22.0,1.8,21.0,31.0,17.27,3.79
2016,6,4,19,15,75.5,11.0,1.95,20.0,15.5,10.48,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,39.0,6.0,1.45,12.5,7.0,0.0,0.0
2016,6,5,5,0,78.0,12.0,1.6,13.0,14.0,43.08,0.0
2016,6,5,5,15,199.0,25.0,1.7,13.5,45.5,142.41,91.89
2016,6,5,5,30,320.0,38.0,1.8,14.0,77.0,231.57,183.1
2016,6,5,5,45,405.5,48.0,1.95,14.5,121.0,304.68,248.22
2016,6,5,6,0,491.0,58.0,2.1,15.0,165.0,385.11,317.09
2016,6,5,6,15,548.5,65.0,2.1,15.5,213.5,450.91,371.74
2016,6,5,6,30,606.0,72.0,2.1,16.0,262.0,520.43,427.09
2016,6,5,6,45,647.5,78.0,2.1,17.0,313.0,580.62,472.03
2016,6,5,7,0,689.0,84.0,2.1,18.0,364.0,642.49,515.16
2016,6,5,7,15,719.0,88.5,2.05,18.5,415.0,694.73,550.29
2016,6,5,7,30,749.0,93.0,2.0,19.0,466.0,743.48,581.86
2016,6,5,7,45,771.5,97.0,2.0,20.0,516.0,788.92,609.46
2016,6,5,8,0,794.0,101.0,2.0,21.0,566.0,833.38,635.66
2016,6,5,8,15,811.0,104.5,2.0,21.5,612.5,871.05,657.84
2016,6,5,8,30,828.0,108.0,2.0,22.0,659.0,906.96,678.55
2016,6,5,8,45,841.5,110.5,2.05,23.0,702.0,936.43,693.93
2016,6,5,9,0,855.0,113.0,2.1,24.0,745.0,955.25,702.23
2016,6,5,9,15,865.0,115.0,2.2,24.5,783.0,975.98,713.77
2016,6,5,9,30,875.0,117.0,2.3,25.0,821.0,994.04,723.59
2016,6,5,9,45,891.5,114.0,2.45,26.0,856.0,1010.34,731.41
2016,6,5,10,0,908.0,111.0,2.6,27.0,891.0,1023.9,737.47
2016,6,5,10,15,913.5,112.0,2.7,27.5,917.5,1027.87,738.45
2016,6,5,10,30,919.0,113.0,2.8,28.0,944.0,1028.73,737.64
2016,6,5,10,45,921.5,115.0,2.9,28.5,963.0,1024.55,733.74
2016,6,5,11,0,924.0,117.0,3.0,29.0,982.0,1017.23,727.98
2016,6,5,11,15,926.5,117.5,3.05,29.0,994.5,1005.35,720.46
2016,6,5,11,30,929.0,118.0,3.1,29.0,1007.0,990.48,711.12
2016,6,5,11,45,929.5,118.5,3.15,29.0,1012.0,970.87,698.81
2016,6,5,12,0,930.0,119.0,3.2,29.0,1017.0,948.55,684.77
2016,6,5,12,15,929.5,119.0,3.25,29.0,1015.0,922.29,668.18
2016,6,5,12,30,929.0,119.0,3.3,29.0,1013.0,893.63,649.97
2016,6,5,12,45,919.5,123.5,3.35,29.5,1001.0,859.4,626.72
2016,6,5,13,0,910.0,128.0,3.4,30.0,989.0,823.46,602.29
2016,6,5,13,15,907.0,127.5,3.4,30.0,972.5,786.52,578.02
2016,6,5,13,30,904.0,127.0,3.4,30.0,956.0,747.86,552.09
2016,6,5,13,45,900.5,125.0,3.4,30.0,932.5,706.04,522.2
2016,6,5,14,0,897.0,123.0,3.4,30.0,909.0,662.87,490.74
2016,6,5,14,15,890.0,121.5,3.4,29.5,879.0,616.93,457.47
2016,6,5,14,30,883.0,120.0,3.4,29.0,849.0,570.29,422.72
2016,6,5,14,45,875.5,117.0,3.4,29.0,813.5,521.68,384.73
2016,6,5,15,0,868.0,114.0,3.4,29.0,778.0,472.81,345.54
2016,6,5,15,15,856.0,111.5,3.35,28.5,736.5,422.54,304.94
2016,6,5,15,30,844.0,109.0,3.3,28.0,695.0,366.83,259.36
2016,6,5,15,45,830.0,105.5,3.3,28.0,650.0,316.2,216.39
2016,6,5,16,0,816.0,102.0,3.3,28.0,605.0,266.81,174.33
2016,6,5,16,15,796.0,98.5,3.25,27.5,556.5,217.76,133.95
2016,6,5,16,30,776.0,95.0,3.2,27.0,508.0,170.91,97.63
2016,6,5,16,45,751.0,90.5,3.15,26.5,457.5,125.21,67.06
2016,6,5,17,0,726.0,86.0,3.1,26.0,407.0,76.94,42.31
2016,6,5,17,15,690.5,81.0,2.95,25.0,355.5,52.07,39.02
2016,6,5,17,30,655.0,76.0,2.8,24.0,304.0,50.76,38.18
2016,6,5,17,45,606.5,69.0,2.7,23.0,254.0,47.7,35.75
2016,6,5,18,0,558.0,62.0,2.6,22.0,204.0,44.44,33.02
2016,6,5,18,15,484.5,54.0,2.5,21.0,157.5,40.06,29.15
2016,6,5,18,30,411.0,46.0,2.4,20.0,111.0,35.46,24.89
2016,6,5,18,45,300.0,34.5,2.3,19.0,73.0,27.26,17.17
2016,6,5,19,0,189.0,23.0,2.2,18.0,35.0,18.57,5.21
2016,6,5,19,15,94.5,11.5,2.3,17.5,17.5,10.96,0.0
2016,6,5,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,41.5,6.0,2.7,12.5,7.0,0.0,0.0
2016,6,6,5,0,83.0,12.0,2.9,13.0,14.0,45.12,0.0
2016,6,6,5,15,203.5,24.5,2.95,13.5,45.5,146.11,95.07
2016,6,6,5,30,324.0,37.0,3.0,14.0,77.0,232.52,184.53
2016,6,6,5,45,405.5,46.0,3.05,14.5,119.5,302.37,247.47
2016,6,6,6,0,487.0,55.0,3.1,15.0,162.0,379.16,313.93
2016,6,6,6,15,542.5,62.0,3.05,15.5,209.5,443.38,367.94
2016,6,6,6,30,598.0,69.0,3.0,16.0,257.0,511.25,422.67
2016,6,6,6,45,634.0,75.5,3.0,17.0,306.0,567.79,465.5
2016,6,6,7,0,670.0,82.0,3.0,18.0,355.0,625.65,506.53
2016,6,6,7,15,699.0,86.5,2.95,18.5,404.5,676.43,541.6
2016,6,6,7,30,728.0,91.0,2.9,19.0,454.0,723.9,573.24
2016,6,6,7,45,749.5,95.0,2.9,19.5,502.0,767.86,601.81
2016,6,6,8,0,771.0,99.0,2.9,20.0,550.0,810.86,629.12
2016,6,6,8,15,788.0,102.0,2.95,20.5,595.5,847.39,651.73
2016,6,6,8,30,805.0,105.0,3.0,21.0,641.0,882.25,672.93
2016,6,6,8,45,818.5,107.5,3.05,22.0,683.0,911.32,688.64
2016,6,6,9,0,832.0,110.0,3.1,23.0,725.0,929.96,697.15
2016,6,6,9,15,842.5,112.0,3.1,23.5,762.5,950.95,708.3
2016,6,6,9,30,853.0,114.0,3.1,24.0,800.0,969.38,717.7
2016,6,6,9,45,861.0,115.5,3.15,24.5,832.0,982.08,723.75
2016,6,6,10,0,869.0,117.0,3.2,25.0,864.0,991.95,728.05
2016,6,6,10,15,875.0,118.5,3.25,25.5,890.0,996.9,729.25
2016,6,6,10,30,881.0,120.0,3.3,26.0,916.0,998.86,728.64
2016,6,6,10,45,885.5,121.0,3.35,26.5,936.0,995.81,724.91
2016,6,6,11,0,890.0,122.0,3.4,27.0,956.0,989.75,719.38
2016,6,6,11,15,893.0,122.5,3.4,27.0,968.5,978.77,711.85
2016,6,6,11,30,896.0,123.0,3.4,27.0,981.0,964.9,702.55
2016,6,6,11,45,897.5,123.0,3.45,27.5,986.0,946.35,689.25
2016,6,6,12,0,899.0,123.0,3.5,28.0,991.0,925.16,674.31
2016,6,6,12,15,898.5,123.0,3.5,28.0,989.0,899.7,657.63
2016,6,6,12,30,898.0,123.0,3.5,28.0,987.0,871.92,639.42
2016,6,6,12,45,892.0,125.5,3.55,28.0,976.5,839.7,618.44
2016,6,6,13,0,886.0,128.0,3.6,28.0,966.0,805.67,596.14
2016,6,6,13,15,882.5,127.0,3.6,28.0,949.5,768.84,571.53
2016,6,6,13,30,879.0,126.0,3.6,28.0,933.0,730.39,545.31
2016,6,6,13,45,873.5,125.0,3.65,28.0,909.5,689.16,515.56
2016,6,6,14,0,868.0,124.0,3.7,28.0,886.0,646.78,484.35
2016,6,6,14,15,861.0,122.5,3.7,27.5,856.5,602.15,451.55
2016,6,6,14,30,854.0,121.0,3.7,27.0,827.0,556.86,417.33
2016,6,6,14,45,844.0,119.0,3.75,27.0,791.5,509.24,379.74
2016,6,6,15,0,834.0,117.0,3.8,27.0,756.0,461.62,341.18
2016,6,6,15,15,822.0,114.5,3.8,26.5,716.0,407.49,297.46
2016,6,6,15,30,810.0,112.0,3.8,26.0,676.0,359.08,256.95
2016,6,6,15,45,794.0,109.0,3.8,26.0,631.5,309.99,214.89
2016,6,6,16,0,778.0,106.0,3.8,26.0,587.0,262.35,173.98
2016,6,6,16,15,757.5,102.5,3.75,25.0,539.5,215.12,135.01
2016,6,6,16,30,737.0,99.0,3.7,24.0,492.0,170.14,99.92
2016,6,6,16,45,710.0,95.0,3.65,23.5,443.0,121.02,65.85
2016,6,6,17,0,683.0,91.0,3.6,23.0,394.0,80.31,45.92
2016,6,6,17,15,647.0,85.5,3.55,22.0,344.0,55.15,42.18
2016,6,6,17,30,611.0,80.0,3.5,21.0,294.0,53.64,41.17
2016,6,6,17,45,562.5,73.0,3.45,20.5,245.5,50.73,38.78
2016,6,6,18,0,514.0,66.0,3.4,20.0,197.0,47.64,36.1
2016,6,6,18,15,442.0,57.0,3.3,19.0,152.0,42.54,31.58
2016,6,6,18,30,370.0,48.0,3.2,18.0,107.0,37.16,26.6
2016,6,6,18,45,267.5,35.5,3.1,17.5,70.5,27.44,17.49
2016,6,6,19,0,165.0,23.0,3.0,17.0,34.0,18.05,5.42
2016,6,6,19,15,82.5,11.5,3.0,16.5,17.0,10.96,0.0
2016,6,6,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,45,35.5,6.0,2.15,12.5,7.0,5.72,0.0
2016,6,7,5,0,71.0,12.0,2.3,13.0,14.0,40.25,0.0
2016,6,7,5,15,186.5,25.5,2.35,13.0,45.0,137.74,89.94
2016,6,7,5,30,302.0,39.0,2.4,13.0,76.0,223.58,177.83
2016,6,7,5,45,389.0,48.5,2.45,13.5,119.0,296.21,242.85
2016,6,7,6,0,476.0,58.0,2.5,14.0,162.0,376.22,311.8
2016,6,7,6,15,238.0,80.5,2.45,14.5,133.0,255.79,213.02
2016,6,7,6,30,0.0,103.0,2.4,15.0,104.0,102.6,81.26
2016,6,7,6,45,5.5,121.5,2.4,16.0,124.0,124.81,99.72
2016,6,7,7,0,11.0,140.0,2.4,17.0,144.0,147.3,117.76
2016,6,7,7,15,34.0,170.5,2.4,17.5,187.0,208.28,167.45
2016,6,7,7,30,57.0,201.0,2.4,18.0,230.0,261.19,209.42
2016,6,7,7,45,136.0,228.0,2.4,18.5,306.0,371.71,297.09
2016,6,7,8,0,215.0,255.0,2.4,19.0,382.0,473.18,374.61
2016,6,7,8,15,516.5,180.5,2.4,19.5,516.5,690.53,540.76
2016,6,7,8,30,818.0,106.0,2.4,20.0,651.0,895.5,681.56
2016,6,7,8,45,830.5,109.5,2.4,21.0,693.5,925.07,695.27
2016,6,7,9,0,843.0,113.0,2.4,22.0,736.0,943.98,703.37
2016,6,7,9,15,853.5,115.0,2.45,22.5,774.0,965.1,714.84
2016,6,7,9,30,864.0,117.0,2.5,23.0,812.0,983.61,724.58
2016,6,7,9,45,877.5,115.5,2.6,24.0,846.0,998.58,731.12
2016,6,7,10,0,891.0,114.0,2.7,25.0,880.0,1010.79,735.92
2016,6,7,10,15,896.5,115.5,2.8,25.0,906.0,1015.33,738.74
2016,6,7,10,30,902.0,117.0,2.9,25.0,932.0,1016.8,739.75
2016,6,7,10,45,903.5,119.5,3.0,25.5,951.0,1012.28,735.56
2016,6,7,11,0,905.0,122.0,3.1,26.0,970.0,1004.69,729.52
2016,6,7,11,15,907.5,122.5,3.2,26.0,982.5,993.08,722.41
2016,6,7,11,30,910.0,123.0,3.3,26.0,995.0,978.54,713.45
2016,6,7,11,45,910.5,124.0,3.4,26.5,1000.0,959.79,700.38
2016,6,7,12,0,911.0,125.0,3.5,27.0,1005.0,938.36,685.61
2016,6,7,12,15,911.0,124.5,3.55,27.0,1003.0,912.59,669.0
2016,6,7,12,30,911.0,124.0,3.6,27.0,1001.0,884.45,650.8
2016,6,7,12,45,914.0,120.5,3.65,27.0,993.0,853.82,630.85
2016,6,7,13,0,917.0,117.0,3.7,27.0,985.0,820.88,609.23
2016,6,7,13,15,914.0,116.5,3.75,27.0,969.0,783.88,584.69
2016,6,7,13,30,911.0,116.0,3.8,27.0,953.0,745.16,558.74
2016,6,7,13,45,907.0,114.5,3.85,27.0,929.5,703.33,528.55
2016,6,7,14,0,903.0,113.0,3.9,27.0,906.0,660.17,496.64
2016,6,7,14,15,896.5,111.5,3.9,26.5,876.5,614.42,462.86
2016,6,7,14,30,890.0,110.0,3.9,26.0,847.0,567.9,427.54
2016,6,7,14,45,879.5,109.5,3.95,26.0,811.0,519.7,389.24
2016,6,7,15,0,869.0,109.0,4.0,26.0,775.0,471.48,349.92
2016,6,7,15,15,857.5,106.5,3.95,25.5,734.5,421.45,308.82
2016,6,7,15,30,846.0,104.0,3.9,25.0,694.0,371.92,267.1
2016,6,7,15,45,828.5,102.5,3.9,24.5,648.0,315.75,219.82
2016,6,7,16,0,811.0,101.0,3.9,24.0,602.0,267.25,178.19
2016,6,7,16,15,791.0,97.5,3.8,23.0,554.0,218.45,137.44
2016,6,7,16,30,771.0,94.0,3.7,22.0,506.0,171.84,100.59
2016,6,7,16,45,741.5,90.5,3.65,21.5,455.5,126.77,69.64
2016,6,7,17,0,712.0,87.0,3.6,21.0,405.0,79.54,44.49
2016,6,7,17,15,676.5,82.0,3.5,20.5,354.0,52.6,40.23
2016,6,7,17,30,641.0,77.0,3.4,20.0,303.0,51.33,39.33
2016,6,7,17,45,586.5,71.5,3.3,19.5,253.0,49.5,37.87
2016,6,7,18,0,532.0,66.0,3.2,19.0,203.0,47.59,36.22
2016,6,7,18,15,459.0,57.5,3.05,18.0,157.0,42.93,32.07
2016,6,7,18,30,386.0,49.0,2.9,17.0,111.0,38.03,27.49
2016,6,7,18,45,272.5,37.0,2.75,16.5,73.5,28.62,18.62
2016,6,7,19,0,159.0,25.0,2.6,16.0,36.0,19.65,6.92
2016,6,7,19,15,79.5,12.5,2.55,15.5,18.0,11.91,0.0
2016,6,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.5,11.5,4.0,3.81,0.0
2016,6,8,5,0,0.0,8.0,2.6,12.0,8.0,7.63,0.0
2016,6,8,5,15,0.5,23.5,2.65,12.5,23.5,23.13,10.63
2016,6,8,5,30,1.0,39.0,2.7,13.0,39.0,40.02,27.49
2016,6,8,5,45,13.0,58.0,2.75,13.5,61.0,66.81,50.96
2016,6,8,6,0,25.0,77.0,2.8,14.0,83.0,100.37,80.06
2016,6,8,6,15,32.5,97.0,2.8,14.5,106.5,127.6,103.39
2016,6,8,6,30,40.0,117.0,2.8,15.0,130.0,154.98,126.38
2016,6,8,6,45,46.0,137.5,2.85,15.5,154.5,182.18,148.67
2016,6,8,7,0,52.0,158.0,2.9,16.0,179.0,209.51,170.59
2016,6,8,7,15,141.5,182.0,2.95,16.0,250.5,319.35,261.4
2016,6,8,7,30,231.0,206.0,3.0,16.0,322.0,436.27,354.69
2016,6,8,7,45,415.5,179.5,3.05,16.5,413.0,580.39,468.06
2016,6,8,8,0,600.0,153.0,3.1,17.0,504.0,727.95,578.54
2016,6,8,8,15,669.0,143.5,3.15,17.5,565.0,792.85,622.06
2016,6,8,8,30,738.0,134.0,3.2,18.0,626.0,858.34,665.6
2016,6,8,8,45,809.0,117.5,3.3,18.5,689.0,914.08,701.75
2016,6,8,9,0,880.0,101.0,3.4,19.0,752.0,966.07,734.82
2016,6,8,9,15,889.5,103.0,3.45,19.5,790.0,986.89,745.99
2016,6,8,9,30,899.0,105.0,3.5,20.0,828.0,1004.98,755.59
2016,6,8,9,45,897.0,112.0,3.55,20.5,858.5,1014.26,759.35
2016,6,8,10,0,895.0,119.0,3.6,21.0,889.0,1020.29,761.11
2016,6,8,10,15,901.0,120.0,3.65,21.0,915.0,1024.76,763.45
2016,6,8,10,30,907.0,121.0,3.7,21.0,941.0,1026.17,763.88
2016,6,8,10,45,908.5,124.0,3.8,21.5,960.0,1022.08,759.69
2016,6,8,11,0,910.0,127.0,3.9,22.0,979.0,1014.9,753.58
2016,6,8,11,15,912.5,127.5,3.95,22.0,992.0,1003.18,745.69
2016,6,8,11,30,915.0,128.0,4.0,22.0,1005.0,988.52,735.95
2016,6,8,11,45,913.5,129.5,4.1,22.0,1009.0,968.26,722.81
2016,6,8,12,0,912.0,131.0,4.2,22.0,1013.0,945.39,707.92
2016,6,8,12,15,752.5,240.5,4.25,22.0,967.5,890.15,670.54
2016,6,8,12,30,593.0,350.0,4.3,22.0,922.0,830.78,624.91
2016,6,8,12,45,589.0,347.5,4.35,22.5,911.0,800.86,603.09
2016,6,8,13,0,585.0,345.0,4.4,23.0,900.0,769.96,580.19
2016,6,8,13,15,523.5,361.0,4.4,22.5,851.0,711.53,538.59
2016,6,8,13,30,462.0,377.0,4.4,22.0,802.0,656.23,498.75
2016,6,8,13,45,455.0,364.5,4.4,22.0,774.0,617.0,470.17
2016,6,8,14,0,448.0,352.0,4.4,22.0,746.0,577.94,441.21
2016,6,8,14,15,501.5,320.0,4.35,21.5,747.5,558.11,427.22
2016,6,8,14,30,555.0,288.0,4.3,21.0,749.0,533.44,408.74
2016,6,8,14,45,553.5,271.0,4.25,21.0,713.5,489.18,373.88
2016,6,8,15,0,552.0,254.0,4.2,21.0,678.0,444.86,338.32
2016,6,8,15,15,665.0,196.5,4.1,20.5,680.0,410.96,309.24
2016,6,8,15,30,778.0,139.0,4.0,20.0,682.0,372.73,274.4
2016,6,8,15,45,696.5,150.5,3.95,19.5,612.5,312.22,225.01
2016,6,8,16,0,615.0,162.0,3.9,19.0,543.0,264.97,186.72
2016,6,8,16,15,627.5,142.0,3.85,18.5,504.0,218.52,146.66
2016,6,8,16,30,640.0,122.0,3.8,18.0,465.0,171.27,107.38
2016,6,8,16,45,479.5,144.0,3.75,18.0,386.5,141.88,93.04
2016,6,8,17,0,319.0,166.0,3.7,18.0,308.0,132.79,97.48
2016,6,8,17,15,289.5,152.0,3.6,17.5,269.0,110.35,91.02
2016,6,8,17,30,260.0,138.0,3.5,17.0,230.0,101.75,83.96
2016,6,8,17,45,243.5,117.5,3.45,16.5,193.0,88.38,72.54
2016,6,8,18,0,227.0,97.0,3.4,16.0,156.0,74.44,60.35
2016,6,8,18,15,191.5,78.5,3.3,15.5,120.5,61.32,48.61
2016,6,8,18,30,156.0,60.0,3.2,15.0,85.0,47.74,36.22
2016,6,8,18,45,106.0,42.0,3.1,14.5,56.5,34.05,23.46
2016,6,8,19,0,56.0,24.0,3.0,14.0,28.0,19.93,7.59
2016,6,8,19,15,28.0,12.0,2.95,14.0,14.0,11.44,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,45,35.5,6.5,2.95,11.5,8.0,6.2,0.0
2016,6,9,5,0,71.0,13.0,3.1,12.0,16.0,41.19,0.0
2016,6,9,5,15,190.0,26.5,3.2,12.5,47.5,141.05,92.98
2016,6,9,5,30,309.0,40.0,3.3,13.0,79.0,227.97,181.75
2016,6,9,5,45,396.5,49.5,3.45,13.5,122.0,301.3,247.75
2016,6,9,6,0,484.0,59.0,3.6,14.0,165.0,381.96,317.82
2016,6,9,6,15,254.0,86.5,3.6,14.0,143.0,273.92,229.25
2016,6,9,6,30,24.0,114.0,3.6,14.0,121.0,140.22,113.96
2016,6,9,6,45,29.5,133.5,3.6,14.5,144.5,165.26,134.87
2016,6,9,7,0,35.0,153.0,3.6,15.0,168.0,190.46,155.26
2016,6,9,7,15,34.5,171.5,3.55,15.5,187.5,209.87,170.31
2016,6,9,7,30,34.0,190.0,3.5,16.0,207.0,229.06,184.9
2016,6,9,7,45,47.5,217.0,3.5,16.5,244.0,269.98,217.16
2016,6,9,8,0,61.0,244.0,3.5,17.0,281.0,311.21,249.02
2016,6,9,8,15,124.0,274.0,3.45,17.5,355.0,414.78,330.19
2016,6,9,8,30,187.0,304.0,3.4,18.0,429.0,506.78,399.89
2016,6,9,8,45,272.5,308.5,3.4,18.5,503.0,606.74,474.42
2016,6,9,9,0,358.0,313.0,3.4,19.0,577.0,694.55,538.06
2016,6,9,9,15,614.5,216.5,3.4,19.5,699.0,858.53,659.24
2016,6,9,9,30,871.0,120.0,3.4,20.0,821.0,994.03,748.59
2016,6,9,9,45,883.5,119.0,3.4,20.5,854.5,1008.63,754.55
2016,6,9,10,0,896.0,118.0,3.4,21.0,888.0,1020.44,759.75
2016,6,9,10,15,902.0,119.5,3.4,21.0,914.5,1025.48,762.04
2016,6,9,10,30,908.0,121.0,3.4,21.0,941.0,1027.45,762.47
2016,6,9,10,45,914.5,120.0,3.45,21.5,961.5,1024.26,758.57
2016,6,9,11,0,921.0,119.0,3.5,22.0,982.0,1018.01,752.81
2016,6,9,11,15,923.0,119.5,3.5,22.0,994.5,1005.84,744.36
2016,6,9,11,30,925.0,120.0,3.5,22.0,1007.0,990.72,734.09
2016,6,9,11,45,928.5,118.5,3.55,22.5,1013.0,972.21,720.61
2016,6,9,12,0,932.0,117.0,3.6,23.0,1019.0,950.92,705.37
2016,6,9,12,15,931.5,117.0,3.65,23.0,1016.5,924.83,688.31
2016,6,9,12,30,931.0,117.0,3.7,23.0,1014.0,896.34,669.6
2016,6,9,12,45,932.5,114.0,3.8,23.5,1005.5,864.48,647.52
2016,6,9,13,0,934.0,111.0,3.9,24.0,997.0,830.35,623.8
2016,6,9,13,15,930.5,110.5,3.95,23.5,980.0,792.52,599.52
2016,6,9,13,30,927.0,110.0,4.0,23.0,963.0,752.96,573.72
2016,6,9,13,45,923.5,108.0,4.1,23.0,939.5,710.52,543.08
2016,6,9,14,0,920.0,106.0,4.2,23.0,916.0,666.69,510.26
2016,6,9,14,15,913.5,104.5,4.2,23.0,885.5,620.32,474.49
2016,6,9,14,30,907.0,103.0,4.2,23.0,855.0,573.16,437.27
2016,6,9,14,45,898.0,101.5,4.25,23.0,819.0,524.19,397.84
2016,6,9,15,0,889.0,100.0,4.3,23.0,783.0,475.05,357.26
2016,6,9,15,15,877.5,98.0,4.3,22.5,742.0,424.56,315.22
2016,6,9,15,30,866.0,96.0,4.3,22.0,701.0,374.56,272.53
2016,6,9,15,45,850.0,94.0,4.3,21.5,655.5,323.92,228.68
2016,6,9,16,0,834.0,92.0,4.3,21.0,610.0,267.8,180.37
2016,6,9,16,15,815.0,89.0,4.2,20.5,561.5,218.45,138.1
2016,6,9,16,30,796.0,86.0,4.1,20.0,513.0,171.16,99.78
2016,6,9,16,45,770.0,82.5,4.1,19.5,462.5,125.09,67.33
2016,6,9,17,0,744.0,79.0,4.1,19.0,412.0,82.09,45.21
2016,6,9,17,15,710.5,74.5,4.0,18.0,361.5,52.16,40.26
2016,6,9,17,30,677.0,70.0,3.9,17.0,311.0,46.01,35.14
2016,6,9,17,45,627.5,65.0,3.85,16.5,260.5,44.31,33.76
2016,6,9,18,0,578.0,60.0,3.8,16.0,210.0,42.52,32.2
2016,6,9,18,15,508.5,52.5,3.65,15.5,163.5,38.49,28.51
2016,6,9,18,30,439.0,45.0,3.5,15.0,117.0,34.26,24.46
2016,6,9,18,45,329.5,34.5,3.4,14.5,78.5,26.97,17.46
2016,6,9,19,0,220.0,24.0,3.3,14.0,40.0,19.26,7.48
2016,6,9,19,15,110.0,12.0,3.25,13.5,20.0,11.44,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,4,45,66.5,6.5,2.6,11.5,8.5,6.2,0.0
2016,6,10,5,0,133.0,13.0,2.8,12.0,17.0,66.32,0.0
2016,6,10,5,15,262.5,23.5,3.05,12.5,50.0,171.87,114.28
2016,6,10,5,30,392.0,34.0,3.3,13.0,83.0,262.81,209.78
2016,6,10,5,45,474.0,42.0,3.55,13.5,127.0,334.53,275.11
2016,6,10,6,0,556.0,50.0,3.8,14.0,171.0,413.27,343.88
2016,6,10,6,15,608.5,55.5,3.85,14.5,220.0,476.46,397.63
2016,6,10,6,30,661.0,61.0,3.9,15.0,269.0,539.62,449.35
2016,6,10,6,45,697.0,65.5,4.0,16.0,319.5,596.41,492.08
2016,6,10,7,0,733.0,70.0,4.1,17.0,370.0,654.35,533.69
2016,6,10,7,15,759.5,74.0,4.1,17.5,420.0,705.0,569.18
2016,6,10,7,30,786.0,78.0,4.1,18.0,470.0,755.5,603.65
2016,6,10,7,45,804.0,82.0,4.15,18.5,518.5,798.31,631.88
2016,6,10,8,0,822.0,86.0,4.2,19.0,567.0,839.87,658.76
2016,6,10,8,15,837.5,88.5,4.2,19.5,613.0,868.3,675.63
2016,6,10,8,30,853.0,91.0,4.2,20.0,659.0,902.39,696.4
2016,6,10,8,45,863.0,94.0,4.2,20.5,701.0,929.85,712.28
2016,6,10,9,0,873.0,97.0,4.2,21.0,743.0,954.91,726.42
2016,6,10,9,15,882.5,99.0,4.2,21.0,781.0,975.77,739.07
2016,6,10,9,30,892.0,101.0,4.2,21.0,819.0,993.94,749.93
2016,6,10,9,45,900.0,102.0,4.2,21.5,851.5,1006.69,755.76
2016,6,10,10,0,908.0,103.0,4.2,22.0,884.0,1016.5,759.72
2016,6,10,10,15,914.0,104.0,4.2,22.0,910.5,1021.31,761.91
2016,6,10,10,30,920.0,105.0,4.2,22.0,937.0,1023.02,762.2
2016,6,10,10,45,923.5,106.0,4.25,22.5,957.0,1019.15,757.73
2016,6,10,11,0,927.0,107.0,4.3,23.0,977.0,1012.17,751.36
2016,6,10,11,15,930.0,107.5,4.3,23.0,990.0,1001.14,743.58
2016,6,10,11,30,933.0,108.0,4.3,23.0,1003.0,987.09,733.91
2016,6,10,11,45,934.5,108.5,4.35,23.5,1009.0,968.72,720.31
2016,6,10,12,0,936.0,109.0,4.4,24.0,1015.0,947.57,704.94
2016,6,10,12,15,936.5,109.0,4.4,24.0,1013.5,922.42,688.04
2016,6,10,12,30,937.0,109.0,4.4,24.0,1012.0,894.78,669.46
2016,6,10,12,45,917.5,121.0,4.45,24.0,998.0,859.24,645.63
2016,6,10,13,0,898.0,133.0,4.5,24.0,984.0,822.36,620.86
2016,6,10,13,15,895.0,132.0,4.5,23.5,968.5,785.59,596.91
2016,6,10,13,30,892.0,131.0,4.5,23.0,953.0,747.15,571.23
2016,6,10,13,45,889.5,129.0,4.55,23.0,930.5,706.66,541.32
2016,6,10,14,0,887.0,127.0,4.6,23.0,908.0,664.75,509.7
2016,6,10,14,15,880.5,125.0,4.6,23.0,878.5,619.28,474.53
2016,6,10,14,30,874.0,123.0,4.6,23.0,849.0,573.07,438.0
2016,6,10,14,45,866.0,120.5,4.6,23.0,813.5,525.17,399.31
2016,6,10,15,0,858.0,118.0,4.6,23.0,778.0,477.06,359.5
2016,6,10,15,15,846.0,115.5,4.55,22.5,737.5,421.89,314.05
2016,6,10,15,30,834.0,113.0,4.5,22.0,697.0,372.35,271.79
2016,6,10,15,45,819.0,110.0,4.45,21.5,652.0,322.37,228.56
2016,6,10,16,0,804.0,107.0,4.4,21.0,607.0,273.72,186.19
2016,6,10,16,15,784.0,103.5,4.3,20.5,559.0,225.25,144.84
2016,6,10,16,30,764.0,100.0,4.2,20.0,511.0,178.97,107.44
2016,6,10,16,45,736.5,96.0,4.15,19.5,460.5,128.36,71.12
2016,6,10,17,0,709.0,92.0,4.1,19.0,410.0,86.23,48.98
2016,6,10,17,15,673.0,86.5,3.95,18.5,359.0,55.69,43.26
2016,6,10,17,30,637.0,81.0,3.8,18.0,308.0,54.19,42.17
2016,6,10,17,45,586.0,74.5,3.65,17.5,258.0,51.7,40.13
2016,6,10,18,0,535.0,68.0,3.5,17.0,208.0,49.06,37.83
2016,6,10,18,15,462.5,59.5,3.3,16.5,162.0,44.47,33.65
2016,6,10,18,30,390.0,51.0,3.1,16.0,116.0,39.64,29.06
2016,6,10,18,45,281.0,39.0,2.9,15.5,77.5,30.15,20.12
2016,6,10,19,0,172.0,27.0,2.7,15.0,39.0,21.23,9.09
2016,6,10,19,15,86.0,13.5,2.7,14.5,19.5,12.87,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,29.0,6.5,0.75,10.5,7.5,6.2,0.0
2016,6,11,5,0,58.0,13.0,0.7,11.0,15.0,35.9,0.0
2016,6,11,5,15,175.0,27.5,0.75,11.5,46.5,135.85,89.64
2016,6,11,5,30,292.0,42.0,0.8,12.0,78.0,221.0,175.28
2016,6,11,5,45,384.0,52.0,0.9,13.0,122.0,296.95,241.6
2016,6,11,6,0,476.0,62.0,1.0,14.0,166.0,380.41,311.52
2016,6,11,6,15,535.5,69.5,1.05,14.5,215.0,447.6,366.49
2016,6,11,6,30,595.0,77.0,1.1,15.0,264.0,518.64,422.27
2016,6,11,6,45,640.0,82.0,1.15,16.0,315.5,579.75,467.46
2016,6,11,7,0,685.0,87.0,1.2,17.0,367.0,642.78,511.13
2016,6,11,7,15,715.5,92.0,1.35,18.0,418.0,695.95,546.85
2016,6,11,7,30,746.0,97.0,1.5,19.0,469.0,749.34,581.81
2016,6,11,7,45,769.5,100.5,1.65,20.0,519.0,791.05,607.77
2016,6,11,8,0,793.0,104.0,1.8,21.0,569.0,835.86,635.45
2016,6,11,8,15,810.5,107.5,1.8,21.5,616.0,874.08,657.83
2016,6,11,8,30,828.0,111.0,1.8,22.0,663.0,910.57,678.75
2016,6,11,8,45,841.5,113.5,1.85,23.0,706.0,940.19,694.12
2016,6,11,9,0,855.0,116.0,1.9,24.0,749.0,967.51,707.89
2016,6,11,9,15,865.0,118.5,1.85,24.5,787.0,980.48,712.48
2016,6,11,9,30,875.0,121.0,1.8,25.0,825.0,999.24,720.96
2016,6,11,9,45,880.0,124.0,1.8,25.5,856.5,1010.8,725.45
2016,6,11,10,0,885.0,127.0,1.8,26.0,888.0,1019.39,728.24
2016,6,11,10,15,890.5,128.5,1.75,26.5,914.5,1023.89,727.91
2016,6,11,10,30,896.0,130.0,1.7,27.0,941.0,1025.34,725.84
2016,6,11,10,45,899.0,132.0,1.65,27.5,960.0,1021.77,720.81
2016,6,11,11,0,902.0,134.0,1.6,28.0,979.0,1015.14,714.07
2016,6,11,11,15,904.0,134.5,1.65,28.0,991.5,1003.07,706.98
2016,6,11,11,30,906.0,135.0,1.7,28.0,1004.0,988.11,698.2
2016,6,11,11,45,905.5,136.0,1.8,28.5,1008.5,968.49,685.82
2016,6,11,12,0,905.0,137.0,1.9,29.0,1013.0,946.27,671.79
2016,6,11,12,15,904.5,137.0,2.05,29.0,1011.0,920.68,657.38
2016,6,11,12,30,904.0,137.0,2.2,29.0,1009.0,892.77,641.24
2016,6,11,12,45,910.0,131.0,2.35,29.5,1001.5,862.66,622.17
2016,6,11,13,0,916.0,125.0,2.5,30.0,994.0,830.12,601.27
2016,6,11,13,15,912.5,124.0,2.55,29.5,977.5,792.45,578.43
2016,6,11,13,30,909.0,123.0,2.6,29.0,961.0,753.1,554.14
2016,6,11,13,45,744.0,216.0,2.7,29.0,890.0,682.82,502.71
2016,6,11,14,0,579.0,309.0,2.8,29.0,819.0,625.56,459.84
2016,6,11,14,15,441.0,345.5,2.8,29.0,726.5,545.65,401.73
2016,6,11,14,30,303.0,382.0,2.8,29.0,634.0,481.75,354.72
2016,6,11,14,45,336.0,354.5,2.85,29.0,622.5,457.37,336.97
2016,6,11,15,0,369.0,327.0,2.9,29.0,611.0,430.09,316.21
2016,6,11,15,15,377.5,305.0,2.95,28.5,582.0,394.49,289.38
2016,6,11,15,30,386.0,283.0,3.0,28.0,553.0,358.2,261.33
2016,6,11,15,45,592.5,195.5,3.15,28.0,580.0,320.96,226.61
2016,6,11,16,0,799.0,108.0,3.3,28.0,607.0,274.33,181.36
2016,6,11,16,15,507.5,168.5,3.35,27.5,476.5,220.43,147.71
2016,6,11,16,30,216.0,229.0,3.4,27.0,346.0,210.08,151.44
2016,6,11,16,45,395.5,170.0,3.5,26.5,358.0,155.22,103.26
2016,6,11,17,0,575.0,111.0,3.6,26.0,370.0,96.01,58.21
2016,6,11,17,15,526.0,109.5,3.6,25.0,324.5,72.93,56.74
2016,6,11,17,30,477.0,108.0,3.6,24.0,279.0,75.07,58.97
2016,6,11,17,45,443.5,94.5,3.6,23.5,234.0,67.22,52.44
2016,6,11,18,0,410.0,81.0,3.6,23.0,189.0,58.92,45.36
2016,6,11,18,15,408.0,65.0,3.5,22.0,153.0,48.32,36.18
2016,6,11,18,30,406.0,49.0,3.4,21.0,117.0,37.72,26.79
2016,6,11,18,45,304.0,37.5,3.3,20.0,78.5,29.63,19.29
2016,6,11,19,0,202.0,26.0,3.2,19.0,40.0,20.41,8.56
2016,6,11,19,15,101.0,13.0,3.1,18.0,20.0,12.39,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,29.5,6.5,3.35,12.0,7.5,6.2,0.0
2016,6,12,5,0,59.0,13.0,3.5,12.0,15.0,36.29,0.0
2016,6,12,5,15,174.0,27.5,3.65,12.5,46.5,135.32,89.15
2016,6,12,5,30,289.0,42.0,3.8,13.0,78.0,219.41,174.94
2016,6,12,5,45,382.0,51.5,3.95,14.0,121.5,295.21,242.51
