Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,6,0,475.0,61.0,4.1,15.0,165.0,378.55,314.24
2016,6,12,6,15,533.5,68.5,4.05,15.5,213.5,445.0,370.41
2016,6,12,6,30,592.0,76.0,4.0,16.0,262.0,515.24,427.52
2016,6,12,6,45,640.0,80.5,4.0,16.5,313.5,577.72,476.56
2016,6,12,7,0,688.0,85.0,4.0,17.0,365.0,642.36,524.33
2016,6,12,7,15,718.0,89.5,3.9,17.5,416.0,694.62,560.78
2016,6,12,7,30,748.0,94.0,3.8,18.0,467.0,743.33,593.57
2016,6,12,7,45,773.5,96.5,3.7,18.5,517.0,789.63,623.74
2016,6,12,8,0,799.0,99.0,3.6,19.0,567.0,835.14,652.6
2016,6,12,8,15,816.0,102.0,3.5,19.5,613.5,872.49,675.05
2016,6,12,8,30,833.0,105.0,3.4,20.0,660.0,908.12,695.91
2016,6,12,8,45,847.5,107.0,3.3,21.0,703.5,930.08,705.68
2016,6,12,9,0,862.0,109.0,3.2,22.0,747.0,957.94,719.37
2016,6,12,9,15,872.0,111.0,3.2,22.5,785.0,979.04,730.41
2016,6,12,9,30,882.0,113.0,3.2,23.0,823.0,997.48,739.73
2016,6,12,9,45,896.0,111.0,3.2,23.5,857.0,1012.76,746.99
2016,6,12,10,0,910.0,109.0,3.2,24.0,891.0,1025.25,752.5
2016,6,12,10,15,915.5,110.0,3.25,24.5,917.5,1029.55,753.18
2016,6,12,10,30,921.0,111.0,3.3,25.0,944.0,1030.75,752.04
2016,6,12,10,45,925.5,111.5,3.35,25.5,964.0,1027.33,748.04
2016,6,12,11,0,930.0,112.0,3.4,26.0,984.0,1020.8,742.18
2016,6,12,11,15,932.0,112.5,3.5,26.0,996.5,1008.78,734.71
2016,6,12,11,30,934.0,113.0,3.6,26.0,1009.0,993.76,725.37
2016,6,12,11,45,934.5,113.5,3.7,26.5,1014.0,974.46,711.84
2016,6,12,12,0,935.0,114.0,3.8,27.0,1019.0,952.43,696.58
2016,6,12,12,15,934.0,114.0,3.85,27.0,1016.5,926.01,679.5
2016,6,12,12,30,933.0,114.0,3.9,27.0,1014.0,897.19,660.8
2016,6,12,12,45,921.5,120.0,4.0,27.5,1002.0,862.91,637.3
2016,6,12,13,0,910.0,126.0,4.1,28.0,990.0,827.0,612.62
2016,6,12,13,15,906.5,125.0,4.1,28.0,973.0,789.57,587.58
2016,6,12,13,30,903.0,124.0,4.1,28.0,956.0,750.48,561.21
2016,6,12,13,45,897.5,122.5,4.15,28.0,932.0,708.1,530.66
2016,6,12,14,0,892.0,121.0,4.2,28.0,908.0,664.53,498.57
2016,6,12,14,15,885.0,119.5,4.2,27.5,878.0,619.07,465.17
2016,6,12,14,30,878.0,118.0,4.2,27.0,848.0,572.9,430.29
2016,6,12,14,45,868.5,116.0,4.2,27.0,812.5,524.58,392.06
2016,6,12,15,0,859.0,114.0,4.2,27.0,777.0,476.17,352.8
2016,6,12,15,15,847.0,111.5,4.15,26.5,736.0,426.48,312.25
2016,6,12,15,30,835.0,109.0,4.1,26.0,695.0,371.38,266.71
2016,6,12,15,45,820.0,106.0,4.05,26.0,650.0,321.38,223.79
2016,6,12,16,0,805.0,103.0,4.0,26.0,605.0,272.7,181.81
2016,6,12,16,15,784.5,99.5,3.95,25.5,557.0,224.06,141.14
2016,6,12,16,30,764.0,96.0,3.9,25.0,509.0,177.66,104.24
2016,6,12,16,45,738.0,92.0,3.85,24.5,459.0,132.74,72.81
2016,6,12,17,0,712.0,88.0,3.8,24.0,409.0,85.28,46.3
2016,6,12,17,15,677.0,82.5,3.65,23.0,358.5,52.63,39.82
2016,6,12,17,30,642.0,77.0,3.5,22.0,308.0,50.99,38.7
2016,6,12,17,45,591.0,71.0,3.4,21.5,258.0,48.76,36.9
2016,6,12,18,0,540.0,65.0,3.3,21.0,208.0,46.39,34.88
2016,6,12,18,15,470.5,57.0,3.1,20.0,162.0,42.12,31.13
2016,6,12,18,30,401.0,49.0,2.9,19.0,116.0,37.63,26.98
2016,6,12,18,45,296.0,37.5,2.7,18.5,78.0,29.55,19.4
2016,6,12,19,0,191.0,26.0,2.5,18.0,40.0,20.38,8.83
2016,6,12,19,15,95.5,13.0,2.55,17.5,20.0,12.39,0.0
2016,6,12,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,4,45,38.5,6.5,2.85,11.5,7.5,6.2,0.0
2016,6,13,5,0,77.0,13.0,3.0,12.0,15.0,43.55,0.0
2016,6,13,5,15,191.0,26.0,3.0,12.5,46.0,140.39,92.47
2016,6,13,5,30,305.0,39.0,3.0,13.0,77.0,224.6,178.89
2016,6,13,5,45,394.0,48.5,3.05,13.5,120.5,298.35,245.04
2016,6,13,6,0,483.0,58.0,3.1,14.0,164.0,379.65,315.36
2016,6,13,6,15,539.0,65.0,3.05,14.5,211.5,444.09,369.7
2016,6,13,6,30,595.0,72.0,3.0,15.0,259.0,512.17,424.79
2016,6,13,6,45,641.5,76.5,3.0,15.5,310.0,573.59,472.64
2016,6,13,7,0,688.0,81.0,3.0,16.0,361.0,637.1,519.08
2016,6,13,7,15,717.5,85.0,3.0,16.5,411.5,684.78,552.11
2016,6,13,7,30,747.0,89.0,3.0,17.0,462.0,736.44,587.28
2016,6,13,7,45,774.0,91.5,3.05,17.5,512.0,783.95,618.81
2016,6,13,8,0,801.0,94.0,3.1,18.0,562.0,830.79,649.26
2016,6,13,8,15,818.5,96.5,3.2,18.5,609.0,868.09,672.76
2016,6,13,8,30,836.0,99.0,3.3,19.0,656.0,895.8,689.38
2016,6,13,8,45,852.0,100.5,3.4,20.0,699.5,926.85,706.94
2016,6,13,9,0,868.0,102.0,3.5,21.0,743.0,955.78,722.82
2016,6,13,9,15,878.5,103.5,3.6,21.0,782.0,977.02,736.2
2016,6,13,9,30,889.0,105.0,3.7,21.0,821.0,995.62,747.91
2016,6,13,9,45,903.0,103.5,3.8,21.5,855.5,1011.62,756.52
2016,6,13,10,0,917.0,102.0,3.9,22.0,890.0,1024.81,763.32
2016,6,13,10,15,923.0,103.5,4.0,22.0,917.5,1030.29,766.58
2016,6,13,10,30,929.0,105.0,4.1,22.0,945.0,1032.63,767.92
2016,6,13,10,45,934.5,105.5,4.25,22.5,966.0,1030.29,765.1
2016,6,13,11,0,940.0,106.0,4.4,23.0,987.0,1024.79,760.29
2016,6,13,11,15,943.0,106.5,4.55,23.0,1001.0,1013.74,753.53
2016,6,13,11,30,946.0,107.0,4.7,23.0,1015.0,999.63,745.11
2016,6,13,11,45,947.0,108.0,4.85,23.0,1021.0,981.19,733.74
2016,6,13,12,0,948.0,109.0,5.0,23.0,1027.0,959.92,720.4
2016,6,13,12,15,947.5,109.0,5.05,22.5,1025.0,933.73,704.31
2016,6,13,12,30,947.0,109.0,5.1,22.0,1023.0,905.06,686.42
2016,6,13,12,45,941.0,112.0,5.15,22.0,1012.5,872.26,664.15
2016,6,13,13,0,935.0,115.0,5.2,22.0,1002.0,837.51,640.39
2016,6,13,13,15,931.5,114.5,5.15,22.0,985.5,799.77,613.87
2016,6,13,13,30,928.0,114.0,5.1,22.0,969.0,760.29,585.97
2016,6,13,13,45,922.0,113.5,5.05,22.0,945.0,717.55,554.04
2016,6,13,14,0,916.0,113.0,5.0,22.0,921.0,673.59,520.16
2016,6,13,14,15,909.5,111.5,4.95,21.5,891.0,627.47,484.95
2016,6,13,14,30,903.0,110.0,4.9,21.0,861.0,580.55,448.22
2016,6,13,14,45,891.0,109.5,4.9,21.0,824.5,531.16,407.91
2016,6,13,15,0,879.0,109.0,4.9,21.0,788.0,481.86,366.72
2016,6,13,15,15,867.0,107.0,4.85,20.5,747.0,431.65,324.47
2016,6,13,15,30,855.0,105.0,4.8,20.0,706.0,381.97,281.62
2016,6,13,15,45,838.0,103.0,4.8,19.5,660.0,325.17,232.7
2016,6,13,16,0,821.0,101.0,4.8,19.0,614.0,275.91,189.37
2016,6,13,16,15,801.5,97.5,4.7,18.5,565.5,226.66,146.78
2016,6,13,16,30,782.0,94.0,4.6,18.0,517.0,179.53,108.02
2016,6,13,16,45,762.5,88.0,4.6,17.5,467.5,132.69,73.78
2016,6,13,17,0,743.0,82.0,4.6,17.0,418.0,88.27,49.0
2016,6,13,17,15,709.0,77.5,4.55,16.5,367.0,54.34,42.42
2016,6,13,17,30,675.0,73.0,4.5,16.0,316.0,48.02,37.06
2016,6,13,17,45,630.5,67.0,4.45,15.5,266.0,45.65,35.09
2016,6,13,18,0,586.0,61.0,4.4,15.0,216.0,43.12,32.88
2016,6,13,18,15,517.5,53.5,4.25,14.5,169.5,39.12,29.21
2016,6,13,18,30,449.0,46.0,4.1,14.0,123.0,34.91,25.19
2016,6,13,18,45,335.5,36.0,3.95,13.5,83.0,28.11,18.64
2016,6,13,19,0,222.0,26.0,3.8,13.0,43.0,20.95,9.72
2016,6,13,19,15,111.0,13.0,3.8,13.0,21.5,12.39,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,34.0,7.0,3.4,10.5,8.0,6.67,0.0
2016,6,14,5,0,68.0,14.0,3.5,11.0,16.0,40.84,0.0
2016,6,14,5,15,188.0,27.0,3.55,11.0,47.5,140.58,92.94
2016,6,14,5,30,308.0,40.0,3.6,11.0,79.0,226.93,182.24
2016,6,14,5,45,408.5,48.0,3.65,11.5,123.0,305.51,253.14
2016,6,14,6,0,509.0,56.0,3.7,12.0,167.0,392.4,328.91
2016,6,14,6,15,565.0,62.5,3.7,12.5,215.5,457.24,384.3
2016,6,14,6,30,621.0,69.0,3.7,13.0,264.0,525.71,440.51
2016,6,14,6,45,670.0,72.0,3.75,14.0,316.0,587.94,488.56
2016,6,14,7,0,719.0,75.0,3.8,15.0,368.0,649.16,532.9
2016,6,14,7,15,747.0,79.0,3.85,15.5,418.5,700.58,569.34
2016,6,14,7,30,775.0,83.0,3.9,16.0,469.0,751.96,604.87
2016,6,14,7,45,681.5,119.0,3.95,16.5,484.5,742.11,594.32
2016,6,14,8,0,588.0,155.0,4.0,17.0,500.0,719.18,574.57
2016,6,14,8,15,663.5,144.0,4.0,17.5,562.5,788.08,622.66
2016,6,14,8,30,739.0,133.0,4.0,18.0,625.0,857.82,669.6
2016,6,14,8,45,809.5,114.5,4.05,18.5,686.0,910.98,704.04
2016,6,14,9,0,880.0,96.0,4.1,19.0,747.0,960.43,735.45
2016,6,14,9,15,889.5,98.0,4.1,19.5,785.0,981.54,746.7
2016,6,14,9,30,899.0,100.0,4.1,20.0,823.0,999.94,756.29
2016,6,14,9,45,903.5,103.0,4.15,20.5,854.5,1011.64,761.7
2016,6,14,10,0,908.0,106.0,4.2,21.0,886.0,1020.3,765.2
2016,6,14,10,15,913.5,107.0,4.25,21.0,912.5,1024.73,767.46
2016,6,14,10,30,919.0,108.0,4.3,21.0,939.0,1026.09,767.8
2016,6,14,10,45,922.5,109.0,4.35,21.5,959.0,1022.35,763.4
2016,6,14,11,0,926.0,110.0,4.4,22.0,979.0,1015.52,757.09
2016,6,14,11,15,928.0,111.0,4.45,22.0,991.5,1004.17,749.27
2016,6,14,11,30,930.0,112.0,4.5,22.0,1004.0,989.83,739.8
2016,6,14,11,45,931.0,112.0,4.6,22.5,1009.5,970.69,726.13
2016,6,14,12,0,932.0,112.0,4.7,23.0,1015.0,948.83,710.65
2016,6,14,12,15,931.5,112.0,4.75,22.5,1013.0,923.04,694.91
2016,6,14,12,30,931.0,112.0,4.8,22.0,1011.0,894.83,677.4
2016,6,14,12,45,929.0,112.0,4.85,22.0,1001.5,863.09,655.97
2016,6,14,13,0,927.0,112.0,4.9,22.0,992.0,829.24,632.94
2016,6,14,13,15,923.5,111.0,4.95,21.5,975.5,791.42,608.13
2016,6,14,13,30,920.0,110.0,5.0,21.0,959.0,751.88,581.77
2016,6,14,13,45,913.5,110.0,5.05,21.0,935.0,709.63,550.58
2016,6,14,14,0,907.0,110.0,5.1,21.0,911.0,666.2,517.25
2016,6,14,14,15,900.5,108.5,5.05,20.5,881.5,620.52,482.16
2016,6,14,14,30,894.0,107.0,5.0,20.0,852.0,574.06,445.54
2016,6,14,14,45,886.0,105.0,5.0,19.5,816.5,525.86,406.71
2016,6,14,15,0,878.0,103.0,5.0,19.0,781.0,477.4,366.55
2016,6,14,15,15,867.0,101.0,4.9,18.5,741.0,427.71,324.19
2016,6,14,15,30,856.0,99.0,4.8,18.0,701.0,378.43,281.2
2016,6,14,15,45,845.5,94.5,4.75,18.0,657.0,327.94,236.12
2016,6,14,16,0,835.0,90.0,4.7,18.0,613.0,278.23,191.54
2016,6,14,16,15,816.5,87.5,4.65,17.5,565.0,222.51,143.47
2016,6,14,16,30,798.0,85.0,4.6,17.0,517.0,175.57,104.52
2016,6,14,16,45,775.5,81.0,4.6,16.5,467.5,129.23,70.55
2016,6,14,17,0,753.0,77.0,4.6,16.0,418.0,85.6,46.33
2016,6,14,17,15,585.0,93.5,4.55,15.5,339.5,60.35,47.9
2016,6,14,17,30,417.0,110.0,4.5,15.0,261.0,76.15,62.13
2016,6,14,17,45,382.5,98.0,4.5,15.0,220.0,69.48,56.3
2016,6,14,18,0,348.0,86.0,4.5,15.0,179.0,62.42,50.0
2016,6,14,18,15,309.0,71.0,4.35,14.5,140.5,52.63,41.19
2016,6,14,18,30,270.0,56.0,4.2,14.0,102.0,42.36,31.75
2016,6,14,18,45,200.0,41.0,4.05,13.5,69.5,31.56,21.63
2016,6,14,19,0,130.0,26.0,3.9,13.0,37.0,20.3,9.41
2016,6,14,19,15,65.0,13.0,3.85,12.5,18.5,12.39,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,34.0,7.0,3.2,9.5,8.0,6.67,0.0
2016,6,15,5,0,68.0,14.0,3.4,10.0,16.0,40.81,0.0
2016,6,15,5,15,192.0,27.0,3.55,10.5,47.5,142.23,93.92
2016,6,15,5,30,316.0,40.0,3.7,11.0,79.0,230.75,185.31
2016,6,15,5,45,416.0,47.5,3.9,11.5,123.5,308.83,256.0
2016,6,15,6,0,516.0,55.0,4.1,12.0,168.0,395.08,331.57
2016,6,15,6,15,572.0,61.5,4.15,12.5,216.5,460.17,387.44
2016,6,15,6,30,628.0,68.0,4.2,13.0,265.0,528.9,444.2
2016,6,15,6,45,674.5,71.5,4.3,13.5,316.5,590.25,492.81
2016,6,15,7,0,721.0,75.0,4.4,14.0,368.0,650.41,537.91
2016,6,15,7,15,749.0,79.0,4.45,14.5,419.0,701.91,574.89
2016,6,15,7,30,777.0,83.0,4.5,15.0,470.0,753.36,610.96
2016,6,15,7,45,800.5,85.0,4.6,15.5,519.5,798.21,641.62
2016,6,15,8,0,824.0,87.0,4.7,16.0,569.0,842.14,671.15
2016,6,15,8,15,691.5,143.5,4.75,16.5,570.0,812.65,646.28
2016,6,15,8,30,559.0,200.0,4.8,17.0,571.0,761.12,604.86
2016,6,15,8,45,507.5,236.0,4.9,17.5,590.0,761.37,601.35
2016,6,15,9,0,456.0,272.0,5.0,18.0,609.0,756.97,594.21
2016,6,15,9,15,477.5,281.5,5.0,18.0,650.5,791.06,618.21
2016,6,15,9,30,499.0,291.0,5.0,18.0,692.0,823.73,640.81
2016,6,15,9,45,706.0,197.0,5.05,18.5,790.0,932.38,720.43
2016,6,15,10,0,913.0,103.0,5.1,19.0,888.0,1022.13,780.29
2016,6,15,10,15,918.5,104.0,5.1,19.0,914.5,1026.65,781.83
2016,6,15,10,30,924.0,105.0,5.1,19.0,941.0,1028.08,781.93
2016,6,15,10,45,927.0,106.5,5.2,19.0,960.5,1024.44,779.49
2016,6,15,11,0,930.0,108.0,5.3,19.0,980.0,1017.67,775.03
2016,6,15,11,15,657.0,264.5,5.3,19.0,885.0,908.73,697.79
2016,6,15,11,30,384.0,421.0,5.3,19.0,790.0,781.35,598.31
2016,6,15,11,45,660.5,265.5,5.3,19.5,904.0,878.76,675.78
2016,6,15,12,0,937.0,110.0,5.3,20.0,1018.0,951.9,726.15
2016,6,15,12,15,937.0,110.0,5.3,20.0,1016.5,926.5,707.94
2016,6,15,12,30,937.0,110.0,5.3,20.0,1015.0,898.62,688.58
2016,6,15,12,45,925.5,116.5,5.3,20.0,1003.5,864.84,665.01
2016,6,15,13,0,914.0,123.0,5.3,20.0,992.0,829.38,640.18
2016,6,15,13,15,911.5,122.0,5.25,19.5,976.0,792.7,615.31
2016,6,15,13,30,909.0,121.0,5.2,19.0,960.0,754.26,588.94
2016,6,15,13,45,907.0,118.5,5.2,19.0,937.5,713.25,557.91
2016,6,15,14,0,905.0,116.0,5.2,19.0,915.0,670.76,524.88
2016,6,15,14,15,898.5,114.0,5.15,19.0,885.5,624.73,488.31
2016,6,15,14,30,892.0,112.0,5.1,19.0,856.0,577.92,450.38
2016,6,15,14,45,886.5,108.5,5.05,19.0,821.0,529.79,410.58
2016,6,15,15,0,881.0,105.0,5.0,19.0,786.0,481.19,369.46
2016,6,15,15,15,870.0,102.5,4.9,18.5,745.5,430.93,326.71
2016,6,15,15,30,859.0,100.0,4.8,18.0,705.0,381.11,283.32
2016,6,15,15,45,849.0,96.0,4.75,18.0,661.0,331.0,238.53
2016,6,15,16,0,839.0,92.0,4.7,18.0,617.0,281.63,194.19
2016,6,15,16,15,820.5,89.0,4.6,17.5,569.0,225.32,145.61
2016,6,15,16,30,802.0,86.0,4.5,17.0,521.0,177.76,106.12
2016,6,15,16,45,782.0,81.0,4.4,16.5,471.5,130.66,71.32
2016,6,15,17,0,762.0,76.0,4.3,16.0,422.0,86.02,46.09
2016,6,15,17,15,729.5,72.0,4.1,15.5,371.0,49.92,38.69
2016,6,15,17,30,697.0,68.0,3.9,15.0,320.0,48.82,37.92
2016,6,15,17,45,655.5,62.0,3.75,15.0,270.0,41.78,31.72
2016,6,15,18,0,614.0,56.0,3.6,15.0,220.0,39.06,29.27
2016,6,15,18,15,548.5,49.5,3.2,14.5,173.0,35.71,26.21
2016,6,15,18,30,483.0,43.0,2.8,14.0,126.0,32.2,22.84
2016,6,15,18,45,384.0,33.5,2.4,13.5,86.5,25.77,16.67
2016,6,15,19,0,285.0,24.0,2.0,13.0,47.0,18.99,8.6
2016,6,15,19,15,142.5,12.0,1.8,12.5,23.5,11.44,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.65,10.5,8.0,7.63,0.0
2016,6,16,5,0,0.0,16.0,0.6,11.0,16.0,15.25,0.0
2016,6,16,5,15,174.0,26.0,0.6,11.5,47.5,132.27,86.07
2016,6,16,5,30,348.0,36.0,0.6,12.0,79.0,242.36,191.76
2016,6,16,5,45,433.0,44.5,0.6,12.5,122.5,314.32,254.96
2016,6,16,6,0,518.0,53.0,0.6,13.0,166.0,393.55,321.37
2016,6,16,6,15,573.0,59.0,0.55,13.5,214.0,457.36,372.71
2016,6,16,6,30,628.0,65.0,0.5,14.0,262.0,524.77,424.29
2016,6,16,6,45,664.5,70.5,0.45,15.0,311.5,581.55,464.04
2016,6,16,7,0,701.0,76.0,0.4,16.0,361.0,636.32,499.55
2016,6,16,7,15,729.5,80.0,0.4,16.5,411.5,687.53,532.65
2016,6,16,7,30,758.0,84.0,0.4,17.0,462.0,738.77,564.75
2016,6,16,7,45,777.5,88.5,0.4,17.5,510.0,782.69,590.96
2016,6,16,8,0,797.0,93.0,0.4,18.0,558.0,825.53,615.91
2016,6,16,8,15,814.0,95.5,0.5,18.5,604.5,862.35,638.35
2016,6,16,8,30,831.0,98.0,0.6,19.0,651.0,889.62,654.5
2016,6,16,8,45,844.0,100.5,0.75,19.5,693.5,919.0,673.08
2016,6,16,9,0,857.0,103.0,0.9,20.0,736.0,946.16,690.09
2016,6,16,9,15,867.0,105.0,1.05,20.5,774.0,967.43,703.29
2016,6,16,9,30,877.0,107.0,1.2,21.0,812.0,986.07,714.83
2016,6,16,9,45,892.5,104.0,1.35,21.5,846.5,1001.94,724.61
2016,6,16,10,0,908.0,101.0,1.5,22.0,881.0,1015.09,732.66
2016,6,16,10,15,913.5,102.0,1.65,22.0,907.0,1019.69,736.75
2016,6,16,10,30,919.0,103.0,1.8,22.0,933.0,1021.22,739.0
2016,6,16,10,45,922.5,103.5,1.95,22.5,953.0,1017.15,736.28
2016,6,16,11,0,926.0,104.0,2.1,23.0,973.0,1010.0,731.64
2016,6,16,11,15,928.5,104.5,2.25,23.0,985.5,998.83,725.82
2016,6,16,11,30,931.0,105.0,2.4,23.0,998.0,984.66,718.04
2016,6,16,11,45,932.5,105.0,2.55,23.5,1004.0,966.17,706.0
2016,6,16,12,0,934.0,105.0,2.7,24.0,1010.0,944.92,692.12
2016,6,16,12,15,500.0,272.0,2.85,24.0,756.5,702.23,525.44
2016,6,16,12,30,66.0,439.0,3.0,24.0,503.0,465.74,346.97
2016,6,16,12,45,62.5,438.0,3.15,24.5,498.5,456.27,340.7
2016,6,16,13,0,59.0,437.0,3.3,25.0,494.0,446.88,333.48
2016,6,16,13,15,492.0,269.0,3.35,25.0,724.5,611.77,463.15
2016,6,16,13,30,925.0,101.0,3.4,25.0,955.0,748.91,565.18
2016,6,16,13,45,921.0,99.5,3.5,25.0,932.0,706.98,534.77
2016,6,16,14,0,917.0,98.0,3.6,25.0,909.0,663.67,502.88
2016,6,16,14,15,911.0,96.5,3.65,25.0,879.5,617.99,468.31
2016,6,16,14,30,905.0,95.0,3.7,25.0,850.0,571.46,432.22
2016,6,16,14,45,898.0,93.0,3.8,25.0,815.0,523.38,394.11
2016,6,16,15,0,891.0,91.0,3.9,25.0,780.0,474.92,354.63
2016,6,16,15,15,880.5,89.0,3.9,24.5,740.0,424.92,313.45
2016,6,16,15,30,870.0,87.0,3.9,24.0,700.0,375.27,271.47
2016,6,16,15,45,858.0,84.0,3.95,23.5,656.0,324.94,228.2
2016,6,16,16,0,846.0,81.0,4.0,23.0,612.0,275.52,185.26
2016,6,16,16,15,828.5,78.5,4.0,22.5,564.5,226.49,143.33
2016,6,16,16,30,811.0,76.0,4.0,22.0,517.0,179.25,104.79
2016,6,16,16,45,790.0,72.0,4.0,22.0,468.0,125.23,64.9
2016,6,16,17,0,769.0,68.0,4.0,22.0,419.0,80.93,40.29
2016,6,16,17,15,738.5,64.5,3.85,21.5,368.5,44.11,32.7
2016,6,16,17,30,708.0,61.0,3.7,21.0,318.0,43.14,32.04
2016,6,16,17,45,667.5,56.0,3.6,20.5,268.5,40.85,30.16
2016,6,16,18,0,627.0,51.0,3.5,20.0,219.0,38.44,28.09
2016,6,16,18,15,564.5,45.5,3.15,19.0,172.5,35.43,25.44
2016,6,16,18,30,502.0,40.0,2.8,18.0,126.0,29.6,20.17
2016,6,16,18,45,404.5,31.5,2.45,17.5,86.5,23.97,14.83
2016,6,16,19,0,307.0,23.0,2.1,17.0,47.0,18.03,7.8
2016,6,16,19,15,153.5,11.5,1.9,16.5,23.5,10.96,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,8.5,0.9,12.5,8.5,0.0,0.0
2016,6,17,5,0,0.0,17.0,0.9,13.0,17.0,16.2,0.0
2016,6,17,5,15,198.0,24.5,1.1,13.5,49.0,142.66,91.93
2016,6,17,5,30,396.0,32.0,1.3,14.0,81.0,261.18,205.99
2016,6,17,5,45,474.5,39.0,1.5,15.0,123.5,329.55,266.96
2016,6,17,6,0,553.0,46.0,1.7,16.0,166.0,404.71,330.84
2016,6,17,6,15,604.0,51.0,1.7,16.5,213.5,462.79,379.08
2016,6,17,6,30,655.0,56.0,1.7,17.0,261.0,527.8,430.43
2016,6,17,6,45,525.5,94.5,1.75,17.5,277.5,511.69,415.27
2016,6,17,7,0,396.0,133.0,1.8,18.0,294.0,474.18,383.32
2016,6,17,7,15,356.5,162.0,1.85,18.5,321.5,476.23,382.98
2016,6,17,7,30,317.0,191.0,1.9,19.0,349.0,488.04,389.13
2016,6,17,7,45,330.5,210.5,1.95,19.5,390.0,529.52,418.52
2016,6,17,8,0,344.0,230.0,2.0,20.0,431.0,570.6,446.82
2016,6,17,8,15,595.0,156.5,2.05,20.5,538.0,740.15,572.39
2016,6,17,8,30,846.0,83.0,2.1,21.0,645.0,885.7,669.24
2016,6,17,8,45,858.0,84.5,2.2,21.5,687.0,913.52,684.48
2016,6,17,9,0,870.0,86.0,2.3,22.0,729.0,939.08,699.34
2016,6,17,9,15,879.5,88.0,2.4,22.5,766.5,960.35,711.34
2016,6,17,9,30,889.0,90.0,2.5,23.0,804.0,978.93,721.62
2016,6,17,9,45,895.5,91.5,2.65,23.5,836.0,991.19,728.29
2016,6,17,10,0,902.0,93.0,2.8,24.0,868.0,1000.52,733.14
2016,6,17,10,15,579.0,265.5,2.9,24.0,769.0,873.05,646.69
2016,6,17,10,30,256.0,438.0,3.0,24.0,670.0,712.67,527.47
2016,6,17,10,45,192.5,453.0,3.15,24.5,629.5,648.59,481.26
2016,6,17,11,0,129.0,468.0,3.3,25.0,589.0,595.29,441.25
2016,6,17,11,15,85.0,440.0,3.4,25.0,520.5,510.42,380.14
2016,6,17,11,30,41.0,412.0,3.5,25.0,452.0,436.59,325.89
2016,6,17,11,45,70.0,445.0,3.65,25.5,513.5,491.26,365.88
2016,6,17,12,0,99.0,478.0,3.8,26.0,575.0,543.55,403.06
2016,6,17,12,15,193.0,474.0,3.9,26.0,661.0,617.99,458.31
2016,6,17,12,30,287.0,470.0,4.0,26.0,747.0,683.59,506.29
2016,6,17,12,45,158.0,422.5,4.1,26.0,574.5,520.73,388.51
2016,6,17,13,0,29.0,375.0,4.2,26.0,402.0,367.8,274.84
2016,6,17,13,15,40.0,393.5,4.25,26.0,431.0,388.6,290.95
2016,6,17,13,30,51.0,412.0,4.3,26.0,460.0,407.91,305.4
2016,6,17,13,45,63.0,413.0,4.35,26.0,470.5,411.35,308.28
2016,6,17,14,0,75.0,414.0,4.4,26.0,481.0,413.53,310.25
2016,6,17,14,15,54.0,375.0,4.4,25.5,422.5,362.1,272.83
2016,6,17,14,30,33.0,336.0,4.4,25.0,364.0,313.14,236.94
2016,6,17,14,45,34.0,321.0,4.4,25.0,349.0,297.09,225.21
2016,6,17,15,0,35.0,306.0,4.4,25.0,334.0,281.09,213.36
2016,6,17,15,15,422.5,207.5,4.35,24.5,507.0,332.25,249.41
2016,6,17,15,30,810.0,109.0,4.3,24.0,680.0,366.83,266.79
2016,6,17,15,45,451.5,193.0,4.3,23.5,507.5,282.06,205.64
2016,6,17,16,0,93.0,277.0,4.3,23.0,335.0,253.05,192.49
2016,6,17,16,15,53.0,231.0,4.2,22.5,264.0,203.61,155.77
2016,6,17,16,30,13.0,185.0,4.1,22.0,193.0,165.33,127.83
2016,6,17,16,45,43.0,184.5,4.05,21.5,205.5,157.36,120.98
2016,6,17,17,0,73.0,184.0,4.0,21.0,218.0,152.24,117.25
2016,6,17,17,15,44.5,155.5,3.9,20.5,175.5,126.26,103.48
2016,6,17,17,30,16.0,127.0,3.8,20.0,133.0,110.67,90.61
2016,6,17,17,45,10.0,108.5,3.7,19.5,112.0,95.12,77.5
2016,6,17,18,0,4.0,90.0,3.6,19.0,91.0,79.45,64.02
2016,6,17,18,15,2.0,71.0,3.4,18.0,71.5,63.3,49.92
2016,6,17,18,30,0.0,52.0,3.2,17.0,52.0,47.0,35.42
2016,6,17,18,45,0.0,35.5,3.05,16.5,35.5,32.54,22.24
2016,6,17,19,0,0.0,19.0,2.9,16.0,19.0,17.63,7.64
2016,6,17,19,15,0.0,9.5,2.75,15.5,9.5,9.05,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,4,45,64.5,6.0,1.15,11.5,8.0,0.0,0.0
2016,6,18,5,0,129.0,12.0,1.3,12.0,16.0,63.34,0.0
2016,6,18,5,15,257.5,22.5,1.45,12.5,48.0,166.76,107.67
2016,6,18,5,30,386.0,33.0,1.6,13.0,80.0,257.28,203.74
2016,6,18,5,45,468.0,40.0,1.75,13.5,123.5,327.11,266.85
2016,6,18,6,0,550.0,47.0,1.9,14.0,167.0,404.01,333.17
2016,6,18,6,15,604.0,52.5,1.95,14.5,215.0,467.73,386.45
2016,6,18,6,30,658.0,58.0,2.0,15.0,263.0,531.96,438.04
2016,6,18,6,45,695.5,62.5,2.1,16.0,314.0,589.65,480.66
2016,6,18,7,0,733.0,67.0,2.2,17.0,365.0,648.66,522.26
2016,6,18,7,15,761.5,70.5,2.2,17.5,415.5,700.33,557.47
2016,6,18,7,30,790.0,74.0,2.2,18.0,466.0,752.02,591.71
2016,6,18,7,45,810.5,77.0,2.25,18.5,515.5,796.0,619.96
2016,6,18,8,0,831.0,80.0,2.3,19.0,565.0,831.67,641.92
2016,6,18,8,15,847.5,82.5,2.3,19.5,612.0,868.95,664.32
2016,6,18,8,30,864.0,85.0,2.3,20.0,659.0,904.5,685.18
2016,6,18,8,45,877.0,87.5,2.3,20.5,702.5,934.78,702.22
2016,6,18,9,0,890.0,90.0,2.3,21.0,746.0,962.75,717.6
2016,6,18,9,15,900.0,91.5,2.25,21.5,785.0,984.16,728.04
2016,6,18,9,30,910.0,93.0,2.2,22.0,824.0,1002.87,736.7
2016,6,18,9,45,913.0,97.5,2.2,22.5,856.5,1015.1,741.76
2016,6,18,10,0,916.0,102.0,2.2,23.0,889.0,1024.19,744.95
2016,6,18,10,15,922.0,103.5,2.15,23.5,916.5,1029.89,745.51
2016,6,18,10,30,928.0,105.0,2.1,24.0,944.0,1032.47,744.21
2016,6,18,10,45,934.0,105.0,2.1,24.5,965.0,1030.34,740.69
2016,6,18,11,0,940.0,105.0,2.1,25.0,986.0,1025.07,735.37
2016,6,18,11,15,943.0,105.5,2.1,25.0,999.5,1014.26,728.14
2016,6,18,11,30,946.0,106.0,2.1,25.0,1013.0,1000.4,719.14
2016,6,18,11,45,948.5,105.5,2.15,25.5,1019.5,982.14,706.6
2016,6,18,12,0,951.0,105.0,2.2,26.0,1026.0,961.03,692.34
2016,6,18,12,15,951.0,105.0,2.25,26.0,1024.5,935.46,676.58
2016,6,18,12,30,951.0,105.0,2.3,26.0,1023.0,907.38,659.16
2016,6,18,12,45,953.0,102.0,2.4,26.5,1015.5,875.81,638.5
2016,6,18,13,0,955.0,99.0,2.5,27.0,1008.0,841.87,616.14
2016,6,18,13,15,952.5,98.5,2.55,27.0,992.0,804.5,592.15
2016,6,18,13,30,950.0,98.0,2.6,27.0,976.0,765.25,566.67
2016,6,18,13,45,945.5,97.5,2.65,27.5,953.0,722.93,536.93
2016,6,18,14,0,941.0,97.0,2.7,28.0,930.0,679.21,504.47
2016,6,18,14,15,935.5,96.0,2.7,28.0,900.5,633.25,470.49
2016,6,18,14,30,930.0,95.0,2.7,28.0,871.0,586.36,434.96
2016,6,18,14,45,922.0,94.0,2.7,28.0,836.0,537.48,397.03
2016,6,18,15,0,914.0,93.0,2.7,28.0,801.0,488.28,357.83
2016,6,18,15,15,904.0,91.0,2.7,27.5,760.5,437.35,316.96
2016,6,18,15,30,894.0,89.0,2.7,27.0,720.0,386.71,275.15
2016,6,18,15,45,879.0,87.5,2.7,27.0,674.5,335.46,231.61
2016,6,18,16,0,864.0,86.0,2.7,27.0,629.0,285.38,188.72
2016,6,18,16,15,846.5,83.0,2.7,26.5,581.0,234.98,146.6
2016,6,18,16,30,829.0,80.0,2.7,26.0,533.0,179.24,102.11
2016,6,18,16,45,804.0,77.5,2.7,26.0,482.0,132.21,68.55
2016,6,18,17,0,779.0,75.0,2.7,26.0,431.0,88.12,44.54
2016,6,18,17,15,747.5,71.0,2.55,25.0,379.5,49.09,36.44
2016,6,18,17,30,716.0,67.0,2.4,24.0,328.0,47.94,35.74
2016,6,18,17,45,672.0,62.0,2.3,23.5,277.0,45.85,34.07
2016,6,18,18,0,628.0,57.0,2.2,23.0,226.0,39.78,28.89
2016,6,18,18,15,563.0,50.5,1.95,22.0,178.5,36.46,26.01
2016,6,18,18,30,498.0,44.0,1.7,21.0,131.0,32.98,22.82
2016,6,18,18,45,398.5,34.5,1.5,20.0,90.0,26.58,16.89
2016,6,18,19,0,299.0,25.0,1.3,19.0,49.0,19.83,9.25
2016,6,18,19,15,149.5,12.5,1.25,18.5,24.5,11.91,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,73.0,6.0,0.85,13.5,8.5,0.0,0.0
2016,6,19,5,0,146.0,12.0,0.8,14.0,17.0,70.08,0.0
2016,6,19,5,15,279.5,22.5,0.9,14.5,50.0,176.25,111.88
2016,6,19,5,30,413.0,33.0,1.0,15.0,83.0,270.42,211.51
2016,6,19,5,45,494.0,40.5,1.1,16.0,127.5,341.57,274.27
2016,6,19,6,0,575.0,48.0,1.2,17.0,172.0,419.68,339.5
2016,6,19,6,15,627.5,53.5,1.3,18.0,221.0,479.93,388.37
2016,6,19,6,30,680.0,59.0,1.4,19.0,270.0,547.59,440.51
2016,6,19,6,45,716.0,63.0,1.5,20.0,321.0,604.49,481.17
2016,6,19,7,0,752.0,67.0,1.6,21.0,372.0,662.53,520.76
2016,6,19,7,15,778.0,71.0,1.7,21.5,423.0,713.56,555.03
2016,6,19,7,30,804.0,75.0,1.8,22.0,474.0,764.4,588.36
2016,6,19,7,45,823.0,78.0,1.9,23.0,523.0,807.55,614.48
2016,6,19,8,0,842.0,81.0,2.0,24.0,572.0,842.24,634.33
2016,6,19,8,15,657.5,155.0,1.95,24.5,558.0,794.45,597.95
2016,6,19,8,30,473.0,229.0,1.9,25.0,544.0,714.04,536.9
2016,6,19,8,45,683.5,160.0,1.9,25.5,647.5,848.28,629.52
2016,6,19,9,0,894.0,91.0,1.9,26.0,751.0,967.58,703.54
2016,6,19,9,15,903.5,93.0,1.8,26.0,789.5,989.16,713.31
2016,6,19,9,30,913.0,95.0,1.7,26.0,828.0,1007.98,722.29
2016,6,19,9,45,927.0,92.0,1.6,26.5,862.5,1022.85,727.3
2016,6,19,10,0,941.0,89.0,1.5,27.0,897.0,1034.88,730.53
2016,6,19,10,15,946.0,90.0,1.4,27.5,924.0,1039.33,729.11
2016,6,19,10,30,951.0,91.0,1.3,28.0,951.0,1040.59,725.88
2016,6,19,10,45,954.0,92.5,1.25,28.5,971.0,1037.2,720.83
2016,6,19,11,0,957.0,94.0,1.2,29.0,991.0,1030.61,714.02
2016,6,19,11,15,959.5,94.5,1.2,29.5,1004.0,1019.34,705.48
2016,6,19,11,30,962.0,95.0,1.2,30.0,1017.0,1004.97,695.24
2016,6,19,11,45,960.5,97.0,1.3,30.5,1022.5,985.35,683.58
2016,6,19,12,0,959.0,99.0,1.4,31.0,1028.0,962.92,670.17
2016,6,19,12,15,958.5,99.0,1.55,31.0,1026.5,936.84,656.38
2016,6,19,12,30,958.0,99.0,1.7,31.0,1025.0,908.24,640.7
2016,6,19,12,45,941.5,109.0,1.9,31.0,1012.0,873.2,621.07
2016,6,19,13,0,925.0,119.0,2.1,31.0,999.0,836.62,599.92
2016,6,19,13,15,922.0,118.0,2.2,31.0,982.5,799.34,577.02
2016,6,19,13,30,919.0,117.0,2.3,31.0,966.0,760.3,552.6
2016,6,19,13,45,919.0,113.0,2.45,31.0,944.5,719.1,525.41
2016,6,19,14,0,919.0,109.0,2.6,31.0,923.0,676.23,495.69
2016,6,19,14,15,913.0,107.5,2.7,31.0,893.5,630.43,462.73
2016,6,19,14,30,907.0,106.0,2.8,31.0,864.0,583.78,428.19
2016,6,19,14,45,902.0,102.5,2.9,31.0,829.0,535.3,391.32
2016,6,19,15,0,897.0,99.0,3.0,31.0,794.0,486.28,352.92
2016,6,19,15,15,886.5,97.0,3.05,30.5,754.0,435.93,313.0
2016,6,19,15,30,876.0,95.0,3.1,30.0,714.0,385.93,272.2
2016,6,19,15,45,771.0,122.0,3.2,30.0,641.0,325.22,224.36
2016,6,19,16,0,666.0,149.0,3.3,30.0,568.0,274.77,185.12
2016,6,19,16,15,666.5,133.0,3.3,29.5,524.5,226.9,145.74
2016,6,19,16,30,667.0,117.0,3.3,29.0,481.0,179.35,107.78
2016,6,19,16,45,717.0,97.0,3.3,28.5,454.5,134.19,72.78
2016,6,19,17,0,767.0,77.0,3.3,28.0,428.0,89.68,45.51
2016,6,19,17,15,735.5,73.0,3.15,27.0,377.0,50.59,37.38
2016,6,19,17,30,704.0,69.0,3.0,26.0,326.0,49.51,36.76
2016,6,19,17,45,658.5,64.0,2.95,25.5,275.5,43.17,31.48
2016,6,19,18,0,613.0,59.0,2.9,25.0,225.0,41.31,29.94
2016,6,19,18,15,548.0,52.0,2.6,24.0,177.5,37.65,26.79
2016,6,19,18,30,483.0,45.0,2.3,23.0,130.0,33.8,23.3
2016,6,19,18,45,384.5,35.5,2.0,22.0,90.0,27.44,17.45
2016,6,19,19,0,286.0,26.0,1.7,21.0,50.0,20.74,9.89
2016,6,19,19,15,143.0,13.0,1.6,20.5,25.0,12.39,0.0
2016,6,19,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,4,45,78.5,6.5,1.4,11.5,8.5,0.0,0.0
2016,6,20,5,0,157.0,13.0,1.5,12.0,17.0,75.36,0.0
2016,6,20,5,15,296.5,23.0,1.65,12.5,51.5,184.05,116.98
2016,6,20,5,30,436.0,33.0,1.8,13.0,86.0,281.54,222.63
2016,6,20,5,45,521.5,39.5,2.0,14.0,132.0,354.82,288.62
2016,6,20,6,0,607.0,46.0,2.2,15.0,178.0,431.51,354.44
2016,6,20,6,15,659.5,51.5,2.2,15.5,228.0,497.28,409.08
2016,6,20,6,30,712.0,57.0,2.2,16.0,278.0,566.21,463.72
2016,6,20,6,45,750.5,60.5,2.2,17.0,330.5,625.48,506.28
2016,6,20,7,0,789.0,64.0,2.2,18.0,383.0,686.04,547.8
2016,6,20,7,15,815.0,67.0,2.25,19.0,435.0,737.12,581.13
2016,6,20,7,30,841.0,70.0,2.3,20.0,487.0,781.12,608.43
2016,6,20,7,45,861.0,72.5,2.4,21.0,537.5,825.52,635.71
2016,6,20,8,0,881.0,75.0,2.5,22.0,588.0,868.78,661.58
2016,6,20,8,15,895.5,77.5,2.5,22.5,635.5,905.65,683.09
2016,6,20,8,30,910.0,80.0,2.5,23.0,683.0,940.57,703.03
2016,6,20,8,45,922.5,81.0,2.55,24.0,727.0,969.66,717.93
2016,6,20,9,0,935.0,82.0,2.6,25.0,771.0,996.33,731.13
2016,6,20,9,15,943.0,83.5,2.6,25.5,809.5,1016.59,741.05
2016,6,20,9,30,951.0,85.0,2.6,26.0,848.0,1033.97,749.18
2016,6,20,9,45,945.0,94.0,2.65,27.0,878.0,1042.8,750.94
2016,6,20,10,0,939.0,103.0,2.7,28.0,908.0,1048.09,750.63
2016,6,20,10,15,943.5,104.0,2.7,28.5,935.0,1051.85,750.5
2016,6,20,10,30,948.0,105.0,2.7,29.0,962.0,1052.44,748.5
2016,6,20,10,45,951.0,106.0,2.75,29.5,981.5,1048.35,744.22
2016,6,20,11,0,954.0,107.0,2.8,30.0,1001.0,1041.07,738.11
2016,6,20,11,15,956.0,107.5,2.8,30.5,1014.0,1029.18,728.78
2016,6,20,11,30,958.0,108.0,2.8,31.0,1027.0,1014.21,717.7
2016,6,20,11,45,958.5,108.0,2.85,31.5,1032.5,994.4,704.12
2016,6,20,12,0,959.0,108.0,2.9,32.0,1038.0,971.78,688.87
2016,6,20,12,15,958.5,108.0,2.95,32.0,1036.0,945.6,672.77
2016,6,20,12,30,958.0,108.0,3.0,32.0,1034.0,916.91,655.02
2016,6,20,12,45,961.5,104.0,3.15,32.0,1026.5,885.49,636.05
2016,6,20,13,0,965.0,100.0,3.3,32.0,1019.0,851.6,615.22
2016,6,20,13,15,962.5,99.5,3.4,32.0,1002.5,813.92,591.35
2016,6,20,13,30,960.0,99.0,3.5,32.0,986.0,774.34,565.96
2016,6,20,13,45,956.0,98.0,3.6,32.0,963.0,731.56,537.37
2016,6,20,14,0,952.0,97.0,3.7,32.0,940.0,687.33,505.82
2016,6,20,14,15,946.5,96.0,3.75,31.5,910.5,640.93,472.74
2016,6,20,14,30,941.0,95.0,3.8,31.0,881.0,593.56,437.94
2016,6,20,14,45,932.5,94.0,3.85,31.0,845.5,543.95,399.58
2016,6,20,15,0,924.0,93.0,3.9,31.0,810.0,494.04,359.97
2016,6,20,15,15,914.0,91.0,3.9,30.5,769.5,442.63,318.8
2016,6,20,15,30,904.0,89.0,3.9,30.0,729.0,391.5,276.72
2016,6,20,15,45,890.0,87.5,3.9,29.5,683.5,340.05,233.59
2016,6,20,16,0,876.0,86.0,3.9,29.0,638.0,289.65,190.87
2016,6,20,16,15,859.0,83.0,3.8,28.0,589.5,238.73,148.61
2016,6,20,16,30,842.0,80.0,3.7,27.0,541.0,189.54,109.4
2016,6,20,16,45,431.0,122.0,3.6,26.5,357.0,127.87,79.72
2016,6,20,17,0,20.0,164.0,3.5,26.0,173.0,143.61,109.48
2016,6,20,17,15,15.0,144.5,3.35,25.0,150.5,125.42,100.89
2016,6,20,17,30,10.0,125.0,3.2,24.0,128.0,109.25,87.93
2016,6,20,17,45,5.0,107.0,3.05,23.0,108.5,94.06,75.49
2016,6,20,18,0,0.0,89.0,2.9,22.0,89.0,78.76,62.64
2016,6,20,18,15,0.0,70.5,2.6,21.0,70.5,62.98,49.04
2016,6,20,18,30,0.0,52.0,2.3,20.0,52.0,47.06,35.04
2016,6,20,18,45,0.0,36.0,2.0,19.5,36.0,32.99,22.37
2016,6,20,19,0,0.0,20.0,1.7,19.0,20.0,18.56,8.43
2016,6,20,19,15,0.0,10.0,1.7,18.5,10.0,9.53,0.0
2016,6,20,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,65.5,6.0,1.45,13.5,8.0,0.0,0.0
2016,6,21,5,0,131.0,12.0,1.6,14.0,16.0,63.88,0.0
2016,6,21,5,15,264.5,22.5,1.75,14.5,49.0,168.66,104.87
2016,6,21,5,30,398.0,33.0,1.9,15.0,82.0,262.47,206.03
2016,6,21,5,45,487.5,40.0,2.05,15.5,126.5,336.78,272.71
2016,6,21,6,0,577.0,47.0,2.2,16.0,171.0,418.81,342.89
2016,6,21,6,15,631.0,52.5,2.2,17.0,220.5,480.15,393.31
2016,6,21,6,30,685.0,58.0,2.2,18.0,270.0,548.91,446.93
2016,6,21,6,45,726.5,61.0,2.2,19.0,322.0,608.63,489.97
2016,6,21,7,0,768.0,64.0,2.2,20.0,374.0,669.91,531.97
2016,6,21,7,15,795.0,67.0,2.2,20.5,425.5,721.04,566.07
2016,6,21,7,30,822.0,70.0,2.2,21.0,477.0,765.21,594.29
2016,6,21,7,45,844.0,72.0,2.25,22.0,527.5,810.12,621.58
2016,6,21,8,0,866.0,74.0,2.3,23.0,578.0,854.08,647.52
2016,6,21,8,15,881.0,76.5,2.3,24.0,625.5,891.07,667.75
2016,6,21,8,30,896.0,79.0,2.3,25.0,673.0,926.18,686.36
2016,6,21,8,45,908.5,80.5,2.35,26.0,716.5,955.63,701.42
2016,6,21,9,0,921.0,82.0,2.4,27.0,760.0,982.71,714.81
2016,6,21,9,15,929.5,83.5,2.4,27.5,798.5,1003.31,724.87
2016,6,21,9,30,938.0,85.0,2.4,28.0,837.0,1021.09,733.18
2016,6,21,9,45,941.0,88.5,2.45,29.0,869.0,1032.69,736.71
2016,6,21,10,0,944.0,92.0,2.5,30.0,901.0,1041.1,738.36
2016,6,21,10,15,949.0,93.0,2.5,30.5,928.0,1045.59,738.64
2016,6,21,10,30,954.0,94.0,2.5,31.0,955.0,1046.88,737.09
2016,6,21,10,45,956.0,95.0,2.5,31.5,974.5,1042.01,731.88
2016,6,21,11,0,958.0,96.0,2.5,32.0,994.0,1033.95,724.89
2016,6,21,11,15,960.5,96.5,2.5,32.5,1007.5,1022.72,716.1
2016,6,21,11,30,963.0,97.0,2.5,33.0,1021.0,1008.39,705.55
2016,6,21,11,45,962.5,98.0,2.55,33.5,1026.5,988.74,692.3
2016,6,21,12,0,962.0,99.0,2.6,34.0,1032.0,966.28,677.39
2016,6,21,12,15,961.5,99.0,2.65,34.0,1030.0,940.2,661.61
2016,6,21,12,30,961.0,99.0,2.7,34.0,1028.0,911.58,644.18
2016,6,21,12,45,954.0,102.5,2.8,34.5,1017.5,878.41,622.81
2016,6,21,13,0,947.0,106.0,2.9,35.0,1007.0,843.27,600.07
2016,6,21,13,15,943.5,105.5,2.95,35.0,990.5,805.45,576.32
2016,6,21,13,30,940.0,105.0,3.0,35.0,974.0,765.84,551.17
2016,6,21,13,45,935.0,104.0,3.15,35.0,950.5,723.15,523.24
2016,6,21,14,0,930.0,103.0,3.3,35.0,927.0,679.13,492.64
2016,6,21,14,15,923.5,101.5,3.4,34.5,897.0,632.64,460.25
2016,6,21,14,30,917.0,100.0,3.5,34.0,867.0,585.32,426.2
2016,6,21,14,45,909.0,98.5,3.6,34.0,831.5,536.61,389.22
2016,6,21,15,0,901.0,97.0,3.7,34.0,796.0,487.6,350.95
2016,6,21,15,15,890.0,95.0,3.75,33.5,755.5,436.88,310.99
2016,6,21,15,30,879.0,93.0,3.8,33.0,715.0,386.54,270.2
2016,6,21,15,45,866.0,90.5,3.9,32.5,670.5,335.79,228.3
2016,6,21,16,0,853.0,88.0,4.0,32.0,626.0,286.02,186.7
2016,6,21,16,15,835.5,85.0,3.95,31.0,578.0,236.12,145.81
2016,6,21,16,30,818.0,82.0,3.9,30.0,530.0,180.89,102.41
2016,6,21,16,45,796.0,78.5,3.9,29.5,480.0,133.85,69.03
2016,6,21,17,0,774.0,75.0,3.9,29.0,430.0,89.46,44.58
2016,6,21,17,15,743.0,71.0,3.8,27.5,379.0,48.99,35.94
2016,6,21,17,30,712.0,67.0,3.7,26.0,328.0,47.84,35.33
2016,6,21,17,45,670.5,62.0,3.6,25.0,278.0,45.75,33.76
2016,6,21,18,0,629.0,57.0,3.5,24.0,228.0,39.7,28.68
2016,6,21,18,15,565.5,50.5,3.35,22.5,180.5,36.38,25.87
2016,6,21,18,30,502.0,44.0,3.2,21.0,133.0,32.9,22.74
2016,6,21,18,45,403.5,35.0,3.05,20.0,92.0,26.95,17.22
2016,6,21,19,0,305.0,26.0,2.9,19.0,51.0,20.7,10.09
2016,6,21,19,15,152.5,13.0,2.9,18.5,25.5,12.39,0.0
2016,6,21,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
