Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,45,79.0,6.0,3.35,11.5,8.5,0.0,0.0
2016,6,22,5,0,158.0,12.0,3.5,12.0,17.0,74.58,0.0
2016,6,22,5,15,299.5,22.0,3.6,12.5,51.0,183.21,113.83
2016,6,22,5,30,441.0,32.0,3.7,13.0,85.0,282.16,224.02
2016,6,22,5,45,522.5,39.0,3.85,13.5,130.5,354.0,290.4
2016,6,22,6,0,604.0,46.0,4.0,14.0,176.0,428.91,356.48
2016,6,22,6,15,657.0,51.0,4.0,14.5,226.0,494.23,412.16
2016,6,22,6,30,710.0,56.0,4.0,15.0,276.0,562.73,468.02
2016,6,22,6,45,745.5,60.5,4.0,16.0,328.0,621.04,511.26
2016,6,22,7,0,781.0,65.0,4.0,17.0,380.0,680.46,553.4
2016,6,22,7,15,807.5,68.0,4.0,17.5,431.5,731.68,588.96
2016,6,22,7,30,834.0,71.0,4.0,18.0,483.0,775.86,618.4
2016,6,22,7,45,853.5,73.5,4.0,19.0,533.5,819.65,645.7
2016,6,22,8,0,873.0,76.0,4.0,20.0,584.0,862.29,671.49
2016,6,22,8,15,888.0,78.5,4.0,20.5,631.5,899.46,694.18
2016,6,22,8,30,903.0,81.0,4.0,21.0,679.0,934.73,715.26
2016,6,22,8,45,914.5,82.5,4.05,21.5,722.5,963.38,731.85
2016,6,22,9,0,926.0,84.0,4.1,22.0,766.0,989.6,746.72
2016,6,22,9,15,934.5,85.5,4.1,22.5,804.5,1010.28,757.51
2016,6,22,9,30,943.0,87.0,4.1,23.0,843.0,1028.12,766.42
2016,6,22,9,45,950.0,88.0,4.1,23.5,876.5,1040.94,772.05
2016,6,22,10,0,957.0,89.0,4.1,24.0,910.0,1050.67,775.75
2016,6,22,10,15,962.0,90.0,4.05,24.5,937.0,1055.25,775.83
2016,6,22,10,30,967.0,91.0,4.0,25.0,964.0,1056.6,773.96
2016,6,22,10,45,970.5,91.5,4.0,25.5,984.0,1052.69,769.15
2016,6,22,11,0,974.0,92.0,4.0,26.0,1004.0,1045.55,762.41
2016,6,22,11,15,976.0,92.5,4.0,26.0,1017.5,1033.75,754.29
2016,6,22,11,30,978.0,93.0,4.0,26.0,1031.0,1018.81,744.25
2016,6,22,11,45,978.5,93.5,4.0,26.5,1036.5,999.43,729.95
2016,6,22,12,0,979.0,94.0,4.0,27.0,1042.0,977.15,713.88
2016,6,22,12,15,979.0,93.5,4.0,27.0,1040.5,950.71,696.55
2016,6,22,12,30,979.0,93.0,4.0,27.0,1039.0,921.68,677.5
2016,6,22,12,45,971.0,97.5,4.0,27.0,1028.5,888.17,655.41
2016,6,22,13,0,963.0,102.0,4.0,27.0,1018.0,852.68,631.9
2016,6,22,13,15,960.5,101.0,4.0,26.5,1002.0,814.66,607.74
2016,6,22,13,30,958.0,100.0,4.0,26.0,986.0,774.75,581.99
2016,6,22,13,45,952.5,100.0,4.0,26.0,962.5,731.94,552.07
2016,6,22,14,0,947.0,100.0,4.0,26.0,939.0,687.78,519.3
2016,6,22,14,15,941.5,98.5,4.0,25.5,909.5,641.18,485.01
2016,6,22,14,30,936.0,97.0,4.0,25.0,880.0,593.62,449.03
2016,6,22,14,45,927.0,96.0,4.0,25.0,844.5,543.99,409.6
2016,6,22,15,0,918.0,95.0,4.0,25.0,809.0,494.11,368.97
2016,6,22,15,15,908.0,93.0,4.0,24.5,768.0,442.97,327.03
2016,6,22,15,30,898.0,91.0,4.0,24.0,727.0,392.12,284.16
2016,6,22,15,45,885.0,89.0,4.0,23.5,682.0,340.83,240.13
2016,6,22,16,0,872.0,87.0,4.0,23.0,637.0,290.5,196.43
2016,6,22,16,15,854.5,84.0,4.0,22.5,588.5,239.64,152.93
2016,6,22,16,30,837.0,81.0,4.0,22.0,540.0,183.43,107.02
2016,6,22,16,45,815.0,77.5,4.0,21.5,489.0,135.43,71.79
2016,6,22,17,0,793.0,74.0,4.0,21.0,438.0,90.08,45.94
2016,6,22,17,15,762.0,70.0,3.95,20.0,386.5,48.26,36.51
2016,6,22,17,30,731.0,66.0,3.9,19.0,335.0,47.07,35.75
2016,6,22,17,45,687.0,61.5,3.85,18.5,283.5,45.35,34.38
2016,6,22,18,0,643.0,57.0,3.8,18.0,232.0,39.72,29.47
2016,6,22,18,15,579.0,50.5,3.7,17.0,184.0,36.39,26.53
2016,6,22,18,30,515.0,44.0,3.6,16.0,136.0,32.9,23.27
2016,6,22,18,45,409.5,35.5,3.5,15.5,94.0,27.39,17.98
2016,6,22,19,0,304.0,27.0,3.4,15.0,52.0,21.63,11.1
2016,6,22,19,15,152.0,13.5,3.35,14.5,26.0,12.87,0.0
2016,6,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,4,45,73.5,6.0,2.9,10.5,8.0,0.0,0.0
2016,6,23,5,0,147.0,12.0,3.1,11.0,16.0,70.07,0.0
2016,6,23,5,15,288.0,22.0,3.2,11.5,49.5,177.56,108.82
2016,6,23,5,30,429.0,32.0,3.3,12.0,83.0,275.93,219.46
2016,6,23,5,45,516.5,39.0,3.45,13.0,129.0,350.39,287.56
2016,6,23,6,0,604.0,46.0,3.6,14.0,175.0,428.45,355.52
2016,6,23,6,15,657.0,51.0,3.65,14.5,225.0,493.76,411.13
2016,6,23,6,30,710.0,56.0,3.7,15.0,275.0,562.25,466.95
2016,6,23,6,45,749.0,59.5,3.75,16.0,327.5,621.78,511.18
2016,6,23,7,0,788.0,63.0,3.8,17.0,380.0,682.67,554.46
2016,6,23,7,15,814.0,66.0,3.75,17.5,432.0,733.75,589.6
2016,6,23,7,30,840.0,69.0,3.7,18.0,484.0,777.8,618.6
2016,6,23,7,45,861.0,71.0,3.7,19.0,534.5,822.48,646.38
2016,6,23,8,0,882.0,73.0,3.7,20.0,585.0,866.1,672.69
2016,6,23,8,15,897.0,75.5,3.65,20.5,633.0,903.58,695.15
2016,6,23,8,30,912.0,78.0,3.6,21.0,681.0,939.13,715.93
2016,6,23,8,45,924.0,79.5,3.6,22.0,725.0,968.52,731.14
2016,6,23,9,0,936.0,81.0,3.6,23.0,769.0,995.46,744.54
2016,6,23,9,15,944.5,82.5,3.6,23.5,808.0,1016.36,755.27
2016,6,23,9,30,953.0,84.0,3.6,24.0,847.0,1034.39,764.13
2016,6,23,9,45,956.0,87.5,3.6,25.0,879.5,1046.2,767.45
2016,6,23,10,0,959.0,91.0,3.6,26.0,912.0,1054.78,768.78
2016,6,23,10,15,963.5,92.0,3.6,26.5,939.0,1058.87,768.85
2016,6,23,10,30,968.0,93.0,3.6,27.0,966.0,1059.73,767.0
2016,6,23,10,45,969.0,94.5,3.65,27.5,985.5,1054.41,761.7
2016,6,23,11,0,970.0,96.0,3.7,28.0,1005.0,1045.86,754.51
2016,6,23,11,15,971.0,96.5,3.75,28.0,1017.0,1033.12,746.25
2016,6,23,11,30,972.0,97.0,3.8,28.0,1029.0,1017.29,736.1
2016,6,23,11,45,971.0,97.5,3.9,28.5,1033.5,996.6,721.73
2016,6,23,12,0,970.0,98.0,4.0,29.0,1038.0,973.1,705.6
2016,6,23,12,15,968.5,98.0,4.05,29.0,1035.0,946.02,688.25
2016,6,23,12,30,967.0,98.0,4.1,29.0,1032.0,916.43,669.2
2016,6,23,12,45,964.0,97.5,4.2,29.0,1022.0,882.79,647.6
2016,6,23,13,0,961.0,97.0,4.3,29.0,1012.0,846.99,624.4
2016,6,23,13,15,957.5,96.5,4.35,29.0,995.5,808.81,599.17
2016,6,23,13,30,954.0,96.0,4.4,29.0,979.0,768.8,572.49
2016,6,23,13,45,949.0,95.0,4.45,29.0,955.0,725.68,542.81
2016,6,23,14,0,944.0,94.0,4.5,29.0,931.0,681.17,510.14
2016,6,23,14,15,938.5,93.0,4.5,28.5,902.0,635.19,476.45
2016,6,23,14,30,933.0,92.0,4.5,28.0,873.0,588.24,441.13
2016,6,23,14,45,927.0,89.5,4.55,27.5,838.0,539.02,403.23
2016,6,23,15,0,921.0,87.0,4.6,27.0,803.0,489.31,363.71
2016,6,23,15,15,911.0,85.5,4.6,26.5,763.0,438.5,322.07
2016,6,23,15,30,901.0,84.0,4.6,26.0,723.0,387.97,279.53
2016,6,23,15,45,892.0,80.5,4.65,26.0,678.5,336.59,235.01
2016,6,23,16,0,883.0,77.0,4.7,26.0,634.0,285.81,190.64
2016,6,23,16,15,866.0,74.5,4.65,25.0,586.0,234.98,147.64
2016,6,23,16,30,849.0,72.0,4.6,24.0,538.0,185.88,107.74
2016,6,23,16,45,829.0,68.5,4.55,23.5,487.5,137.61,72.4
2016,6,23,17,0,809.0,65.0,4.5,23.0,437.0,91.68,46.29
2016,6,23,17,15,779.5,61.5,4.35,22.0,385.5,41.85,30.65
2016,6,23,17,30,750.0,58.0,4.2,21.0,334.0,40.76,29.95
2016,6,23,17,45,707.5,54.0,4.1,20.5,283.0,39.16,28.68
2016,6,23,18,0,665.0,50.0,4.0,20.0,232.0,37.5,27.27
2016,6,23,18,15,603.5,44.5,3.8,19.0,184.0,34.42,24.58
2016,6,23,18,30,542.0,39.0,3.6,18.0,136.0,31.25,21.63
2016,6,23,18,45,438.0,32.0,3.45,17.5,94.5,24.28,15.15
2016,6,23,19,0,334.0,25.0,3.3,17.0,53.0,19.74,9.56
2016,6,23,19,15,167.0,12.5,3.25,16.5,26.5,11.91,0.0
2016,6,23,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,4,45,70.0,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,24,5,0,140.0,12.0,2.7,12.0,15.0,67.16,0.0
2016,6,24,5,15,283.0,22.0,2.8,12.5,48.5,174.76,104.56
2016,6,24,5,30,426.0,32.0,2.9,13.0,82.0,274.13,216.73
2016,6,24,5,45,508.5,39.0,3.05,13.5,127.0,345.71,282.73
2016,6,24,6,0,591.0,46.0,3.2,14.0,172.0,420.39,348.37
2016,6,24,6,15,645.5,51.5,3.15,14.5,222.5,486.67,404.43
2016,6,24,6,30,700.0,57.0,3.1,15.0,273.0,556.31,460.67
2016,6,24,6,45,736.0,61.5,3.1,16.0,324.5,614.6,503.68
2016,6,24,7,0,772.0,66.0,3.1,17.0,376.0,674.04,545.45
2016,6,24,7,15,799.5,69.5,3.05,17.5,428.0,726.4,581.24
2016,6,24,7,30,827.0,73.0,3.0,18.0,480.0,778.64,615.88
2016,6,24,7,45,846.0,76.5,2.95,18.5,530.5,816.18,639.04
2016,6,24,8,0,865.0,80.0,2.9,19.0,581.0,859.4,665.81
2016,6,24,8,15,880.5,82.5,2.85,19.5,629.0,896.81,687.92
2016,6,24,8,30,896.0,85.0,2.8,20.0,677.0,932.37,708.41
2016,6,24,8,45,907.5,87.0,2.8,21.0,720.5,961.49,723.27
2016,6,24,9,0,919.0,89.0,2.8,22.0,764.0,988.18,736.36
2016,6,24,9,15,928.0,91.0,2.8,22.5,803.5,1009.83,747.44
2016,6,24,9,30,937.0,93.0,2.8,23.0,843.0,1028.64,756.69
2016,6,24,9,45,945.0,93.5,2.85,24.0,876.5,1041.85,761.34
2016,6,24,10,0,953.0,94.0,2.9,25.0,910.0,1052.01,764.13
2016,6,24,10,15,958.0,95.0,2.9,25.5,937.5,1056.59,764.49
2016,6,24,10,30,963.0,96.0,2.9,26.0,965.0,1057.96,762.96
2016,6,24,10,45,966.0,97.0,2.95,27.0,985.0,1054.1,757.23
2016,6,24,11,0,969.0,98.0,3.0,28.0,1005.0,1047.01,749.64
2016,6,24,11,15,971.0,98.5,3.05,28.5,1018.5,1035.25,740.72
2016,6,24,11,30,973.0,99.0,3.1,29.0,1032.0,1020.37,729.95
2016,6,24,11,45,974.0,99.0,3.15,29.5,1037.5,1001.03,716.46
2016,6,24,12,0,975.0,99.0,3.2,30.0,1043.0,978.8,701.22
2016,6,24,12,15,974.5,99.0,3.3,30.0,1041.5,952.49,685.12
2016,6,24,12,30,974.0,99.0,3.4,30.0,1040.0,923.6,667.27
2016,6,24,12,45,964.0,104.5,3.5,30.5,1029.0,889.47,644.55
2016,6,24,13,0,954.0,110.0,3.6,31.0,1018.0,853.46,620.49
2016,6,24,13,15,951.0,109.0,3.7,31.0,1001.5,815.35,596.1
2016,6,24,13,30,948.0,108.0,3.8,31.0,985.0,775.41,570.19
2016,6,24,13,45,943.5,107.0,3.9,31.0,962.0,732.76,541.24
2016,6,24,14,0,939.0,106.0,4.0,31.0,939.0,688.71,509.61
2016,6,24,14,15,933.0,104.5,4.0,31.0,909.0,642.13,475.13
2016,6,24,14,30,927.0,103.0,4.0,31.0,879.0,594.65,439.17
2016,6,24,14,45,918.5,101.5,4.05,31.0,843.5,545.22,400.97
2016,6,24,15,0,910.0,100.0,4.1,31.0,808.0,495.51,361.54
2016,6,24,15,15,900.0,98.0,4.1,30.5,767.5,444.71,320.89
2016,6,24,15,30,890.0,96.0,4.1,30.0,727.0,394.19,279.33
2016,6,24,15,45,876.0,93.5,4.1,29.5,681.5,342.53,236.14
2016,6,24,16,0,862.0,91.0,4.1,29.0,636.0,291.94,193.35
2016,6,24,16,15,844.5,88.5,4.05,28.5,588.0,234.95,146.18
2016,6,24,16,30,827.0,86.0,4.0,28.0,540.0,186.58,107.35
2016,6,24,16,45,803.5,82.5,3.95,27.5,489.0,138.86,73.12
2016,6,24,17,0,780.0,79.0,3.9,27.0,438.0,93.95,48.0
2016,6,24,17,15,748.5,75.0,3.75,26.0,386.0,52.09,38.82
2016,6,24,17,30,717.0,71.0,3.6,25.0,334.0,51.09,38.26
2016,6,24,17,45,672.5,65.5,3.45,24.5,283.0,44.25,32.54
2016,6,24,18,0,628.0,60.0,3.3,24.0,232.0,42.04,30.7
2016,6,24,18,15,562.0,53.5,3.0,22.5,183.5,38.83,27.99
2016,6,24,18,30,496.0,47.0,2.7,21.0,135.0,35.47,24.97
2016,6,24,18,45,393.0,37.5,2.45,20.0,93.5,29.18,19.12
2016,6,24,19,0,290.0,28.0,2.2,19.0,52.0,22.55,11.64
2016,6,24,19,15,145.0,14.0,2.1,18.0,26.0,13.34,0.0
2016,6,24,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,57.5,5.5,1.25,12.5,7.0,0.0,0.0
2016,6,25,5,0,115.0,11.0,1.3,13.0,14.0,56.15,0.0
2016,6,25,5,15,256.5,22.0,1.5,13.5,47.0,162.39,94.19
2016,6,25,5,30,398.0,33.0,1.7,14.0,80.0,261.25,204.69
2016,6,25,5,45,486.5,40.5,1.9,15.0,125.0,335.45,271.41
2016,6,25,6,0,575.0,48.0,2.1,16.0,170.0,417.31,341.07
2016,6,25,6,15,630.5,54.0,2.05,17.0,220.0,479.74,392.27
2016,6,25,6,30,686.0,60.0,2.0,18.0,270.0,550.09,446.84
2016,6,25,6,45,725.5,64.0,2.0,19.0,322.5,609.76,489.89
2016,6,25,7,0,765.0,68.0,2.0,20.0,375.0,670.82,531.58
2016,6,25,7,15,792.5,71.5,2.05,21.0,427.0,722.95,565.5
2016,6,25,7,30,820.0,75.0,2.1,22.0,479.0,774.98,598.31
2016,6,25,7,45,842.0,78.0,2.15,23.0,530.0,814.2,621.28
2016,6,25,8,0,864.0,81.0,2.2,24.0,581.0,859.32,647.85
2016,6,25,8,15,879.5,83.5,2.3,24.5,629.0,896.73,670.34
2016,6,25,8,30,895.0,86.0,2.4,25.0,677.0,932.28,691.42
2016,6,25,8,45,908.0,87.5,2.5,26.0,721.5,962.23,707.23
2016,6,25,9,0,921.0,89.0,2.6,27.0,766.0,989.82,721.39
2016,6,25,9,15,930.5,91.0,2.65,28.0,805.5,1012.02,731.51
2016,6,25,9,30,940.0,93.0,2.7,29.0,845.0,1031.39,739.82
2016,6,25,9,45,943.5,96.5,2.75,30.0,877.5,1043.53,743.57
2016,6,25,10,0,947.0,100.0,2.8,31.0,910.0,1052.47,745.45
2016,6,25,10,15,952.5,101.0,2.85,31.5,938.0,1057.49,746.5
2016,6,25,10,30,958.0,102.0,2.9,32.0,966.0,1059.31,745.7
2016,6,25,10,45,962.0,103.0,2.95,32.5,987.0,1056.4,742.11
2016,6,25,11,0,966.0,104.0,3.0,33.0,1008.0,1050.26,736.68
2016,6,25,11,15,968.5,104.5,3.05,33.0,1021.5,1038.95,729.66
2016,6,25,11,30,971.0,105.0,3.1,33.0,1035.0,1024.51,720.82
2016,6,25,11,45,971.5,105.5,3.15,33.5,1041.5,1005.16,707.51
2016,6,25,12,0,972.0,106.0,3.2,34.0,1048.0,982.94,692.51
2016,6,25,12,15,972.0,106.0,3.25,34.0,1046.5,957.07,676.64
2016,6,25,12,30,972.0,106.0,3.3,34.0,1045.0,928.61,659.09
2016,6,25,12,45,971.5,104.5,3.4,34.5,1036.5,895.9,637.71
2016,6,25,13,0,971.0,103.0,3.5,35.0,1028.0,860.9,614.77
2016,6,25,13,15,968.5,102.5,3.55,34.5,1011.5,823.1,592.05
2016,6,25,13,30,966.0,102.0,3.6,34.0,995.0,783.36,567.75
2016,6,25,13,45,961.0,101.5,3.7,34.0,971.5,740.16,539.16
2016,6,25,14,0,956.0,101.0,3.8,34.0,948.0,695.55,507.65
2016,6,25,14,15,950.0,99.5,3.85,33.5,918.5,648.28,474.31
2016,6,25,14,30,944.0,98.0,3.9,33.0,889.0,600.08,439.27
2016,6,25,14,45,936.0,96.5,3.95,33.0,853.0,550.15,401.06
2016,6,25,15,0,928.0,95.0,4.0,33.0,817.0,499.87,361.53
2016,6,25,15,15,917.5,93.0,3.95,32.5,776.0,448.03,320.38
2016,6,25,15,30,907.0,91.0,3.9,32.0,735.0,396.51,278.36
2016,6,25,15,45,893.5,89.0,3.9,31.5,689.5,344.59,235.26
2016,6,25,16,0,880.0,87.0,3.9,31.0,644.0,293.66,192.48
2016,6,25,16,15,863.0,84.5,3.85,30.5,595.0,242.83,150.27
2016,6,25,16,30,846.0,82.0,3.8,30.0,546.0,186.6,105.67
2016,6,25,16,45,823.0,78.5,3.75,29.5,495.0,137.97,70.99
2016,6,25,17,0,800.0,75.0,3.7,29.0,444.0,92.09,45.45
2016,6,25,17,15,769.5,71.0,3.5,28.0,391.5,49.02,35.88
2016,6,25,17,30,739.0,67.0,3.3,27.0,339.0,47.86,35.19
2016,6,25,17,45,696.5,62.0,3.15,26.0,287.5,45.75,33.61
2016,6,25,18,0,654.0,57.0,3.0,25.0,236.0,43.55,31.86
2016,6,25,18,15,589.5,50.5,2.7,23.5,187.0,36.36,25.75
2016,6,25,18,30,525.0,44.0,2.4,22.0,138.0,32.87,22.63
2016,6,25,18,45,424.0,35.5,2.15,21.0,96.0,27.37,17.51
2016,6,25,19,0,323.0,27.0,1.9,20.0,54.0,21.6,10.88
2016,6,25,19,15,161.5,13.5,1.95,19.5,27.0,12.87,0.0
2016,6,25,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,59.5,5.5,1.8,12.5,7.0,0.0,0.0
2016,6,26,5,0,119.0,11.0,2.0,13.0,14.0,57.63,0.0
2016,6,26,5,15,256.5,22.0,2.1,13.5,46.5,161.78,91.47
2016,6,26,5,30,394.0,33.0,2.2,14.0,79.0,258.95,202.97
2016,6,26,5,45,480.0,40.5,2.3,15.0,123.0,331.57,268.72
2016,6,26,6,0,566.0,48.0,2.4,16.0,167.0,411.62,337.08
2016,6,26,6,15,620.5,53.5,2.3,16.5,216.5,476.19,390.8
2016,6,26,6,30,675.0,59.0,2.2,17.0,266.0,541.02,442.32
2016,6,26,6,45,713.5,63.5,2.15,18.0,317.5,600.13,485.31
2016,6,26,7,0,752.0,68.0,2.1,19.0,369.0,660.62,526.77
2016,6,26,7,15,779.5,71.5,2.1,20.0,420.0,712.3,560.42
2016,6,26,7,30,807.0,75.0,2.1,21.0,471.0,763.91,592.91
2016,6,26,7,45,828.0,78.0,2.1,22.0,521.0,809.02,619.82
2016,6,26,8,0,849.0,81.0,2.1,23.0,571.0,845.79,640.34
2016,6,26,8,15,864.0,83.5,2.1,24.0,618.5,882.4,660.35
2016,6,26,8,30,879.0,86.0,2.1,25.0,666.0,917.18,678.71
2016,6,26,8,45,891.5,88.0,2.15,26.0,709.5,946.96,694.01
2016,6,26,9,0,904.0,90.0,2.2,27.0,753.0,974.41,707.64
2016,6,26,9,15,913.0,91.5,2.2,27.5,791.5,995.35,717.88
2016,6,26,9,30,922.0,93.0,2.2,28.0,830.0,1013.53,726.42
2016,6,26,9,45,931.5,93.0,2.25,29.0,864.0,1027.65,731.55
2016,6,26,10,0,941.0,93.0,2.3,30.0,898.0,1038.79,734.91
2016,6,26,10,15,946.0,94.0,2.35,30.5,925.0,1043.48,735.82
2016,6,26,10,30,951.0,95.0,2.4,31.0,952.0,1044.98,734.94
2016,6,26,10,45,954.0,96.0,2.45,32.0,972.0,1041.3,729.52
2016,6,26,11,0,957.0,97.0,2.5,33.0,992.0,1034.42,722.3
2016,6,26,11,15,959.0,97.5,2.55,33.0,1005.0,1022.91,715.3
2016,6,26,11,30,961.0,98.0,2.6,33.0,1018.0,1008.3,706.49
2016,6,26,11,45,960.5,98.5,2.65,33.5,1023.5,988.38,693.01
2016,6,26,12,0,960.0,99.0,2.7,34.0,1029.0,965.64,677.87
2016,6,26,12,15,959.5,99.0,2.75,34.5,1027.5,939.76,660.8
2016,6,26,12,30,959.0,99.0,2.8,35.0,1026.0,911.34,642.14
2016,6,26,12,45,944.0,107.5,2.9,35.5,1013.0,876.31,619.59
2016,6,26,13,0,929.0,116.0,3.0,36.0,1000.0,839.68,595.88
2016,6,26,13,15,925.5,115.5,3.1,36.0,984.0,802.49,572.84
2016,6,26,13,30,922.0,115.0,3.2,36.0,968.0,763.55,548.35
2016,6,26,13,45,917.0,113.5,3.3,36.0,944.5,721.13,520.15
2016,6,26,14,0,912.0,112.0,3.4,36.0,921.0,677.41,489.66
2016,6,26,14,15,905.0,110.5,3.5,35.5,891.5,631.37,457.71
2016,6,26,14,30,898.0,109.0,3.6,35.0,862.0,584.56,424.19
2016,6,26,14,45,889.0,107.5,3.7,35.0,826.0,536.17,387.63
2016,6,26,15,0,880.0,106.0,3.8,35.0,790.0,487.58,349.9
2016,6,26,15,15,868.5,104.0,3.85,34.5,750.0,437.57,310.74
2016,6,26,15,30,857.0,102.0,3.9,34.0,710.0,388.0,270.82
2016,6,26,15,45,842.0,99.5,3.95,33.5,665.0,337.59,229.52
2016,6,26,16,0,827.0,97.0,4.0,33.0,620.0,281.72,183.75
2016,6,26,16,15,808.0,94.0,3.95,32.0,572.0,232.47,143.63
2016,6,26,16,30,789.0,91.0,3.9,31.0,524.0,185.26,106.57
2016,6,26,16,45,764.5,87.0,3.9,30.5,474.0,138.89,73.71
2016,6,26,17,0,740.0,83.0,3.9,30.0,424.0,95.41,49.52
2016,6,26,17,15,707.5,78.5,3.75,29.0,373.5,54.7,40.49
2016,6,26,17,30,675.0,74.0,3.6,28.0,323.0,48.36,35.45
2016,6,26,17,45,630.0,68.5,3.45,27.0,273.0,46.41,34.02
2016,6,26,18,0,585.0,63.0,3.3,26.0,223.0,44.34,32.38
2016,6,26,18,15,520.0,55.5,3.1,25.0,176.5,40.41,29.03
2016,6,26,18,30,455.0,48.0,2.9,24.0,130.0,36.28,25.31
2016,6,26,18,45,358.0,38.0,2.7,23.0,90.0,29.58,19.18
2016,6,26,19,0,261.0,28.0,2.5,22.0,50.0,22.51,11.45
2016,6,26,19,15,130.5,14.0,2.5,21.0,25.0,13.34,0.0
2016,6,26,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,54.5,5.0,1.5,13.5,6.5,0.0,0.0
2016,6,27,5,0,109.0,10.0,1.7,14.0,13.0,52.61,0.0
2016,6,27,5,15,243.5,21.5,1.7,14.5,44.5,154.81,84.27
2016,6,27,5,30,378.0,33.0,1.7,15.0,76.0,250.78,195.14
2016,6,27,5,45,463.0,40.5,1.75,15.5,119.5,322.06,259.76
2016,6,27,6,0,548.0,48.0,1.8,16.0,163.0,400.71,327.06
2016,6,27,6,15,603.0,54.0,1.75,17.0,212.0,465.45,379.9
2016,6,27,6,30,658.0,60.0,1.7,18.0,261.0,530.36,430.35
2016,6,27,6,45,696.5,64.5,1.7,19.0,311.5,588.82,472.78
2016,6,27,7,0,735.0,69.0,1.7,20.0,362.0,648.68,513.68
2016,6,27,7,15,762.5,73.0,1.7,21.0,413.0,700.4,547.06
2016,6,27,7,30,790.0,77.0,1.7,22.0,464.0,752.08,579.28
2016,6,27,7,45,811.0,80.0,1.7,23.0,513.5,796.69,605.57
2016,6,27,8,0,832.0,83.0,1.7,24.0,563.0,832.94,625.53
2016,6,27,8,15,848.0,86.0,1.8,25.0,610.0,870.61,647.11
2016,6,27,8,30,864.0,89.0,1.9,26.0,657.0,906.53,667.15
2016,6,27,8,45,876.0,91.0,2.05,27.5,700.5,935.54,681.61
2016,6,27,9,0,888.0,93.0,2.2,29.0,744.0,962.24,694.39
2016,6,27,9,15,897.5,95.0,2.3,29.5,782.5,984.02,706.19
2016,6,27,9,30,907.0,97.0,2.4,30.0,821.0,1003.07,716.32
2016,6,27,9,45,905.0,104.0,2.5,31.0,852.0,1013.4,719.54
2016,6,27,10,0,903.0,111.0,2.6,32.0,883.0,1020.45,720.85
2016,6,27,10,15,908.5,112.5,2.65,33.0,910.0,1025.88,720.77
2016,6,27,10,30,914.0,114.0,2.7,34.0,937.0,1028.24,718.9
2016,6,27,10,45,918.5,115.0,2.8,35.0,957.5,1025.97,714.75
2016,6,27,11,0,923.0,116.0,2.9,36.0,978.0,1020.59,708.81
2016,6,27,11,15,925.5,116.5,2.9,36.0,992.0,1009.7,701.68
2016,6,27,11,30,928.0,117.0,2.9,36.0,1006.0,995.8,692.84
2016,6,27,11,45,929.5,117.0,2.95,36.5,1012.0,977.58,680.39
2016,6,27,12,0,931.0,117.0,3.0,37.0,1018.0,956.59,666.31
2016,6,27,12,15,931.0,117.0,3.05,37.0,1017.0,931.63,651.16
2016,6,27,12,30,931.0,117.0,3.1,37.0,1016.0,904.2,634.43
2016,6,27,12,45,932.5,114.5,3.2,37.5,1008.5,873.4,614.5
2016,6,27,13,0,934.0,112.0,3.3,38.0,1001.0,840.3,593.01
2016,6,27,13,15,931.5,111.5,3.4,37.5,985.5,803.74,571.56
2016,6,27,13,30,929.0,111.0,3.5,37.0,970.0,765.34,548.56
2016,6,27,13,45,925.0,110.0,3.6,37.0,948.0,723.79,521.02
2016,6,27,14,0,921.0,109.0,3.7,37.0,926.0,680.82,491.01
2016,6,27,14,15,915.0,107.5,3.75,36.5,896.5,635.01,459.08
2016,6,27,14,30,909.0,106.0,3.8,36.0,867.0,588.32,425.55
2016,6,27,14,45,901.5,104.0,3.85,36.0,832.5,539.77,388.85
2016,6,27,15,0,894.0,102.0,3.9,36.0,798.0,490.87,350.9
2016,6,27,15,15,883.5,100.0,3.9,35.5,757.5,440.61,311.56
2016,6,27,15,30,873.0,98.0,3.9,35.0,717.0,390.67,271.4
2016,6,27,15,45,860.0,95.0,3.95,35.0,672.5,339.71,229.25
2016,6,27,16,0,847.0,92.0,4.0,35.0,628.0,289.71,187.55
2016,6,27,16,15,829.5,89.0,3.95,34.0,580.0,233.03,142.07
2016,6,27,16,30,812.0,86.0,3.9,33.0,532.0,184.95,104.51
2016,6,27,16,45,790.0,82.0,3.85,32.5,482.0,137.66,71.12
2016,6,27,17,0,768.0,78.0,3.8,32.0,432.0,93.01,46.38
2016,6,27,17,15,736.5,74.0,3.65,31.0,381.0,51.22,37.23
2016,6,27,17,30,705.0,70.0,3.5,30.0,330.0,50.18,36.66
2016,6,27,17,45,663.5,64.5,3.35,29.0,279.5,43.42,31.19
2016,6,27,18,0,622.0,59.0,3.2,28.0,229.0,41.19,29.43
2016,6,27,18,15,558.0,52.0,2.9,26.5,181.5,37.53,26.38
2016,6,27,18,30,494.0,45.0,2.6,25.0,134.0,33.68,23.0
2016,6,27,18,45,397.0,36.0,2.3,24.0,93.0,27.78,17.6
2016,6,27,19,0,300.0,27.0,2.0,23.0,52.0,21.57,10.69
2016,6,27,19,15,150.0,13.5,2.0,22.5,26.0,12.87,0.0
2016,6,27,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,36.0,5.0,1.95,14.5,6.0,0.0,0.0
2016,6,28,5,0,72.0,10.0,2.2,15.0,12.0,37.92,0.0
2016,6,28,5,15,194.5,22.5,2.2,15.5,41.5,133.62,69.26
2016,6,28,5,30,317.0,35.0,2.2,16.0,71.0,222.84,172.65
2016,6,28,5,45,405.0,44.5,2.25,16.5,114.0,295.51,238.08
2016,6,28,6,0,493.0,54.0,2.3,17.0,157.0,375.87,306.85
2016,6,28,6,15,550.5,61.0,2.25,17.5,204.5,441.25,361.27
2016,6,28,6,30,608.0,68.0,2.2,18.0,252.0,510.49,416.41
2016,6,28,6,45,651.5,72.5,2.15,19.0,303.0,570.14,461.02
2016,6,28,7,0,695.0,77.0,2.1,20.0,354.0,631.73,503.71
2016,6,28,7,15,725.0,81.5,2.05,21.0,404.5,681.01,535.64
2016,6,28,7,30,755.0,86.0,2.0,22.0,455.0,734.12,569.17
2016,6,28,7,45,779.0,89.0,2.0,23.0,505.0,780.22,596.99
2016,6,28,8,0,803.0,92.0,2.0,24.0,555.0,825.52,623.53
2016,6,28,8,15,820.0,95.0,2.0,25.0,601.5,863.46,644.42
2016,6,28,8,30,837.0,98.0,2.0,26.0,648.0,899.71,663.81
2016,6,28,8,45,851.5,100.0,2.05,27.0,691.5,922.58,674.62
2016,6,28,9,0,866.0,102.0,2.1,28.0,735.0,951.17,689.15
2016,6,28,9,15,876.0,104.0,2.1,28.5,774.0,973.03,700.03
2016,6,28,9,30,886.0,106.0,2.1,29.0,813.0,992.25,709.26
2016,6,28,9,45,898.0,105.5,2.15,30.0,847.5,1007.93,715.44
2016,6,28,10,0,910.0,105.0,2.2,31.0,882.0,1020.78,719.9
2016,6,28,10,15,915.5,106.0,2.3,31.5,909.0,1025.83,721.61
2016,6,28,10,30,921.0,107.0,2.4,32.0,936.0,1027.79,721.56
2016,6,28,10,45,925.0,108.0,2.5,32.5,956.5,1025.15,718.77
2016,6,28,11,0,929.0,109.0,2.6,33.0,977.0,1019.38,714.17
2016,6,28,11,15,931.5,109.5,2.7,33.0,991.0,1008.56,707.97
2016,6,28,11,30,934.0,110.0,2.8,33.0,1005.0,994.73,699.96
2016,6,28,11,45,935.0,110.5,2.9,33.5,1011.0,976.55,687.84
2016,6,28,12,0,936.0,111.0,3.0,34.0,1017.0,955.59,674.01
2016,6,28,12,15,936.0,111.0,3.1,34.0,1016.0,930.62,659.0
2016,6,28,12,30,936.0,111.0,3.2,34.0,1015.0,903.15,642.32
2016,6,28,12,45,925.0,117.0,3.3,34.0,1004.0,869.67,621.62
2016,6,28,13,0,914.0,123.0,3.4,34.0,993.0,834.47,599.63
2016,6,28,13,15,911.0,122.5,3.45,34.0,977.5,798.14,576.44
2016,6,28,13,30,908.0,122.0,3.5,34.0,962.0,760.05,551.87
2016,6,28,13,45,903.5,121.0,3.55,34.0,939.5,718.9,523.69
2016,6,28,14,0,899.0,120.0,3.6,34.0,917.0,676.42,493.5
2016,6,28,14,15,892.5,118.5,3.55,33.5,888.0,631.18,461.34
2016,6,28,14,30,886.0,117.0,3.5,33.0,859.0,585.13,427.72
2016,6,28,14,45,878.0,114.5,3.5,33.0,824.0,536.9,390.89
2016,6,28,15,0,870.0,112.0,3.5,33.0,789.0,488.4,352.9
2016,6,28,15,15,859.0,109.5,3.45,32.5,749.0,438.6,313.61
2016,6,28,15,30,848.0,107.0,3.4,32.0,709.0,389.19,273.57
2016,6,28,15,45,835.0,103.5,3.35,31.5,665.0,332.68,227.56
2016,6,28,16,0,822.0,100.0,3.3,31.0,621.0,283.19,186.22
2016,6,28,16,15,803.5,97.0,3.25,30.0,573.5,234.24,146.13
2016,6,28,16,30,785.0,94.0,3.2,29.0,526.0,187.28,109.05
2016,6,28,16,45,763.5,89.0,3.15,28.5,476.5,140.56,75.6
2016,6,28,17,0,742.0,84.0,3.1,28.0,427.0,96.44,50.64
2016,6,28,17,15,709.5,79.5,3.0,27.0,376.0,55.5,41.52
2016,6,28,17,30,677.0,75.0,2.9,26.0,325.0,49.09,36.39
2016,6,28,17,45,635.5,69.0,2.85,25.0,275.5,46.8,34.66
2016,6,28,18,0,594.0,63.0,2.8,24.0,226.0,44.35,32.69
2016,6,28,18,15,529.0,55.5,2.75,23.0,178.5,40.42,29.3
2016,6,28,18,30,464.0,48.0,2.7,22.0,131.0,36.28,25.56
2016,6,28,18,45,367.5,38.0,2.65,21.0,91.0,29.59,19.38
2016,6,28,19,0,271.0,28.0,2.6,20.0,51.0,22.51,11.59
2016,6,28,19,15,135.5,14.0,2.6,19.0,25.5,13.34,0.0
2016,6,28,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,50.0,5.5,3.15,12.5,6.5,0.0,0.0
2016,6,29,5,0,100.0,11.0,3.3,13.0,13.0,49.81,0.0
2016,6,29,5,15,243.0,22.0,3.35,13.5,44.5,153.79,77.6
2016,6,29,5,30,386.0,33.0,3.4,14.0,76.0,253.95,198.54
2016,6,29,5,45,475.5,40.5,3.45,14.5,120.5,327.9,266.87
2016,6,29,6,0,565.0,48.0,3.5,15.0,165.0,409.58,338.05
2016,6,29,6,15,621.5,53.5,3.5,15.5,214.5,475.28,393.94
2016,6,29,6,30,678.0,59.0,3.5,16.0,264.0,541.33,447.9
2016,6,29,6,45,718.5,63.0,3.55,17.0,316.0,601.36,493.16
2016,6,29,7,0,759.0,67.0,3.6,18.0,368.0,662.9,537.06
2016,6,29,7,15,787.0,71.0,3.6,18.5,420.0,715.9,573.87
2016,6,29,7,30,815.0,75.0,3.6,19.0,472.0,768.84,609.65
2016,6,29,7,45,837.0,77.5,3.6,19.5,523.0,807.41,634.13
2016,6,29,8,0,859.0,80.0,3.6,20.0,574.0,851.89,662.45
2016,6,29,8,15,875.0,82.5,3.6,20.5,622.0,889.76,685.55
2016,6,29,8,30,891.0,85.0,3.6,21.0,670.0,925.83,707.1
2016,6,29,8,45,904.0,86.5,3.65,22.0,714.0,955.86,723.18
2016,6,29,9,0,917.0,88.0,3.7,23.0,758.0,983.55,737.52
2016,6,29,9,15,926.5,90.0,3.7,23.5,797.5,1005.87,749.27
2016,6,29,9,30,936.0,92.0,3.7,24.0,837.0,1025.39,759.17
2016,6,29,9,45,939.5,95.5,3.75,24.5,870.5,1037.69,764.71
2016,6,29,10,0,943.0,99.0,3.8,25.0,904.0,1046.8,768.3
2016,6,29,10,15,948.5,100.0,3.8,25.5,931.5,1052.0,769.11
2016,6,29,10,30,954.0,101.0,3.8,26.0,959.0,1054.01,767.99
2016,6,29,10,45,958.0,102.0,3.85,26.5,980.0,1051.3,764.32
2016,6,29,11,0,962.0,103.0,3.9,27.0,1001.0,1045.37,758.72
2016,6,29,11,15,964.5,103.5,3.9,27.0,1015.0,1034.27,751.08
2016,6,29,11,30,967.0,104.0,3.9,27.0,1029.0,1020.05,741.55
2016,6,29,11,45,967.5,104.5,3.95,27.0,1035.5,1000.92,729.24
2016,6,29,12,0,968.0,105.0,4.0,27.0,1042.0,978.92,715.09
2016,6,29,12,15,968.5,105.0,4.05,27.0,1041.0,953.7,698.84
2016,6,29,12,30,969.0,105.0,4.1,27.0,1040.0,925.86,680.83
2016,6,29,12,45,964.0,107.0,4.15,27.0,1031.0,892.82,659.26
2016,6,29,13,0,959.0,109.0,4.2,27.0,1022.0,857.68,636.18
2016,6,29,13,15,956.0,108.5,4.2,26.5,1006.0,819.91,612.14
2016,6,29,13,30,953.0,108.0,4.2,26.0,990.0,780.27,586.55
2016,6,29,13,45,948.5,107.5,4.25,26.0,967.0,737.9,556.94
2016,6,29,14,0,944.0,107.0,4.3,26.0,944.0,694.09,524.56
2016,6,29,14,15,938.5,105.5,4.25,25.5,914.5,647.58,490.2
2016,6,29,14,30,933.0,104.0,4.2,25.0,885.0,600.12,454.18
2016,6,29,14,45,924.5,102.5,4.2,25.0,849.5,550.37,414.71
2016,6,29,15,0,916.0,101.0,4.2,25.0,814.0,500.33,374.0
2016,6,29,15,15,906.0,99.0,4.15,24.5,773.5,449.18,332.03
2016,6,29,15,30,896.0,97.0,4.1,24.0,733.0,398.29,289.14
2016,6,29,15,45,882.5,94.5,4.05,23.5,687.5,346.39,244.69
2016,6,29,16,0,869.0,92.0,4.0,23.0,642.0,295.49,200.59
2016,6,29,16,15,851.5,89.0,3.95,22.0,593.5,237.66,151.91
2016,6,29,16,30,834.0,86.0,3.9,21.0,545.0,188.42,111.57
2016,6,29,16,45,811.0,82.5,3.85,20.5,494.0,140.27,75.98
2016,6,29,17,0,788.0,79.0,3.8,20.0,443.0,94.87,49.76
2016,6,29,17,15,756.5,75.0,3.75,19.5,390.5,52.08,39.9
2016,6,29,17,30,725.0,71.0,3.7,19.0,338.0,51.07,39.25
2016,6,29,17,45,680.0,66.0,3.65,18.5,286.5,44.62,33.73
2016,6,29,18,0,635.0,61.0,3.6,18.0,235.0,42.83,32.22
2016,6,29,18,15,569.5,54.0,3.5,17.0,186.0,39.23,29.04
2016,6,29,18,30,504.0,47.0,3.4,16.0,137.0,35.46,25.53
2016,6,29,18,45,399.5,37.5,3.35,15.5,95.0,29.16,19.52
2016,6,29,19,0,295.0,28.0,3.3,15.0,53.0,22.54,11.91
2016,6,29,19,15,147.5,14.0,3.25,14.5,26.5,13.34,0.0
2016,6,29,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,31.0,5.0,2.75,11.5,5.5,0.0,0.0
2016,6,30,5,0,62.0,10.0,2.9,12.0,11.0,33.85,0.0
2016,6,30,5,15,198.5,22.5,2.9,12.5,42.0,134.02,63.76
2016,6,30,5,30,335.0,35.0,2.9,13.0,73.0,230.89,180.5
2016,6,30,5,45,426.5,44.0,2.95,13.5,116.5,305.57,249.18
2016,6,30,6,0,518.0,53.0,3.0,14.0,160.0,388.18,321.07
2016,6,30,6,15,577.5,60.0,2.9,14.5,209.5,455.8,378.3
2016,6,30,6,30,637.0,67.0,2.8,15.0,259.0,527.43,436.26
2016,6,30,6,45,678.5,72.0,2.75,16.0,310.5,587.45,481.84
2016,6,30,7,0,720.0,77.0,2.7,17.0,362.0,645.51,522.63
2016,6,30,7,15,750.0,81.5,2.6,17.5,414.0,699.39,559.46
2016,6,30,7,30,780.0,86.0,2.5,18.0,466.0,753.37,595.11
2016,6,30,7,45,801.0,90.0,2.45,19.0,516.5,798.97,622.8
2016,6,30,8,0,822.0,94.0,2.4,20.0,567.0,843.54,648.98
2016,6,30,8,15,839.5,97.5,2.3,21.0,615.0,883.06,670.53
2016,6,30,8,30,857.0,101.0,2.2,22.0,663.0,920.85,690.29
2016,6,30,8,45,867.5,104.5,2.1,23.0,706.5,942.03,698.51
2016,6,30,9,0,878.0,108.0,2.0,24.0,750.0,968.76,710.31
2016,6,30,9,15,888.5,110.5,1.95,24.5,789.5,991.81,721.41
2016,6,30,9,30,899.0,113.0,1.9,25.0,829.0,1012.17,730.73
2016,6,30,9,45,914.0,110.5,1.9,26.0,865.0,1028.71,736.82
2016,6,30,10,0,929.0,108.0,1.9,27.0,901.0,1042.45,741.21
2016,6,30,10,15,934.5,109.5,1.95,27.5,928.5,1048.07,742.77
2016,6,30,10,30,940.0,111.0,2.0,28.0,956.0,1050.51,742.55
2016,6,30,10,45,943.5,112.5,2.1,28.5,977.0,1047.78,739.91
2016,6,30,11,0,947.0,114.0,2.2,29.0,998.0,1041.84,735.4
2016,6,30,11,15,949.5,114.5,2.3,29.5,1011.5,1030.78,727.79
2016,6,30,11,30,952.0,115.0,2.4,30.0,1025.0,1016.63,718.35
2016,6,30,11,45,953.0,115.5,2.5,30.5,1031.5,998.1,706.2
2016,6,30,12,0,954.0,116.0,2.6,31.0,1038.0,976.71,692.29
2016,6,30,12,15,953.5,116.0,2.65,31.0,1037.0,950.81,676.46
2016,6,30,12,30,953.0,116.0,2.7,31.0,1036.0,922.4,659.0
2016,6,30,12,45,943.0,121.0,2.8,31.5,1025.0,888.27,636.82
2016,6,30,13,0,933.0,126.0,2.9,32.0,1014.0,852.35,613.35
2016,6,30,13,15,930.0,125.0,2.95,32.0,997.5,814.89,589.62
2016,6,30,13,30,927.0,124.0,3.0,32.0,981.0,775.65,564.46
2016,6,30,13,45,921.5,123.0,3.15,32.0,958.0,733.05,535.92
2016,6,30,14,0,916.0,122.0,3.3,32.0,935.0,689.17,505.19
2016,6,30,14,15,909.5,120.5,3.35,31.5,905.0,643.17,472.75
2016,6,30,14,30,903.0,119.0,3.4,31.0,875.0,596.33,438.7
2016,6,30,14,45,893.5,117.0,3.45,31.0,839.0,546.93,400.94
2016,6,30,15,0,884.0,115.0,3.5,31.0,803.0,497.37,362.03
2016,6,30,15,15,872.0,112.5,3.45,30.5,762.0,446.43,321.62
2016,6,30,15,30,860.0,110.0,3.4,30.0,721.0,395.97,280.51
2016,6,30,15,45,844.5,107.5,3.4,29.5,675.5,338.93,233.83
2016,6,30,16,0,829.0,105.0,3.4,29.0,630.0,289.07,191.98
2016,6,30,16,15,809.5,101.5,3.35,28.5,581.5,239.1,150.53
2016,6,30,16,30,790.0,98.0,3.3,28.0,533.0,191.24,112.38
2016,6,30,16,45,764.5,94.0,3.3,27.5,482.0,144.62,79.09
2016,6,30,17,0,739.0,90.0,3.3,27.0,431.0,95.37,50.12
2016,6,30,17,15,705.0,85.0,3.2,26.0,379.0,54.03,40.45
2016,6,30,17,30,671.0,80.0,3.1,25.0,327.0,52.84,39.76
2016,6,30,17,45,624.5,73.5,3.05,24.5,276.5,50.32,37.75
2016,6,30,18,0,578.0,67.0,3.0,24.0,226.0,47.62,35.5
2016,6,30,18,15,510.5,59.0,2.95,23.0,178.0,43.41,31.87
2016,6,30,18,30,443.0,51.0,2.9,22.0,130.0,38.98,27.86
2016,6,30,18,45,340.0,40.0,2.85,21.0,90.0,31.44,20.94
2016,6,30,19,0,237.0,29.0,2.8,20.0,50.0,23.48,12.28
2016,6,30,19,15,118.5,14.5,2.85,19.0,25.0,13.82,0.0
2016,6,30,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,22.0,4.5,3.15,12.0,5.0,0.0,0.0
2016,7,1,5,0,44.0,9.0,3.3,12.0,10.0,25.79,0.0
2016,7,1,5,15,171.0,22.5,3.35,12.5,39.5,120.17,53.0
2016,7,1,5,30,298.0,36.0,3.4,13.0,69.0,213.51,166.5
2016,7,1,5,45,390.5,45.5,3.5,14.0,111.5,287.69,234.38
2016,7,1,6,0,483.0,55.0,3.6,15.0,154.0,369.86,305.55
2016,7,1,6,15,543.5,62.5,3.6,15.5,202.5,437.26,362.99
2016,7,1,6,30,604.0,70.0,3.6,16.0,251.0,508.78,421.53
2016,7,1,6,45,648.0,75.5,3.65,17.0,302.5,569.92,468.93
2016,7,1,7,0,692.0,81.0,3.7,18.0,354.0,633.03,514.86
2016,7,1,7,15,723.0,85.5,3.65,18.5,405.0,686.39,552.24
2016,7,1,7,30,754.0,90.0,3.6,19.0,456.0,736.5,586.15
2016,7,1,7,45,778.5,93.5,3.55,20.0,506.5,783.69,615.88
2016,7,1,8,0,803.0,97.0,3.5,21.0,557.0,830.08,644.2
2016,7,1,8,15,820.5,100.0,3.5,21.5,604.5,868.55,667.78
2016,7,1,8,30,838.0,103.0,3.5,22.0,652.0,905.34,689.89
2016,7,1,8,45,852.5,105.5,3.5,23.0,696.0,928.7,701.17
2016,7,1,9,0,867.0,108.0,3.5,24.0,740.0,957.89,716.37
2016,7,1,9,15,878.0,110.0,3.45,24.5,779.5,980.76,728.17
2016,7,1,9,30,889.0,112.0,3.4,25.0,819.0,1000.99,738.21
2016,7,1,9,45,897.5,113.5,3.4,25.5,853.0,1015.44,744.83
2016,7,1,10,0,906.0,115.0,3.4,26.0,887.0,1026.96,749.63
2016,7,1,10,15,912.5,116.5,3.4,26.5,915.0,1033.48,751.3
2016,7,1,10,30,919.0,118.0,3.4,27.0,943.0,1036.89,751.1
2016,7,1,10,45,923.5,118.5,3.45,28.0,964.5,1034.16,746.0
2016,7,1,11,0,928.0,119.0,3.5,29.0,986.0,1028.31,739.08
2016,7,1,11,15,931.0,120.0,3.55,29.0,1000.0,1018.4,732.65
2016,7,1,11,30,934.0,121.0,3.6,29.0,1014.0,1005.44,724.37
2016,7,1,11,45,935.5,121.0,3.7,29.5,1020.5,987.15,711.63
2016,7,1,12,0,937.0,121.0,3.8,30.0,1027.0,966.06,697.15
2016,7,1,12,15,937.0,121.0,3.85,30.0,1026.5,940.97,681.18
2016,7,1,12,30,937.0,121.0,3.9,30.0,1026.0,913.38,663.56
2016,7,1,12,45,931.5,123.5,4.0,30.0,1016.0,881.14,643.03
2016,7,1,13,0,926.0,126.0,4.1,30.0,1006.0,846.91,621.04
2016,7,1,13,15,923.0,125.0,4.1,30.0,990.5,809.71,596.44
2016,7,1,13,30,920.0,124.0,4.1,30.0,975.0,770.72,570.48
2016,7,1,13,45,915.5,122.5,4.15,30.0,952.0,728.66,541.03
2016,7,1,14,0,911.0,121.0,4.2,30.0,929.0,685.24,509.5
2016,7,1,14,15,904.0,119.5,4.2,29.5,899.5,639.16,476.17
2016,7,1,14,30,897.0,118.0,4.2,29.0,870.0,592.29,441.32
2016,7,1,14,45,888.5,116.0,4.25,29.0,834.5,543.67,403.46
2016,7,1,15,0,880.0,114.0,4.3,29.0,799.0,494.79,364.41
2016,7,1,15,15,868.5,111.5,4.25,28.5,758.5,444.24,323.69
2016,7,1,15,30,857.0,109.0,4.2,28.0,718.0,394.12,282.26
2016,7,1,15,45,842.0,106.0,4.2,27.5,673.0,336.93,234.84
2016,7,1,16,0,827.0,103.0,4.2,27.0,628.0,286.9,192.33
2016,7,1,16,15,808.0,100.0,4.15,26.0,579.5,237.52,151.13
2016,7,1,16,30,789.0,97.0,4.1,25.0,531.0,190.18,113.11
2016,7,1,16,45,763.0,93.0,4.05,24.5,480.0,143.53,79.34
2016,7,1,17,0,737.0,89.0,4.0,24.0,429.0,99.95,54.61
2016,7,1,17,15,703.0,84.0,3.9,23.0,377.5,53.3,40.36
2016,7,1,17,30,669.0,79.0,3.8,22.0,326.0,52.08,39.62
2016,7,1,17,45,621.5,73.0,3.7,21.0,275.0,49.92,37.98
2016,7,1,18,0,574.0,67.0,3.6,20.0,224.0,47.61,36.11
2016,7,1,18,15,506.0,59.0,3.5,19.0,176.5,43.41,32.43
2016,7,1,18,30,438.0,51.0,3.4,18.0,129.0,38.98,28.36
2016,7,1,18,45,335.0,40.0,3.3,17.5,89.0,31.45,21.29
2016,7,1,19,0,232.0,29.0,3.2,17.0,49.0,23.49,12.46
