Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,15,116.0,14.5,3.1,16.5,24.5,13.82,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,143.5,17.5,3.15,13.5,33.0,99.19,39.13
2016,7,2,5,30,287.0,35.0,3.3,14.0,66.0,206.87,160.22
2016,7,2,5,45,376.0,45.5,3.45,14.5,108.0,279.57,227.14
2016,7,2,6,0,465.0,56.0,3.6,15.0,150.0,360.16,297.49
2016,7,2,6,15,525.0,63.5,3.6,15.5,198.0,426.49,354.16
2016,7,2,6,30,585.0,71.0,3.6,16.0,246.0,496.9,411.96
2016,7,2,6,45,626.0,77.5,3.65,17.0,296.0,556.43,458.21
2016,7,2,7,0,667.0,84.0,3.7,18.0,346.0,617.76,503.26
2016,7,2,7,15,698.5,89.0,3.7,18.5,397.0,671.26,541.15
2016,7,2,7,30,730.0,94.0,3.7,19.0,448.0,725.16,578.3
2016,7,2,7,45,751.5,99.0,3.7,20.0,497.0,766.91,604.48
2016,7,2,8,0,773.0,104.0,3.7,21.0,546.0,811.73,632.25
2016,7,2,8,15,791.5,107.0,3.65,21.5,593.0,850.35,655.97
2016,7,2,8,30,810.0,110.0,3.6,22.0,640.0,887.4,678.22
2016,7,2,8,45,822.0,114.0,3.55,23.0,683.0,917.71,694.15
2016,7,2,9,0,834.0,118.0,3.5,24.0,726.0,945.76,708.31
2016,7,2,9,15,845.5,120.5,3.5,24.5,765.0,969.16,720.91
2016,7,2,9,30,857.0,123.0,3.5,25.0,804.0,981.39,726.07
2016,7,2,9,45,866.5,124.0,3.55,25.5,837.5,995.93,733.27
2016,7,2,10,0,876.0,125.0,3.6,26.0,871.0,1007.66,738.67
2016,7,2,10,15,882.5,126.5,3.6,26.5,899.0,1014.03,740.31
2016,7,2,10,30,889.0,128.0,3.6,27.0,927.0,1017.39,740.14
2016,7,2,10,45,893.0,130.0,3.65,27.5,947.5,1015.73,737.2
2016,7,2,11,0,897.0,132.0,3.7,28.0,968.0,1011.01,732.44
2016,7,2,11,15,900.0,132.5,3.75,28.5,982.0,1000.81,724.26
2016,7,2,11,30,903.0,133.0,3.8,29.0,996.0,987.66,714.32
2016,7,2,11,45,903.5,134.0,3.9,29.5,1002.5,969.8,701.73
2016,7,2,12,0,904.0,135.0,4.0,30.0,1009.0,949.24,687.46
2016,7,2,12,15,904.0,135.0,4.05,30.0,1008.0,924.78,671.75
2016,7,2,12,30,904.0,135.0,4.1,30.0,1007.0,897.92,654.45
2016,7,2,12,45,906.0,132.0,4.2,30.0,1000.0,867.78,635.14
2016,7,2,13,0,908.0,129.0,4.3,30.0,993.0,835.39,614.19
2016,7,2,13,15,904.5,128.5,4.35,30.0,977.5,798.86,590.08
2016,7,2,13,30,901.0,128.0,4.4,30.0,962.0,760.6,564.62
2016,7,2,13,45,896.0,127.0,4.45,30.0,939.0,719.34,535.35
2016,7,2,14,0,891.0,126.0,4.5,30.0,916.0,676.79,504.27
2016,7,2,14,15,884.5,124.5,4.5,29.5,887.0,631.82,471.6
2016,7,2,14,30,878.0,123.0,4.5,29.0,858.0,586.05,437.41
2016,7,2,14,45,868.5,121.0,4.55,28.5,823.0,537.76,400.58
2016,7,2,15,0,859.0,119.0,4.6,28.0,788.0,489.32,362.5
2016,7,2,15,15,847.5,116.5,4.55,27.5,748.0,434.39,318.39
2016,7,2,15,30,836.0,114.0,4.5,27.0,708.0,384.83,277.16
2016,7,2,15,45,821.0,111.0,4.5,27.0,663.5,334.53,234.23
2016,7,2,16,0,806.0,108.0,4.5,27.0,619.0,285.52,192.07
2016,7,2,16,15,787.0,104.5,4.4,26.0,571.0,236.76,151.41
2016,7,2,16,30,768.0,101.0,4.3,25.0,523.0,190.06,113.92
2016,7,2,16,45,742.5,97.0,4.25,24.5,473.0,144.5,80.99
2016,7,2,17,0,717.0,93.0,4.2,24.0,423.0,96.05,52.1
2016,7,2,17,15,683.0,87.5,4.1,23.0,372.5,55.79,42.49
2016,7,2,17,30,649.0,82.0,4.0,22.0,322.0,54.32,41.55
2016,7,2,17,45,602.5,75.5,3.9,21.0,271.5,51.87,39.68
2016,7,2,18,0,556.0,69.0,3.8,20.0,221.0,49.26,37.55
2016,7,2,18,15,490.0,60.5,3.65,19.0,174.0,44.71,33.56
2016,7,2,18,30,424.0,52.0,3.5,18.0,127.0,39.9,29.15
2016,7,2,18,45,326.5,40.0,3.4,17.5,87.5,31.46,21.29
2016,7,2,19,0,229.0,28.0,3.3,17.0,48.0,22.53,11.67
2016,7,2,19,15,114.5,14.0,3.15,16.5,24.0,13.34,0.0
2016,7,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,149.0,17.0,2.65,12.5,33.0,103.93,37.14
2016,7,3,5,30,298.0,34.0,2.8,13.0,66.0,210.85,163.32
2016,7,3,5,45,388.5,44.0,2.95,14.0,108.5,284.1,230.8
2016,7,3,6,0,479.0,54.0,3.1,15.0,151.0,365.4,301.18
2016,7,3,6,15,539.0,61.5,3.1,15.5,199.0,432.21,358.05
2016,7,3,6,30,599.0,69.0,3.1,16.0,247.0,503.12,415.97
2016,7,3,6,45,642.0,74.5,3.1,16.5,298.0,563.33,463.24
2016,7,3,7,0,685.0,80.0,3.1,17.0,349.0,625.46,509.2
2016,7,3,7,15,715.5,85.0,3.1,18.0,400.0,678.83,545.68
2016,7,3,7,30,746.0,90.0,3.1,19.0,451.0,728.9,578.55
2016,7,3,7,45,769.0,94.0,3.15,20.0,500.5,775.22,607.98
2016,7,3,8,0,792.0,98.0,3.2,21.0,550.0,820.68,636.08
2016,7,3,8,15,810.0,101.0,3.2,21.5,597.5,859.37,659.78
2016,7,3,8,30,828.0,104.0,3.2,22.0,645.0,896.44,682.03
2016,7,3,8,45,841.0,107.5,3.2,23.0,688.5,927.54,698.57
2016,7,3,9,0,854.0,111.0,3.2,24.0,732.0,948.1,707.81
2016,7,3,9,15,865.0,113.0,3.2,24.5,771.0,970.81,719.9
2016,7,3,9,30,876.0,115.0,3.2,25.0,810.0,990.94,730.23
2016,7,3,9,45,899.0,108.0,3.25,25.5,847.5,1010.38,740.51
2016,7,3,10,0,922.0,101.0,3.3,26.0,885.0,1027.24,749.14
2016,7,3,10,15,927.5,102.5,3.3,26.5,913.0,1033.08,750.3
2016,7,3,10,30,933.0,104.0,3.3,27.0,941.0,1035.76,749.64
2016,7,3,10,45,937.0,104.5,3.35,28.0,961.5,1032.75,744.39
2016,7,3,11,0,941.0,105.0,3.4,29.0,982.0,1026.59,737.28
2016,7,3,11,15,943.5,106.0,3.45,29.0,996.0,1016.34,730.66
2016,7,3,11,30,946.0,107.0,3.5,29.0,1010.0,1003.01,722.16
2016,7,3,11,45,947.0,107.0,3.55,29.5,1016.5,984.31,708.85
2016,7,3,12,0,948.0,107.0,3.6,30.0,1023.0,962.78,693.83
2016,7,3,12,15,948.0,107.0,3.65,30.0,1022.0,937.65,677.9
2016,7,3,12,30,948.0,107.0,3.7,30.0,1021.0,909.98,660.28
2016,7,3,12,45,933.0,115.5,3.75,30.0,1009.0,875.23,637.9
2016,7,3,13,0,918.0,124.0,3.8,30.0,997.0,838.88,614.35
2016,7,3,13,15,915.0,123.5,3.85,30.0,981.5,802.42,590.53
2016,7,3,13,30,912.0,123.0,3.9,30.0,966.0,764.18,565.3
2016,7,3,13,45,906.5,122.0,3.95,30.0,943.0,722.18,535.91
2016,7,3,14,0,901.0,121.0,4.0,30.0,920.0,678.91,504.52
2016,7,3,14,15,894.5,119.5,4.0,29.5,891.0,633.54,471.73
2016,7,3,14,30,888.0,118.0,4.0,29.0,862.0,587.34,437.4
2016,7,3,14,45,879.0,116.0,4.0,29.0,826.5,538.86,399.61
2016,7,3,15,0,870.0,114.0,4.0,29.0,791.0,490.17,360.71
2016,7,3,15,15,858.5,111.5,3.95,28.5,751.0,440.06,320.4
2016,7,3,15,30,847.0,109.0,3.9,28.0,711.0,384.5,275.07
2016,7,3,15,45,832.5,106.0,3.9,28.0,666.0,333.81,232.07
2016,7,3,16,0,818.0,103.0,3.9,28.0,621.0,284.33,189.74
2016,7,3,16,15,799.0,99.5,3.85,27.0,573.0,234.95,148.78
2016,7,3,16,30,780.0,96.0,3.8,26.0,525.0,187.61,110.96
2016,7,3,16,45,755.5,92.0,3.75,25.5,475.0,141.51,77.75
2016,7,3,17,0,731.0,88.0,3.7,25.0,425.0,98.32,53.42
2016,7,3,17,15,697.5,83.0,3.6,24.0,374.0,52.58,39.57
2016,7,3,17,30,664.0,78.0,3.5,23.0,323.0,51.33,38.81
2016,7,3,17,45,619.0,71.5,3.4,22.5,273.0,48.75,36.73
2016,7,3,18,0,574.0,65.0,3.3,22.0,223.0,45.99,34.39
2016,7,3,18,15,508.0,57.0,3.15,21.0,175.5,41.72,30.68
2016,7,3,18,30,442.0,49.0,3.0,20.0,128.0,37.21,26.58
2016,7,3,18,45,344.5,38.5,2.9,19.0,88.5,30.1,19.98
2016,7,3,19,0,247.0,28.0,2.8,18.0,49.0,22.58,11.59
2016,7,3,19,15,123.5,14.0,2.8,17.5,24.5,13.34,0.0
2016,7,3,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,158.5,16.0,2.8,12.5,33.0,106.06,32.89
2016,7,4,5,30,317.0,32.0,2.9,13.0,66.0,217.58,168.08
2016,7,4,5,45,409.0,41.0,3.05,14.0,108.5,291.03,236.32
2016,7,4,6,0,501.0,50.0,3.2,15.0,151.0,372.69,307.19
2016,7,4,6,15,560.0,57.0,3.2,15.5,199.0,439.02,363.79
2016,7,4,6,30,619.0,64.0,3.2,16.0,247.0,509.42,421.4
2016,7,4,6,45,663.0,68.5,3.2,16.5,298.0,569.74,468.82
2016,7,4,7,0,707.0,73.0,3.2,17.0,349.0,628.71,512.03
2016,7,4,7,15,737.0,77.0,3.15,17.5,400.0,681.52,548.96
2016,7,4,7,30,767.0,81.0,3.1,18.0,451.0,734.5,584.9
2016,7,4,7,45,791.5,84.0,3.1,19.0,501.5,781.51,614.6
2016,7,4,8,0,816.0,87.0,3.1,20.0,552.0,827.75,642.98
2016,7,4,8,15,833.5,89.5,3.1,20.5,599.5,866.06,666.39
2016,7,4,8,30,851.0,92.0,3.1,21.0,647.0,895.04,683.03
2016,7,4,8,45,866.0,94.0,3.15,22.0,691.5,926.81,700.49
2016,7,4,9,0,881.0,96.0,3.2,23.0,736.0,956.41,716.22
2016,7,4,9,15,891.0,98.0,3.25,23.5,775.0,978.78,728.38
2016,7,4,9,30,901.0,100.0,3.3,24.0,814.0,998.47,738.82
2016,7,4,9,45,903.0,105.0,3.35,25.0,846.5,1010.73,742.94
2016,7,4,10,0,905.0,110.0,3.4,26.0,879.0,1019.86,745.14
2016,7,4,10,15,911.0,111.5,3.5,26.5,907.0,1026.06,747.38
2016,7,4,10,30,917.0,113.0,3.6,27.0,935.0,1029.16,747.74
2016,7,4,10,45,921.5,114.0,3.7,27.5,956.5,1027.13,744.9
2016,7,4,11,0,926.0,115.0,3.8,28.0,978.0,1021.96,740.18
2016,7,4,11,15,928.5,116.0,3.9,28.0,992.0,1011.75,733.76
2016,7,4,11,30,931.0,117.0,4.0,28.0,1006.0,998.5,725.46
2016,7,4,11,45,932.0,117.5,4.1,28.5,1012.5,980.41,712.62
2016,7,4,12,0,933.0,118.0,4.2,29.0,1019.0,959.52,698.03
2016,7,4,12,15,933.0,118.0,4.25,29.0,1018.5,934.62,681.95
2016,7,4,12,30,933.0,118.0,4.3,29.0,1018.0,907.21,664.19
2016,7,4,12,45,935.0,115.5,4.35,29.0,1010.5,876.82,644.39
2016,7,4,13,0,937.0,113.0,4.4,29.0,1003.0,844.08,622.92
2016,7,4,13,15,934.0,112.0,4.4,28.5,987.5,806.61,599.1
2016,7,4,13,30,931.0,111.0,4.4,28.0,972.0,767.33,573.78
2016,7,4,13,45,927.0,110.0,4.45,28.0,949.5,725.69,544.62
2016,7,4,14,0,923.0,109.0,4.5,28.0,927.0,682.61,512.86
2016,7,4,14,15,917.0,107.5,4.45,27.5,898.0,636.66,479.08
2016,7,4,14,30,911.0,106.0,4.4,27.0,869.0,589.81,443.69
2016,7,4,14,45,903.0,104.0,4.4,27.0,833.5,540.84,405.01
2016,7,4,15,0,895.0,102.0,4.4,27.0,798.0,491.53,365.1
2016,7,4,15,15,884.0,100.0,4.35,26.5,758.0,440.9,323.81
2016,7,4,15,30,873.0,98.0,4.3,26.0,718.0,390.62,281.73
2016,7,4,15,45,859.0,95.5,4.25,26.0,673.0,339.59,237.83
2016,7,4,16,0,845.0,93.0,4.2,26.0,628.0,289.61,194.54
2016,7,4,16,15,826.5,90.0,4.15,25.5,579.5,232.65,146.9
2016,7,4,16,30,808.0,87.0,4.1,25.0,531.0,184.38,107.74
2016,7,4,16,45,784.0,83.5,4.05,24.5,480.5,137.3,73.62
2016,7,4,17,0,760.0,80.0,4.0,24.0,430.0,93.05,48.69
2016,7,4,17,15,728.0,75.5,3.85,23.0,378.5,52.41,39.6
2016,7,4,17,30,696.0,71.0,3.7,22.0,327.0,51.02,38.71
2016,7,4,17,45,649.5,65.5,3.6,21.5,276.5,44.19,32.93
2016,7,4,18,0,603.0,60.0,3.5,21.0,226.0,42.0,31.07
2016,7,4,18,15,538.0,53.0,3.4,20.0,178.5,38.39,27.92
2016,7,4,18,30,473.0,46.0,3.3,19.0,131.0,34.6,24.43
2016,7,4,18,45,370.0,36.5,3.2,18.0,90.0,28.29,18.52
2016,7,4,19,0,267.0,27.0,3.1,17.0,49.0,21.65,10.87
2016,7,4,19,15,133.5,13.5,3.0,16.5,24.5,12.87,0.0
2016,7,4,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,5,15,160.5,16.0,2.95,12.5,32.5,106.35,27.01
2016,7,5,5,30,321.0,32.0,3.0,13.0,65.0,219.13,168.66
2016,7,5,5,45,414.0,40.5,3.1,13.5,107.5,292.61,237.86
2016,7,5,6,0,507.0,49.0,3.2,14.0,150.0,374.36,309.56
2016,7,5,6,15,267.5,78.0,3.2,14.5,132.5,280.39,233.28
2016,7,5,6,30,28.0,107.0,3.2,15.0,115.0,135.68,109.74
2016,7,5,6,45,34.0,126.5,3.2,16.0,138.5,161.18,130.89
2016,7,5,7,0,40.0,146.0,3.2,17.0,162.0,186.88,151.41
2016,7,5,7,15,70.0,173.0,3.15,17.5,205.5,240.63,195.19
2016,7,5,7,30,100.0,200.0,3.1,18.0,249.0,295.89,239.11
2016,7,5,7,45,243.0,206.0,3.1,18.5,340.5,448.55,361.03
2016,7,5,8,0,386.0,212.0,3.1,19.0,432.0,583.55,464.36
2016,7,5,8,15,619.0,151.0,3.1,19.5,538.5,750.56,588.53
2016,7,5,8,30,852.0,90.0,3.1,20.0,645.0,893.1,685.34
2016,7,5,8,45,867.0,91.5,3.1,21.0,689.0,924.37,701.23
2016,7,5,9,0,882.0,93.0,3.1,22.0,733.0,953.47,716.34
2016,7,5,9,15,892.0,95.0,3.15,22.5,772.5,975.95,728.63
2016,7,5,9,30,902.0,97.0,3.2,23.0,812.0,995.73,739.17
2016,7,5,9,45,913.5,96.5,3.3,23.5,846.5,1011.39,747.42
2016,7,5,10,0,925.0,96.0,3.4,24.0,881.0,1024.18,753.88
2016,7,5,10,15,931.0,97.0,3.5,24.0,909.0,1030.12,757.43
2016,7,5,10,30,937.0,98.0,3.6,24.0,937.0,1032.93,759.09
2016,7,5,10,45,941.0,99.0,3.7,24.5,958.5,1030.57,756.03
2016,7,5,11,0,945.0,100.0,3.8,25.0,980.0,1025.03,751.02
2016,7,5,11,15,948.0,100.5,3.9,25.0,994.5,1014.85,744.55
2016,7,5,11,30,951.0,101.0,4.0,25.0,1009.0,1001.57,736.14
2016,7,5,11,45,951.5,102.0,4.15,25.5,1015.5,983.42,723.42
2016,7,5,12,0,952.0,103.0,4.3,26.0,1022.0,962.4,708.84
2016,7,5,12,15,952.0,103.0,4.35,26.0,1021.5,937.26,692.38
2016,7,5,12,30,952.0,103.0,4.4,26.0,1021.0,909.55,674.19
2016,7,5,12,45,944.5,107.0,4.5,26.0,1011.0,876.86,652.77
2016,7,5,13,0,937.0,111.0,4.6,26.0,1001.0,842.2,630.07
2016,7,5,13,15,934.0,110.5,4.6,25.5,986.0,805.2,606.24
2016,7,5,13,30,931.0,110.0,4.6,25.0,971.0,766.35,580.86
2016,7,5,13,45,927.0,109.0,4.65,25.0,948.5,724.71,551.36
2016,7,5,14,0,923.0,108.0,4.7,25.0,926.0,681.63,519.22
2016,7,5,14,15,917.5,106.5,4.7,24.5,897.0,635.97,485.23
2016,7,5,14,30,912.0,105.0,4.7,24.0,868.0,589.36,449.56
2016,7,5,14,45,904.0,103.5,4.7,24.0,833.5,540.74,410.52
2016,7,5,15,0,896.0,102.0,4.7,24.0,799.0,491.78,370.24
2016,7,5,15,15,885.5,99.5,4.65,23.5,758.5,440.86,328.08
2016,7,5,15,30,875.0,97.0,4.6,23.0,718.0,390.26,285.1
2016,7,5,15,45,862.0,94.5,4.6,22.5,673.5,339.42,241.2
2016,7,5,16,0,849.0,92.0,4.6,22.0,629.0,289.52,197.63
2016,7,5,16,15,831.5,89.0,4.55,21.5,581.0,232.53,149.05
2016,7,5,16,30,814.0,86.0,4.5,21.0,533.0,184.13,109.08
2016,7,5,16,45,791.5,82.5,4.45,20.5,483.0,136.87,74.25
2016,7,5,17,0,769.0,79.0,4.4,20.0,433.0,92.3,48.81
2016,7,5,17,15,737.5,74.5,4.3,19.0,381.5,51.67,39.64
2016,7,5,17,30,706.0,70.0,4.2,18.0,330.0,50.25,38.69
2016,7,5,17,45,662.5,64.5,4.15,17.5,279.5,43.49,32.88
2016,7,5,18,0,619.0,59.0,4.1,17.0,229.0,41.26,30.96
2016,7,5,18,15,554.0,52.5,4.0,16.5,181.0,38.03,28.03
2016,7,5,18,30,489.0,46.0,3.9,16.0,133.0,34.66,24.8
2016,7,5,18,45,383.0,36.5,3.8,15.5,91.5,28.34,18.77
2016,7,5,19,0,277.0,27.0,3.7,15.0,50.0,21.69,10.94
2016,7,5,19,15,138.5,13.5,3.6,14.5,25.0,12.87,0.0
2016,7,5,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,143.0,16.5,3.65,12.5,31.5,98.89,18.22
2016,7,6,5,30,286.0,33.0,3.7,13.0,63.0,202.97,155.53
2016,7,6,5,45,380.0,42.5,3.75,13.5,104.5,276.61,224.97
2016,7,6,6,0,474.0,52.0,3.8,14.0,146.0,358.63,297.09
2016,7,6,6,15,535.0,59.0,3.8,14.5,193.5,425.03,354.4
2016,7,6,6,30,596.0,66.0,3.8,15.0,241.0,495.66,412.95
2016,7,6,6,45,640.0,71.5,3.8,15.5,291.5,556.36,461.37
2016,7,6,7,0,684.0,77.0,3.8,16.0,342.0,619.11,508.53
2016,7,6,7,15,714.5,81.5,3.75,16.5,392.5,668.28,543.33
2016,7,6,7,30,745.0,86.0,3.7,17.0,443.0,721.57,580.24
2016,7,6,7,45,770.0,88.5,3.65,17.5,493.0,767.78,610.91
2016,7,6,8,0,795.0,91.0,3.6,18.0,543.0,813.28,640.38
2016,7,6,8,15,812.5,94.0,3.55,18.5,590.0,851.7,664.17
2016,7,6,8,30,830.0,97.0,3.5,19.0,637.0,888.49,686.45
2016,7,6,8,45,846.5,98.5,3.5,20.0,681.0,912.82,698.71
2016,7,6,9,0,863.0,100.0,3.5,21.0,725.0,942.94,714.88
2016,7,6,9,15,873.5,102.0,3.55,21.5,764.0,965.56,727.45
2016,7,6,9,30,884.0,104.0,3.6,22.0,803.0,985.55,738.28
2016,7,6,9,45,893.0,105.0,3.65,22.5,837.0,1000.2,745.58
2016,7,6,10,0,902.0,106.0,3.7,23.0,871.0,1011.96,751.06
2016,7,6,10,15,908.0,107.5,3.75,23.0,899.0,1018.29,754.51
2016,7,6,10,30,914.0,109.0,3.8,23.0,927.0,1021.52,756.07
2016,7,6,10,45,920.5,108.5,3.85,23.5,948.5,1020.05,753.2
2016,7,6,11,0,927.0,108.0,3.9,24.0,970.0,1015.46,748.43
2016,7,6,11,15,929.5,109.0,3.95,24.0,984.5,1005.41,741.64
2016,7,6,11,30,932.0,110.0,4.0,24.0,999.0,992.3,732.96
2016,7,6,11,45,934.5,109.5,4.05,24.5,1006.0,974.77,720.0
2016,7,6,12,0,937.0,109.0,4.1,25.0,1013.0,954.4,705.27
2016,7,6,12,15,937.0,108.5,4.15,25.0,1012.0,929.08,688.65
2016,7,6,12,30,937.0,108.0,4.2,25.0,1011.0,901.25,670.32
2016,7,6,12,45,933.5,109.0,4.3,25.0,1002.5,869.5,649.5
2016,7,6,13,0,930.0,110.0,4.4,25.0,994.0,835.66,627.09
2016,7,6,13,15,926.5,109.5,4.45,25.0,978.0,798.53,602.05
2016,7,6,13,30,923.0,109.0,4.5,25.0,962.0,759.61,575.63
2016,7,6,13,45,917.5,108.0,4.55,25.0,939.0,717.27,545.63
2016,7,6,14,0,912.0,107.0,4.6,25.0,916.0,673.62,513.1
2016,7,6,14,15,905.5,106.0,4.6,24.5,886.5,628.26,479.32
2016,7,6,14,30,899.0,105.0,4.6,24.0,857.0,582.05,443.95
2016,7,6,14,45,889.5,103.5,4.6,24.0,821.5,533.27,404.83
2016,7,6,15,0,880.0,102.0,4.6,24.0,786.0,484.3,364.6
2016,7,6,15,15,868.5,99.5,4.5,23.5,745.5,433.73,322.69
2016,7,6,15,30,857.0,97.0,4.4,23.0,705.0,383.6,280.1
2016,7,6,15,45,842.5,95.0,4.35,22.5,660.5,333.57,236.93
2016,7,6,16,0,828.0,93.0,4.3,22.0,616.0,277.91,189.06
2016,7,6,16,15,809.5,90.0,4.2,21.0,568.5,228.48,146.85
2016,7,6,16,30,791.0,87.0,4.1,20.0,521.0,181.01,107.91
2016,7,6,16,45,767.5,83.0,4.05,19.5,471.5,134.39,73.54
2016,7,6,17,0,744.0,79.0,4.0,19.0,422.0,90.55,48.47
2016,7,6,17,15,712.5,74.5,3.9,18.5,371.5,51.6,39.66
2016,7,6,17,30,681.0,70.0,3.8,18.0,321.0,50.19,38.64
2016,7,6,17,45,637.0,64.5,3.7,17.5,271.0,43.43,32.84
2016,7,6,18,0,593.0,59.0,3.6,17.0,221.0,41.22,30.93
2016,7,6,18,15,528.5,52.0,3.5,16.0,174.5,37.59,27.7
2016,7,6,18,30,464.0,45.0,3.4,15.0,128.0,33.76,24.13
2016,7,6,18,45,364.0,35.5,3.35,14.5,88.0,27.43,18.07
2016,7,6,19,0,264.0,26.0,3.3,14.0,48.0,20.76,10.19
2016,7,6,19,15,132.0,13.0,3.25,13.5,24.0,12.39,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,15.0,3.3,12.5,31.5,104.79,11.52
2016,7,7,5,30,326.0,30.0,3.3,13.0,63.0,218.61,166.83
2016,7,7,5,45,418.5,38.0,3.35,13.5,104.5,291.0,236.29
2016,7,7,6,0,511.0,46.0,3.4,14.0,146.0,371.74,307.44
2016,7,7,6,15,569.5,52.5,3.35,14.5,194.0,437.31,363.92
2016,7,7,6,30,628.0,59.0,3.3,15.0,242.0,506.99,421.37
2016,7,7,6,45,324.0,98.0,3.3,15.5,193.5,362.64,301.68
2016,7,7,7,0,20.0,137.0,3.3,16.0,145.0,151.85,122.18
2016,7,7,7,15,56.5,167.5,3.35,16.5,194.0,223.56,181.84
2016,7,7,7,30,93.0,198.0,3.4,17.0,243.0,287.93,233.72
2016,7,7,7,45,223.0,208.0,3.45,17.5,330.5,434.05,351.17
2016,7,7,8,0,353.0,218.0,3.5,18.0,418.0,561.71,449.94
2016,7,7,8,15,597.5,153.5,3.55,18.5,526.5,733.42,580.43
2016,7,7,8,30,842.0,89.0,3.6,19.0,635.0,881.72,683.24
2016,7,7,8,45,858.0,90.0,3.65,20.0,679.0,913.21,699.99
2016,7,7,9,0,874.0,91.0,3.7,21.0,723.0,942.62,715.98
2016,7,7,9,15,884.0,93.0,3.75,21.0,762.0,965.08,729.88
2016,7,7,9,30,894.0,95.0,3.8,21.0,801.0,984.87,742.06
2016,7,7,9,45,904.5,94.5,3.9,21.5,835.0,999.58,749.77
2016,7,7,10,0,915.0,94.0,4.0,22.0,869.0,1011.43,755.66
2016,7,7,10,15,920.5,95.5,4.05,22.0,897.0,1017.5,758.95
2016,7,7,10,30,926.0,97.0,4.1,22.0,925.0,1020.45,760.31
2016,7,7,10,45,930.5,97.5,4.2,22.5,946.0,1018.2,757.19
2016,7,7,11,0,935.0,98.0,4.3,23.0,967.0,1012.8,752.12
2016,7,7,11,15,937.5,98.5,4.3,23.0,981.0,1002.34,744.66
2016,7,7,11,30,940.0,99.0,4.3,23.0,995.0,988.82,735.3
2016,7,7,11,45,940.5,99.5,4.35,23.5,1001.5,970.45,721.65
2016,7,7,12,0,941.0,100.0,4.4,24.0,1008.0,949.26,706.22
2016,7,7,12,15,941.0,100.0,4.35,24.0,1007.5,924.46,689.27
2016,7,7,12,30,941.0,100.0,4.3,24.0,1007.0,897.09,670.64
2016,7,7,12,45,929.0,107.0,4.3,24.0,996.0,863.82,648.17
2016,7,7,13,0,917.0,114.0,4.3,24.0,985.0,828.8,624.43
2016,7,7,13,15,914.5,113.5,4.2,23.5,969.5,792.83,600.7
2016,7,7,13,30,912.0,113.0,4.1,23.0,954.0,755.02,575.47
2016,7,7,13,45,907.5,111.5,4.1,23.0,932.0,713.31,545.4
2016,7,7,14,0,903.0,110.0,4.1,23.0,910.0,670.25,512.99
2016,7,7,14,15,897.0,108.5,4.05,23.0,881.0,625.11,478.22
2016,7,7,14,30,891.0,107.0,4.0,23.0,852.0,579.09,442.0
2016,7,7,14,45,883.0,105.0,4.0,23.0,817.5,530.97,403.45
2016,7,7,15,0,875.0,103.0,4.0,23.0,783.0,482.54,363.68
2016,7,7,15,15,864.0,101.0,4.0,22.5,743.5,432.79,322.57
2016,7,7,15,30,853.0,99.0,4.0,22.0,704.0,383.41,280.66
2016,7,7,15,45,840.5,96.0,4.0,22.0,660.0,333.34,236.96
2016,7,7,16,0,828.0,93.0,4.0,22.0,616.0,277.46,188.51
2016,7,7,16,15,809.5,90.0,4.0,21.5,568.5,228.0,146.09
2016,7,7,16,30,791.0,87.0,4.0,21.0,521.0,180.51,107.06
2016,7,7,16,45,768.5,83.0,4.05,20.5,471.5,133.96,72.93
2016,7,7,17,0,746.0,79.0,4.1,20.0,422.0,90.09,48.05
2016,7,7,17,15,714.0,74.5,4.05,19.0,371.5,51.63,39.61
2016,7,7,17,30,682.0,70.0,4.0,18.0,321.0,50.22,38.67
2016,7,7,17,45,638.5,64.5,3.95,17.5,271.0,43.47,32.86
2016,7,7,18,0,595.0,59.0,3.9,17.0,221.0,41.26,30.96
2016,7,7,18,15,530.0,52.0,3.75,16.0,174.0,37.62,27.73
2016,7,7,18,30,465.0,45.0,3.6,15.0,127.0,33.8,24.15
2016,7,7,18,45,364.0,35.5,3.5,14.5,87.5,27.47,18.08
2016,7,7,19,0,263.0,26.0,3.4,14.0,48.0,20.8,10.11
2016,7,7,19,15,131.5,13.0,3.35,13.5,24.0,12.39,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.0,14.5,3.2,12.5,30.5,103.46,1.87
2016,7,8,5,30,326.0,29.0,3.3,13.0,61.0,217.11,164.78
2016,7,8,5,45,420.5,36.5,3.45,13.5,102.5,289.68,235.05
2016,7,8,6,0,515.0,44.0,3.6,14.0,144.0,370.84,306.82
2016,7,8,6,15,334.5,77.0,3.55,14.5,149.0,319.53,266.17
2016,7,8,6,30,154.0,110.0,3.5,15.0,154.0,232.84,193.2
2016,7,8,6,45,161.0,131.5,3.5,15.5,185.5,267.28,221.7
2016,7,8,7,0,168.0,153.0,3.5,16.0,217.0,301.58,248.99
2016,7,8,7,15,101.0,166.5,3.45,16.5,206.5,268.69,219.49
2016,7,8,7,30,34.0,180.0,3.4,17.0,196.0,218.57,175.89
2016,7,8,7,45,69.5,212.0,3.35,17.5,250.0,283.84,228.51
2016,7,8,8,0,105.0,244.0,3.3,18.0,304.0,350.63,280.74
2016,7,8,8,15,215.0,256.0,3.25,18.5,391.5,475.17,378.29
2016,7,8,8,30,325.0,268.0,3.2,19.0,479.0,605.41,475.94
2016,7,8,8,45,594.0,178.0,3.2,20.0,595.0,779.64,605.52
2016,7,8,9,0,863.0,88.0,3.2,21.0,711.0,928.2,704.0
2016,7,8,9,15,873.0,89.5,3.2,21.5,749.5,950.01,714.68
2016,7,8,9,30,883.0,91.0,3.2,22.0,788.0,969.21,724.65
2016,7,8,9,45,892.0,91.5,3.25,23.0,821.0,983.56,730.37
2016,7,8,10,0,901.0,92.0,3.3,24.0,854.0,995.04,734.26
2016,7,8,10,15,906.5,93.0,3.35,24.0,881.5,1000.63,737.23
2016,7,8,10,30,912.0,94.0,3.4,24.0,909.0,1003.14,738.36
2016,7,8,10,45,916.5,94.5,3.45,24.5,929.5,1001.05,735.16
2016,7,8,11,0,921.0,95.0,3.5,25.0,950.0,995.85,730.08
2016,7,8,11,15,923.5,95.5,3.55,25.5,964.0,985.64,721.84
2016,7,8,11,30,926.0,96.0,3.6,26.0,978.0,972.4,711.77
2016,7,8,11,45,927.0,96.5,3.65,26.5,984.5,954.82,698.96
2016,7,8,12,0,928.0,97.0,3.7,27.0,991.0,934.44,684.4
2016,7,8,12,15,928.0,96.5,3.75,27.0,990.5,909.53,668.22
2016,7,8,12,30,928.0,96.0,3.8,27.0,990.0,882.11,650.36
2016,7,8,12,45,923.5,98.5,3.9,27.5,981.5,851.35,629.18
2016,7,8,13,0,919.0,101.0,4.0,28.0,973.0,818.51,606.53
2016,7,8,13,15,916.5,100.0,4.05,27.5,958.0,782.15,583.49
2016,7,8,13,30,914.0,99.0,4.1,27.0,943.0,743.95,558.9
2016,7,8,13,45,910.0,98.0,4.15,27.0,921.5,703.04,530.31
2016,7,8,14,0,906.0,97.0,4.2,27.0,900.0,660.71,498.93
2016,7,8,14,15,900.5,96.0,4.2,27.0,871.5,616.25,465.15
2016,7,8,14,30,895.0,95.0,4.2,27.0,843.0,570.85,429.88
2016,7,8,14,45,887.5,93.0,4.25,27.0,809.0,522.86,391.93
2016,7,8,15,0,880.0,91.0,4.3,27.0,775.0,474.51,352.7
2016,7,8,15,15,869.5,89.5,4.3,26.5,735.5,425.2,312.32
2016,7,8,15,30,859.0,88.0,4.3,26.0,696.0,376.21,271.12
2016,7,8,15,45,847.0,85.0,4.3,25.5,653.0,326.07,228.25
2016,7,8,16,0,835.0,82.0,4.3,25.0,610.0,276.79,185.66
2016,7,8,16,15,818.0,79.5,4.2,24.5,563.0,227.95,144.03
2016,7,8,16,30,801.0,77.0,4.1,24.0,516.0,173.62,99.92
2016,7,8,16,45,780.0,73.5,4.1,24.0,467.0,127.11,66.04
2016,7,8,17,0,759.0,70.0,4.1,24.0,418.0,83.12,41.49
2016,7,8,17,15,729.0,66.0,3.9,23.0,368.5,45.11,33.33
2016,7,8,17,30,699.0,62.0,3.7,22.0,319.0,43.81,32.47
2016,7,8,17,45,658.5,57.5,3.55,21.5,269.5,41.98,31.01
2016,7,8,18,0,618.0,53.0,3.4,21.0,220.0,40.08,29.4
2016,7,8,18,15,555.5,46.5,3.2,20.0,173.5,33.17,23.36
2016,7,8,18,30,493.0,40.0,3.0,19.0,127.0,29.55,20.03
2016,7,8,18,45,395.5,32.0,2.9,18.5,87.5,24.39,15.11
2016,7,8,19,0,298.0,24.0,2.8,18.0,48.0,18.97,8.4
2016,7,8,19,15,149.0,12.0,2.75,17.5,24.0,11.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,187.0,12.5,1.9,14.5,30.5,109.98,0.0
2016,7,9,5,30,374.0,25.0,2.0,15.0,61.0,234.48,175.18
2016,7,9,5,45,462.0,32.0,2.15,15.5,102.5,300.74,240.99
2016,7,9,6,0,550.0,39.0,2.3,16.0,144.0,379.8,310.16
2016,7,9,6,15,604.5,43.5,2.4,16.5,191.5,442.35,363.77
2016,7,9,6,30,659.0,48.0,2.5,17.0,239.0,508.48,417.99
2016,7,9,6,45,696.5,52.0,2.6,18.0,288.0,565.4,461.08
2016,7,9,7,0,734.0,56.0,2.7,19.0,337.0,623.82,502.87
2016,7,9,7,15,761.0,59.0,2.8,19.5,387.0,673.97,538.02
2016,7,9,7,30,788.0,62.0,2.9,20.0,437.0,717.53,567.46
2016,7,9,7,45,807.5,65.0,3.0,21.0,485.5,761.07,595.15
2016,7,9,8,0,827.0,68.0,3.1,22.0,534.0,803.62,621.48
2016,7,9,8,15,842.5,70.0,3.2,22.5,580.0,840.11,644.27
2016,7,9,8,30,858.0,72.0,3.3,23.0,626.0,874.88,665.65
2016,7,9,8,45,869.0,74.5,3.4,23.5,669.0,904.12,683.04
2016,7,9,9,0,880.0,77.0,3.5,24.0,712.0,931.02,698.77
2016,7,9,9,15,890.0,78.5,3.6,24.5,750.5,953.28,711.33
2016,7,9,9,30,900.0,80.0,3.7,25.0,789.0,972.87,722.14
2016,7,9,9,45,902.0,84.5,3.8,25.5,821.5,985.16,728.13
2016,7,9,10,0,904.0,89.0,3.9,26.0,854.0,994.31,732.19
2016,7,9,10,15,910.0,90.0,4.0,26.0,881.5,1000.47,735.83
2016,7,9,10,30,916.0,91.0,4.1,26.0,909.0,1003.55,737.57
2016,7,9,10,45,920.0,92.5,4.2,26.5,930.0,1002.06,734.97
2016,7,9,11,0,924.0,94.0,4.3,27.0,951.0,997.43,730.44
2016,7,9,11,15,927.0,94.5,4.35,27.0,965.0,987.69,723.83
2016,7,9,11,30,930.0,95.0,4.4,27.0,979.0,974.9,715.33
2016,7,9,11,45,932.0,94.5,4.5,27.0,986.5,957.22,703.91
2016,7,9,12,0,934.0,94.0,4.6,27.0,994.0,936.71,690.72
2016,7,9,12,15,934.0,94.0,4.7,27.0,993.5,912.17,675.02
2016,7,9,12,30,934.0,94.0,4.8,27.0,993.0,885.08,657.53
2016,7,9,12,45,932.0,94.5,4.9,27.0,985.0,854.38,637.46
2016,7,9,13,0,930.0,95.0,5.0,27.0,977.0,821.47,615.71
2016,7,9,13,15,927.5,94.5,5.05,26.5,962.0,785.22,592.39
2016,7,9,13,30,925.0,94.0,5.1,26.0,947.0,747.08,567.46
2016,7,9,13,45,922.0,92.5,5.15,26.0,925.5,705.99,538.45
2016,7,9,14,0,919.0,91.0,5.2,26.0,904.0,663.39,506.36
2016,7,9,14,15,913.0,89.5,5.2,25.5,875.5,617.67,472.03
2016,7,9,14,30,907.0,88.0,5.2,25.0,847.0,571.03,436.06
2016,7,9,14,45,901.0,86.0,5.2,25.0,813.0,523.26,397.4
2016,7,9,15,0,895.0,84.0,5.2,25.0,779.0,474.97,357.37
2016,7,9,15,15,885.5,82.0,5.15,24.5,740.0,424.95,315.63
2016,7,9,15,30,876.0,80.0,5.1,24.0,701.0,375.15,273.0
2016,7,9,15,45,865.0,77.5,5.1,23.5,657.5,324.89,229.29
2016,7,9,16,0,854.0,75.0,5.1,23.0,614.0,275.4,185.81
2016,7,9,16,15,838.5,72.5,5.0,22.5,567.5,225.94,143.01
2016,7,9,16,30,823.0,70.0,4.9,22.0,521.0,178.05,103.47
2016,7,9,16,45,803.5,67.0,4.85,21.5,472.5,131.1,69.16
2016,7,9,17,0,784.0,64.0,4.8,21.0,424.0,79.09,38.32
2016,7,9,17,15,757.0,61.0,4.7,20.0,374.5,41.47,30.61
2016,7,9,17,30,730.0,58.0,4.6,19.0,325.0,40.79,30.25
2016,7,9,17,45,691.0,54.0,4.5,18.5,275.5,39.22,28.99
2016,7,9,18,0,652.0,50.0,4.4,18.0,226.0,37.6,27.6
2016,7,9,18,15,593.5,44.5,4.2,17.0,179.0,34.56,24.9
2016,7,9,18,30,535.0,39.0,4.0,16.0,132.0,31.43,21.95
2016,7,9,18,45,433.5,31.0,3.8,15.5,91.0,23.58,14.62
2016,7,9,19,0,332.0,23.0,3.6,15.0,50.0,18.1,7.77
2016,7,9,19,15,166.0,11.5,3.5,14.5,25.0,10.96,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,15,183.0,13.5,3.05,12.5,31.0,109.29,0.0
2016,7,10,5,30,366.0,27.0,3.2,13.0,62.0,232.98,174.61
2016,7,10,5,45,460.5,34.5,3.4,13.5,105.0,306.95,248.36
2016,7,10,6,0,555.0,42.0,3.6,14.0,148.0,385.47,318.45
2016,7,10,6,15,613.5,47.5,3.55,14.5,197.0,452.14,376.19
2016,7,10,6,30,672.0,53.0,3.5,15.0,246.0,522.64,434.52
2016,7,10,6,45,710.0,57.5,3.5,15.5,297.0,581.17,480.38
2016,7,10,7,0,748.0,62.0,3.5,16.0,348.0,641.13,524.66
2016,7,10,7,15,777.0,66.0,3.5,16.5,399.5,694.64,562.54
2016,7,10,7,30,806.0,70.0,3.5,17.0,451.0,748.26,599.38
2016,7,10,7,45,827.0,72.5,3.5,18.0,501.5,786.09,622.55
2016,7,10,8,0,848.0,75.0,3.5,19.0,552.0,829.77,649.43
2016,7,10,8,15,864.5,77.5,3.5,19.5,600.0,868.21,673.2
2016,7,10,8,30,881.0,80.0,3.5,20.0,648.0,904.91,695.42
2016,7,10,8,45,895.0,81.5,3.55,21.0,693.0,936.12,712.51
2016,7,10,9,0,909.0,83.0,3.6,22.0,738.0,965.05,727.87
2016,7,10,9,15,919.0,85.0,3.65,22.5,778.0,988.22,740.63
2016,7,10,9,30,929.0,87.0,3.7,23.0,818.0,1008.61,751.55
2016,7,10,9,45,937.5,87.5,3.75,23.5,852.5,1022.93,758.48
2016,7,10,10,0,946.0,88.0,3.8,24.0,887.0,1034.22,763.53
2016,7,10,10,15,952.0,89.0,3.85,24.5,915.5,1040.45,765.37
2016,7,10,10,30,958.0,90.0,3.9,25.0,944.0,1043.46,765.25
2016,7,10,10,45,962.0,91.0,3.95,25.5,966.0,1041.25,761.85
2016,7,10,11,0,966.0,92.0,4.0,26.0,988.0,1035.76,756.49
2016,7,10,11,15,969.0,92.5,4.05,26.5,1002.5,1025.55,748.19
2016,7,10,11,30,972.0,93.0,4.1,27.0,1017.0,1012.16,737.96
2016,7,10,11,45,973.0,93.5,4.2,27.5,1024.5,993.79,724.88
2016,7,10,12,0,974.0,94.0,4.3,28.0,1032.0,972.47,709.94
2016,7,10,12,15,974.5,94.0,4.35,28.0,1031.5,947.38,693.69
2016,7,10,12,30,975.0,94.0,4.4,28.0,1031.0,919.6,675.63
2016,7,10,12,45,966.5,99.0,4.5,28.0,1021.5,886.44,654.13
2016,7,10,13,0,958.0,104.0,4.6,28.0,1012.0,851.27,631.2
2016,7,10,13,15,955.5,103.0,4.6,28.0,996.5,813.47,605.87
2016,7,10,13,30,953.0,102.0,4.6,28.0,981.0,773.74,579.04
2016,7,10,13,45,950.5,100.5,4.6,28.0,959.0,731.78,549.74
2016,7,10,14,0,948.0,99.0,4.6,28.0,937.0,688.21,517.46
2016,7,10,14,15,942.5,98.0,4.55,28.0,908.0,641.85,482.25
2016,7,10,14,30,937.0,97.0,4.5,28.0,879.0,594.47,445.5
2016,7,10,14,45,930.0,95.0,4.5,28.0,844.0,544.7,406.26
2016,7,10,15,0,923.0,93.0,4.5,28.0,809.0,494.46,365.64
2016,7,10,15,15,913.5,91.0,4.4,27.5,768.5,442.96,323.55
2016,7,10,15,30,904.0,89.0,4.3,27.0,728.0,391.64,280.54
2016,7,10,15,45,891.5,86.5,4.25,27.0,683.0,339.41,235.61
2016,7,10,16,0,879.0,84.0,4.2,27.0,638.0,288.07,191.15
2016,7,10,16,15,862.0,81.5,4.1,26.5,589.5,236.9,147.95
2016,7,10,16,30,845.0,79.0,4.0,26.0,541.0,187.43,108.1
2016,7,10,16,45,823.0,75.5,3.95,26.0,490.0,131.37,67.36
2016,7,10,17,0,801.0,72.0,3.9,26.0,439.0,85.12,42.23
2016,7,10,17,15,770.0,68.0,3.75,25.0,386.5,46.86,34.54
2016,7,10,17,30,739.0,64.0,3.6,24.0,334.0,45.61,33.74
2016,7,10,17,45,696.0,59.5,3.5,23.5,282.5,43.84,32.34
2016,7,10,18,0,653.0,55.0,3.4,23.0,231.0,42.01,30.8
2016,7,10,18,15,588.0,48.5,3.05,22.0,182.0,34.95,24.68
2016,7,10,18,30,523.0,42.0,2.7,21.0,133.0,31.4,21.42
2016,7,10,18,45,417.5,33.5,2.35,20.0,91.0,25.85,16.2
2016,7,10,19,0,312.0,25.0,2.0,19.0,49.0,20.03,8.82
2016,7,10,19,15,156.0,12.5,2.0,18.0,24.5,11.91,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,176.5,13.5,1.2,13.5,30.0,105.89,0.0
2016,7,11,5,30,353.0,27.0,1.3,14.0,60.0,226.46,166.8
2016,7,11,5,45,446.5,35.0,1.45,15.0,102.5,299.84,239.07
2016,7,11,6,0,540.0,43.0,1.6,16.0,145.0,381.93,309.78
2016,7,11,6,15,599.5,49.0,1.55,16.5,194.0,444.68,362.73
2016,7,11,6,30,659.0,55.0,1.5,17.0,243.0,515.88,419.56
2016,7,11,6,45,699.5,59.5,1.5,18.0,294.0,575.66,463.92
2016,7,11,7,0,740.0,64.0,1.5,19.0,345.0,637.07,506.37
2016,7,11,7,15,769.0,67.5,1.6,20.0,396.5,689.68,541.44
2016,7,11,7,30,798.0,71.0,1.7,21.0,448.0,742.39,575.53
2016,7,11,7,45,819.5,74.0,1.8,22.0,498.0,788.01,603.7
2016,7,11,8,0,841.0,77.0,1.9,23.0,548.0,825.51,625.7
2016,7,11,8,15,857.0,79.5,1.95,23.5,595.5,863.31,648.33
2016,7,11,8,30,873.0,82.0,2.0,24.0,643.0,899.38,669.48
2016,7,11,8,45,886.0,83.5,2.15,25.0,687.5,929.49,686.15
2016,7,11,9,0,899.0,85.0,2.3,26.0,732.0,957.31,701.2
2016,7,11,9,15,908.5,87.0,2.35,26.5,771.5,979.86,713.13
2016,7,11,9,30,918.0,89.0,2.4,27.0,811.0,999.64,723.33
2016,7,11,9,45,920.0,94.0,2.5,28.0,843.5,1012.49,728.21
2016,7,11,10,0,922.0,99.0,2.6,29.0,876.0,1022.13,731.16
2016,7,11,10,15,927.5,100.0,2.65,29.0,904.0,1027.69,734.08
2016,7,11,10,30,933.0,101.0,2.7,29.0,932.0,1030.1,735.17
2016,7,11,10,45,937.0,102.0,2.75,29.5,953.0,1027.85,731.99
2016,7,11,11,0,941.0,103.0,2.8,30.0,974.0,1022.41,726.97
2016,7,11,11,15,943.5,103.5,2.85,30.0,988.5,1011.85,720.31
2016,7,11,11,30,946.0,104.0,2.9,30.0,1003.0,998.2,711.81
2016,7,11,11,45,946.5,104.5,2.95,30.5,1009.5,979.68,698.87
2016,7,11,12,0,947.0,105.0,3.0,31.0,1016.0,958.29,684.21
2016,7,11,12,15,947.5,105.0,3.05,31.0,1015.5,933.7,668.91
2016,7,11,12,30,948.0,105.0,3.1,31.0,1015.0,906.5,651.89
2016,7,11,12,45,949.5,102.5,3.2,31.5,1008.0,875.34,631.25
2016,7,11,13,0,951.0,100.0,3.3,32.0,1001.0,841.78,608.96
2016,7,11,13,15,948.5,99.5,3.4,31.5,986.0,804.69,586.57
2016,7,11,13,30,946.0,99.0,3.5,31.0,971.0,765.67,562.53
2016,7,11,13,45,942.0,98.0,3.6,31.0,948.5,723.42,534.11
2016,7,11,14,0,938.0,97.0,3.7,31.0,926.0,679.68,502.73
2016,7,11,14,15,933.0,96.0,3.75,30.5,897.5,634.04,469.99
2016,7,11,14,30,928.0,95.0,3.8,30.0,869.0,587.35,435.46
2016,7,11,14,45,920.5,93.5,3.85,30.0,834.5,538.15,397.23
2016,7,11,15,0,913.0,92.0,3.9,30.0,800.0,488.54,357.62
2016,7,11,15,15,903.5,90.0,3.9,29.5,760.5,437.5,316.51
2016,7,11,15,30,894.0,88.0,3.9,29.0,721.0,386.65,274.4
2016,7,11,15,45,882.0,86.0,3.95,29.0,676.5,335.44,230.74
2016,7,11,16,0,870.0,84.0,4.0,29.0,632.0,285.06,187.48
2016,7,11,16,15,854.0,81.0,3.95,28.0,584.0,234.13,145.14
2016,7,11,16,30,838.0,78.0,3.9,27.0,536.0,184.81,105.89
2016,7,11,16,45,817.5,74.5,3.85,26.5,486.0,129.21,65.84
2016,7,11,17,0,797.0,71.0,3.8,26.0,436.0,83.28,41.21
2016,7,11,17,15,767.5,67.5,3.65,25.0,384.5,46.51,34.24
2016,7,11,17,30,738.0,64.0,3.5,24.0,333.0,45.65,33.77
2016,7,11,17,45,697.5,59.0,3.4,23.5,281.5,43.47,32.02
2016,7,11,18,0,657.0,54.0,3.3,23.0,230.0,41.18,30.08
2016,7,11,18,15,592.5,47.5,3.15,22.0,181.5,37.38,26.78
