Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,30,528.0,41.0,3.0,21.0,133.0,30.59,20.71
2016,7,11,18,45,425.0,32.5,2.85,20.0,91.0,25.0,15.46
2016,7,11,19,0,322.0,24.0,2.7,19.0,49.0,19.14,7.98
2016,7,11,19,15,161.0,12.0,2.75,18.0,24.5,11.44,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,185.0,12.5,3.3,12.5,29.5,107.37,0.0
2016,7,12,5,30,370.0,25.0,3.4,13.0,59.0,231.59,170.66
2016,7,12,5,45,463.5,32.5,3.55,13.5,102.0,300.26,242.54
2016,7,12,6,0,557.0,40.0,3.7,14.0,145.0,382.91,316.13
2016,7,12,6,15,615.0,45.5,3.7,14.5,193.5,449.17,373.84
2016,7,12,6,30,673.0,51.0,3.7,15.0,242.0,519.29,432.22
2016,7,12,6,45,711.5,55.0,3.7,16.0,292.5,577.51,477.19
2016,7,12,7,0,750.0,59.0,3.7,17.0,343.0,637.24,520.44
2016,7,12,7,15,778.0,62.5,3.7,17.5,394.5,689.43,557.36
2016,7,12,7,30,806.0,66.0,3.7,18.0,446.0,734.95,588.26
2016,7,12,7,45,826.5,69.0,3.75,18.5,496.0,779.88,618.2
2016,7,12,8,0,847.0,72.0,3.8,19.0,546.0,823.83,646.83
2016,7,12,8,15,863.5,74.5,3.8,19.5,594.0,862.34,670.83
2016,7,12,8,30,880.0,77.0,3.8,20.0,642.0,899.12,693.28
2016,7,12,8,45,892.0,79.5,3.8,21.0,686.5,929.74,709.8
2016,7,12,9,0,904.0,82.0,3.8,22.0,731.0,957.97,724.48
2016,7,12,9,15,914.5,84.0,3.8,22.5,771.0,981.63,737.33
2016,7,12,9,30,925.0,86.0,3.8,23.0,811.0,1002.53,748.31
2016,7,12,9,45,933.5,87.0,3.8,23.5,846.0,1017.44,755.32
2016,7,12,10,0,942.0,88.0,3.8,24.0,881.0,1029.31,760.42
2016,7,12,10,15,948.0,89.0,3.8,24.5,910.0,1035.59,761.94
2016,7,12,10,30,954.0,90.0,3.8,25.0,939.0,1038.65,761.51
2016,7,12,10,45,957.5,91.5,3.85,25.5,960.5,1036.52,758.18
2016,7,12,11,0,961.0,93.0,3.9,26.0,982.0,1031.13,752.89
2016,7,12,11,15,964.0,93.5,3.9,26.0,997.0,1020.99,745.79
2016,7,12,11,30,967.0,94.0,3.9,26.0,1012.0,1007.67,736.76
2016,7,12,11,45,968.0,95.0,3.95,26.0,1019.5,989.88,725.2
2016,7,12,12,0,969.0,96.0,4.0,26.0,1027.0,969.12,711.75
2016,7,12,12,15,970.0,96.0,4.0,26.0,1027.5,944.55,695.51
2016,7,12,12,30,971.0,96.0,4.0,26.0,1028.0,917.27,677.49
2016,7,12,12,45,962.0,101.5,4.0,26.5,1018.5,884.23,654.28
2016,7,12,13,0,953.0,107.0,4.0,27.0,1009.0,849.2,629.74
2016,7,12,13,15,951.0,106.0,4.05,26.5,994.0,811.88,606.21
2016,7,12,13,30,949.0,105.0,4.1,26.0,979.0,772.59,581.02
2016,7,12,13,45,945.5,104.0,4.15,26.0,957.0,730.48,551.52
2016,7,12,14,0,942.0,103.0,4.2,26.0,935.0,686.82,519.2
2016,7,12,14,15,936.5,101.5,4.2,26.0,906.0,640.2,483.85
2016,7,12,14,30,931.0,100.0,4.2,26.0,877.0,592.58,446.91
2016,7,12,14,45,923.5,98.5,4.25,26.0,841.5,543.16,407.78
2016,7,12,15,0,916.0,97.0,4.3,26.0,806.0,493.32,367.26
2016,7,12,15,15,905.5,95.0,4.2,25.5,765.5,441.66,324.82
2016,7,12,15,30,895.0,93.0,4.1,25.0,725.0,390.28,281.5
2016,7,12,15,45,882.5,90.5,4.1,24.5,680.0,338.38,237.07
2016,7,12,16,0,870.0,88.0,4.1,24.0,635.0,287.37,192.94
2016,7,12,16,15,852.0,85.0,4.0,23.5,586.0,235.97,149.21
2016,7,12,16,30,834.0,82.0,3.9,23.0,537.0,179.24,103.33
2016,7,12,16,45,811.5,78.5,3.8,23.0,486.0,130.8,68.46
2016,7,12,17,0,789.0,75.0,3.7,23.0,435.0,85.04,43.8
2016,7,12,17,15,757.5,71.0,3.55,22.0,382.5,49.23,37.04
2016,7,12,17,30,726.0,67.0,3.4,21.0,330.0,48.1,36.35
2016,7,12,17,45,682.0,61.5,3.25,20.5,278.5,45.59,34.3
2016,7,12,18,0,638.0,56.0,3.1,20.0,227.0,39.17,28.73
2016,7,12,18,15,571.0,49.5,2.85,19.0,178.5,35.84,25.79
2016,7,12,18,30,504.0,43.0,2.6,18.0,130.0,32.35,22.53
2016,7,12,18,45,396.5,33.5,2.35,17.5,88.5,25.93,16.43
2016,7,12,19,0,289.0,24.0,2.1,17.0,47.0,19.17,7.89
2016,7,12,19,15,144.5,12.0,2.1,16.5,23.5,11.44,0.0
2016,7,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,173.0,13.0,2.3,12.5,29.0,102.41,0.0
2016,7,13,5,30,346.0,26.0,2.4,13.0,58.0,221.23,160.89
2016,7,13,5,45,444.0,34.5,2.5,14.0,100.5,296.9,238.17
2016,7,13,6,0,542.0,43.0,2.6,15.0,143.0,381.83,312.31
2016,7,13,6,15,603.0,49.0,2.55,15.5,192.5,445.34,367.08
2016,7,13,6,30,664.0,55.0,2.5,16.0,242.0,517.62,426.14
2016,7,13,6,45,706.0,59.5,2.45,17.0,294.0,578.64,472.49
2016,7,13,7,0,748.0,64.0,2.4,18.0,346.0,641.38,516.81
2016,7,13,7,15,777.5,67.5,2.35,19.0,398.0,694.69,552.22
2016,7,13,7,30,807.0,71.0,2.3,20.0,450.0,748.12,586.38
2016,7,13,7,45,829.0,74.0,2.25,21.0,501.0,787.49,609.38
2016,7,13,8,0,851.0,77.0,2.2,22.0,552.0,832.73,635.85
2016,7,13,8,15,867.5,79.5,2.15,23.0,600.5,871.29,656.93
2016,7,13,8,30,884.0,82.0,2.1,24.0,649.0,908.1,676.34
2016,7,13,8,45,897.0,84.0,2.05,25.0,693.5,939.08,691.45
2016,7,13,9,0,910.0,86.0,2.0,26.0,738.0,967.71,704.78
2016,7,13,9,15,920.0,88.0,2.0,26.5,778.5,990.93,716.42
2016,7,13,9,30,930.0,90.0,2.0,27.0,819.0,1011.36,726.31
2016,7,13,9,45,927.5,97.5,2.0,28.0,851.5,1022.69,729.05
2016,7,13,10,0,925.0,105.0,2.0,29.0,884.0,1030.62,729.83
2016,7,13,10,15,931.5,106.5,1.95,30.0,912.5,1037.64,729.54
2016,7,13,10,30,938.0,108.0,1.9,31.0,941.0,1041.47,727.37
2016,7,13,10,45,942.5,108.5,1.85,32.0,963.0,1039.08,721.55
2016,7,13,11,0,947.0,109.0,1.8,33.0,985.0,1033.48,713.99
2016,7,13,11,15,950.0,109.5,1.85,33.5,999.5,1023.24,706.58
2016,7,13,11,30,953.0,110.0,1.9,34.0,1014.0,1009.86,697.4
2016,7,13,11,45,955.0,110.0,2.0,34.5,1021.5,992.01,686.18
2016,7,13,12,0,957.0,110.0,2.1,35.0,1029.0,971.23,673.18
2016,7,13,12,15,957.0,110.0,2.2,35.0,1028.5,945.86,658.69
2016,7,13,12,30,957.0,110.0,2.3,35.0,1028.0,917.88,642.45
2016,7,13,12,45,956.5,109.0,2.45,35.0,1020.5,886.08,624.04
2016,7,13,13,0,956.0,108.0,2.6,35.0,1013.0,851.95,603.86
2016,7,13,13,15,953.0,107.5,2.7,35.0,997.0,814.18,580.68
2016,7,13,13,30,950.0,107.0,2.8,35.0,981.0,774.51,555.96
2016,7,13,13,45,945.5,106.0,2.9,35.0,958.0,731.63,527.82
2016,7,13,14,0,941.0,105.0,3.0,35.0,935.0,687.29,497.02
2016,7,13,14,15,935.0,103.5,3.05,35.0,905.5,640.37,463.42
2016,7,13,14,30,929.0,102.0,3.1,35.0,876.0,592.49,428.23
2016,7,13,14,45,920.0,100.5,3.2,35.0,840.5,542.37,390.59
2016,7,13,15,0,911.0,99.0,3.3,35.0,805.0,491.97,351.63
2016,7,13,15,15,900.5,97.0,3.3,34.5,764.0,440.5,311.29
2016,7,13,15,30,890.0,95.0,3.3,34.0,723.0,389.31,270.03
2016,7,13,15,45,875.5,93.0,3.35,33.5,677.5,337.41,227.49
2016,7,13,16,0,861.0,91.0,3.4,33.0,632.0,286.59,185.35
2016,7,13,16,15,843.0,88.0,3.35,32.5,583.0,228.6,138.4
2016,7,13,16,30,825.0,85.0,3.3,32.0,534.0,179.3,99.93
2016,7,13,16,45,801.0,81.5,3.3,31.5,482.5,131.14,66.85
2016,7,13,17,0,777.0,78.0,3.3,31.0,431.0,85.83,43.64
2016,7,13,17,15,744.5,73.5,3.15,30.0,379.0,51.2,37.41
2016,7,13,17,30,712.0,69.0,3.0,29.0,327.0,49.76,36.48
2016,7,13,17,45,667.0,63.5,2.95,28.0,275.5,43.04,31.01
2016,7,13,18,0,622.0,58.0,2.9,27.0,224.0,40.79,29.21
2016,7,13,18,15,554.0,51.0,2.55,26.0,175.5,37.12,26.06
2016,7,13,18,30,486.0,44.0,2.2,25.0,127.0,33.27,22.57
2016,7,13,18,45,379.0,34.5,1.9,24.0,86.0,26.9,16.67
2016,7,13,19,0,272.0,25.0,1.6,23.0,45.0,20.19,8.01
2016,7,13,19,15,136.0,12.5,1.7,22.0,22.5,11.91,0.0
2016,7,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,164.5,13.5,1.95,14.5,28.0,82.0,0.0
2016,7,14,5,30,329.0,27.0,2.1,15.0,56.0,214.04,152.42
2016,7,14,5,45,432.5,35.0,2.3,16.0,99.0,291.1,231.27
2016,7,14,6,0,536.0,43.0,2.5,17.0,142.0,377.83,306.45
2016,7,14,6,15,598.0,49.0,2.45,18.0,191.0,445.56,363.35
2016,7,14,6,30,660.0,55.0,2.4,19.0,240.0,514.24,418.35
2016,7,14,6,45,703.0,59.5,2.35,20.0,292.0,575.78,464.65
2016,7,14,7,0,746.0,64.0,2.3,21.0,344.0,639.14,508.87
2016,7,14,7,15,775.5,68.0,2.3,22.0,396.0,693.01,544.51
2016,7,14,7,30,805.0,72.0,2.3,23.0,448.0,747.02,578.97
2016,7,14,7,45,827.5,74.5,2.35,24.0,499.5,793.12,607.1
2016,7,14,8,0,850.0,77.0,2.4,25.0,551.0,831.14,628.99
2016,7,14,8,15,867.0,80.0,2.35,26.0,599.0,870.75,650.73
2016,7,14,8,30,884.0,83.0,2.3,27.0,647.0,908.61,670.72
2016,7,14,8,45,897.0,85.0,2.3,28.0,692.0,939.6,686.22
2016,7,14,9,0,910.0,87.0,2.3,29.0,737.0,968.24,700.02
2016,7,14,9,15,920.0,88.5,2.3,29.5,777.5,990.9,711.26
2016,7,14,9,30,930.0,90.0,2.3,30.0,818.0,1010.77,720.77
2016,7,14,9,45,938.0,91.5,2.35,31.0,853.0,1025.76,726.32
2016,7,14,10,0,946.0,93.0,2.4,32.0,888.0,1037.68,730.03
2016,7,14,10,15,951.5,94.0,2.4,32.5,916.5,1043.42,730.97
2016,7,14,10,30,957.0,95.0,2.4,33.0,945.0,1045.92,730.1
2016,7,14,10,45,961.5,96.0,2.4,34.0,967.0,1044.17,725.29
2016,7,14,11,0,966.0,97.0,2.4,35.0,989.0,1039.13,718.65
2016,7,14,11,15,968.5,97.5,2.45,35.5,1004.0,1028.39,710.7
2016,7,14,11,30,971.0,98.0,2.5,36.0,1019.0,1014.47,700.97
2016,7,14,11,45,972.5,98.5,2.6,36.5,1026.0,996.51,689.32
2016,7,14,12,0,974.0,99.0,2.7,37.0,1033.0,975.55,675.87
2016,7,14,12,15,974.0,99.0,2.8,37.0,1033.0,949.92,660.91
2016,7,14,12,30,974.0,99.0,2.9,37.0,1033.0,921.61,644.19
2016,7,14,12,45,966.0,103.5,3.0,37.0,1023.0,888.31,624.18
2016,7,14,13,0,958.0,108.0,3.1,37.0,1013.0,852.97,602.67
2016,7,14,13,15,955.0,107.5,3.2,37.0,997.5,815.11,579.3
2016,7,14,13,30,952.0,107.0,3.3,37.0,982.0,775.32,554.39
2016,7,14,13,45,947.5,106.0,3.4,37.0,959.0,732.33,526.07
2016,7,14,14,0,943.0,105.0,3.5,37.0,936.0,687.88,495.13
2016,7,14,14,15,936.5,103.5,3.55,36.5,906.5,640.54,462.21
2016,7,14,14,30,930.0,102.0,3.6,36.0,877.0,592.29,427.61
2016,7,14,14,45,922.0,100.5,3.65,35.5,841.5,542.58,390.84
2016,7,14,15,0,914.0,99.0,3.7,35.0,806.0,492.49,352.58
2016,7,14,15,15,903.0,97.0,3.7,34.5,765.0,440.63,311.8
2016,7,14,15,30,892.0,95.0,3.7,34.0,724.0,389.1,270.15
2016,7,14,15,45,878.0,92.5,3.7,33.5,678.5,336.81,227.14
2016,7,14,16,0,864.0,90.0,3.7,33.0,633.0,285.56,184.54
2016,7,14,16,15,846.0,87.0,3.65,32.0,584.0,227.38,137.66
2016,7,14,16,30,828.0,84.0,3.6,31.0,535.0,177.91,99.2
2016,7,14,16,45,804.5,80.5,3.6,30.5,483.5,129.62,66.0
2016,7,14,17,0,781.0,77.0,3.6,30.0,432.0,84.13,42.86
2016,7,14,17,15,748.5,73.0,3.5,29.0,379.5,50.88,37.31
2016,7,14,17,30,716.0,69.0,3.4,28.0,327.0,49.83,36.71
2016,7,14,17,45,670.0,63.5,3.35,27.0,275.5,43.1,31.21
2016,7,14,18,0,624.0,58.0,3.3,26.0,224.0,40.86,29.4
2016,7,14,18,15,555.5,51.0,3.2,24.5,175.5,37.18,26.28
2016,7,14,18,30,487.0,44.0,3.1,23.0,127.0,33.34,22.82
2016,7,14,18,45,376.5,34.5,3.05,22.0,85.5,26.97,16.86
2016,7,14,19,0,266.0,25.0,3.0,21.0,44.0,20.27,7.82
2016,7,14,19,15,133.0,12.5,3.0,20.0,22.0,11.91,0.0
2016,7,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,98.0,14.0,3.0,13.5,22.5,54.39,0.0
2016,7,15,5,30,196.0,28.0,3.1,14.0,45.0,150.93,105.57
2016,7,15,5,45,260.5,42.5,3.25,14.5,80.5,209.46,167.16
2016,7,15,6,0,325.0,57.0,3.4,15.0,116.0,273.78,224.65
2016,7,15,6,15,368.0,70.5,3.35,15.5,157.0,329.22,273.03
2016,7,15,6,30,411.0,84.0,3.3,16.0,198.0,387.85,322.25
2016,7,15,6,45,448.5,93.5,3.3,17.0,241.5,440.38,364.26
2016,7,15,7,0,486.0,103.0,3.3,18.0,285.0,495.02,406.28
2016,7,15,7,15,640.5,88.5,3.2,18.5,365.0,618.3,500.81
2016,7,15,7,30,795.0,74.0,3.1,19.0,445.0,740.78,588.46
2016,7,15,7,45,819.0,76.5,3.05,20.0,496.0,787.83,617.23
2016,7,15,8,0,843.0,79.0,3.0,21.0,547.0,826.85,639.96
2016,7,15,8,15,860.0,82.0,2.95,22.0,595.5,866.26,662.42
2016,7,15,8,30,877.0,85.0,2.9,23.0,644.0,903.95,683.14
2016,7,15,8,45,891.0,86.5,2.9,24.0,689.0,935.12,699.4
2016,7,15,9,0,905.0,88.0,2.9,25.0,734.0,964.02,713.95
2016,7,15,9,15,915.0,90.0,2.9,25.5,774.5,987.18,725.97
2016,7,15,9,30,925.0,92.0,2.9,26.0,815.0,1007.56,736.19
2016,7,15,9,45,931.5,94.5,2.95,27.0,849.5,1022.15,741.65
2016,7,15,10,0,938.0,97.0,3.0,28.0,884.0,1033.62,745.21
2016,7,15,10,15,944.0,98.0,3.05,28.5,913.0,1039.79,746.97
2016,7,15,10,30,950.0,99.0,3.1,29.0,942.0,1042.74,746.85
2016,7,15,10,45,955.0,99.5,3.2,29.5,964.0,1040.94,744.26
2016,7,15,11,0,960.0,100.0,3.3,30.0,986.0,1035.88,739.75
2016,7,15,11,15,963.0,100.5,3.4,30.5,1001.0,1025.64,732.07
2016,7,15,11,30,966.0,101.0,3.5,31.0,1016.0,1012.22,722.49
2016,7,15,11,45,968.0,101.0,3.6,31.5,1023.5,994.27,710.09
2016,7,15,12,0,970.0,101.0,3.7,32.0,1031.0,973.33,695.85
2016,7,15,12,15,970.0,101.0,3.75,32.0,1031.0,947.76,679.75
2016,7,15,12,30,970.0,101.0,3.8,32.0,1031.0,919.51,661.9
2016,7,15,12,45,965.5,103.5,3.85,32.0,1022.0,887.32,641.4
2016,7,15,13,0,961.0,106.0,3.9,32.0,1013.0,852.92,619.34
2016,7,15,13,15,958.0,105.0,3.9,32.0,997.5,814.5,594.23
2016,7,15,13,30,955.0,104.0,3.9,32.0,982.0,774.16,567.65
2016,7,15,13,45,952.0,102.0,3.9,32.0,959.5,731.18,538.16
2016,7,15,14,0,949.0,100.0,3.9,32.0,937.0,686.62,505.93
2016,7,15,14,15,943.0,99.0,3.9,32.0,907.5,639.75,471.3
2016,7,15,14,30,937.0,98.0,3.9,32.0,878.0,591.89,435.11
2016,7,15,14,45,930.0,96.0,3.95,32.0,842.5,541.92,396.56
2016,7,15,15,0,923.0,94.0,4.0,32.0,807.0,491.48,356.58
2016,7,15,15,15,912.5,92.0,4.0,31.5,766.0,439.38,314.93
2016,7,15,15,30,902.0,90.0,4.0,31.0,725.0,387.56,272.34
2016,7,15,15,45,887.0,88.0,4.0,30.5,679.0,334.88,228.35
2016,7,15,16,0,872.0,86.0,4.0,30.0,633.0,283.33,184.89
2016,7,15,16,15,854.0,83.5,3.95,29.5,584.0,232.13,142.4
2016,7,15,16,30,836.0,81.0,3.9,29.0,535.0,175.58,97.92
2016,7,15,16,45,810.0,78.0,3.85,28.5,483.0,127.03,64.52
2016,7,15,17,0,784.0,75.0,3.8,28.0,431.0,81.53,41.61
2016,7,15,17,15,751.5,71.0,3.7,27.0,378.5,49.36,36.36
2016,7,15,17,30,719.0,67.0,3.6,26.0,326.0,48.24,35.69
2016,7,15,17,45,669.5,62.5,3.55,25.0,274.0,46.6,34.49
2016,7,15,18,0,620.0,58.0,3.5,24.0,222.0,40.91,29.7
2016,7,15,18,15,550.5,51.0,3.4,23.0,173.5,37.24,26.51
2016,7,15,18,30,481.0,44.0,3.3,22.0,125.0,33.41,22.97
2016,7,15,18,45,366.0,34.5,3.25,21.0,84.0,27.04,16.96
2016,7,15,19,0,251.0,25.0,3.2,20.0,43.0,20.34,7.54
2016,7,15,19,15,125.5,12.5,3.2,19.0,21.5,11.91,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,135.0,14.0,3.6,13.5,25.5,69.69,0.0
2016,7,16,5,30,270.0,28.0,3.7,14.0,51.0,185.57,128.49
2016,7,16,5,45,379.5,37.0,3.85,15.0,92.5,265.33,211.78
2016,7,16,6,0,489.0,46.0,4.0,16.0,134.0,354.13,289.67
2016,7,16,6,15,554.5,53.0,3.9,16.5,182.5,423.24,349.49
2016,7,16,6,30,620.0,60.0,3.8,17.0,231.0,497.09,410.69
2016,7,16,6,45,665.0,65.0,3.75,17.5,282.0,558.57,459.72
2016,7,16,7,0,710.0,70.0,3.7,18.0,333.0,618.79,504.62
2016,7,16,7,15,741.5,74.0,3.65,18.5,385.0,672.96,543.03
2016,7,16,7,30,773.0,78.0,3.6,19.0,437.0,727.43,580.45
2016,7,16,7,45,799.0,80.0,3.55,20.0,488.0,774.86,610.48
2016,7,16,8,0,825.0,82.0,3.5,21.0,539.0,821.6,639.18
2016,7,16,8,15,842.5,85.0,3.5,21.5,587.0,853.68,658.32
2016,7,16,8,30,860.0,88.0,3.5,22.0,635.0,891.38,681.22
2016,7,16,8,45,876.0,89.0,3.5,23.0,680.5,923.45,698.53
2016,7,16,9,0,892.0,90.0,3.5,24.0,726.0,953.39,714.16
2016,7,16,9,15,902.5,92.0,3.5,24.5,766.0,976.83,726.67
2016,7,16,9,30,913.0,94.0,3.5,25.0,806.0,997.54,737.38
2016,7,16,9,45,922.0,94.5,3.55,25.5,841.0,1012.24,744.5
2016,7,16,10,0,931.0,95.0,3.6,26.0,876.0,1023.96,749.78
2016,7,16,10,15,937.0,96.5,3.65,26.5,904.5,1030.71,751.93
2016,7,16,10,30,943.0,98.0,3.7,27.0,933.0,1034.24,752.15
2016,7,16,10,45,948.0,98.5,3.75,27.5,955.0,1032.5,749.09
2016,7,16,11,0,953.0,99.0,3.8,28.0,977.0,1027.52,744.1
2016,7,16,11,15,956.0,99.5,3.85,28.5,992.0,1017.39,735.93
2016,7,16,11,30,959.0,100.0,3.9,29.0,1007.0,1004.09,725.86
2016,7,16,11,45,960.5,100.0,4.0,29.5,1014.5,985.82,712.98
2016,7,16,12,0,962.0,100.0,4.1,30.0,1022.0,964.6,698.26
2016,7,16,12,15,962.5,100.0,4.15,30.0,1022.0,939.66,682.26
2016,7,16,12,30,963.0,100.0,4.2,30.0,1022.0,912.04,664.48
2016,7,16,12,45,958.0,102.5,4.3,30.0,1013.5,879.65,643.69
2016,7,16,13,0,953.0,105.0,4.4,30.0,1005.0,845.1,621.32
2016,7,16,13,15,951.0,104.5,4.4,30.0,990.0,808.13,596.76
2016,7,16,13,30,949.0,104.0,4.4,30.0,975.0,769.17,570.69
2016,7,16,13,45,945.5,103.0,4.45,30.0,953.0,726.93,541.29
2016,7,16,14,0,942.0,102.0,4.5,30.0,931.0,683.14,509.21
2016,7,16,14,15,936.5,100.5,4.45,29.5,902.0,636.38,474.98
2016,7,16,14,30,931.0,99.0,4.4,29.0,873.0,588.61,439.05
2016,7,16,14,45,924.0,97.5,4.4,29.0,838.0,539.29,400.2
2016,7,16,15,0,917.0,96.0,4.4,29.0,803.0,489.49,359.96
2016,7,16,15,15,907.0,94.0,4.35,28.5,763.0,437.83,317.93
2016,7,16,15,30,897.0,92.0,4.3,28.0,723.0,386.39,274.97
2016,7,16,15,45,884.0,89.5,4.25,27.5,677.5,334.1,230.61
2016,7,16,16,0,871.0,87.0,4.2,27.0,632.0,282.74,186.66
2016,7,16,16,15,854.0,84.0,4.1,26.5,583.5,231.35,143.48
2016,7,16,16,30,837.0,81.0,4.0,26.0,535.0,174.51,98.27
2016,7,16,16,45,814.0,77.5,3.95,25.5,484.0,125.77,64.39
2016,7,16,17,0,791.0,74.0,3.9,25.0,433.0,79.79,41.16
2016,7,16,17,15,759.5,70.0,3.8,24.0,380.5,48.67,36.25
2016,7,16,17,30,728.0,66.0,3.7,23.0,328.0,47.51,35.53
2016,7,16,17,45,683.5,61.0,3.6,22.5,276.0,45.41,33.84
2016,7,16,18,0,639.0,56.0,3.5,22.0,224.0,39.41,28.67
2016,7,16,18,15,570.0,49.5,3.4,21.0,175.0,36.08,25.74
2016,7,16,18,30,501.0,43.0,3.3,20.0,126.0,32.62,22.5
2016,7,16,18,45,389.0,33.5,3.2,19.0,84.5,26.21,16.39
2016,7,16,19,0,277.0,24.0,3.1,18.0,43.0,19.46,6.62
2016,7,16,19,15,138.5,12.0,3.05,17.5,21.5,11.44,0.0
2016,7,16,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,161.0,12.5,3.55,13.5,25.5,78.88,0.0
2016,7,17,5,30,322.0,25.0,3.6,14.0,51.0,205.37,139.64
2016,7,17,5,45,429.5,33.0,3.7,14.5,94.0,285.49,227.85
2016,7,17,6,0,537.0,41.0,3.8,15.0,137.0,373.84,306.4
2016,7,17,6,15,599.5,47.0,3.8,15.5,186.0,437.84,362.66
2016,7,17,6,30,662.0,53.0,3.8,16.0,235.0,510.73,423.51
2016,7,17,6,45,701.0,58.5,3.8,16.5,286.0,570.78,471.39
2016,7,17,7,0,740.0,64.0,3.8,17.0,337.0,632.38,517.25
2016,7,17,7,15,770.0,67.5,3.8,17.5,389.0,685.81,555.29
2016,7,17,7,30,800.0,71.0,3.8,18.0,441.0,739.41,592.33
2016,7,17,7,45,825.0,73.0,3.8,18.5,492.5,779.88,618.74
2016,7,17,8,0,850.0,75.0,3.8,19.0,544.0,826.42,649.06
2016,7,17,8,15,866.5,77.5,3.85,19.5,592.5,865.06,673.36
2016,7,17,8,30,883.0,80.0,3.9,20.0,641.0,901.97,696.15
2016,7,17,8,45,898.5,81.0,3.95,21.0,686.5,934.18,714.04
2016,7,17,9,0,914.0,82.0,4.0,22.0,732.0,964.17,730.2
2016,7,17,9,15,923.5,83.5,4.0,22.5,772.0,986.54,742.15
2016,7,17,9,30,933.0,85.0,4.0,23.0,812.0,1006.11,752.25
2016,7,17,9,45,936.0,89.0,4.05,23.5,845.5,1019.17,758.35
2016,7,17,10,0,939.0,93.0,4.1,24.0,879.0,1029.0,762.44
2016,7,17,10,15,944.5,94.0,4.1,24.0,907.5,1034.77,765.13
2016,7,17,10,30,950.0,95.0,4.1,24.0,936.0,1037.32,765.86
2016,7,17,10,45,953.0,97.0,4.2,24.5,957.5,1035.21,762.81
2016,7,17,11,0,956.0,99.0,4.3,25.0,979.0,1029.82,757.75
2016,7,17,11,15,958.5,99.5,4.35,25.0,993.5,1019.17,750.52
2016,7,17,11,30,961.0,100.0,4.4,25.0,1008.0,1005.36,741.33
2016,7,17,11,45,961.0,101.0,4.5,25.5,1014.5,986.64,727.79
2016,7,17,12,0,961.0,102.0,4.6,26.0,1021.0,964.99,712.53
2016,7,17,12,15,960.5,102.0,4.6,25.5,1020.5,939.16,696.7
2016,7,17,12,30,960.0,102.0,4.6,25.0,1020.0,910.7,679.03
2016,7,17,12,45,953.5,105.0,4.7,25.0,1010.5,877.58,657.41
2016,7,17,13,0,947.0,108.0,4.8,25.0,1001.0,842.38,634.18
2016,7,17,13,15,944.0,107.5,4.8,25.0,985.0,804.82,608.53
2016,7,17,13,30,941.0,107.0,4.8,25.0,969.0,765.35,581.38
2016,7,17,13,45,936.5,105.5,4.85,25.0,946.5,722.26,550.5
2016,7,17,14,0,932.0,104.0,4.9,25.0,924.0,677.73,517.1
2016,7,17,14,15,925.5,102.5,4.9,24.5,894.5,630.76,481.9
2016,7,17,14,30,919.0,101.0,4.9,24.0,865.0,582.9,445.03
2016,7,17,14,45,911.5,99.0,4.95,24.0,829.5,533.42,405.16
2016,7,17,15,0,904.0,97.0,5.0,24.0,794.0,483.53,363.91
2016,7,17,15,15,893.0,95.0,4.95,23.5,753.0,432.06,320.92
2016,7,17,15,30,882.0,93.0,4.9,23.0,712.0,380.92,277.14
2016,7,17,15,45,868.5,90.0,4.85,22.5,667.0,328.8,231.88
2016,7,17,16,0,855.0,87.0,4.8,22.0,622.0,277.67,187.16
2016,7,17,16,15,837.0,84.5,4.7,21.0,573.0,227.26,144.19
2016,7,17,16,30,819.0,82.0,4.6,20.0,524.0,171.52,99.14
2016,7,17,16,45,796.5,78.0,4.6,19.5,473.5,123.33,64.96
2016,7,17,17,0,774.0,74.0,4.6,19.0,423.0,77.84,41.65
2016,7,17,17,15,741.5,70.0,4.5,18.5,371.0,48.66,37.12
2016,7,17,17,30,709.0,66.0,4.4,18.0,319.0,47.51,36.31
2016,7,17,17,45,665.0,60.5,4.35,17.5,268.0,44.99,34.21
2016,7,17,18,0,621.0,55.0,4.3,17.0,217.0,38.63,28.61
2016,7,17,18,15,552.0,48.5,4.15,16.0,169.0,35.28,25.59
2016,7,17,18,30,483.0,42.0,4.0,15.0,121.0,31.78,22.26
2016,7,17,18,45,371.0,32.5,3.9,14.5,81.0,25.35,15.97
2016,7,17,19,0,259.0,23.0,3.8,14.0,41.0,18.56,5.73
2016,7,17,19,15,129.5,11.5,3.7,13.5,20.5,10.96,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,145.5,12.5,3.35,12.5,24.0,72.23,0.0
2016,7,18,5,30,291.0,25.0,3.4,13.0,48.0,189.76,126.14
2016,7,18,5,45,402.0,33.5,3.5,13.5,90.0,271.64,217.07
2016,7,18,6,0,513.0,42.0,3.6,14.0,132.0,361.2,296.86
2016,7,18,6,15,322.5,72.5,3.55,14.5,135.5,303.61,252.17
2016,7,18,6,30,132.0,103.0,3.5,15.0,139.0,209.73,173.49
2016,7,18,6,45,143.0,124.0,3.5,15.5,170.5,245.37,203.39
2016,7,18,7,0,154.0,145.0,3.5,16.0,202.0,281.26,232.39
2016,7,18,7,15,469.0,107.5,3.45,16.5,317.0,502.27,414.93
2016,7,18,7,30,784.0,70.0,3.4,17.0,432.0,724.63,583.27
2016,7,18,7,45,806.0,73.0,3.35,17.5,482.0,770.35,612.23
2016,7,18,8,0,828.0,76.0,3.3,18.0,532.0,808.04,635.87
2016,7,18,8,15,844.5,78.5,3.25,18.5,579.0,846.11,659.35
2016,7,18,8,30,861.0,81.0,3.2,19.0,626.0,882.49,681.21
2016,7,18,8,45,875.0,82.5,3.2,19.5,670.5,913.45,699.31
2016,7,18,9,0,889.0,84.0,3.2,20.0,715.0,942.19,715.74
2016,7,18,9,15,898.5,85.5,3.2,20.5,754.0,964.19,727.49
2016,7,18,9,30,908.0,87.0,3.2,21.0,793.0,983.47,737.43
2016,7,18,9,45,913.5,89.5,3.25,22.0,827.0,997.08,742.58
2016,7,18,10,0,919.0,92.0,3.3,23.0,861.0,1007.62,745.79
2016,7,18,10,15,925.0,93.0,3.35,23.0,889.0,1013.89,749.19
2016,7,18,10,30,931.0,94.0,3.4,23.0,917.0,1017.0,750.67
2016,7,18,10,45,935.0,95.0,3.45,23.5,938.0,1014.95,747.45
2016,7,18,11,0,939.0,96.0,3.5,24.0,959.0,1009.69,742.29
2016,7,18,11,15,941.5,96.5,3.6,24.0,973.5,999.3,735.68
2016,7,18,11,30,944.0,97.0,3.7,24.0,988.0,985.8,727.12
2016,7,18,11,45,945.0,97.5,3.8,24.5,995.0,967.87,714.27
2016,7,18,12,0,946.0,98.0,3.9,25.0,1002.0,947.03,699.56
2016,7,18,12,15,946.0,98.0,3.95,25.0,1001.5,922.05,683.19
2016,7,18,12,30,946.0,98.0,4.0,25.0,1001.0,894.44,665.04
2016,7,18,12,45,946.5,96.5,4.1,25.5,993.5,863.36,643.43
2016,7,18,13,0,947.0,95.0,4.2,26.0,986.0,829.89,620.15
2016,7,18,13,15,944.5,94.0,4.25,25.5,971.0,792.35,596.11
2016,7,18,13,30,942.0,93.0,4.3,25.0,956.0,752.88,570.43
2016,7,18,13,45,939.5,91.5,4.4,25.0,934.5,711.18,541.1
2016,7,18,14,0,937.0,90.0,4.5,25.0,913.0,667.85,508.82
2016,7,18,14,15,931.5,88.5,4.45,25.0,884.0,621.33,472.9
2016,7,18,14,30,926.0,87.0,4.4,25.0,855.0,573.8,435.42
2016,7,18,14,45,920.0,85.0,4.4,25.0,821.0,524.8,396.04
2016,7,18,15,0,914.0,83.0,4.4,25.0,787.0,475.24,355.19
2016,7,18,15,15,904.5,81.0,4.35,24.5,747.0,423.95,312.55
2016,7,18,15,30,895.0,79.0,4.3,24.0,707.0,372.85,268.95
2016,7,18,15,45,884.5,76.0,4.25,24.0,663.0,321.03,223.58
2016,7,18,16,0,874.0,73.0,4.2,24.0,619.0,269.92,178.62
2016,7,18,16,15,858.0,71.0,4.1,23.5,571.0,219.44,135.53
2016,7,18,16,30,842.0,69.0,4.0,23.0,523.0,170.57,96.17
2016,7,18,16,45,822.0,65.5,3.95,22.5,473.0,121.97,62.33
2016,7,18,17,0,802.0,62.0,3.9,22.0,423.0,75.72,39.46
2016,7,18,17,15,773.0,58.5,3.75,21.0,371.5,40.02,29.24
2016,7,18,17,30,744.0,55.0,3.6,20.0,320.0,38.87,28.46
2016,7,18,17,45,703.0,50.5,3.5,19.5,269.5,36.8,26.75
2016,7,18,18,0,662.0,46.0,3.4,19.0,219.0,34.63,24.86
2016,7,18,18,15,598.5,41.0,3.2,18.0,171.0,31.9,22.41
2016,7,18,18,30,535.0,36.0,3.0,17.0,123.0,29.13,19.74
2016,7,18,18,45,427.5,28.0,2.9,16.5,82.0,23.31,14.06
2016,7,18,19,0,320.0,20.0,2.8,16.0,41.0,17.24,4.28
2016,7,18,19,15,160.0,10.0,2.75,15.5,20.5,9.53,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,183.0,11.0,2.2,11.5,25.0,86.08,0.0
2016,7,19,5,30,366.0,22.0,2.4,12.0,50.0,214.21,138.95
2016,7,19,5,45,468.5,29.0,2.6,13.0,92.5,294.44,234.68
2016,7,19,6,0,571.0,36.0,2.8,14.0,135.0,380.8,311.73
2016,7,19,6,15,631.0,41.0,2.75,14.5,184.0,447.77,370.18
2016,7,19,6,30,691.0,46.0,2.7,15.0,233.0,518.86,429.2
2016,7,19,6,45,731.0,50.0,2.7,15.5,284.5,578.7,476.19
2016,7,19,7,0,771.0,54.0,2.7,16.0,336.0,640.21,521.42
2016,7,19,7,15,798.5,57.0,2.7,16.5,387.5,685.77,553.0
2016,7,19,7,30,826.0,60.0,2.7,17.0,439.0,737.6,588.29
2016,7,19,7,45,846.5,62.5,2.7,18.0,489.5,782.75,616.54
2016,7,19,8,0,867.0,65.0,2.7,19.0,540.0,826.9,643.32
2016,7,19,8,15,882.0,67.0,2.7,19.5,588.0,864.27,665.95
2016,7,19,8,30,897.0,69.0,2.7,20.0,636.0,899.79,686.99
2016,7,19,8,45,908.0,71.0,2.75,20.5,680.5,929.53,704.23
2016,7,19,9,0,919.0,73.0,2.8,21.0,725.0,956.82,719.73
2016,7,19,9,15,928.0,74.5,2.85,21.5,764.5,978.97,731.75
2016,7,19,9,30,937.0,76.0,2.9,22.0,804.0,998.28,741.92
2016,7,19,9,45,938.5,81.0,2.95,23.0,837.5,1011.26,746.53
2016,7,19,10,0,940.0,86.0,3.0,24.0,871.0,1020.93,749.08
2016,7,19,10,15,945.0,87.0,3.05,24.0,899.0,1026.34,751.91
2016,7,19,10,30,950.0,88.0,3.1,24.0,927.0,1028.53,752.81
2016,7,19,10,45,952.0,90.0,3.15,24.5,948.0,1025.59,749.06
2016,7,19,11,0,954.0,92.0,3.2,25.0,969.0,1019.37,743.35
2016,7,19,11,15,956.5,92.5,3.25,25.0,983.5,1008.86,736.45
2016,7,19,11,30,959.0,93.0,3.3,25.0,998.0,995.18,727.61
2016,7,19,11,45,960.5,93.0,3.4,25.5,1005.0,977.0,714.83
2016,7,19,12,0,962.0,93.0,3.5,26.0,1012.0,955.85,700.18
2016,7,19,12,15,962.0,93.0,3.55,26.0,1011.5,930.52,683.84
2016,7,19,12,30,962.0,93.0,3.6,26.0,1011.0,902.52,665.69
2016,7,19,12,45,952.5,98.5,3.7,26.5,1001.0,869.29,642.96
2016,7,19,13,0,943.0,104.0,3.8,27.0,991.0,834.08,618.81
2016,7,19,13,15,940.0,103.5,3.85,27.0,975.5,796.63,593.97
2016,7,19,13,30,937.0,103.0,3.9,27.0,960.0,757.27,567.61
2016,7,19,13,45,934.5,100.5,3.95,27.0,938.0,714.76,537.68
2016,7,19,14,0,932.0,98.0,4.0,27.0,916.0,670.66,505.12
2016,7,19,14,15,926.0,97.0,4.0,27.0,887.0,624.38,470.03
2016,7,19,14,30,920.0,96.0,4.0,27.0,858.0,577.14,433.37
2016,7,19,14,45,913.0,93.5,4.05,27.0,823.0,527.39,394.02
2016,7,19,15,0,906.0,91.0,4.1,27.0,788.0,477.19,353.26
2016,7,19,15,15,896.0,89.0,4.1,26.5,747.5,425.98,311.23
2016,7,19,15,30,886.0,87.0,4.1,26.0,707.0,375.0,268.27
2016,7,19,15,45,874.5,84.0,4.1,25.5,662.5,323.23,223.91
2016,7,19,16,0,863.0,81.0,4.1,25.0,618.0,272.26,179.88
2016,7,19,16,15,846.0,78.5,4.05,24.5,570.0,221.63,137.06
2016,7,19,16,30,829.0,76.0,4.0,24.0,522.0,172.71,98.06
2016,7,19,16,45,809.5,71.5,4.0,23.5,471.5,116.64,58.51
2016,7,19,17,0,790.0,67.0,4.0,23.0,421.0,70.21,35.77
2016,7,19,17,15,759.5,63.5,3.9,22.0,369.5,43.81,32.39
2016,7,19,17,30,729.0,60.0,3.8,21.0,318.0,42.83,31.78
2016,7,19,17,45,689.0,54.5,3.7,20.5,267.5,40.12,29.52
2016,7,19,18,0,649.0,49.0,3.6,20.0,217.0,37.25,27.03
2016,7,19,18,15,583.0,43.0,3.35,19.0,169.0,33.75,23.91
2016,7,19,18,30,517.0,37.0,3.1,18.0,121.0,30.14,20.5
2016,7,19,18,45,411.5,28.5,2.9,17.5,80.5,21.91,12.76
2016,7,19,19,0,306.0,20.0,2.7,17.0,40.0,15.9,2.84
2016,7,19,19,15,153.0,10.0,2.6,16.5,20.0,9.53,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,183.0,10.5,2.1,12.5,24.0,85.33,0.0
2016,7,20,5,30,366.0,21.0,2.3,13.0,48.0,212.07,132.15
2016,7,20,5,45,466.5,28.0,2.55,13.5,90.0,291.64,231.44
2016,7,20,6,0,567.0,35.0,2.8,14.0,132.0,376.6,308.11
2016,7,20,6,15,627.5,40.0,2.8,14.5,181.0,443.58,366.81
2016,7,20,6,30,688.0,45.0,2.8,15.0,230.0,514.78,426.21
2016,7,20,6,45,728.5,49.0,2.8,16.0,281.5,574.81,472.66
2016,7,20,7,0,769.0,53.0,2.8,17.0,333.0,636.56,517.19
2016,7,20,7,15,797.5,56.0,2.75,17.5,385.0,682.83,549.06
2016,7,20,7,30,826.0,59.0,2.7,18.0,437.0,735.43,584.59
2016,7,20,7,45,846.5,61.5,2.65,19.0,487.5,780.62,612.47
2016,7,20,8,0,867.0,64.0,2.6,20.0,538.0,824.79,638.8
2016,7,20,8,15,883.0,66.0,2.55,20.5,586.0,863.08,661.56
2016,7,20,8,30,899.0,68.0,2.5,21.0,634.0,899.57,682.67
2016,7,20,8,45,911.0,69.5,2.5,22.0,679.0,929.71,698.25
2016,7,20,9,0,923.0,71.0,2.5,23.0,724.0,957.44,712.03
2016,7,20,9,15,932.0,72.5,2.5,23.5,764.0,979.7,723.46
2016,7,20,9,30,941.0,74.0,2.5,24.0,804.0,999.1,733.06
2016,7,20,9,45,938.0,82.5,2.5,25.0,837.0,1011.73,736.85
2016,7,20,10,0,935.0,91.0,2.5,26.0,870.0,1020.83,738.5
2016,7,20,10,15,941.0,92.0,2.55,26.5,898.5,1027.14,740.46
2016,7,20,10,30,947.0,93.0,2.6,27.0,927.0,1030.23,740.52
2016,7,20,10,45,952.0,93.5,2.65,27.5,949.5,1028.55,737.69
2016,7,20,11,0,957.0,94.0,2.7,28.0,972.0,1023.61,732.96
2016,7,20,11,15,959.5,94.5,2.75,28.5,986.5,1013.02,724.79
2016,7,20,11,30,962.0,95.0,2.8,29.0,1001.0,999.25,714.75
2016,7,20,11,45,964.5,94.5,2.85,29.5,1008.5,981.39,702.23
2016,7,20,12,0,967.0,94.0,2.9,30.0,1016.0,960.52,687.88
2016,7,20,12,15,967.0,94.0,2.95,30.0,1016.0,935.03,671.97
2016,7,20,12,30,967.0,94.0,3.0,30.0,1016.0,906.84,654.3
2016,7,20,12,45,967.0,93.0,3.15,30.5,1008.5,875.16,633.61
2016,7,20,13,0,967.0,92.0,3.3,31.0,1001.0,841.04,611.16
2016,7,20,13,15,964.5,91.5,3.4,31.0,985.5,803.2,586.98
2016,7,20,13,30,962.0,91.0,3.5,31.0,970.0,763.35,561.18
2016,7,20,13,45,958.5,89.5,3.6,31.0,948.0,720.11,531.94
2016,7,20,14,0,955.0,88.0,3.7,31.0,926.0,675.28,499.67
2016,7,20,14,15,949.5,87.0,3.75,30.5,897.0,628.32,465.81
2016,7,20,14,30,944.0,86.0,3.8,30.0,868.0,580.32,430.11
2016,7,20,14,45,937.0,84.5,3.9,30.0,832.5,530.32,391.11
2016,7,20,15,0,930.0,83.0,4.0,30.0,797.0,479.82,350.59
2016,7,20,15,15,920.5,81.5,4.05,29.5,756.5,428.05,308.59
2016,7,20,15,30,911.0,80.0,4.1,29.0,716.0,376.45,265.54
2016,7,20,15,45,898.5,77.5,4.15,28.5,671.0,323.55,220.72
2016,7,20,16,0,886.0,75.0,4.2,28.0,626.0,271.53,176.29
2016,7,20,16,15,869.5,73.0,4.15,27.5,577.0,220.25,133.34
2016,7,20,16,30,853.0,71.0,4.1,27.0,528.0,170.61,94.27
2016,7,20,16,45,831.0,67.5,4.1,26.5,477.0,121.2,60.95
2016,7,20,17,0,809.0,64.0,4.1,26.0,426.0,74.33,39.08
2016,7,20,17,15,779.0,60.5,4.0,25.0,374.0,41.66,30.12
2016,7,20,17,30,749.0,57.0,3.9,24.0,322.0,40.57,29.42
2016,7,20,17,45,706.0,52.5,3.85,23.0,270.5,38.57,27.85
2016,7,20,18,0,663.0,48.0,3.8,22.0,219.0,36.49,26.12
2016,7,20,18,15,597.0,42.5,3.65,21.0,170.0,33.4,23.37
2016,7,20,18,30,531.0,37.0,3.5,20.0,121.0,30.25,20.38
2016,7,20,18,45,421.0,28.5,3.35,19.0,80.0,22.0,12.67
2016,7,20,19,0,311.0,20.0,3.2,18.0,39.0,15.98,2.09
2016,7,20,19,15,155.5,10.0,3.1,17.5,19.5,9.53,0.0
2016,7,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,5,15,174.0,10.5,2.5,12.5,23.5,81.37,0.0
2016,7,21,5,30,348.0,21.0,2.7,13.0,47.0,202.46,120.69
2016,7,21,5,45,453.5,29.0,2.95,13.5,89.5,285.48,226.26
2016,7,21,6,0,559.0,37.0,3.2,14.0,132.0,373.78,305.98
2016,7,21,6,15,621.0,42.5,3.2,14.5,181.0,442.07,366.01
2016,7,21,6,30,683.0,48.0,3.2,15.0,230.0,514.62,426.81
2016,7,21,6,45,725.0,52.0,3.25,16.0,281.5,575.52,474.59
2016,7,21,7,0,767.0,56.0,3.3,17.0,333.0,638.21,520.32
2016,7,21,7,15,795.0,59.0,3.3,17.5,385.0,684.01,552.35
2016,7,21,7,30,823.0,62.0,3.3,18.0,437.0,736.07,588.08
2016,7,21,7,45,844.0,64.5,3.3,19.0,488.0,781.52,616.8
2016,7,21,8,0,865.0,67.0,3.3,20.0,539.0,826.0,644.05
2016,7,21,8,15,880.5,69.0,3.3,20.5,587.0,863.75,667.16
2016,7,21,8,30,896.0,71.0,3.3,21.0,635.0,899.69,688.69
2016,7,21,8,45,908.0,73.0,3.3,21.5,679.5,930.33,706.3
2016,7,21,9,0,920.0,75.0,3.3,22.0,724.0,958.55,722.13
2016,7,21,9,15,928.5,76.5,3.3,22.5,763.5,980.23,733.47
2016,7,21,9,30,937.0,78.0,3.3,23.0,803.0,999.06,742.94
2016,7,21,9,45,942.5,80.0,3.35,24.0,837.0,1012.53,747.85
2016,7,21,10,0,948.0,82.0,3.4,25.0,871.0,1022.85,750.77
2016,7,21,10,15,953.5,83.0,3.4,25.5,899.5,1028.84,752.07
2016,7,21,10,30,959.0,84.0,3.4,26.0,928.0,1031.57,751.4
2016,7,21,10,45,962.5,84.5,3.45,26.5,949.5,1028.52,747.53
2016,7,21,11,0,966.0,85.0,3.5,27.0,971.0,1022.19,741.71
2016,7,21,11,15,969.0,85.5,3.6,27.0,985.5,1012.11,735.42
2016,7,21,11,30,972.0,86.0,3.7,27.0,1000.0,998.81,727.12
2016,7,21,11,45,973.5,86.0,3.8,27.5,1007.5,980.46,714.16
2016,7,21,12,0,975.0,86.0,3.9,28.0,1015.0,959.1,699.3
2016,7,21,12,15,975.5,86.0,4.0,28.0,1015.0,933.94,683.34
2016,7,21,12,30,976.0,86.0,4.1,28.0,1015.0,906.03,665.49
2016,7,21,12,45,965.5,92.5,4.25,28.0,1005.0,872.56,644.03
2016,7,21,13,0,955.0,99.0,4.4,28.0,995.0,837.09,621.03
2016,7,21,13,15,952.5,98.5,4.45,27.5,980.5,799.56,597.19
2016,7,21,13,30,950.0,98.0,4.5,27.0,966.0,760.05,571.65
2016,7,21,13,45,947.5,96.0,4.6,27.0,944.0,717.4,541.78
2016,7,21,14,0,945.0,94.0,4.7,27.0,922.0,673.12,509.06
2016,7,21,14,15,940.0,93.0,4.65,26.5,893.0,626.79,474.39
