Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,30,935.0,92.0,4.6,26.0,864.0,579.38,437.95
2016,7,21,14,45,930.5,89.0,4.6,26.0,830.0,529.65,398.06
2016,7,21,15,0,926.0,86.0,4.6,26.0,796.0,479.22,356.56
2016,7,21,15,15,916.0,84.0,4.5,25.5,755.5,426.97,313.13
2016,7,21,15,30,906.0,82.0,4.4,25.0,715.0,374.95,268.81
2016,7,21,15,45,897.5,78.5,4.35,25.0,670.5,322.57,223.01
2016,7,21,16,0,889.0,75.0,4.3,25.0,626.0,270.7,177.52
2016,7,21,16,15,872.5,72.5,4.15,24.5,577.5,218.83,133.61
2016,7,21,16,30,856.0,70.0,4.0,24.0,529.0,168.63,93.76
2016,7,21,16,45,838.0,66.0,3.9,23.5,478.0,119.01,60.02
2016,7,21,17,0,820.0,62.0,3.8,23.0,427.0,71.54,37.99
2016,7,21,17,15,790.5,58.5,3.65,22.0,374.5,40.26,29.32
2016,7,21,17,30,761.0,55.0,3.5,21.0,322.0,39.09,28.54
2016,7,21,17,45,721.0,50.5,3.4,20.5,270.5,37.03,26.83
2016,7,21,18,0,681.0,46.0,3.3,20.0,219.0,34.87,24.95
2016,7,21,18,15,615.5,40.5,3.05,19.0,170.5,31.7,22.1
2016,7,21,18,30,550.0,35.0,2.8,18.0,122.0,28.44,19.0
2016,7,21,18,45,439.5,27.0,2.6,17.5,80.5,22.6,13.21
2016,7,21,19,0,329.0,19.0,2.4,17.0,39.0,16.49,1.41
2016,7,21,19,15,164.5,9.5,2.35,16.5,19.5,9.05,0.0
2016,7,21,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,176.5,10.5,2.0,12.5,22.5,82.13,0.0
2016,7,22,5,30,353.0,21.0,2.3,13.0,45.0,203.35,114.62
2016,7,22,5,45,458.5,28.5,2.6,14.0,87.5,286.78,225.95
2016,7,22,6,0,564.0,36.0,2.9,15.0,130.0,374.57,304.83
2016,7,22,6,15,627.0,41.5,2.9,15.5,179.5,443.56,365.16
2016,7,22,6,30,690.0,47.0,2.9,16.0,229.0,516.93,426.26
2016,7,22,6,45,731.5,51.0,2.9,17.0,281.0,577.74,473.48
2016,7,22,7,0,773.0,55.0,2.9,18.0,333.0,640.3,518.54
2016,7,22,7,15,802.5,58.0,2.85,18.5,386.0,687.47,551.01
2016,7,22,7,30,832.0,61.0,2.8,19.0,439.0,740.99,587.1
2016,7,22,7,45,853.5,63.5,2.8,20.0,490.5,787.17,615.86
2016,7,22,8,0,875.0,66.0,2.8,21.0,542.0,832.38,643.15
2016,7,22,8,15,891.5,68.5,2.8,21.5,591.0,871.93,667.09
2016,7,22,8,30,908.0,71.0,2.8,22.0,640.0,909.66,689.41
2016,7,22,8,45,920.5,72.5,2.85,23.0,685.5,940.43,705.75
2016,7,22,9,0,933.0,74.0,2.9,24.0,731.0,968.77,720.32
2016,7,22,9,15,942.5,76.0,2.9,24.5,772.0,992.2,732.52
2016,7,22,9,30,952.0,78.0,2.9,25.0,813.0,1012.74,742.83
2016,7,22,9,45,950.0,85.0,2.95,26.0,846.5,1024.67,746.56
2016,7,22,10,0,948.0,92.0,3.0,27.0,880.0,1033.12,748.19
2016,7,22,10,15,954.0,93.0,3.0,27.5,909.0,1039.43,749.62
2016,7,22,10,30,960.0,94.0,3.0,28.0,938.0,1042.46,749.1
2016,7,22,10,45,964.5,95.0,3.05,29.0,960.5,1040.72,744.65
2016,7,22,11,0,969.0,96.0,3.1,30.0,983.0,1035.66,738.27
2016,7,22,11,15,971.5,96.5,3.1,30.5,998.0,1024.86,729.48
2016,7,22,11,30,974.0,97.0,3.1,31.0,1013.0,1010.84,718.85
2016,7,22,11,45,976.0,97.0,3.15,31.5,1020.5,992.71,706.14
2016,7,22,12,0,978.0,97.0,3.2,32.0,1028.0,971.53,691.59
2016,7,22,12,15,978.0,97.0,3.25,32.0,1027.5,945.67,675.5
2016,7,22,12,30,978.0,97.0,3.3,32.0,1027.0,917.07,657.61
2016,7,22,12,45,975.5,97.0,3.35,32.5,1018.5,883.83,635.34
2016,7,22,13,0,973.0,97.0,3.4,33.0,1010.0,848.26,611.52
2016,7,22,13,15,970.0,96.5,3.45,33.0,994.0,809.69,586.82
2016,7,22,13,30,967.0,96.0,3.5,33.0,978.0,769.14,560.58
2016,7,22,13,45,962.5,95.0,3.55,33.0,955.0,725.32,530.79
2016,7,22,14,0,958.0,94.0,3.6,33.0,932.0,679.99,498.3
2016,7,22,14,15,952.0,93.0,3.6,32.5,902.0,632.46,464.24
2016,7,22,14,30,946.0,92.0,3.6,32.0,872.0,583.91,428.41
2016,7,22,14,45,937.5,90.5,3.65,32.0,836.0,532.93,389.01
2016,7,22,15,0,929.0,89.0,3.7,32.0,800.0,481.59,348.24
2016,7,22,15,15,918.5,87.0,3.7,31.5,759.0,428.93,305.98
2016,7,22,15,30,908.0,85.0,3.7,31.0,718.0,376.53,262.77
2016,7,22,15,45,894.5,83.0,3.7,30.5,672.0,323.75,218.51
2016,7,22,16,0,881.0,81.0,3.7,30.0,626.0,271.95,174.78
2016,7,22,16,15,863.5,78.5,3.65,29.5,577.0,220.19,132.11
2016,7,22,16,30,846.0,76.0,3.6,29.0,528.0,170.2,93.5
2016,7,22,16,45,823.0,72.5,3.6,28.5,476.0,113.66,55.43
2016,7,22,17,0,800.0,69.0,3.6,28.0,424.0,67.13,34.9
2016,7,22,17,15,768.0,65.0,3.45,27.0,371.5,45.2,32.87
2016,7,22,17,30,736.0,61.0,3.3,26.0,319.0,43.88,31.98
2016,7,22,17,45,689.5,56.5,3.2,25.0,267.0,42.03,30.58
2016,7,22,18,0,643.0,52.0,3.1,24.0,215.0,40.14,29.02
2016,7,22,18,15,572.5,45.5,2.9,23.0,166.0,33.2,22.97
2016,7,22,18,30,502.0,39.0,2.7,22.0,117.0,29.6,19.6
2016,7,22,18,45,382.0,29.5,2.5,21.0,76.0,23.05,13.27
2016,7,22,19,0,262.0,20.0,2.3,20.0,35.0,16.14,0.03
2016,7,22,19,15,131.0,10.0,2.3,19.0,17.5,9.53,0.0
2016,7,22,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,153.0,10.5,1.45,13.5,21.0,72.3,0.0
2016,7,23,5,30,306.0,21.0,1.6,14.0,42.0,185.85,96.8
2016,7,23,5,45,419.5,29.5,1.75,15.0,84.0,272.87,212.8
2016,7,23,6,0,533.0,38.0,1.9,16.0,126.0,359.01,289.57
2016,7,23,6,15,599.0,44.0,1.75,16.5,175.5,429.18,349.57
2016,7,23,6,30,665.0,50.0,1.6,17.0,225.0,503.93,410.05
2016,7,23,6,45,710.0,54.5,1.5,18.0,277.0,566.79,457.47
2016,7,23,7,0,755.0,59.0,1.4,19.0,329.0,631.68,502.27
2016,7,23,7,15,785.5,62.5,1.35,20.0,382.0,686.02,537.5
2016,7,23,7,30,816.0,66.0,1.3,21.0,435.0,740.58,571.39
2016,7,23,7,45,839.0,68.5,1.3,22.5,486.5,780.71,593.39
2016,7,23,8,0,862.0,71.0,1.3,24.0,538.0,826.68,618.67
2016,7,23,8,15,878.5,73.5,1.45,25.0,587.0,865.8,641.64
2016,7,23,8,30,895.0,76.0,1.6,26.0,636.0,903.14,663.12
2016,7,23,8,45,907.5,78.0,1.75,27.5,681.5,934.16,678.86
2016,7,23,9,0,920.0,80.0,1.9,29.0,727.0,962.78,692.85
2016,7,23,9,15,930.0,81.5,2.05,30.0,767.5,985.82,704.52
2016,7,23,9,30,940.0,83.0,2.2,31.0,808.0,1006.04,714.38
2016,7,23,9,45,948.0,84.0,2.35,32.0,843.0,1020.77,720.79
2016,7,23,10,0,956.0,85.0,2.5,33.0,878.0,1032.38,725.32
2016,7,23,10,15,961.5,86.0,2.6,33.5,907.0,1038.33,727.38
2016,7,23,10,30,967.0,87.0,2.7,34.0,936.0,1040.97,727.55
2016,7,23,10,45,970.5,88.0,2.85,35.0,958.0,1038.34,723.55
2016,7,23,11,0,974.0,89.0,3.0,36.0,980.0,1032.37,717.59
2016,7,23,11,15,976.5,89.5,3.05,36.0,994.5,1021.62,710.91
2016,7,23,11,30,979.0,90.0,3.1,36.0,1009.0,1007.63,702.34
2016,7,23,11,45,980.0,90.5,3.2,36.5,1016.5,989.07,689.96
2016,7,23,12,0,981.0,91.0,3.3,37.0,1024.0,967.48,675.73
2016,7,23,12,15,981.0,91.0,3.4,37.0,1023.5,941.6,660.21
2016,7,23,12,30,981.0,91.0,3.5,37.0,1023.0,912.97,642.88
2016,7,23,12,45,972.0,96.0,3.6,37.0,1013.0,879.03,622.03
2016,7,23,13,0,963.0,101.0,3.7,37.0,1003.0,843.04,599.68
2016,7,23,13,15,960.0,100.5,3.75,37.0,987.5,804.73,575.39
2016,7,23,13,30,957.0,100.0,3.8,37.0,972.0,764.46,549.59
2016,7,23,13,45,955.0,98.0,3.85,37.0,950.0,721.75,520.68
2016,7,23,14,0,953.0,96.0,3.9,37.0,928.0,677.33,489.21
2016,7,23,14,15,947.0,95.0,3.9,36.5,898.5,629.95,455.67
2016,7,23,14,30,941.0,94.0,3.9,36.0,869.0,581.56,420.4
2016,7,23,14,45,934.5,91.5,3.95,36.0,834.0,530.87,381.71
2016,7,23,15,0,928.0,89.0,4.0,36.0,799.0,479.66,341.54
2016,7,23,15,15,918.0,87.5,3.95,35.5,757.5,427.59,300.19
2016,7,23,15,30,908.0,86.0,3.9,35.0,716.0,375.74,257.91
2016,7,23,15,45,895.0,83.5,3.9,34.5,670.5,322.64,214.07
2016,7,23,16,0,882.0,81.0,3.9,34.0,625.0,270.49,170.72
2016,7,23,16,15,864.5,78.5,3.8,33.0,576.0,218.65,128.94
2016,7,23,16,30,847.0,76.0,3.7,32.0,527.0,168.56,91.12
2016,7,23,16,45,824.0,72.5,3.65,31.5,475.0,111.96,53.75
2016,7,23,17,0,801.0,69.0,3.6,31.0,423.0,65.36,34.0
2016,7,23,17,15,768.5,65.0,3.45,29.5,370.0,45.28,32.57
2016,7,23,17,30,736.0,61.0,3.3,28.0,317.0,43.96,31.77
2016,7,23,17,45,689.5,56.5,3.15,27.0,265.0,42.12,30.37
2016,7,23,18,0,643.0,52.0,3.0,26.0,213.0,40.23,28.83
2016,7,23,18,15,571.0,45.0,2.85,25.0,164.0,32.87,22.46
2016,7,23,18,30,499.0,38.0,2.7,24.0,115.0,28.81,18.72
2016,7,23,18,45,377.0,29.0,2.55,23.0,74.5,22.69,12.74
2016,7,23,19,0,255.0,20.0,2.4,22.0,34.0,16.24,0.0
2016,7,23,19,15,127.5,10.0,2.45,21.0,17.0,9.53,0.0
2016,7,23,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,135.5,10.5,2.4,13.5,19.5,64.97,0.0
2016,7,24,5,30,271.0,21.0,2.5,14.0,39.0,168.76,79.98
2016,7,24,5,45,385.5,30.5,2.6,15.0,80.5,256.7,200.13
2016,7,24,6,0,500.0,40.0,2.7,16.0,122.0,347.63,281.23
2016,7,24,6,15,569.5,46.5,2.65,17.0,170.5,418.18,341.86
2016,7,24,6,30,639.0,53.0,2.6,18.0,219.0,490.18,400.91
2016,7,24,6,45,685.0,58.0,2.6,19.0,271.5,553.36,450.22
2016,7,24,7,0,731.0,63.0,2.6,20.0,324.0,618.65,497.39
2016,7,24,7,15,763.0,67.0,2.6,21.0,376.5,673.91,534.91
2016,7,24,7,30,795.0,71.0,2.6,22.0,429.0,729.5,571.28
2016,7,24,7,45,819.0,74.0,2.65,23.0,480.5,777.27,601.15
2016,7,24,8,0,843.0,77.0,2.7,24.0,532.0,817.08,624.68
2016,7,24,8,15,860.5,80.0,2.7,25.0,581.5,857.08,647.52
2016,7,24,8,30,878.0,83.0,2.7,26.0,631.0,895.39,668.68
2016,7,24,8,45,891.0,85.0,2.7,27.0,676.5,926.41,684.57
2016,7,24,9,0,904.0,87.0,2.7,28.0,722.0,955.09,698.72
2016,7,24,9,15,914.5,89.0,2.65,28.5,762.5,978.85,710.48
2016,7,24,9,30,925.0,91.0,2.6,29.0,803.0,999.82,720.4
2016,7,24,9,45,931.0,94.0,2.6,30.0,838.0,1014.59,725.39
2016,7,24,10,0,937.0,97.0,2.6,31.0,873.0,1026.2,728.47
2016,7,24,10,15,943.5,98.0,2.6,31.5,902.0,1032.89,730.05
2016,7,24,10,30,950.0,99.0,2.6,32.0,931.0,1036.34,729.76
2016,7,24,10,45,953.0,100.5,2.65,33.0,953.5,1033.62,724.8
2016,7,24,11,0,956.0,102.0,2.7,34.0,976.0,1027.6,717.99
2016,7,24,11,15,959.0,102.5,2.75,34.5,991.0,1017.3,710.16
2016,7,24,11,30,962.0,103.0,2.8,35.0,1006.0,1003.8,700.49
2016,7,24,11,45,961.5,105.0,2.85,35.5,1013.0,985.4,687.9
2016,7,24,12,0,961.0,107.0,2.9,36.0,1020.0,964.04,673.56
2016,7,24,12,15,961.0,107.0,2.9,36.0,1019.5,938.38,657.59
2016,7,24,12,30,961.0,107.0,2.9,36.0,1019.0,910.04,639.95
2016,7,24,12,45,955.0,109.5,2.9,36.5,1009.5,876.55,617.71
2016,7,24,13,0,949.0,112.0,2.9,37.0,1000.0,840.94,594.14
2016,7,24,13,15,946.0,111.5,2.95,37.0,984.5,802.97,570.45
2016,7,24,13,30,943.0,111.0,3.0,37.0,969.0,763.07,545.28
2016,7,24,13,45,937.5,110.0,3.1,37.0,945.5,719.31,515.85
2016,7,24,14,0,932.0,109.0,3.2,37.0,922.0,674.17,484.42
2016,7,24,14,15,925.5,107.5,3.25,36.5,892.0,626.82,451.39
2016,7,24,14,30,919.0,106.0,3.3,36.0,862.0,578.57,416.66
2016,7,24,14,45,910.0,104.5,3.35,36.0,826.0,528.39,378.63
2016,7,24,15,0,901.0,103.0,3.4,36.0,790.0,477.93,339.32
2016,7,24,15,15,889.0,100.5,3.45,35.5,748.5,425.44,298.16
2016,7,24,15,30,877.0,98.0,3.5,35.0,707.0,373.4,256.21
2016,7,24,15,45,862.5,95.5,3.55,34.5,661.0,321.3,213.48
2016,7,24,16,0,848.0,93.0,3.6,34.0,615.0,263.51,166.35
2016,7,24,16,15,828.5,89.5,3.6,33.0,565.5,211.95,125.12
2016,7,24,16,30,809.0,86.0,3.6,32.0,516.0,162.49,88.05
2016,7,24,16,45,783.5,82.0,3.6,31.5,464.0,114.46,57.54
2016,7,24,17,0,758.0,78.0,3.6,31.0,412.0,69.47,38.93
2016,7,24,17,15,723.0,73.5,3.55,29.5,359.5,51.97,38.19
2016,7,24,17,30,688.0,69.0,3.5,28.0,307.0,45.88,33.4
2016,7,24,17,45,637.5,63.0,3.45,27.0,255.5,43.41,31.47
2016,7,24,18,0,587.0,57.0,3.4,26.0,204.0,40.79,29.3
2016,7,24,18,15,512.0,49.0,3.35,24.5,156.0,36.27,25.39
2016,7,24,18,30,437.0,41.0,3.3,23.0,108.0,31.53,21.07
2016,7,24,18,45,316.0,30.0,3.25,22.0,69.0,23.67,13.5
2016,7,24,19,0,195.0,19.0,3.2,21.0,30.0,15.34,0.0
2016,7,24,19,15,97.5,9.5,3.2,20.0,15.0,9.05,0.0
2016,7,24,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.5,2.6,13.5,16.5,45.78,0.0
2016,7,25,5,30,177.0,21.0,2.7,14.0,33.0,125.14,51.22
2016,7,25,5,45,282.0,34.5,2.85,14.5,71.5,209.18,162.55
2016,7,25,6,0,387.0,48.0,3.0,15.0,110.0,294.72,239.54
2016,7,25,6,15,458.5,58.0,3.0,15.5,157.5,366.19,301.9
2016,7,25,6,30,530.0,68.0,3.0,16.0,205.0,443.07,366.39
2016,7,25,6,45,580.0,75.5,3.0,17.0,256.0,507.4,417.66
2016,7,25,7,0,630.0,83.0,3.0,18.0,307.0,574.36,468.7
2016,7,25,7,15,666.5,89.5,2.95,19.0,359.0,632.19,509.58
2016,7,25,7,30,703.0,96.0,2.9,20.0,411.0,690.86,549.22
2016,7,25,7,45,727.0,102.0,2.9,21.0,461.5,739.17,580.15
2016,7,25,8,0,751.0,108.0,2.9,22.0,512.0,786.82,609.76
2016,7,25,8,15,772.0,112.0,2.9,22.5,561.0,824.21,632.61
2016,7,25,8,30,793.0,116.0,2.9,23.0,610.0,864.66,657.27
2016,7,25,8,45,804.0,122.0,2.95,24.0,654.0,896.49,674.67
2016,7,25,9,0,815.0,128.0,3.0,25.0,698.0,925.98,690.32
2016,7,25,9,15,828.0,131.0,3.0,26.0,739.0,951.51,702.79
2016,7,25,9,30,841.0,134.0,3.0,27.0,780.0,974.46,713.45
2016,7,25,9,45,864.5,129.0,3.0,28.0,819.5,987.42,717.55
2016,7,25,10,0,888.0,124.0,3.0,29.0,859.0,1006.7,725.84
2016,7,25,10,15,895.0,125.5,3.0,29.5,888.0,1013.91,727.8
2016,7,25,10,30,902.0,127.0,3.0,30.0,917.0,1018.01,728.0
2016,7,25,10,45,906.5,128.5,3.05,31.0,939.0,1016.51,723.74
2016,7,25,11,0,911.0,130.0,3.1,32.0,961.0,1011.85,717.66
2016,7,25,11,15,914.0,131.0,3.15,32.5,976.0,1002.1,709.98
2016,7,25,11,30,917.0,132.0,3.2,33.0,991.0,989.28,700.5
2016,7,25,11,45,919.5,132.0,3.25,33.5,999.0,972.03,688.34
2016,7,25,12,0,922.0,132.0,3.3,34.0,1007.0,951.89,674.46
2016,7,25,12,15,922.0,132.0,3.35,34.0,1006.5,926.79,658.84
2016,7,25,12,30,922.0,132.0,3.4,34.0,1006.0,899.14,641.56
2016,7,25,12,45,922.0,130.5,3.45,34.5,998.5,867.7,620.49
2016,7,25,13,0,922.0,129.0,3.5,35.0,991.0,833.97,597.9
2016,7,25,13,15,919.0,128.5,3.55,35.0,975.5,796.72,574.12
2016,7,25,13,30,916.0,128.0,3.6,35.0,960.0,757.62,548.57
2016,7,25,13,45,911.0,126.5,3.65,35.5,937.0,714.64,517.53
2016,7,25,14,0,906.0,125.0,3.7,36.0,914.0,670.29,485.01
2016,7,25,14,15,899.0,123.5,3.75,35.5,884.0,623.61,452.08
2016,7,25,14,30,892.0,122.0,3.8,35.0,854.0,576.11,417.54
2016,7,25,14,45,884.5,119.0,3.85,35.0,818.5,526.51,379.64
2016,7,25,15,0,877.0,116.0,3.9,35.0,783.0,476.54,340.42
2016,7,25,15,15,864.5,113.5,3.9,34.5,741.5,424.88,299.58
2016,7,25,15,30,852.0,111.0,3.9,34.0,700.0,367.84,253.84
2016,7,25,15,45,839.5,106.5,3.9,33.5,655.0,315.49,210.7
2016,7,25,16,0,827.0,102.0,3.9,33.0,610.0,264.17,168.17
2016,7,25,16,15,807.0,98.5,3.85,32.0,560.5,213.55,127.66
2016,7,25,16,30,787.0,95.0,3.8,31.0,511.0,165.11,91.46
2016,7,25,16,45,764.5,89.5,3.75,30.5,460.0,117.23,61.07
2016,7,25,17,0,742.0,84.0,3.7,30.0,409.0,72.1,42.52
2016,7,25,17,15,706.0,78.5,3.6,29.0,356.5,50.72,37.23
2016,7,25,17,30,670.0,73.0,3.5,28.0,304.0,48.98,36.02
2016,7,25,17,45,623.5,66.0,3.4,27.0,253.0,45.87,33.56
2016,7,25,18,0,577.0,59.0,3.3,26.0,202.0,42.55,30.79
2016,7,25,18,15,501.5,50.5,3.15,24.5,154.0,37.68,26.58
2016,7,25,18,30,426.0,42.0,3.0,23.0,106.0,32.56,21.92
2016,7,25,18,45,309.0,30.5,2.85,22.0,67.5,24.26,13.85
2016,7,25,19,0,192.0,19.0,2.7,21.0,29.0,15.46,0.0
2016,7,25,19,15,96.0,9.5,2.65,20.5,14.5,9.05,0.0
2016,7,25,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,102.0,10.5,1.2,15.0,16.5,51.08,0.0
2016,7,26,5,30,204.0,21.0,1.4,16.0,33.0,136.13,46.46
2016,7,26,5,45,316.0,33.0,1.65,17.0,72.5,224.07,171.29
2016,7,26,6,0,428.0,45.0,1.9,18.0,112.0,313.15,250.22
2016,7,26,6,15,500.0,53.5,1.8,18.5,160.0,384.71,311.26
2016,7,26,6,30,572.0,62.0,1.7,19.0,208.0,461.69,373.86
2016,7,26,6,45,621.5,68.5,1.6,20.0,260.0,525.97,422.94
2016,7,26,7,0,671.0,75.0,1.5,21.0,312.0,592.84,471.07
2016,7,26,7,15,706.0,80.0,1.4,22.0,364.0,649.1,507.9
2016,7,26,7,30,741.0,85.0,1.3,23.0,416.0,702.33,540.85
2016,7,26,7,45,767.0,89.5,1.25,24.5,467.5,751.9,569.23
2016,7,26,8,0,793.0,94.0,1.2,26.0,519.0,800.81,595.95
2016,7,26,8,15,812.0,97.5,1.15,27.0,568.0,841.47,617.36
2016,7,26,8,30,831.0,101.0,1.1,28.0,617.0,880.52,637.15
2016,7,26,8,45,846.0,104.0,1.1,29.0,662.0,913.46,653.3
2016,7,26,9,0,861.0,107.0,1.1,30.0,707.0,936.1,662.8
2016,7,26,9,15,872.5,109.0,1.1,31.0,748.0,959.88,673.01
2016,7,26,9,30,884.0,111.0,1.1,32.0,789.0,981.01,681.49
2016,7,26,9,45,894.5,112.0,1.1,33.0,824.5,997.29,687.01
2016,7,26,10,0,905.0,113.0,1.1,34.0,860.0,1010.62,690.83
2016,7,26,10,15,911.5,114.5,1.1,35.0,889.0,1017.54,690.93
2016,7,26,10,30,918.0,116.0,1.1,36.0,918.0,1021.28,689.35
2016,7,26,10,45,923.5,116.5,1.1,37.0,940.5,1019.8,684.86
2016,7,26,11,0,929.0,117.0,1.1,38.0,963.0,1015.12,678.72
2016,7,26,11,15,932.0,117.5,1.2,38.5,977.5,1004.85,672.61
2016,7,26,11,30,935.0,118.0,1.3,39.0,992.0,991.47,664.73
2016,7,26,11,45,937.5,117.5,1.45,39.5,1000.0,973.59,654.9
2016,7,26,12,0,940.0,117.0,1.6,40.0,1008.0,952.78,643.18
2016,7,26,12,15,940.0,117.0,1.75,40.0,1007.5,927.42,629.89
2016,7,26,12,30,940.0,117.0,1.9,40.0,1007.0,899.43,614.77
2016,7,26,12,45,933.0,120.0,2.05,40.0,997.5,866.0,595.99
2016,7,26,13,0,926.0,123.0,2.2,40.0,988.0,830.56,575.63
2016,7,26,13,15,923.0,122.5,2.3,40.0,972.0,793.18,553.33
2016,7,26,13,30,920.0,122.0,2.4,40.0,956.0,753.94,529.31
2016,7,26,13,45,917.0,119.5,2.5,40.0,934.0,711.26,501.07
2016,7,26,14,0,914.0,117.0,2.6,40.0,912.0,667.05,471.04
2016,7,26,14,15,907.0,115.5,2.65,39.5,882.0,620.04,438.94
2016,7,26,14,30,900.0,114.0,2.7,39.0,852.0,572.19,405.2
2016,7,26,14,45,892.5,111.5,2.75,39.0,816.5,522.63,368.35
2016,7,26,15,0,885.0,109.0,2.8,39.0,781.0,472.68,330.14
2016,7,26,15,15,873.0,106.5,2.8,38.5,739.5,420.84,290.12
2016,7,26,15,30,861.0,104.0,2.8,38.0,698.0,369.45,249.35
2016,7,26,15,45,847.5,100.5,2.85,38.0,652.5,311.08,202.49
2016,7,26,16,0,834.0,97.0,2.9,38.0,607.0,259.91,160.73
2016,7,26,16,15,814.0,93.5,2.9,37.5,557.5,208.93,120.7
2016,7,26,16,30,794.0,90.0,2.9,37.0,508.0,160.11,85.08
2016,7,26,16,45,769.0,85.5,2.9,36.5,457.0,112.48,56.13
2016,7,26,17,0,744.0,81.0,2.9,36.0,406.0,67.86,39.3
2016,7,26,17,15,708.0,76.0,2.75,34.5,353.5,49.01,34.9
2016,7,26,17,30,672.0,71.0,2.6,33.0,301.0,47.56,34.04
2016,7,26,17,45,623.0,64.5,2.5,32.0,249.5,44.78,31.89
2016,7,26,18,0,574.0,58.0,2.4,31.0,198.0,41.83,29.48
2016,7,26,18,15,498.0,49.5,2.05,29.5,150.5,36.92,25.32
2016,7,26,18,30,422.0,41.0,1.7,28.0,103.0,31.77,20.72
2016,7,26,18,45,303.0,29.5,1.4,27.0,65.0,23.44,12.7
2016,7,26,19,0,184.0,18.0,1.1,26.0,27.0,14.59,0.0
2016,7,26,19,15,92.0,9.0,1.1,25.0,13.5,8.58,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,57.5,9.5,2.0,17.5,12.5,32.12,0.0
2016,7,27,5,30,115.0,19.0,2.1,18.0,25.0,90.78,21.66
2016,7,27,5,45,208.0,34.5,2.25,19.0,61.0,170.58,128.37
2016,7,27,6,0,301.0,50.0,2.4,20.0,97.0,248.03,196.94
2016,7,27,6,15,370.0,62.0,2.3,20.5,141.5,314.85,254.12
2016,7,27,6,30,439.0,74.0,2.2,21.0,186.0,387.46,313.9
2016,7,27,6,45,492.5,83.0,2.15,22.0,234.5,455.83,367.27
2016,7,27,7,0,546.0,92.0,2.1,23.0,283.0,523.7,417.96
2016,7,27,7,15,583.0,99.5,2.05,24.0,333.0,580.09,457.82
2016,7,27,7,30,620.0,107.0,2.0,25.0,383.0,637.47,496.22
2016,7,27,7,45,467.5,159.0,2.0,26.0,381.5,586.98,453.63
2016,7,27,8,0,315.0,211.0,2.0,27.0,380.0,516.75,396.67
2016,7,27,8,15,520.5,169.0,2.0,28.0,478.0,667.28,506.3
2016,7,27,8,30,726.0,127.0,2.0,29.0,576.0,820.25,607.06
2016,7,27,8,45,744.5,130.0,2.0,30.0,620.5,853.89,623.79
2016,7,27,9,0,763.0,133.0,2.0,31.0,665.0,881.28,637.24
2016,7,27,9,15,776.0,136.5,2.0,32.0,704.0,906.59,649.2
2016,7,27,9,30,789.0,140.0,2.0,33.0,743.0,929.46,659.49
2016,7,27,9,45,782.0,151.5,2.05,34.0,773.0,939.01,661.87
2016,7,27,10,0,775.0,163.0,2.1,35.0,803.0,945.36,662.46
2016,7,27,10,15,783.5,165.5,2.15,35.5,831.0,954.31,666.14
2016,7,27,10,30,792.0,168.0,2.2,36.0,859.0,960.37,668.1
2016,7,27,10,45,799.5,168.5,2.25,36.5,881.0,960.46,666.51
2016,7,27,11,0,807.0,169.0,2.3,37.0,903.0,957.62,663.26
2016,7,27,11,15,810.5,170.0,2.4,37.5,917.5,948.53,656.74
2016,7,27,11,30,814.0,171.0,2.5,38.0,932.0,936.58,648.57
2016,7,27,11,45,818.5,170.0,2.65,38.5,940.0,920.81,638.48
2016,7,27,12,0,823.0,169.0,2.8,39.0,948.0,902.32,626.69
2016,7,27,12,15,823.0,169.0,2.9,39.0,947.5,878.27,612.34
2016,7,27,12,30,823.0,169.0,3.0,39.0,947.0,851.9,596.47
2016,7,27,12,45,835.0,159.5,3.1,39.5,943.0,824.3,578.49
2016,7,27,13,0,847.0,150.0,3.2,40.0,939.0,792.02,557.44
2016,7,27,13,15,843.5,149.0,3.3,40.0,924.0,756.33,535.21
2016,7,27,13,30,840.0,148.0,3.4,40.0,909.0,719.01,510.45
2016,7,27,13,45,837.0,145.0,3.55,40.0,887.5,678.05,482.74
2016,7,27,14,0,834.0,142.0,3.7,40.0,866.0,635.66,453.33
2016,7,27,14,15,826.5,140.0,3.75,39.5,837.0,590.43,421.8
2016,7,27,14,30,819.0,138.0,3.8,39.0,808.0,544.62,388.92
2016,7,27,14,45,812.5,133.5,3.9,38.5,774.0,496.79,353.7
2016,7,27,15,0,806.0,129.0,4.0,38.0,740.0,448.71,317.15
2016,7,27,15,15,792.5,126.0,4.0,37.5,700.0,399.14,278.38
2016,7,27,15,30,779.0,123.0,4.0,37.0,660.0,350.37,239.29
2016,7,27,15,45,767.0,117.5,4.0,36.5,616.5,300.94,199.1
2016,7,27,16,0,755.0,112.0,4.0,36.0,573.0,252.55,159.63
2016,7,27,16,15,733.0,108.0,3.95,35.0,525.0,199.45,118.21
2016,7,27,16,30,711.0,104.0,3.9,34.0,477.0,153.81,84.96
2016,7,27,16,45,688.5,97.0,3.85,33.5,428.5,108.44,56.92
2016,7,27,17,0,666.0,90.0,3.8,33.0,380.0,65.8,40.25
2016,7,27,17,15,628.5,84.0,3.65,32.0,329.5,54.79,40.12
2016,7,27,17,30,591.0,78.0,3.5,31.0,279.0,52.89,38.81
2016,7,27,17,45,545.5,69.5,3.4,30.0,231.0,48.76,35.53
2016,7,27,18,0,500.0,61.0,3.3,29.0,183.0,44.34,31.86
2016,7,27,18,15,425.5,51.5,3.15,27.5,138.0,38.7,27.03
2016,7,27,18,30,351.0,42.0,3.0,26.0,93.0,32.75,21.69
2016,7,27,18,45,245.5,29.0,2.9,25.0,58.0,23.04,12.35
2016,7,27,19,0,140.0,16.0,2.8,24.0,23.0,12.76,0.0
2016,7,27,19,15,70.0,8.0,2.75,23.5,11.5,7.63,0.0
2016,7,27,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,94.0,9.5,2.3,15.5,14.5,46.62,0.0
2016,7,28,5,30,188.0,19.0,2.3,16.0,29.0,124.64,19.85
2016,7,28,5,45,297.5,30.0,2.3,16.5,66.5,210.75,159.95
2016,7,28,6,0,407.0,41.0,2.3,17.0,104.0,295.98,237.48
2016,7,28,6,15,478.0,49.5,2.25,17.5,150.0,365.58,297.89
2016,7,28,6,30,549.0,58.0,2.2,18.0,196.0,440.73,360.27
2016,7,28,6,45,597.5,64.0,2.2,19.0,245.5,502.56,409.0
2016,7,28,7,0,646.0,70.0,2.2,20.0,295.0,567.02,457.23
2016,7,28,7,15,680.5,74.5,2.15,21.0,345.5,621.25,494.38
2016,7,28,7,30,715.0,79.0,2.1,22.0,396.0,673.05,528.27
2016,7,28,7,45,740.5,83.0,2.1,23.0,445.5,720.73,558.29
2016,7,28,8,0,766.0,87.0,2.1,24.0,495.0,767.82,586.99
2016,7,28,8,15,785.0,90.5,2.1,25.0,542.5,807.76,609.97
2016,7,28,8,30,804.0,94.0,2.1,26.0,590.0,846.2,631.44
2016,7,28,8,45,818.5,96.5,2.1,27.0,634.0,877.57,647.76
2016,7,28,9,0,833.0,99.0,2.1,28.0,678.0,899.02,657.36
2016,7,28,9,15,844.5,101.5,2.15,29.0,717.5,923.07,669.14
2016,7,28,9,30,856.0,104.0,2.2,30.0,757.0,944.56,679.14
2016,7,28,9,45,868.0,103.5,2.25,31.0,792.0,960.49,685.58
2016,7,28,10,0,880.0,103.0,2.3,32.0,827.0,973.64,690.33
2016,7,28,10,15,886.5,104.5,2.4,32.5,855.5,980.67,693.2
2016,7,28,10,30,893.0,106.0,2.5,33.0,884.0,984.6,694.28
2016,7,28,10,45,896.0,108.0,2.6,34.0,905.0,982.54,690.3
2016,7,28,11,0,899.0,110.0,2.7,35.0,926.0,977.34,684.5
2016,7,28,11,15,901.5,110.5,2.8,35.0,940.0,967.04,678.45
2016,7,28,11,30,904.0,111.0,2.9,35.0,954.0,953.72,670.58
2016,7,28,11,45,903.5,112.5,3.05,35.5,960.5,935.69,658.76
2016,7,28,12,0,903.0,114.0,3.2,36.0,967.0,914.86,645.17
2016,7,28,12,15,903.0,114.0,3.3,36.0,966.5,890.4,630.25
2016,7,28,12,30,903.0,114.0,3.4,36.0,966.0,863.4,613.63
2016,7,28,12,45,894.0,118.5,3.5,36.5,956.0,830.83,592.06
2016,7,28,13,0,885.0,123.0,3.6,37.0,946.0,796.42,569.22
2016,7,28,13,15,881.5,122.0,3.65,37.0,930.5,759.61,545.62
2016,7,28,13,30,878.0,121.0,3.7,37.0,915.0,721.07,520.19
2016,7,28,13,45,873.0,120.0,3.75,37.0,892.5,679.96,491.41
2016,7,28,14,0,868.0,119.0,3.8,37.0,870.0,637.55,461.08
2016,7,28,14,15,860.5,117.0,3.85,36.5,841.0,591.75,428.58
2016,7,28,14,30,853.0,115.0,3.9,36.0,812.0,545.24,394.58
2016,7,28,14,45,844.5,112.5,3.95,36.0,777.5,497.33,357.78
2016,7,28,15,0,836.0,110.0,4.0,36.0,743.0,449.18,319.83
2016,7,28,15,15,824.0,107.5,3.95,35.5,703.0,399.68,280.49
2016,7,28,15,30,812.0,105.0,3.9,35.0,663.0,344.61,236.21
2016,7,28,15,45,798.0,101.5,3.9,35.0,619.0,294.62,194.63
2016,7,28,16,0,784.0,98.0,3.9,35.0,575.0,245.83,154.1
2016,7,28,16,15,763.5,94.5,3.8,34.0,527.0,197.32,115.79
2016,7,28,16,30,743.0,91.0,3.7,33.0,479.0,151.03,82.01
2016,7,28,16,45,718.5,86.0,3.65,32.5,430.0,105.68,54.57
2016,7,28,17,0,694.0,81.0,3.6,32.0,381.0,57.87,35.16
2016,7,28,17,15,657.5,75.5,3.5,30.5,330.5,48.69,35.3
2016,7,28,17,30,621.0,70.0,3.4,29.0,280.0,46.87,34.09
2016,7,28,17,45,572.5,63.0,3.3,28.0,231.0,43.68,31.55
2016,7,28,18,0,524.0,56.0,3.2,27.0,182.0,40.29,28.7
2016,7,28,18,15,449.5,47.5,3.1,26.0,137.0,35.34,24.36
2016,7,28,18,30,375.0,39.0,3.0,25.0,92.0,30.14,19.58
2016,7,28,18,45,263.5,27.0,2.9,24.0,57.0,21.3,10.86
2016,7,28,19,0,152.0,15.0,2.8,23.0,22.0,11.92,0.0
2016,7,28,19,15,76.0,7.5,2.8,22.5,11.0,7.15,0.0
2016,7,28,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,53.0,8.5,2.3,16.5,11.5,29.2,0.0
2016,7,29,5,30,106.0,17.0,2.3,17.0,23.0,82.29,1.25
2016,7,29,5,45,190.0,33.0,2.3,17.5,56.5,159.53,119.05
2016,7,29,6,0,274.0,49.0,2.3,18.0,90.0,231.7,184.75
2016,7,29,6,15,342.0,62.0,2.3,18.5,133.5,297.83,241.99
2016,7,29,6,30,410.0,75.0,2.3,19.0,177.0,369.67,302.0
2016,7,29,6,45,456.0,86.0,2.3,20.0,224.0,429.28,349.48
2016,7,29,7,0,502.0,97.0,2.3,21.0,271.0,491.74,397.12
2016,7,29,7,15,540.5,105.5,2.3,22.0,320.0,553.84,442.35
2016,7,29,7,30,579.0,114.0,2.3,23.0,369.0,612.1,483.13
2016,7,29,7,45,606.0,121.5,2.3,24.0,417.5,660.68,514.81
2016,7,29,8,0,633.0,129.0,2.3,25.0,466.0,709.01,545.27
2016,7,29,8,15,656.5,135.0,2.3,25.5,512.5,752.01,572.27
2016,7,29,8,30,680.0,141.0,2.3,26.0,559.0,793.99,598.07
2016,7,29,8,45,697.5,146.0,2.3,27.0,602.5,828.04,616.82
2016,7,29,9,0,715.0,151.0,2.3,28.0,646.0,860.3,634.09
2016,7,29,9,15,729.0,155.0,2.35,29.0,685.5,886.11,647.25
2016,7,29,9,30,743.0,159.0,2.4,30.0,725.0,909.64,658.85
2016,7,29,9,45,778.0,148.5,2.45,31.0,765.0,930.25,668.49
2016,7,29,10,0,813.0,138.0,2.5,32.0,805.0,953.8,679.98
2016,7,29,10,15,820.5,140.0,2.55,32.5,833.5,961.51,682.74
2016,7,29,10,30,828.0,142.0,2.6,33.0,862.0,966.26,683.87
2016,7,29,10,45,833.0,143.5,2.7,34.0,883.5,956.99,675.32
2016,7,29,11,0,838.0,145.0,2.8,35.0,905.0,953.13,670.4
2016,7,29,11,15,841.5,146.0,2.85,35.5,919.5,944.41,663.48
2016,7,29,11,30,845.0,147.0,2.9,36.0,934.0,932.82,654.89
2016,7,29,11,45,847.5,146.5,3.0,36.5,941.5,916.1,643.52
2016,7,29,12,0,850.0,146.0,3.1,37.0,949.0,896.72,630.53
2016,7,29,12,15,850.5,146.5,3.15,37.0,948.5,873.95,616.41
2016,7,29,12,30,851.0,147.0,3.2,37.0,948.0,848.78,600.73
2016,7,29,12,45,863.5,137.0,3.3,37.5,944.5,821.66,582.8
2016,7,29,13,0,876.0,127.0,3.4,38.0,941.0,791.72,562.99
2016,7,29,13,15,873.0,126.0,3.45,37.5,926.0,755.5,541.03
2016,7,29,13,30,870.0,125.0,3.5,37.0,911.0,717.54,516.96
2016,7,29,13,45,865.5,123.5,3.6,37.0,889.0,676.56,488.5
2016,7,29,14,0,861.0,122.0,3.7,37.0,867.0,634.26,458.44
2016,7,29,14,15,854.0,120.5,3.75,36.5,838.0,589.4,426.58
2016,7,29,14,30,847.0,119.0,3.8,36.0,809.0,543.77,393.2
2016,7,29,14,45,838.5,116.5,3.85,36.0,774.5,496.06,356.56
2016,7,29,15,0,830.0,114.0,3.9,36.0,740.0,448.12,318.78
2016,7,29,15,15,817.5,111.5,3.9,35.5,700.0,393.07,275.59
2016,7,29,15,30,805.0,109.0,3.9,35.0,660.0,343.76,235.5
2016,7,29,15,45,789.5,105.5,3.9,35.0,615.5,293.67,193.92
2016,7,29,16,0,774.0,102.0,3.9,35.0,571.0,244.94,153.59
2016,7,29,16,15,753.0,98.0,3.85,34.0,523.5,196.45,115.48
2016,7,29,16,30,732.0,94.0,3.8,33.0,476.0,150.24,82.0
2016,7,29,16,45,704.0,89.5,3.8,32.5,426.0,100.19,51.3
2016,7,29,17,0,676.0,85.0,3.8,32.0,376.0,58.57,43.11
2016,7,29,17,15,639.0,79.5,3.7,30.5,326.0,51.71,37.83
2016,7,29,17,30,602.0,74.0,3.6,29.0,276.0,50.05,36.77
2016,7,29,17,45,548.0,67.0,3.5,28.0,226.5,46.99,34.35
2016,7,29,18,0,494.0,60.0,3.4,27.0,177.0,43.76,31.64
2016,7,29,18,15,419.0,50.0,3.25,26.0,132.5,37.65,26.29
2016,7,29,18,30,344.0,40.0,3.1,25.0,88.0,31.18,20.4
2016,7,29,18,45,232.0,27.0,3.0,24.0,53.5,21.4,10.71
2016,7,29,19,0,120.0,14.0,2.9,23.0,19.0,13.34,0.0
2016,7,29,19,15,60.0,7.0,2.85,22.5,9.5,6.67,0.0
2016,7,29,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,63.0,8.5,2.2,15.5,11.5,33.09,0.0
2016,7,30,5,30,126.0,17.0,2.2,16.0,23.0,90.65,0.0
2016,7,30,5,45,229.0,31.0,2.25,16.5,58.5,175.49,130.87
2016,7,30,6,0,332.0,45.0,2.3,17.0,94.0,258.94,207.2
2016,7,30,6,15,404.5,55.5,2.3,17.5,139.0,328.58,267.74
2016,7,30,6,30,477.0,66.0,2.3,18.0,184.0,403.9,330.72
2016,7,30,6,45,530.5,74.0,2.3,19.0,233.5,468.76,382.32
2016,7,30,7,0,584.0,82.0,2.3,20.0,283.0,536.64,433.95
2016,7,30,7,15,621.5,88.0,2.3,21.0,333.5,592.78,474.14
2016,7,30,7,30,659.0,94.0,2.3,22.0,384.0,649.94,512.84
2016,7,30,7,45,689.5,98.5,2.3,23.0,434.0,700.22,545.18
2016,7,30,8,0,720.0,103.0,2.3,24.0,484.0,750.36,576.46
2016,7,30,8,15,741.5,107.0,2.3,25.0,532.0,787.65,597.93
2016,7,30,8,30,763.0,111.0,2.3,26.0,580.0,827.8,620.95
2016,7,30,8,45,782.0,113.5,2.35,27.0,625.0,862.36,640.09
2016,7,30,9,0,801.0,116.0,2.4,28.0,670.0,895.0,657.69
2016,7,30,9,15,814.0,119.0,2.5,29.0,710.5,920.38,670.73
2016,7,30,9,30,827.0,122.0,2.6,30.0,751.0,943.23,682.1
2016,7,30,9,45,854.0,114.5,2.75,31.0,790.0,957.15,688.09
2016,7,30,10,0,881.0,107.0,2.9,32.0,829.0,977.02,697.97
2016,7,30,10,15,888.0,108.5,3.05,32.5,858.0,984.43,701.27
2016,7,30,10,30,895.0,110.0,3.2,33.0,887.0,988.73,702.78
2016,7,30,10,45,899.0,111.5,3.35,33.5,909.0,986.99,700.54
2016,7,30,11,0,903.0,113.0,3.5,34.0,931.0,982.09,696.42
2016,7,30,11,15,906.5,114.0,3.65,34.0,946.0,973.08,691.18
2016,7,30,11,30,910.0,115.0,3.8,34.0,961.0,960.97,684.03
2016,7,30,11,45,910.0,116.5,3.95,34.5,968.0,943.14,671.84
2016,7,30,12,0,910.0,118.0,4.1,35.0,975.0,922.47,657.87
2016,7,30,12,15,910.0,118.0,4.15,35.0,975.0,897.68,642.09
2016,7,30,12,30,910.0,118.0,4.2,35.0,975.0,870.34,624.63
2016,7,30,12,45,893.0,127.5,4.3,35.5,962.5,835.5,601.14
2016,7,30,13,0,876.0,137.0,4.4,36.0,950.0,799.15,576.59
2016,7,30,13,15,873.0,136.5,4.4,35.5,935.0,763.19,554.17
2016,7,30,13,30,870.0,136.0,4.4,35.0,920.0,725.48,529.24
2016,7,30,13,45,864.0,135.0,4.4,35.0,897.5,683.78,499.43
2016,7,30,14,0,858.0,134.0,4.4,35.0,875.0,640.89,468.19
2016,7,30,14,15,851.0,132.0,4.4,34.5,845.5,595.57,435.46
2016,7,30,14,30,844.0,130.0,4.4,34.0,816.0,545.96,398.8
2016,7,30,14,45,837.0,126.5,4.4,34.0,782.0,497.45,361.07
2016,7,30,15,0,830.0,123.0,4.4,34.0,748.0,448.68,322.17
2016,7,30,15,15,817.5,120.0,4.3,33.5,707.5,398.2,281.65
2016,7,30,15,30,805.0,117.0,4.2,33.0,667.0,348.4,240.75
2016,7,30,15,45,795.0,111.0,4.15,32.5,623.5,297.68,198.6
2016,7,30,16,0,785.0,105.0,4.1,32.0,580.0,247.78,157.11
2016,7,30,16,15,764.0,101.0,4.05,31.0,531.5,198.69,118.16
2016,7,30,16,30,743.0,97.0,4.0,30.0,483.0,151.92,84.09
2016,7,30,16,45,724.5,90.0,3.95,29.5,434.0,99.79,51.64
2016,7,30,17,0,706.0,83.0,3.9,29.0,385.0,55.41,41.05
2016,7,30,17,15,669.5,77.5,3.8,28.0,333.5,50.46,37.2
2016,7,30,17,30,633.0,72.0,3.7,27.0,282.0,48.71,35.97
2016,7,30,17,45,591.0,63.5,3.6,26.0,233.0,44.39,32.44
2016,7,30,18,0,549.0,55.0,3.5,25.0,184.0,39.77,28.5
2016,7,30,18,15,471.5,46.5,3.4,24.0,138.0,34.78,24.07
2016,7,30,18,30,394.0,38.0,3.3,23.0,92.0,29.53,19.17
2016,7,30,18,45,280.5,26.0,3.25,22.0,56.5,20.63,9.96
2016,7,30,19,0,167.0,14.0,3.2,21.0,21.0,13.34,0.0
2016,7,30,19,15,83.5,7.0,3.15,20.0,10.5,6.67,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,115.5,8.0,1.85,13.5,13.5,53.28,0.0
2016,7,31,5,30,231.0,16.0,2.0,14.0,27.0,137.1,0.0
2016,7,31,5,45,349.5,26.0,2.15,14.5,66.0,230.2,172.18
2016,7,31,6,0,468.0,36.0,2.3,15.0,105.0,320.7,258.01
2016,7,31,6,15,539.5,43.0,2.25,15.5,152.5,390.88,319.9
2016,7,31,6,30,611.0,50.0,2.2,16.0,200.0,462.87,380.59
2016,7,31,6,45,656.5,55.5,2.2,17.0,250.5,524.92,429.91
2016,7,31,7,0,702.0,61.0,2.2,18.0,301.0,589.13,477.5
2016,7,31,7,15,735.0,65.0,2.15,19.0,353.0,643.96,515.11
2016,7,31,7,30,768.0,69.0,2.1,20.0,405.0,699.28,551.5
2016,7,31,7,45,788.5,73.5,2.1,21.0,455.0,745.22,580.13
2016,7,31,8,0,809.0,78.0,2.1,22.0,505.0,790.17,607.25
2016,7,31,8,15,827.5,81.0,2.1,22.5,553.5,822.99,626.48
2016,7,31,8,30,846.0,84.0,2.1,23.0,602.0,861.36,649.28
2016,7,31,8,45,853.5,89.5,2.15,24.0,645.5,890.81,664.86
2016,7,31,9,0,861.0,95.0,2.2,25.0,689.0,917.68,678.59
2016,7,31,9,15,872.0,97.0,2.25,26.0,729.0,941.13,689.98
2016,7,31,9,30,883.0,99.0,2.3,27.0,769.0,961.93,699.58
2016,7,31,9,45,869.0,113.0,2.4,28.0,798.0,968.99,700.84
2016,7,31,10,0,855.0,127.0,2.5,29.0,827.0,972.3,699.89
2016,7,31,10,15,862.5,128.5,2.6,29.5,855.5,979.82,703.18
2016,7,31,10,30,870.0,130.0,2.7,30.0,884.0,984.31,704.58
