Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,45,863.5,138.5,2.8,31.0,902.5,979.31,698.64
2016,7,31,11,0,857.0,147.0,2.9,32.0,921.0,971.15,690.87
2016,7,31,11,15,860.5,147.5,2.95,32.0,936.0,961.63,684.77
2016,7,31,11,30,864.0,148.0,3.0,32.0,951.0,949.17,676.9
2016,7,31,11,45,857.5,154.0,3.15,32.5,955.5,929.92,664.08
2016,7,31,12,0,851.0,160.0,3.3,33.0,960.0,914.02,653.45
2016,7,31,12,15,851.0,160.0,3.35,33.0,959.5,889.24,637.75
2016,7,31,12,30,851.0,160.0,3.4,33.0,959.0,862.04,620.5
2016,7,31,12,45,871.5,145.5,3.5,33.5,958.0,832.92,600.94
2016,7,31,13,0,892.0,131.0,3.6,34.0,957.0,804.69,581.93
2016,7,31,13,15,888.5,130.5,3.65,34.0,941.5,767.8,558.0
2016,7,31,13,30,885.0,130.0,3.7,34.0,926.0,729.16,531.79
2016,7,31,13,45,879.0,128.5,3.8,34.0,903.0,686.43,501.71
2016,7,31,14,0,873.0,127.0,3.9,34.0,880.0,642.48,470.06
2016,7,31,14,15,865.5,125.5,3.95,33.5,850.5,596.63,437.04
2016,7,31,14,30,858.0,124.0,4.0,33.0,821.0,550.06,402.48
2016,7,31,14,45,849.5,121.0,4.05,33.0,785.5,501.26,364.51
2016,7,31,15,0,841.0,118.0,4.1,33.0,750.0,447.23,321.82
2016,7,31,15,15,828.0,115.5,4.1,32.5,709.0,396.42,280.97
2016,7,31,15,30,815.0,113.0,4.1,32.0,668.0,346.31,239.68
2016,7,31,15,45,800.5,108.5,4.15,31.5,623.0,295.09,197.07
2016,7,31,16,0,786.0,104.0,4.2,31.0,578.0,245.13,155.54
2016,7,31,16,15,764.5,100.5,4.15,30.0,529.5,196.31,116.74
2016,7,31,16,30,743.0,97.0,4.1,29.0,481.0,149.85,83.03
2016,7,31,16,45,718.5,91.0,4.05,28.0,430.5,98.06,51.48
2016,7,31,17,0,694.0,85.0,4.0,27.0,380.0,54.66,40.79
2016,7,31,17,15,655.5,79.5,3.9,26.0,328.5,52.04,38.89
2016,7,31,17,30,617.0,74.0,3.8,25.0,277.0,50.38,37.72
2016,7,31,17,45,568.0,66.0,3.7,24.0,227.5,46.52,34.56
2016,7,31,18,0,519.0,58.0,3.6,23.0,178.0,42.4,31.02
2016,7,31,18,15,440.0,48.5,3.45,22.0,132.5,36.65,25.87
2016,7,31,18,30,361.0,39.0,3.3,21.0,87.0,30.58,20.19
2016,7,31,18,45,244.5,26.0,3.15,20.0,52.5,20.75,9.82
2016,7,31,19,0,128.0,13.0,3.0,19.0,18.0,12.39,0.0
2016,7,31,19,15,64.0,6.5,2.9,18.5,9.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,103.5,8.0,1.65,13.5,12.5,48.39,0.0
2016,8,1,5,30,207.0,16.0,1.8,14.0,25.0,125.49,0.0
2016,8,1,5,45,328.0,26.0,1.95,15.0,62.5,219.37,161.95
2016,8,1,6,0,449.0,36.0,2.1,16.0,100.0,309.95,247.93
2016,8,1,6,15,522.0,43.0,2.1,16.5,147.0,380.04,309.6
2016,8,1,6,30,595.0,50.0,2.1,17.0,194.0,455.94,373.19
2016,8,1,6,45,390.0,90.0,2.1,17.5,194.0,389.06,319.13
2016,8,1,7,0,185.0,130.0,2.1,18.0,194.0,284.0,232.19
2016,8,1,7,15,472.0,99.0,2.05,18.5,296.0,486.89,397.16
2016,8,1,7,30,759.0,68.0,2.0,19.0,398.0,690.04,547.68
2016,8,1,7,45,784.5,71.0,2.0,20.0,448.5,737.84,576.51
2016,8,1,8,0,810.0,74.0,2.0,21.0,499.0,777.95,600.36
2016,8,1,8,15,828.5,76.5,2.0,21.5,547.5,817.36,624.34
2016,8,1,8,30,847.0,79.0,2.0,22.0,596.0,855.22,646.82
2016,8,1,8,45,861.5,81.0,2.0,23.0,641.0,887.02,663.58
2016,8,1,9,0,876.0,83.0,2.0,24.0,686.0,916.61,678.64
2016,8,1,9,15,887.0,85.0,2.05,24.5,726.5,940.47,691.64
2016,8,1,9,30,898.0,87.0,2.1,25.0,767.0,961.62,702.89
2016,8,1,9,45,901.5,91.0,2.2,26.0,800.5,974.91,708.27
2016,8,1,10,0,905.0,95.0,2.3,27.0,834.0,985.04,711.72
2016,8,1,10,15,911.5,96.5,2.4,27.5,863.0,992.14,714.74
2016,8,1,10,30,918.0,98.0,2.5,28.0,892.0,996.06,715.85
2016,8,1,10,45,922.5,99.0,2.6,29.0,914.0,994.3,712.03
2016,8,1,11,0,927.0,100.0,2.7,30.0,936.0,989.31,706.31
2016,8,1,11,15,930.0,100.5,2.8,30.5,951.0,979.17,698.85
2016,8,1,11,30,933.0,101.0,2.9,31.0,966.0,965.9,689.51
2016,8,1,11,45,934.5,101.0,3.0,31.5,973.5,947.69,677.08
2016,8,1,12,0,936.0,101.0,3.1,32.0,981.0,926.54,662.82
2016,8,1,12,15,936.0,101.0,3.15,32.0,980.5,901.26,646.91
2016,8,1,12,30,936.0,101.0,3.2,32.0,980.0,873.32,629.25
2016,8,1,12,45,929.5,104.5,3.3,32.5,970.5,840.88,607.6
2016,8,1,13,0,923.0,108.0,3.4,33.0,961.0,806.34,584.48
2016,8,1,13,15,919.5,107.0,3.5,33.0,945.5,768.1,559.89
2016,8,1,13,30,916.0,106.0,3.6,33.0,930.0,728.02,533.54
2016,8,1,13,45,913.0,104.5,3.7,33.0,907.5,686.14,503.89
2016,8,1,14,0,910.0,103.0,3.8,33.0,885.0,642.72,472.4
2016,8,1,14,15,903.5,101.5,3.85,32.5,855.5,595.95,438.48
2016,8,1,14,30,897.0,100.0,3.9,32.0,826.0,548.3,402.85
2016,8,1,14,45,890.0,97.5,3.95,32.0,791.0,498.9,364.06
2016,8,1,15,0,883.0,95.0,4.0,32.0,756.0,449.07,323.88
2016,8,1,15,15,872.0,92.5,4.0,31.5,715.5,397.54,282.01
2016,8,1,15,30,861.0,90.0,4.0,31.0,675.0,346.38,239.41
2016,8,1,15,45,848.5,86.5,4.05,30.5,630.0,294.6,195.82
2016,8,1,16,0,836.0,83.0,4.1,30.0,585.0,243.75,153.09
2016,8,1,16,15,817.0,80.5,4.1,29.0,536.5,186.61,107.48
2016,8,1,16,30,798.0,78.0,4.1,28.0,488.0,138.47,72.43
2016,8,1,16,45,775.0,73.5,4.1,27.5,437.5,90.79,44.91
2016,8,1,17,0,752.0,69.0,4.1,27.0,387.0,47.17,34.47
2016,8,1,17,15,717.0,64.5,4.0,25.5,335.5,45.57,33.46
2016,8,1,17,30,682.0,60.0,3.9,24.0,284.0,43.88,32.29
2016,8,1,17,45,633.5,54.5,3.85,23.0,233.5,41.2,30.11
2016,8,1,18,0,585.0,49.0,3.8,22.0,183.0,35.12,24.84
2016,8,1,18,15,506.5,41.5,3.7,21.0,136.5,30.76,20.9
2016,8,1,18,30,428.0,34.0,3.6,20.0,90.0,26.2,16.53
2016,8,1,18,45,298.0,23.5,3.5,19.0,54.0,18.56,7.86
2016,8,1,19,0,168.0,13.0,3.4,18.0,18.0,12.39,0.0
2016,8,1,19,15,84.0,6.5,3.3,17.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,5,15,105.5,7.5,2.0,12.5,12.5,48.55,0.0
2016,8,2,5,30,211.0,15.0,2.2,13.0,25.0,125.06,0.0
2016,8,2,5,45,336.5,25.0,2.4,14.0,63.0,221.86,162.68
2016,8,2,6,0,462.0,35.0,2.6,15.0,101.0,314.96,252.95
2016,8,2,6,15,537.0,42.0,2.6,15.5,148.5,386.64,316.64
2016,8,2,6,30,612.0,49.0,2.6,16.0,196.0,460.51,379.45
2016,8,2,6,45,436.0,86.0,2.6,16.5,203.5,413.95,341.66
2016,8,2,7,0,260.0,123.0,2.6,17.0,211.0,339.22,279.37
2016,8,2,7,15,521.0,95.0,2.6,17.5,308.5,524.41,429.52
2016,8,2,7,30,782.0,67.0,2.6,18.0,406.0,705.62,564.35
2016,8,2,7,45,809.0,70.0,2.6,19.0,458.0,755.36,595.26
2016,8,2,8,0,836.0,73.0,2.6,20.0,510.0,797.48,620.77
2016,8,2,8,15,855.0,75.5,2.6,21.0,560.0,838.03,644.57
2016,8,2,8,30,874.0,78.0,2.6,22.0,610.0,876.98,666.7
2016,8,2,8,45,889.5,80.0,2.6,23.0,656.5,910.26,684.53
2016,8,2,9,0,905.0,82.0,2.6,24.0,703.0,941.28,700.59
2016,8,2,9,15,916.5,83.5,2.6,24.5,744.5,965.45,713.3
2016,8,2,9,30,928.0,85.0,2.6,25.0,786.0,986.84,724.19
2016,8,2,9,45,932.0,89.5,2.65,26.0,821.0,1001.44,729.74
2016,8,2,10,0,936.0,94.0,2.7,27.0,856.0,1012.75,733.26
2016,8,2,10,15,943.0,95.0,2.75,27.5,886.0,1019.82,735.64
2016,8,2,10,30,950.0,96.0,2.8,28.0,916.0,1023.6,736.07
2016,8,2,10,45,956.0,96.0,2.85,28.5,939.5,1022.04,733.24
2016,8,2,11,0,962.0,96.0,2.9,29.0,963.0,1017.15,728.47
2016,8,2,11,15,965.5,97.0,2.95,29.5,978.5,1007.58,720.88
2016,8,2,11,30,969.0,98.0,3.0,30.0,994.0,994.72,711.35
2016,8,2,11,45,971.5,98.0,3.05,30.5,1002.5,976.73,698.66
2016,8,2,12,0,974.0,98.0,3.1,31.0,1011.0,955.64,684.1
2016,8,2,12,15,974.0,98.0,3.15,31.0,1010.5,929.39,667.65
2016,8,2,12,30,974.0,98.0,3.2,31.0,1010.0,900.37,649.37
2016,8,2,12,45,964.5,103.0,3.25,31.5,999.5,865.73,626.06
2016,8,2,13,0,955.0,108.0,3.3,32.0,989.0,829.06,601.36
2016,8,2,13,15,951.5,107.0,3.35,32.0,973.0,789.59,575.87
2016,8,2,13,30,948.0,106.0,3.4,32.0,957.0,748.21,548.6
2016,8,2,13,45,943.5,105.0,3.45,32.0,933.5,704.42,517.53
2016,8,2,14,0,939.0,104.0,3.5,32.0,910.0,659.14,484.65
2016,8,2,14,15,932.0,102.5,3.5,31.5,879.0,610.72,449.49
2016,8,2,14,30,925.0,101.0,3.5,31.0,848.0,561.42,412.6
2016,8,2,14,45,916.0,99.0,3.5,31.0,811.5,510.09,372.33
2016,8,2,15,0,907.0,97.0,3.5,31.0,775.0,458.49,330.75
2016,8,2,15,15,895.0,95.0,3.5,30.5,733.0,405.72,287.9
2016,8,2,15,30,883.0,93.0,3.5,30.0,691.0,353.4,244.35
2016,8,2,15,45,868.0,90.0,3.5,30.0,644.0,300.15,199.18
2016,8,2,16,0,853.0,87.0,3.5,30.0,597.0,248.06,155.3
2016,8,2,16,15,832.5,84.0,3.45,29.0,547.0,189.4,108.82
2016,8,2,16,30,812.0,81.0,3.4,28.0,497.0,139.88,73.19
2016,8,2,16,45,784.5,77.0,3.4,27.5,444.5,91.62,46.16
2016,8,2,17,0,757.0,73.0,3.4,27.0,392.0,50.41,37.21
2016,8,2,17,15,719.5,68.5,3.35,26.0,339.0,48.94,36.26
2016,8,2,17,30,682.0,64.0,3.3,25.0,286.0,47.4,35.17
2016,8,2,17,45,627.0,58.0,3.25,24.0,234.0,40.47,29.35
2016,8,2,18,0,572.0,52.0,3.2,23.0,182.0,37.71,26.95
2016,8,2,18,15,488.0,44.0,3.15,22.0,135.0,33.04,22.73
2016,8,2,18,30,404.0,36.0,3.1,21.0,88.0,28.16,18.04
2016,8,2,18,45,263.0,24.5,3.1,20.0,52.0,19.63,8.06
2016,8,2,19,0,122.0,13.0,3.1,19.0,16.0,12.39,0.0
2016,8,2,19,15,61.0,6.5,3.15,18.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,69.0,8.0,2.05,13.5,10.5,7.63,0.0
2016,8,3,5,30,138.0,16.0,2.2,14.0,21.0,75.37,0.0
2016,8,3,5,45,268.0,28.0,2.4,14.5,58.0,191.9,138.18
2016,8,3,6,0,398.0,40.0,2.6,15.0,95.0,286.44,229.71
2016,8,3,6,15,479.0,48.5,2.55,15.5,142.5,360.92,295.5
2016,8,3,6,30,560.0,57.0,2.5,16.0,190.0,441.79,363.74
2016,8,3,6,45,615.0,63.0,2.45,17.0,242.0,508.12,416.89
2016,8,3,7,0,670.0,69.0,2.4,18.0,294.0,577.55,469.7
2016,8,3,7,15,707.5,74.0,2.35,19.0,346.5,631.7,507.21
2016,8,3,7,30,745.0,79.0,2.3,20.0,399.0,690.78,546.82
2016,8,3,7,45,773.0,82.5,2.25,21.0,451.5,740.81,578.32
2016,8,3,8,0,801.0,86.0,2.2,22.0,504.0,790.29,608.4
2016,8,3,8,15,821.0,89.0,2.2,22.5,553.5,831.39,633.37
2016,8,3,8,30,841.0,92.0,2.2,23.0,603.0,870.93,656.85
2016,8,3,8,45,857.5,94.5,2.2,24.0,649.0,897.21,669.76
2016,8,3,9,0,874.0,97.0,2.2,25.0,695.0,928.91,686.19
2016,8,3,9,15,885.5,99.0,2.2,26.0,736.5,952.94,697.3
2016,8,3,9,30,897.0,101.0,2.2,27.0,778.0,974.27,706.63
2016,8,3,9,45,909.5,101.0,2.25,28.0,814.5,991.47,713.81
2016,8,3,10,0,922.0,101.0,2.3,29.0,851.0,1005.71,719.17
2016,8,3,10,15,928.5,102.5,2.4,29.5,880.5,1012.68,721.98
2016,8,3,10,30,935.0,104.0,2.5,30.0,910.0,1016.39,722.91
2016,8,3,10,45,940.5,104.5,2.6,31.0,932.5,1014.79,719.17
2016,8,3,11,0,946.0,105.0,2.7,32.0,955.0,1009.89,713.51
2016,8,3,11,15,949.0,105.5,2.85,32.5,970.5,999.36,706.3
2016,8,3,11,30,952.0,106.0,3.0,33.0,986.0,985.6,697.13
2016,8,3,11,45,954.0,106.0,3.15,33.5,993.5,967.31,685.1
2016,8,3,12,0,956.0,106.0,3.3,34.0,1001.0,945.98,671.16
2016,8,3,12,15,956.5,106.0,3.45,34.0,1000.5,920.44,655.83
2016,8,3,12,30,957.0,106.0,3.6,34.0,1000.0,892.15,638.61
2016,8,3,12,45,954.5,106.5,3.75,34.0,992.0,859.3,618.25
2016,8,3,13,0,952.0,107.0,3.9,34.0,984.0,824.12,596.15
2016,8,3,13,15,949.0,106.0,4.0,33.5,968.0,785.07,572.18
2016,8,3,13,30,946.0,105.0,4.1,33.0,952.0,744.07,546.19
2016,8,3,13,45,943.0,103.5,4.2,33.0,929.5,700.84,515.42
2016,8,3,14,0,940.0,102.0,4.3,33.0,907.0,655.99,482.73
2016,8,3,14,15,934.0,100.5,4.35,32.5,877.0,608.04,447.77
2016,8,3,14,30,928.0,99.0,4.4,32.0,847.0,559.11,410.99
2016,8,3,14,45,921.5,96.5,4.45,31.5,811.0,508.33,371.68
2016,8,3,15,0,915.0,94.0,4.5,31.0,775.0,457.04,330.69
2016,8,3,15,15,903.5,91.5,4.45,30.0,733.0,403.63,287.5
2016,8,3,15,30,892.0,89.0,4.4,29.0,691.0,350.62,243.42
2016,8,3,15,45,879.0,86.0,4.35,28.5,645.0,297.42,198.13
2016,8,3,16,0,866.0,83.0,4.3,28.0,599.0,245.19,153.91
2016,8,3,16,15,846.0,80.0,4.2,27.0,548.5,193.03,112.08
2016,8,3,16,30,826.0,77.0,4.1,26.0,498.0,135.71,70.29
2016,8,3,16,45,800.0,73.5,4.05,25.0,445.5,87.21,43.65
2016,8,3,17,0,774.0,70.0,4.0,24.0,393.0,48.26,35.88
2016,8,3,17,15,737.0,65.5,3.85,23.0,340.0,46.69,34.8
2016,8,3,17,30,700.0,61.0,3.7,22.0,287.0,45.03,33.58
2016,8,3,17,45,645.5,55.5,3.6,21.0,234.5,42.39,31.4
2016,8,3,18,0,591.0,50.0,3.5,20.0,182.0,36.21,26.0
2016,8,3,18,15,506.5,42.0,3.35,19.0,134.5,31.46,21.65
2016,8,3,18,30,422.0,34.0,3.2,18.0,87.0,26.48,16.82
2016,8,3,18,45,279.0,23.0,3.1,17.5,51.0,18.35,6.67
2016,8,3,19,0,136.0,12.0,3.0,17.0,15.0,11.44,0.0
2016,8,3,19,15,68.0,6.0,2.95,16.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,5,15,87.0,7.5,2.35,12.5,10.5,7.15,0.0
2016,8,4,5,30,174.0,15.0,2.5,13.0,21.0,89.81,0.0
2016,8,4,5,45,306.0,26.0,2.7,13.5,58.5,207.69,147.89
2016,8,4,6,0,438.0,37.0,2.9,14.0,96.0,303.52,244.04
2016,8,4,6,15,517.0,44.5,2.9,14.5,144.0,377.02,309.89
2016,8,4,6,30,596.0,52.0,2.9,15.0,192.0,456.81,377.96
2016,8,4,6,45,374.5,90.5,2.9,16.0,186.0,378.16,313.25
2016,8,4,7,0,153.0,129.0,2.9,17.0,180.0,260.3,213.94
2016,8,4,7,15,130.5,152.5,2.9,17.5,201.0,274.89,224.83
2016,8,4,7,30,108.0,176.0,2.9,18.0,222.0,287.1,232.89
2016,8,4,7,45,178.0,195.5,2.95,18.5,283.0,366.65,296.6
2016,8,4,8,0,248.0,215.0,3.0,19.0,344.0,463.56,371.42
2016,8,4,8,15,556.5,149.0,3.05,19.5,475.0,676.88,537.1
2016,8,4,8,30,865.0,83.0,3.1,20.0,606.0,872.82,674.01
2016,8,4,8,45,880.0,85.0,3.15,21.0,652.0,905.34,690.79
2016,8,4,9,0,895.0,87.0,3.2,22.0,698.0,935.6,707.12
2016,8,4,9,15,905.5,88.5,3.25,22.5,738.5,958.56,719.75
2016,8,4,9,30,916.0,90.0,3.3,23.0,779.0,978.75,730.55
2016,8,4,9,45,922.0,92.5,3.4,23.5,814.0,992.79,737.69
2016,8,4,10,0,928.0,95.0,3.5,24.0,849.0,1003.68,742.85
2016,8,4,10,15,933.5,96.0,3.55,24.0,877.5,1009.21,745.7
2016,8,4,10,30,939.0,97.0,3.6,24.0,906.0,1011.49,746.58
2016,8,4,10,45,943.0,98.0,3.65,24.5,927.5,1009.04,743.04
2016,8,4,11,0,947.0,99.0,3.7,25.0,949.0,1003.29,737.5
2016,8,4,11,15,949.0,99.5,3.75,25.0,963.0,991.86,729.8
2016,8,4,11,30,951.0,100.0,3.8,25.0,977.0,977.25,720.13
2016,8,4,11,45,951.0,101.0,3.85,25.5,983.5,958.2,706.21
2016,8,4,12,0,951.0,102.0,3.9,26.0,990.0,936.18,690.41
2016,8,4,12,15,950.5,102.0,3.95,26.0,989.0,909.92,673.19
2016,8,4,12,30,950.0,102.0,4.0,26.0,988.0,880.97,654.13
2016,8,4,12,45,941.0,106.0,4.1,26.0,977.5,846.4,631.4
2016,8,4,13,0,932.0,110.0,4.2,26.0,967.0,809.85,607.14
2016,8,4,13,15,929.0,109.0,4.3,25.5,951.0,771.43,582.51
2016,8,4,13,30,926.0,108.0,4.4,25.0,935.0,731.1,555.58
2016,8,4,13,45,921.5,107.0,4.5,25.0,912.0,688.07,523.79
2016,8,4,14,0,917.0,106.0,4.6,25.0,889.0,643.58,490.22
2016,8,4,14,15,910.0,104.5,4.6,24.5,859.0,596.0,454.07
2016,8,4,14,30,903.0,103.0,4.6,24.0,829.0,547.58,416.21
2016,8,4,14,45,894.5,100.5,4.6,23.5,793.0,496.99,375.57
2016,8,4,15,0,886.0,98.0,4.6,23.0,757.0,446.11,333.47
2016,8,4,15,15,874.5,96.0,4.55,22.5,715.5,394.48,289.59
2016,8,4,15,30,863.0,94.0,4.5,22.0,674.0,343.26,245.09
2016,8,4,15,45,848.0,91.0,4.45,22.0,628.0,290.96,199.03
2016,8,4,16,0,833.0,88.0,4.4,22.0,582.0,232.93,149.06
2016,8,4,16,15,813.0,84.5,4.35,21.0,532.5,181.89,107.29
2016,8,4,16,30,793.0,81.0,4.3,20.0,483.0,133.04,71.57
2016,8,4,16,45,767.0,77.0,4.25,19.5,431.5,85.88,45.54
2016,8,4,17,0,741.0,73.0,4.2,19.0,380.0,50.61,38.72
2016,8,4,17,15,703.5,68.0,4.1,18.5,328.0,48.74,37.3
2016,8,4,17,30,666.0,63.0,4.0,18.0,276.0,42.55,31.98
2016,8,4,17,45,612.5,57.0,3.9,17.5,225.0,39.9,29.69
2016,8,4,18,0,559.0,51.0,3.8,17.0,174.0,37.13,27.14
2016,8,4,18,15,475.5,42.5,3.65,16.0,127.5,31.99,22.39
2016,8,4,18,30,392.0,34.0,3.5,15.0,81.0,26.61,17.09
2016,8,4,18,45,252.5,22.0,3.4,14.5,47.0,17.53,5.48
2016,8,4,19,0,113.0,10.0,3.3,14.0,13.0,9.53,0.0
2016,8,4,19,15,56.5,5.0,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,5,15,70.0,7.0,2.7,12.5,9.5,0.0,0.0
2016,8,5,5,30,140.0,14.0,2.8,13.0,19.0,73.87,0.0
2016,8,5,5,45,274.5,26.0,2.9,13.5,56.0,191.05,133.13
2016,8,5,6,0,409.0,38.0,3.0,14.0,93.0,288.75,231.83
2016,8,5,6,15,490.5,46.5,3.0,14.5,141.0,363.65,298.9
2016,8,5,6,30,572.0,55.0,3.0,15.0,189.0,445.07,368.45
2016,8,5,6,45,286.0,77.0,3.0,15.5,144.0,301.89,251.38
2016,8,5,7,0,0.0,99.0,3.0,16.0,99.0,97.26,76.48
2016,8,5,7,15,7.5,124.0,2.9,16.5,127.5,128.46,102.61
2016,8,5,7,30,15.0,149.0,2.8,17.0,156.0,159.92,128.19
2016,8,5,7,45,29.0,176.5,2.75,17.5,191.0,210.9,169.28
2016,8,5,8,0,43.0,204.0,2.7,18.0,226.0,252.5,201.95
2016,8,5,8,15,78.0,235.5,2.65,18.5,281.0,317.21,252.81
2016,8,5,8,30,113.0,267.0,2.6,19.0,336.0,396.72,313.47
2016,8,5,8,45,500.0,179.5,2.55,19.5,516.0,674.39,529.66
2016,8,5,9,0,887.0,92.0,2.5,20.0,696.0,932.86,707.46
2016,8,5,9,15,898.0,94.0,2.45,20.5,737.5,956.65,717.44
2016,8,5,9,30,909.0,96.0,2.4,21.0,779.0,977.67,727.79
2016,8,5,9,45,911.0,102.0,2.4,22.0,813.0,991.59,732.56
2016,8,5,10,0,913.0,108.0,2.4,23.0,847.0,1002.18,735.27
2016,8,5,10,15,919.5,109.5,2.45,23.5,876.5,1008.95,737.58
2016,8,5,10,30,926.0,111.0,2.5,24.0,906.0,1012.49,737.94
2016,8,5,10,45,932.0,111.0,2.55,24.5,928.5,1010.71,735.03
2016,8,5,11,0,938.0,111.0,2.6,25.0,951.0,1005.66,730.19
2016,8,5,11,15,941.0,111.5,2.65,25.5,966.5,995.03,721.91
2016,8,5,11,30,944.0,112.0,2.7,26.0,982.0,981.21,711.73
2016,8,5,11,45,946.5,112.0,2.75,26.5,989.5,963.31,699.03
2016,8,5,12,0,949.0,112.0,2.8,27.0,997.0,942.38,684.47
2016,8,5,12,15,949.0,112.0,2.9,27.5,996.5,916.39,667.03
2016,8,5,12,30,949.0,112.0,3.0,28.0,996.0,887.68,647.8
2016,8,5,12,45,948.5,111.0,3.1,28.5,988.0,855.09,625.92
2016,8,5,13,0,948.0,110.0,3.2,29.0,980.0,820.09,602.34
2016,8,5,13,15,945.0,109.0,3.3,29.0,963.5,781.01,577.01
2016,8,5,13,30,942.0,108.0,3.4,29.0,947.0,739.99,549.43
2016,8,5,13,45,937.0,107.0,3.5,29.0,923.5,695.91,517.83
2016,8,5,14,0,932.0,106.0,3.6,29.0,900.0,650.38,484.38
2016,8,5,14,15,925.0,104.5,3.65,28.5,869.5,602.07,448.79
2016,8,5,14,30,918.0,103.0,3.7,28.0,839.0,552.88,411.4
2016,8,5,14,45,908.5,101.5,3.8,28.0,802.5,501.88,370.81
2016,8,5,15,0,899.0,100.0,3.9,28.0,766.0,450.65,328.88
2016,8,5,15,15,886.5,97.5,3.9,27.5,723.5,397.53,284.99
2016,8,5,15,30,874.0,95.0,3.9,27.0,681.0,344.92,240.51
2016,8,5,15,45,857.5,92.5,3.95,26.5,634.0,292.02,195.46
2016,8,5,16,0,841.0,90.0,4.0,26.0,587.0,233.57,146.55
2016,8,5,16,15,819.5,87.0,3.95,25.0,536.5,182.26,105.52
2016,8,5,16,30,798.0,84.0,3.9,24.0,486.0,133.31,70.79
2016,8,5,16,45,766.5,80.5,3.85,23.5,433.0,86.07,46.05
2016,8,5,17,0,735.0,77.0,3.8,23.0,380.0,53.93,40.92
2016,8,5,17,15,695.0,72.0,3.65,22.0,327.0,47.3,35.49
2016,8,5,17,30,655.0,67.0,3.5,21.0,274.0,45.75,34.36
2016,8,5,17,45,590.5,61.0,3.4,20.5,222.0,43.25,32.21
2016,8,5,18,0,526.0,55.0,3.3,20.0,170.0,40.66,29.84
2016,8,5,18,15,437.0,45.5,3.15,19.0,123.5,34.79,24.47
2016,8,5,18,30,348.0,36.0,3.0,18.0,77.0,28.63,18.46
2016,8,5,18,45,206.0,22.5,2.9,17.0,44.0,18.14,4.73
2016,8,5,19,0,64.0,9.0,2.8,16.0,11.0,8.58,0.0
2016,8,5,19,15,32.0,4.5,2.7,15.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,46.5,7.0,2.75,12.5,8.5,0.0,0.0
2016,8,6,5,30,93.0,14.0,2.8,13.0,17.0,53.4,0.0
2016,8,6,5,45,226.0,27.5,2.85,13.5,52.5,167.78,113.61
2016,8,6,6,0,359.0,41.0,2.9,14.0,88.0,264.97,212.2
2016,8,6,6,15,443.0,50.5,2.9,14.5,135.0,340.53,279.71
2016,8,6,6,30,527.0,60.0,2.9,15.0,182.0,422.71,349.95
2016,8,6,6,45,263.5,80.0,2.9,15.5,141.0,290.81,241.86
2016,8,6,7,0,0.0,100.0,2.9,16.0,100.0,98.53,77.55
2016,8,6,7,15,14.5,128.5,2.9,16.5,135.0,138.88,111.49
2016,8,6,7,30,29.0,157.0,2.9,17.0,170.0,190.46,153.66
2016,8,6,7,45,39.0,181.5,2.9,17.5,200.5,225.15,181.12
2016,8,6,8,0,49.0,206.0,2.9,18.0,231.0,260.02,208.24
2016,8,6,8,15,133.0,235.0,2.95,18.5,313.0,377.36,301.76
2016,8,6,8,30,217.0,264.0,3.0,19.0,395.0,485.07,384.48
2016,8,6,8,45,538.0,183.0,3.05,20.0,540.0,712.16,558.1
2016,8,6,9,0,859.0,102.0,3.1,21.0,685.0,917.39,698.5
2016,8,6,9,15,871.0,104.5,3.15,21.5,726.0,942.09,710.94
2016,8,6,9,30,883.0,107.0,3.2,22.0,767.0,964.12,723.1
2016,8,6,9,45,895.0,107.0,3.25,23.0,803.5,980.54,730.11
2016,8,6,10,0,907.0,107.0,3.3,24.0,840.0,994.04,735.24
2016,8,6,10,15,913.5,108.5,3.4,24.0,869.0,1000.78,739.25
2016,8,6,10,30,920.0,110.0,3.5,24.0,898.0,1004.31,741.32
2016,8,6,10,45,924.0,111.0,3.6,24.5,920.0,1001.67,738.01
2016,8,6,11,0,928.0,112.0,3.7,25.0,942.0,995.77,732.72
2016,8,6,11,15,930.5,113.0,3.75,25.0,956.5,985.24,725.6
2016,8,6,11,30,933.0,114.0,3.8,25.0,971.0,971.55,716.51
2016,8,6,11,45,933.5,114.5,3.9,25.5,978.0,952.47,702.84
2016,8,6,12,0,934.0,115.0,4.0,26.0,985.0,930.46,687.3
2016,8,6,12,15,934.0,115.0,4.05,26.0,984.0,904.75,670.38
2016,8,6,12,30,934.0,115.0,4.1,26.0,983.0,876.36,651.64
2016,8,6,12,45,924.0,119.5,4.2,26.5,972.5,841.64,627.48
2016,8,6,13,0,914.0,124.0,4.3,27.0,962.0,805.04,601.96
2016,8,6,13,15,910.5,123.5,4.3,26.5,945.5,767.06,577.31
2016,8,6,13,30,907.0,123.0,4.3,26.0,929.0,727.25,549.81
2016,8,6,13,45,902.0,121.5,4.35,26.0,906.0,683.95,517.75
2016,8,6,14,0,897.0,120.0,4.4,26.0,883.0,639.3,483.98
2016,8,6,14,15,889.5,118.5,4.45,25.5,852.5,592.09,448.42
2016,8,6,14,30,882.0,117.0,4.5,25.0,822.0,544.11,411.23
2016,8,6,14,45,873.0,114.5,4.55,25.0,786.0,494.06,370.59
2016,8,6,15,0,864.0,112.0,4.6,25.0,750.0,443.79,328.7
2016,8,6,15,15,851.5,109.5,4.6,24.5,708.5,386.58,281.16
2016,8,6,15,30,839.0,107.0,4.6,24.0,667.0,335.22,237.05
2016,8,6,15,45,824.0,103.0,4.6,23.5,621.0,282.88,191.84
2016,8,6,16,0,809.0,99.0,4.6,23.0,575.0,231.85,148.19
2016,8,6,16,15,787.5,95.5,4.55,22.0,525.5,181.81,107.9
2016,8,6,16,30,766.0,92.0,4.5,21.0,476.0,134.15,74.09
2016,8,6,16,45,740.0,86.5,4.5,20.5,424.5,87.26,49.46
2016,8,6,17,0,714.0,81.0,4.5,20.0,373.0,51.68,39.5
2016,8,6,17,15,674.0,75.5,4.4,19.0,320.5,50.01,38.34
2016,8,6,17,30,634.0,70.0,4.3,18.0,268.0,48.22,36.98
2016,8,6,17,45,577.5,62.5,4.2,17.5,217.5,44.63,33.84
2016,8,6,18,0,521.0,55.0,4.1,17.0,167.0,40.83,30.36
2016,8,6,18,15,430.5,45.0,3.95,16.0,120.5,34.51,24.52
2016,8,6,18,30,340.0,35.0,3.8,15.0,74.0,27.86,17.96
2016,8,6,18,45,170.0,17.5,3.65,14.5,37.0,13.56,1.17
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,72.0,6.5,3.25,11.5,8.5,0.0,0.0
2016,8,7,5,30,144.0,13.0,3.3,12.0,17.0,74.18,0.0
2016,8,7,5,45,288.0,24.0,3.4,12.5,54.0,192.33,127.45
2016,8,7,6,0,432.0,35.0,3.5,13.0,91.0,296.05,237.84
2016,8,7,6,15,515.0,43.0,3.5,13.5,139.5,371.74,306.64
2016,8,7,6,30,598.0,51.0,3.5,14.0,188.0,454.19,377.81
2016,8,7,6,45,652.5,56.5,3.5,14.5,240.5,516.79,430.4
2016,8,7,7,0,707.0,62.0,3.5,15.0,293.0,586.89,485.88
2016,8,7,7,15,743.0,66.5,3.45,15.5,346.5,644.63,528.33
2016,8,7,7,30,779.0,71.0,3.4,16.0,400.0,703.0,569.74
2016,8,7,7,45,806.5,74.0,3.4,17.0,452.5,752.96,602.63
2016,8,7,8,0,834.0,77.0,3.4,18.0,505.0,802.3,634.09
2016,8,7,8,15,853.0,80.0,3.35,18.5,555.0,836.2,654.61
2016,8,7,8,30,872.0,83.0,3.3,19.0,605.0,875.51,678.69
2016,8,7,8,45,888.0,84.5,3.3,20.0,651.5,908.42,696.83
2016,8,7,9,0,904.0,86.0,3.3,21.0,698.0,939.08,713.17
2016,8,7,9,15,915.0,88.0,3.3,21.5,740.0,963.17,726.24
2016,8,7,9,30,926.0,90.0,3.3,22.0,782.0,984.42,737.4
2016,8,7,9,45,930.0,94.0,3.3,23.0,817.0,998.23,742.18
2016,8,7,10,0,934.0,98.0,3.3,24.0,852.0,1008.76,744.9
2016,8,7,10,15,940.5,99.5,3.3,24.5,881.5,1015.64,746.78
2016,8,7,10,30,947.0,101.0,3.3,25.0,911.0,1019.21,746.65
2016,8,7,10,45,952.5,101.0,3.35,25.5,933.5,1016.9,743.22
2016,8,7,11,0,958.0,101.0,3.4,26.0,956.0,1011.24,737.81
2016,8,7,11,15,961.0,102.0,3.45,26.5,971.0,1000.94,729.52
2016,8,7,11,30,964.0,103.0,3.5,27.0,986.0,987.35,719.25
2016,8,7,11,45,966.0,102.5,3.55,27.5,994.0,968.16,705.44
2016,8,7,12,0,968.0,102.0,3.6,28.0,1002.0,945.9,689.74
2016,8,7,12,15,968.0,102.0,3.6,28.0,1001.5,919.45,672.4
2016,8,7,12,30,968.0,102.0,3.6,28.0,1001.0,890.22,653.22
2016,8,7,12,45,968.5,101.0,3.65,28.0,993.0,857.81,632.13
2016,8,7,13,0,969.0,100.0,3.7,28.0,985.0,822.85,609.21
2016,8,7,13,15,966.0,99.0,3.7,28.0,969.0,782.98,582.56
2016,8,7,13,30,963.0,98.0,3.7,28.0,953.0,741.11,553.81
2016,8,7,13,45,960.0,96.5,3.75,28.0,930.0,696.96,521.64
2016,8,7,14,0,957.0,95.0,3.8,28.0,907.0,651.15,487.48
2016,8,7,14,15,951.0,93.5,3.8,27.5,876.5,602.23,450.94
2016,8,7,14,30,945.0,92.0,3.8,27.0,846.0,552.3,412.51
2016,8,7,14,45,937.5,90.0,3.8,27.0,809.5,500.47,370.7
2016,8,7,15,0,930.0,88.0,3.8,27.0,773.0,448.2,327.42
2016,8,7,15,15,919.0,86.0,3.75,26.5,730.5,394.47,282.53
2016,8,7,15,30,908.0,84.0,3.7,26.0,688.0,341.07,236.91
2016,8,7,15,45,893.5,81.5,3.65,26.0,641.0,286.95,190.05
2016,8,7,16,0,879.0,79.0,3.6,26.0,594.0,233.95,144.82
2016,8,7,16,15,859.5,76.5,3.5,25.0,543.5,181.55,103.22
2016,8,7,16,30,840.0,74.0,3.4,24.0,493.0,123.88,62.49
2016,8,7,16,45,813.5,70.5,3.35,23.5,439.5,74.7,38.29
2016,8,7,17,0,787.0,67.0,3.3,23.0,386.0,46.49,34.55
2016,8,7,17,15,749.5,62.5,3.15,22.0,332.5,44.82,33.37
2016,8,7,17,30,712.0,58.0,3.0,21.0,279.0,43.07,32.03
2016,8,7,17,45,655.5,52.5,2.9,20.5,226.0,40.33,29.66
2016,8,7,18,0,599.0,47.0,2.8,20.0,173.0,37.52,27.07
2016,8,7,18,15,508.5,39.0,2.6,19.0,125.5,29.42,19.78
2016,8,7,18,30,418.0,31.0,2.4,18.0,78.0,24.35,14.66
2016,8,7,18,45,209.0,15.5,2.25,17.0,39.0,11.89,0.0
2016,8,7,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,67.5,6.0,2.1,12.5,8.0,0.0,0.0
2016,8,8,5,30,135.0,12.0,2.3,13.0,16.0,69.14,0.0
2016,8,8,5,45,278.0,23.0,2.55,13.5,51.5,184.97,117.33
2016,8,8,6,0,421.0,34.0,2.8,14.0,87.0,288.47,229.92
2016,8,8,6,15,503.5,41.5,2.75,14.5,134.5,362.51,296.99
2016,8,8,6,30,586.0,49.0,2.7,15.0,182.0,443.33,366.22
2016,8,8,6,45,637.5,55.0,2.65,16.0,233.5,504.2,416.02
2016,8,8,7,0,689.0,61.0,2.6,17.0,285.0,572.13,468.17
2016,8,8,7,15,725.0,65.5,2.55,17.5,337.5,629.14,509.38
2016,8,8,7,30,761.0,70.0,2.5,18.0,390.0,686.83,549.54
2016,8,8,7,45,786.5,74.0,2.5,19.0,441.5,735.82,581.16
2016,8,8,8,0,812.0,78.0,2.5,20.0,493.0,784.12,611.31
2016,8,8,8,15,831.5,80.5,2.5,20.5,542.5,824.4,636.19
2016,8,8,8,30,851.0,83.0,2.5,21.0,592.0,855.79,654.51
2016,8,8,8,45,866.0,85.5,2.55,22.0,637.5,888.51,672.69
2016,8,8,9,0,881.0,88.0,2.6,23.0,683.0,918.99,689.06
2016,8,8,9,15,892.0,90.0,2.65,23.5,724.5,942.67,702.08
2016,8,8,9,30,903.0,92.0,2.7,24.0,766.0,963.6,713.31
2016,8,8,9,45,915.5,91.5,2.8,25.0,802.0,980.23,720.78
2016,8,8,10,0,928.0,91.0,2.9,26.0,838.0,993.88,726.36
2016,8,8,10,15,934.5,92.5,2.95,26.5,867.5,1000.84,728.67
2016,8,8,10,30,941.0,94.0,3.0,27.0,897.0,1004.51,729.04
2016,8,8,10,45,944.5,95.5,3.15,27.5,919.0,1001.97,726.35
2016,8,8,11,0,948.0,97.0,3.3,28.0,941.0,996.11,721.63
2016,8,8,11,15,951.0,97.5,3.4,28.0,956.5,985.44,714.96
2016,8,8,11,30,954.0,98.0,3.5,28.0,972.0,971.53,706.27
2016,8,8,11,45,954.0,99.5,3.65,28.5,978.5,952.74,693.36
2016,8,8,12,0,954.0,101.0,3.8,29.0,985.0,930.93,678.5
2016,8,8,12,15,954.0,101.0,3.9,29.0,985.0,904.79,661.83
2016,8,8,12,30,954.0,101.0,4.0,29.0,985.0,875.9,643.28
2016,8,8,12,45,952.0,101.0,4.15,29.5,976.5,842.83,620.77
2016,8,8,13,0,950.0,101.0,4.3,30.0,968.0,807.4,596.55
2016,8,8,13,15,947.0,100.5,4.35,29.5,952.0,768.59,571.83
2016,8,8,13,30,944.0,100.0,4.4,29.0,936.0,727.82,544.65
2016,8,8,13,45,940.0,98.5,4.45,29.0,912.5,683.72,512.25
2016,8,8,14,0,936.0,97.0,4.5,29.0,889.0,638.1,477.99
2016,8,8,14,15,930.0,96.0,4.5,28.5,859.0,590.47,442.15
2016,8,8,14,30,924.0,95.0,4.5,28.0,829.0,541.85,404.52
2016,8,8,14,45,916.5,92.5,4.55,28.0,793.0,490.53,363.09
2016,8,8,15,0,909.0,90.0,4.6,28.0,757.0,438.8,320.21
2016,8,8,15,15,897.5,88.0,4.55,27.5,715.0,385.89,275.87
2016,8,8,15,30,886.0,86.0,4.5,27.0,673.0,333.38,230.94
2016,8,8,15,45,872.5,83.0,4.45,26.5,626.5,280.2,185.24
2016,8,8,16,0,859.0,80.0,4.4,26.0,580.0,228.05,141.03
2016,8,8,16,15,839.0,77.0,4.3,25.0,530.0,176.22,100.04
2016,8,8,16,30,819.0,74.0,4.2,24.0,480.0,119.21,60.13
2016,8,8,16,45,794.5,70.0,4.1,23.5,428.0,70.84,37.0
2016,8,8,17,0,770.0,66.0,4.0,23.0,376.0,45.79,33.95
2016,8,8,17,15,732.0,61.5,3.9,22.0,323.0,44.09,32.73
2016,8,8,17,30,694.0,57.0,3.8,21.0,270.0,42.31,31.36
2016,8,8,17,45,640.0,51.0,3.7,20.5,218.5,39.1,28.58
2016,8,8,18,0,586.0,45.0,3.6,20.0,167.0,35.78,25.54
2016,8,8,18,15,495.0,37.5,3.5,19.0,120.0,28.24,18.71
2016,8,8,18,30,404.0,30.0,3.4,18.0,73.0,23.57,13.87
2016,8,8,18,45,202.0,15.0,3.35,17.0,36.5,11.54,0.0
2016,8,8,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,5,15,76.5,5.5,2.95,12.5,7.5,0.0,0.0
2016,8,9,5,30,153.0,11.0,3.0,13.0,15.0,75.63,0.0
2016,8,9,5,45,299.5,21.5,3.1,13.5,51.0,191.94,116.37
2016,8,9,6,0,446.0,32.0,3.2,14.0,87.0,298.35,237.39
2016,8,9,6,15,527.5,39.0,3.1,14.5,134.5,367.41,301.22
2016,8,9,6,30,609.0,46.0,3.0,15.0,182.0,448.52,371.0
2016,8,9,6,45,450.0,79.5,2.95,16.0,194.0,410.92,340.36
2016,8,9,7,0,291.0,113.0,2.9,17.0,206.0,346.29,286.07
2016,8,9,7,15,534.0,89.0,2.75,17.5,298.0,521.66,428.13
2016,8,9,7,30,777.0,65.0,2.6,18.0,390.0,691.64,554.54
2016,8,9,7,45,801.5,68.5,2.5,18.5,441.5,739.7,585.13
2016,8,9,8,0,826.0,72.0,2.4,19.0,493.0,780.04,610.11
2016,8,9,8,15,845.0,75.0,2.25,19.5,542.5,820.8,634.33
2016,8,9,8,30,864.0,78.0,2.1,20.0,592.0,859.95,656.66
2016,8,9,8,45,879.5,79.5,1.95,21.0,638.0,892.26,672.39
2016,8,9,9,0,895.0,81.0,1.8,22.0,684.0,922.32,686.1
2016,8,9,9,15,906.0,82.5,1.75,22.5,725.0,945.72,697.58
2016,8,9,9,30,917.0,84.0,1.7,23.0,766.0,966.32,707.21
2016,8,9,9,45,926.5,84.5,1.65,24.0,801.5,981.41,711.89
2016,8,9,10,0,936.0,85.0,1.6,25.0,837.0,993.41,714.65
2016,8,9,10,15,942.0,86.5,1.6,25.5,866.5,999.96,716.18
2016,8,9,10,30,948.0,88.0,1.6,26.0,896.0,1003.19,715.81
2016,8,9,10,45,953.0,88.0,1.6,27.0,918.0,1000.51,710.51
2016,8,9,11,0,958.0,88.0,1.6,28.0,940.0,994.49,703.36
2016,8,9,11,15,961.0,88.5,1.65,28.5,955.0,983.79,695.57
2016,8,9,11,30,964.0,89.0,1.7,29.0,970.0,969.81,685.88
2016,8,9,11,45,965.5,89.0,1.8,30.0,977.0,950.78,672.38
2016,8,9,12,0,967.0,89.0,1.9,31.0,984.0,928.67,657.0
2016,8,9,12,15,967.0,89.0,2.05,31.0,983.5,902.31,642.02
2016,8,9,12,30,967.0,89.0,2.2,31.0,983.0,873.16,625.02
2016,8,9,12,45,958.0,94.0,2.35,31.5,972.5,838.96,603.23
2016,8,9,13,0,949.0,99.0,2.5,32.0,962.0,802.68,579.85
2016,8,9,13,15,946.0,98.0,2.65,32.0,946.0,763.41,555.33
2016,8,9,13,30,943.0,97.0,2.8,32.0,930.0,722.18,528.29
2016,8,9,13,45,937.5,96.5,3.0,32.0,906.5,678.02,497.52
2016,8,9,14,0,932.0,96.0,3.2,32.0,883.0,632.44,464.75
2016,8,9,14,15,925.5,95.0,3.3,32.0,852.5,584.66,429.09
2016,8,9,14,30,919.0,94.0,3.4,32.0,822.0,535.95,391.68
2016,8,9,14,45,908.5,93.0,3.5,32.0,785.0,484.73,351.36
2016,8,9,15,0,898.0,92.0,3.6,32.0,748.0,433.39,309.8
2016,8,9,15,15,886.0,89.5,3.65,31.5,706.0,380.39,266.49
2016,8,9,15,30,874.0,87.0,3.7,31.0,664.0,327.86,222.6
2016,8,9,15,45,857.0,85.5,3.75,30.5,617.0,275.6,178.7
2016,8,9,16,0,840.0,84.0,3.8,30.0,570.0,224.7,136.59
2016,8,9,16,15,819.0,80.5,3.75,29.0,520.5,166.17,91.4
2016,8,9,16,30,798.0,77.0,3.7,28.0,471.0,116.92,58.66
2016,8,9,16,45,768.0,74.0,3.7,27.5,418.5,70.28,37.9
2016,8,9,17,0,738.0,71.0,3.7,27.0,366.0,49.74,36.71
2016,8,9,17,15,699.0,66.0,3.55,26.0,313.5,47.83,35.35
2016,8,9,17,30,660.0,61.0,3.4,25.0,261.0,41.7,30.29
2016,8,9,17,45,599.0,55.0,3.25,24.5,210.0,39.0,27.97
2016,8,9,18,0,538.0,49.0,3.1,24.0,159.0,36.19,25.4
2016,8,9,18,15,444.5,40.0,2.95,23.0,113.0,30.55,20.27
2016,8,9,18,30,351.0,31.0,2.8,22.0,67.0,24.64,14.3
2016,8,9,18,45,175.5,15.5,2.65,21.0,33.5,12.09,0.0
2016,8,9,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,34.5,4.5,2.4,13.5,5.5,0.0,0.0
2016,8,10,5,30,69.0,9.0,2.6,14.0,11.0,37.84,0.0
2016,8,10,5,45,191.0,23.0,2.8,14.5,43.0,141.1,79.13
2016,8,10,6,0,313.0,37.0,3.0,15.0,75.0,234.56,185.16
2016,8,10,6,15,398.5,48.0,2.95,15.5,120.5,309.75,252.83
2016,8,10,6,30,484.0,59.0,2.9,16.0,166.0,392.11,323.4
2016,8,10,6,45,536.0,68.0,2.9,17.0,215.5,456.72,376.5
2016,8,10,7,0,588.0,77.0,2.9,18.0,265.0,524.31,429.48
2016,8,10,7,15,629.0,83.5,2.85,18.5,317.0,583.35,474.2
2016,8,10,7,30,670.0,90.0,2.8,19.0,369.0,643.66,517.16
2016,8,10,7,45,698.5,96.0,2.8,19.5,420.0,694.24,551.71
2016,8,10,8,0,727.0,102.0,2.8,20.0,471.0,744.51,585.14
2016,8,10,8,15,750.5,106.0,2.75,20.5,520.0,783.28,609.26
2016,8,10,8,30,774.0,110.0,2.7,21.0,569.0,825.17,635.15
2016,8,10,8,45,790.5,114.0,2.65,22.0,614.5,859.18,653.78
2016,8,10,9,0,807.0,118.0,2.6,23.0,660.0,891.09,670.64
2016,8,10,9,15,821.0,121.0,2.6,24.0,701.5,917.21,683.72
2016,8,10,9,30,835.0,124.0,2.6,25.0,743.0,940.75,694.97
2016,8,10,9,45,859.0,119.5,2.6,26.0,782.5,954.64,699.83
2016,8,10,10,0,883.0,115.0,2.6,27.0,822.0,974.23,708.5
2016,8,10,10,15,890.5,116.5,2.6,27.5,851.5,981.61,710.63
2016,8,10,10,30,898.0,118.0,2.6,28.0,881.0,985.83,710.95
2016,8,10,10,45,904.0,119.0,2.65,28.5,904.0,984.88,708.58
2016,8,10,11,0,910.0,120.0,2.7,29.0,927.0,980.71,704.31
2016,8,10,11,15,913.5,120.5,2.75,29.5,942.5,970.5,696.32
2016,8,10,11,30,917.0,121.0,2.8,30.0,958.0,957.14,686.49
