Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,45,920.0,121.0,2.9,30.5,965.5,939.77,674.58
2016,8,10,12,0,923.0,121.0,3.0,31.0,973.0,919.42,660.8
2016,8,10,12,15,923.0,121.0,3.05,31.0,972.5,893.64,644.5
2016,8,10,12,30,923.0,121.0,3.1,31.0,972.0,865.22,626.45
2016,8,10,12,45,920.5,121.0,3.2,31.5,963.5,832.32,604.42
2016,8,10,13,0,918.0,121.0,3.3,32.0,955.0,797.19,580.82
2016,8,10,13,15,914.5,120.5,3.4,32.0,938.5,758.82,556.03
2016,8,10,13,30,911.0,120.0,3.5,32.0,922.0,718.6,528.07
2016,8,10,13,45,906.5,118.0,3.6,32.0,898.5,674.78,496.76
2016,8,10,14,0,902.0,116.0,3.7,32.0,875.0,629.55,463.65
2016,8,10,14,15,894.5,114.5,3.75,31.5,844.5,581.91,428.64
2016,8,10,14,30,887.0,113.0,3.8,31.0,814.0,533.48,391.94
2016,8,10,14,45,878.0,110.5,3.85,31.0,777.5,482.99,351.86
2016,8,10,15,0,869.0,108.0,3.9,31.0,741.0,432.29,310.54
2016,8,10,15,15,856.0,105.5,3.9,30.5,698.5,380.22,267.8
2016,8,10,15,30,843.0,103.0,3.9,30.0,656.0,322.53,220.06
2016,8,10,15,45,827.0,99.5,3.9,29.5,609.5,270.06,175.96
2016,8,10,16,0,811.0,96.0,3.9,29.0,563.0,219.03,133.74
2016,8,10,16,15,788.5,92.0,3.8,28.0,513.0,168.37,94.87
2016,8,10,16,30,766.0,88.0,3.7,27.0,463.0,120.22,63.32
2016,8,10,16,45,737.0,83.0,3.65,26.5,411.0,73.78,42.97
2016,8,10,17,0,708.0,78.0,3.6,26.0,359.0,50.14,37.22
2016,8,10,17,15,666.0,72.5,3.45,25.0,306.5,48.38,35.99
2016,8,10,17,30,624.0,67.0,3.3,24.0,254.0,46.51,34.56
2016,8,10,17,45,564.0,59.0,3.15,23.0,203.5,42.4,31.08
2016,8,10,18,0,504.0,51.0,3.0,22.0,153.0,38.05,27.21
2016,8,10,18,15,408.5,41.0,2.9,21.0,108.0,31.6,21.31
2016,8,10,18,30,313.0,31.0,2.8,20.0,63.0,24.8,14.37
2016,8,10,18,45,156.5,15.5,2.7,19.5,31.5,12.2,0.0
2016,8,10,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,26.0,4.0,1.25,12.5,4.5,0.0,0.0
2016,8,11,5,30,52.0,8.0,1.5,13.0,9.0,29.6,0.0
2016,8,11,5,45,167.0,23.0,1.8,13.5,40.5,127.04,65.59
2016,8,11,6,0,282.0,38.0,2.1,14.0,72.0,217.98,171.65
2016,8,11,6,15,367.5,50.0,2.1,14.5,116.5,293.82,239.74
2016,8,11,6,30,453.0,62.0,2.1,15.0,161.0,375.92,309.97
2016,8,11,6,45,509.5,71.5,2.1,16.0,211.0,442.81,364.77
2016,8,11,7,0,566.0,81.0,2.1,17.0,261.0,513.04,419.64
2016,8,11,7,15,608.5,88.5,2.1,18.0,313.0,573.59,464.61
2016,8,11,7,30,651.0,96.0,2.1,19.0,365.0,635.52,507.98
2016,8,11,7,45,681.5,102.0,2.1,20.0,416.5,687.05,541.8
2016,8,11,8,0,712.0,108.0,2.1,21.0,468.0,738.4,574.43
2016,8,11,8,15,736.0,112.5,2.1,21.5,517.0,781.86,601.69
2016,8,11,8,30,760.0,117.0,2.1,22.0,566.0,824.13,627.62
2016,8,11,8,45,778.0,121.0,2.15,23.0,612.0,854.7,644.31
2016,8,11,9,0,796.0,125.0,2.2,24.0,658.0,887.69,662.49
2016,8,11,9,15,810.0,128.0,2.2,24.5,699.5,913.57,676.53
2016,8,11,9,30,824.0,131.0,2.2,25.0,741.0,936.88,688.84
2016,8,11,9,45,848.0,127.0,2.25,26.0,780.5,959.18,699.61
2016,8,11,10,0,872.0,123.0,2.3,27.0,820.0,970.88,703.5
2016,8,11,10,15,880.0,124.5,2.35,27.5,849.5,978.55,706.37
2016,8,11,10,30,888.0,126.0,2.4,28.0,879.0,983.09,707.39
2016,8,11,10,45,894.5,126.5,2.45,29.0,902.0,981.98,703.55
2016,8,11,11,0,901.0,127.0,2.5,30.0,925.0,977.68,697.86
2016,8,11,11,15,904.5,128.0,2.5,30.5,940.0,967.9,689.78
2016,8,11,11,30,908.0,129.0,2.5,31.0,955.0,955.0,679.91
2016,8,11,11,45,911.5,128.5,2.55,31.5,963.0,937.58,667.75
2016,8,11,12,0,915.0,128.0,2.6,32.0,971.0,917.19,653.8
2016,8,11,12,15,915.5,128.0,2.6,32.0,970.5,891.87,637.67
2016,8,11,12,30,916.0,128.0,2.6,32.0,970.0,863.89,619.85
2016,8,11,12,45,905.0,133.5,2.65,32.5,959.0,829.38,596.84
2016,8,11,13,0,894.0,139.0,2.7,33.0,948.0,793.06,572.61
2016,8,11,13,15,890.0,138.0,2.75,33.0,931.5,754.51,547.38
2016,8,11,13,30,886.0,137.0,2.8,33.0,915.0,714.22,519.47
2016,8,11,13,45,884.0,133.5,2.9,33.0,892.5,671.49,489.5
2016,8,11,14,0,882.0,130.0,3.0,33.0,870.0,627.22,457.62
2016,8,11,14,15,874.0,128.0,3.05,32.5,839.0,579.6,423.13
2016,8,11,14,30,866.0,126.0,3.1,32.0,808.0,531.28,387.02
2016,8,11,14,45,858.0,122.5,3.2,32.0,772.0,476.76,344.73
2016,8,11,15,0,850.0,119.0,3.3,32.0,736.0,425.91,303.83
2016,8,11,15,15,836.0,116.0,3.35,31.5,693.5,373.48,261.29
2016,8,11,15,30,822.0,113.0,3.4,31.0,651.0,321.87,218.53
2016,8,11,15,45,806.0,108.5,3.45,31.0,604.5,269.63,174.75
2016,8,11,16,0,790.0,104.0,3.5,31.0,558.0,218.85,133.06
2016,8,11,16,15,766.5,100.0,3.5,30.0,507.5,169.19,95.71
2016,8,11,16,30,743.0,96.0,3.5,29.0,457.0,116.34,61.17
2016,8,11,16,45,713.0,90.0,3.55,28.5,405.0,70.08,41.62
2016,8,11,17,0,683.0,84.0,3.6,28.0,353.0,54.68,40.73
2016,8,11,17,15,638.5,77.5,3.5,26.5,300.5,52.36,39.14
2016,8,11,17,30,594.0,71.0,3.4,25.0,248.0,49.88,37.29
2016,8,11,17,45,531.5,62.5,3.3,24.0,197.5,45.5,33.59
2016,8,11,18,0,469.0,54.0,3.2,23.0,147.0,40.87,29.48
2016,8,11,18,15,372.0,42.5,3.0,22.0,102.5,33.15,22.47
2016,8,11,18,30,275.0,31.0,2.8,21.0,58.0,24.99,14.19
2016,8,11,18,45,137.5,15.5,2.65,20.0,29.0,12.32,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,18.0,2.05,13.5,36.0,113.88,52.43
2016,8,12,6,0,302.0,36.0,2.3,14.0,72.0,226.76,178.14
2016,8,12,6,15,390.0,47.5,2.25,14.5,117.0,303.09,247.19
2016,8,12,6,30,478.0,59.0,2.2,15.0,162.0,386.9,318.92
2016,8,12,6,45,539.0,67.0,2.2,16.0,213.0,455.78,375.45
2016,8,12,7,0,600.0,75.0,2.2,17.0,264.0,528.31,432.17
2016,8,12,7,15,641.5,81.5,2.15,18.0,316.0,588.04,476.06
2016,8,12,7,30,683.0,88.0,2.1,19.0,368.0,649.05,517.99
2016,8,12,7,45,714.5,92.5,2.1,20.0,420.0,700.48,551.54
2016,8,12,8,0,746.0,97.0,2.1,21.0,472.0,747.75,581.06
2016,8,12,8,15,768.5,101.0,2.1,22.0,521.5,790.51,606.59
2016,8,12,8,30,791.0,105.0,2.1,23.0,571.0,831.87,630.53
2016,8,12,8,45,809.0,108.0,2.1,24.0,617.0,866.38,649.29
2016,8,12,9,0,827.0,111.0,2.1,25.0,663.0,898.79,666.35
2016,8,12,9,15,840.0,113.5,2.15,25.5,704.5,923.66,680.03
2016,8,12,9,30,853.0,116.0,2.2,26.0,746.0,945.88,692.0
2016,8,12,9,45,867.5,116.0,2.25,27.0,783.0,956.06,694.83
2016,8,12,10,0,882.0,116.0,2.3,28.0,820.0,971.39,701.16
2016,8,12,10,15,889.5,117.5,2.35,28.5,849.0,978.65,703.71
2016,8,12,10,30,897.0,119.0,2.4,29.0,878.0,982.75,704.43
2016,8,12,10,45,902.0,120.0,2.5,30.0,900.5,980.74,700.5
2016,8,12,11,0,907.0,121.0,2.6,31.0,923.0,975.52,694.67
2016,8,12,11,15,910.0,122.0,2.7,31.0,937.5,965.24,688.55
2016,8,12,11,30,913.0,123.0,2.8,31.0,952.0,951.83,680.51
2016,8,12,11,45,915.0,123.0,2.9,31.5,959.0,933.49,668.0
2016,8,12,12,0,917.0,123.0,3.0,32.0,966.0,912.22,653.66
2016,8,12,12,15,917.0,123.0,3.1,32.0,965.5,886.43,637.71
2016,8,12,12,30,917.0,123.0,3.2,32.0,965.0,858.01,619.96
2016,8,12,12,45,924.0,117.5,3.35,32.5,959.0,827.51,599.77
2016,8,12,13,0,931.0,112.0,3.5,33.0,953.0,794.25,577.6
2016,8,12,13,15,927.5,111.0,3.55,33.0,936.5,754.92,551.92
2016,8,12,13,30,924.0,110.0,3.6,33.0,920.0,713.72,523.15
2016,8,12,13,45,919.0,109.0,3.7,33.0,896.5,669.87,491.75
2016,8,12,14,0,914.0,108.0,3.8,33.0,873.0,624.6,458.53
2016,8,12,14,15,907.0,106.5,3.8,32.5,842.5,576.63,423.11
2016,8,12,14,30,900.0,105.0,3.8,32.0,812.0,527.81,385.97
2016,8,12,14,45,890.5,103.0,3.8,32.0,775.0,476.85,345.42
2016,8,12,15,0,881.0,101.0,3.8,32.0,738.0,425.7,303.68
2016,8,12,15,15,868.5,98.5,3.7,31.5,695.5,373.17,260.47
2016,8,12,15,30,856.0,96.0,3.6,31.0,653.0,321.17,216.91
2016,8,12,15,45,839.5,93.0,3.55,30.5,606.5,261.95,167.93
2016,8,12,16,0,823.0,90.0,3.5,30.0,560.0,210.56,125.79
2016,8,12,16,15,801.0,86.5,3.35,29.5,509.5,159.77,87.29
2016,8,12,16,30,779.0,83.0,3.2,29.0,459.0,111.42,56.79
2016,8,12,16,45,749.0,78.5,3.1,28.5,407.0,64.77,38.9
2016,8,12,17,0,719.0,74.0,3.0,28.0,355.0,52.61,39.0
2016,8,12,17,15,676.5,68.5,2.75,27.0,302.0,45.72,33.42
2016,8,12,17,30,634.0,63.0,2.5,26.0,249.0,43.7,31.86
2016,8,12,17,45,571.0,56.0,2.3,25.0,198.0,40.27,28.97
2016,8,12,18,0,508.0,49.0,2.1,24.0,147.0,36.69,25.76
2016,8,12,18,15,408.0,39.0,1.8,23.0,102.5,30.16,19.81
2016,8,12,18,30,308.0,29.0,1.5,22.0,58.0,23.29,12.48
2016,8,12,18,45,154.0,14.5,1.25,21.5,29.0,11.53,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,157.0,17.5,2.2,15.5,35.0,114.98,45.25
2016,8,13,6,0,314.0,35.0,2.4,16.0,70.0,231.36,179.73
2016,8,13,6,15,403.0,45.5,2.3,16.5,115.5,307.45,248.64
2016,8,13,6,30,492.0,56.0,2.2,17.0,161.0,391.06,319.77
2016,8,13,6,45,551.5,63.5,2.15,18.0,211.5,458.73,374.87
2016,8,13,7,0,611.0,71.0,2.1,19.0,262.0,529.96,429.98
2016,8,13,7,15,652.0,76.5,2.1,20.0,314.0,588.36,472.52
2016,8,13,7,30,693.0,82.0,2.1,21.0,366.0,648.02,513.37
2016,8,13,7,45,724.0,86.5,2.15,22.0,417.5,695.56,544.19
2016,8,13,8,0,755.0,91.0,2.2,23.0,469.0,746.95,576.87
2016,8,13,8,15,777.5,94.5,2.15,24.0,518.5,789.3,601.56
2016,8,13,8,30,800.0,98.0,2.1,25.0,568.0,830.25,624.66
2016,8,13,8,45,818.0,100.5,2.1,26.0,614.0,864.34,642.98
2016,8,13,9,0,836.0,103.0,2.1,27.0,660.0,896.32,659.62
2016,8,13,9,15,849.0,105.5,2.1,28.0,701.0,913.61,666.42
2016,8,13,9,30,862.0,108.0,2.1,29.0,742.0,936.02,676.66
2016,8,13,9,45,883.0,104.0,2.15,30.0,780.5,956.03,685.73
2016,8,13,10,0,904.0,100.0,2.2,31.0,819.0,973.33,693.07
2016,8,13,10,15,911.0,101.5,2.25,31.5,848.5,980.34,695.4
2016,8,13,10,30,918.0,103.0,2.3,32.0,878.0,984.11,695.9
2016,8,13,10,45,923.5,104.0,2.4,33.0,900.5,982.66,692.36
2016,8,13,11,0,929.0,105.0,2.5,34.0,923.0,977.9,686.89
2016,8,13,11,15,932.0,105.5,2.55,34.0,938.0,967.05,680.09
2016,8,13,11,30,935.0,106.0,2.6,34.0,953.0,952.99,671.41
2016,8,13,11,45,936.5,106.5,2.7,34.5,960.0,934.47,659.04
2016,8,13,12,0,938.0,107.0,2.8,35.0,967.0,912.95,644.82
2016,8,13,12,15,938.5,107.0,2.9,35.0,966.5,887.2,629.21
2016,8,13,12,30,939.0,107.0,3.0,35.0,966.0,858.72,611.76
2016,8,13,12,45,923.0,115.5,3.1,35.5,954.0,822.64,588.01
2016,8,13,13,0,907.0,124.0,3.2,36.0,942.0,784.91,563.08
2016,8,13,13,15,903.5,123.0,3.3,36.0,925.5,746.26,538.22
2016,8,13,13,30,900.0,122.0,3.4,36.0,909.0,705.79,510.28
2016,8,13,13,45,895.5,120.5,3.5,36.0,885.5,662.62,479.81
2016,8,13,14,0,891.0,119.0,3.6,36.0,862.0,618.06,447.56
2016,8,13,14,15,883.5,117.0,3.6,35.5,831.5,570.27,412.79
2016,8,13,14,30,876.0,115.0,3.6,35.0,801.0,521.74,376.4
2016,8,13,14,45,867.0,112.5,3.65,35.0,764.0,471.6,337.11
2016,8,13,15,0,858.0,110.0,3.7,35.0,727.0,421.26,296.61
2016,8,13,15,15,844.0,107.0,3.65,34.5,684.5,363.06,250.06
2016,8,13,15,30,830.0,104.0,3.6,34.0,642.0,311.04,207.17
2016,8,13,15,45,814.5,100.0,3.6,33.5,596.0,258.91,164.16
2016,8,13,16,0,799.0,96.0,3.6,33.0,550.0,208.18,123.25
2016,8,13,16,15,775.0,92.0,3.5,32.5,499.5,158.02,86.1
2016,8,13,16,30,751.0,88.0,3.4,32.0,449.0,110.55,57.12
2016,8,13,16,45,722.0,82.5,3.3,31.5,397.5,64.66,40.51
2016,8,13,17,0,693.0,77.0,3.2,31.0,346.0,49.89,36.22
2016,8,13,17,15,648.5,71.5,3.0,30.0,293.5,48.11,34.98
2016,8,13,17,30,604.0,66.0,2.8,29.0,241.0,46.22,33.55
2016,8,13,17,45,541.5,58.0,2.65,28.0,191.0,42.09,30.09
2016,8,13,18,0,479.0,50.0,2.5,27.0,141.0,37.74,26.25
2016,8,13,18,15,377.0,39.5,2.3,26.0,97.0,30.8,19.98
2016,8,13,18,30,275.0,29.0,2.1,25.0,53.0,23.48,12.02
2016,8,13,18,45,137.5,14.5,1.95,24.0,26.5,13.82,0.0
2016,8,13,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,143.5,17.5,2.1,15.5,33.5,104.29,32.53
2016,8,14,6,0,287.0,35.0,2.2,16.0,67.0,216.98,167.59
2016,8,14,6,15,376.5,46.5,2.2,16.5,111.5,293.12,236.72
2016,8,14,6,30,466.0,58.0,2.2,17.0,156.0,376.94,308.24
2016,8,14,6,45,524.5,67.0,2.2,18.0,206.0,444.72,363.69
2016,8,14,7,0,583.0,76.0,2.2,19.0,256.0,516.0,419.26
2016,8,14,7,15,625.5,82.5,2.2,20.0,308.0,575.73,463.48
2016,8,14,7,30,668.0,89.0,2.2,21.0,360.0,636.81,505.79
2016,8,14,7,45,697.5,94.5,2.25,22.0,411.5,687.33,538.99
2016,8,14,8,0,727.0,100.0,2.3,23.0,463.0,737.58,571.03
2016,8,14,8,15,750.5,104.5,2.3,24.0,512.5,776.83,594.14
2016,8,14,8,30,774.0,109.0,2.3,25.0,562.0,819.12,618.85
2016,8,14,8,45,790.5,113.0,2.3,26.0,607.5,853.0,637.25
2016,8,14,9,0,807.0,117.0,2.3,27.0,653.0,884.74,653.96
2016,8,14,9,15,821.0,120.0,2.3,27.5,694.5,910.69,667.92
2016,8,14,9,30,835.0,123.0,2.3,28.0,736.0,934.04,680.14
2016,8,14,9,45,839.0,129.0,2.35,29.0,770.0,948.51,685.72
2016,8,14,10,0,843.0,135.0,2.4,30.0,804.0,959.85,689.41
2016,8,14,10,15,851.0,136.5,2.45,30.5,833.0,966.95,691.88
2016,8,14,10,30,859.0,138.0,2.5,31.0,862.0,963.13,687.56
2016,8,14,10,45,864.5,140.0,2.55,32.0,884.5,962.42,684.06
2016,8,14,11,0,870.0,142.0,2.6,33.0,907.0,958.57,678.67
2016,8,14,11,15,873.5,143.0,2.65,33.5,922.0,948.76,671.05
2016,8,14,11,30,877.0,144.0,2.7,34.0,937.0,935.92,661.67
2016,8,14,11,45,879.5,144.0,2.8,34.5,944.0,918.28,649.74
2016,8,14,12,0,882.0,144.0,2.9,35.0,951.0,897.79,636.05
2016,8,14,12,15,882.0,144.0,2.95,35.0,950.5,872.46,620.24
2016,8,14,12,30,882.0,144.0,3.0,35.0,950.0,844.6,602.78
2016,8,14,12,45,892.0,136.0,3.05,35.5,944.5,814.92,582.86
2016,8,14,13,0,902.0,128.0,3.1,36.0,939.0,782.41,561.06
2016,8,14,13,15,898.5,127.0,3.15,36.0,922.5,743.82,535.78
2016,8,14,13,30,895.0,126.0,3.2,36.0,906.0,703.43,507.76
2016,8,14,13,45,883.5,128.0,3.3,36.0,880.5,659.02,476.42
2016,8,14,14,0,872.0,130.0,3.4,36.0,855.0,613.76,443.7
2016,8,14,14,15,863.5,128.0,3.45,35.5,824.0,566.14,409.25
2016,8,14,14,30,855.0,126.0,3.5,35.0,793.0,513.99,370.56
2016,8,14,14,45,840.0,125.5,3.55,35.0,755.0,463.23,330.91
2016,8,14,15,0,825.0,125.0,3.6,35.0,717.0,412.96,290.63
2016,8,14,15,15,810.0,122.0,3.6,34.5,674.5,361.36,249.04
2016,8,14,15,30,795.0,119.0,3.6,34.0,632.0,310.74,207.5
2016,8,14,15,45,773.5,115.5,3.65,33.5,584.5,259.46,165.68
2016,8,14,16,0,752.0,112.0,3.7,33.0,537.0,204.56,122.24
2016,8,14,16,15,726.5,107.5,3.65,32.0,487.0,155.96,86.87
2016,8,14,16,30,701.0,103.0,3.6,31.0,437.0,110.22,59.55
2016,8,14,16,45,666.0,97.0,3.6,30.0,385.0,66.28,49.91
2016,8,14,17,0,631.0,91.0,3.6,29.0,333.0,60.54,45.51
2016,8,14,17,15,584.0,83.5,3.45,28.0,281.0,57.69,43.4
2016,8,14,17,30,537.0,76.0,3.3,27.0,229.0,54.65,41.01
2016,8,14,17,45,471.0,66.0,3.2,26.0,180.0,49.17,36.37
2016,8,14,18,0,405.0,56.0,3.1,25.0,131.0,43.37,31.22
2016,8,14,18,15,307.5,42.5,2.95,24.0,89.0,32.74,21.71
2016,8,14,18,30,210.0,29.0,2.8,23.0,47.0,22.76,11.09
2016,8,14,18,45,105.0,14.5,2.65,22.0,23.5,13.82,0.0
2016,8,14,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,174.5,16.5,2.75,13.5,35.5,119.72,27.18
2016,8,15,6,0,349.0,33.0,2.9,14.0,71.0,246.02,191.02
2016,8,15,6,15,443.5,42.5,2.85,14.5,117.5,325.11,264.69
2016,8,15,6,30,538.0,52.0,2.8,15.0,164.0,412.19,339.89
2016,8,15,6,45,290.0,84.0,2.75,16.0,146.5,310.63,257.03
2016,8,15,7,0,42.0,116.0,2.7,17.0,129.0,157.04,126.84
2016,8,15,7,15,48.5,137.0,2.65,17.5,155.0,184.97,149.91
2016,8,15,7,30,55.0,158.0,2.6,18.0,181.0,213.02,172.19
2016,8,15,7,45,224.0,167.5,2.55,19.0,277.0,380.36,308.43
2016,8,15,8,0,393.0,177.0,2.5,20.0,373.0,547.66,436.74
2016,8,15,8,15,619.5,133.5,2.45,20.5,478.0,703.48,552.21
2016,8,15,8,30,846.0,90.0,2.4,21.0,583.0,858.05,657.11
2016,8,15,8,45,863.0,92.0,2.4,22.0,630.0,884.11,669.09
2016,8,15,9,0,880.0,94.0,2.4,23.0,677.0,915.35,685.58
2016,8,15,9,15,892.5,96.5,2.45,23.5,719.0,940.6,699.6
2016,8,15,9,30,905.0,99.0,2.5,24.0,761.0,963.07,711.79
2016,8,15,9,45,919.0,98.0,2.55,25.0,798.5,980.1,719.04
2016,8,15,10,0,933.0,97.0,2.6,26.0,836.0,994.13,724.4
2016,8,15,10,15,940.0,98.5,2.65,26.5,865.5,1001.09,726.72
2016,8,15,10,30,947.0,100.0,2.7,27.0,895.0,1004.71,727.07
2016,8,15,10,45,951.0,101.0,2.8,28.0,917.5,1001.58,722.27
2016,8,15,11,0,955.0,102.0,2.9,29.0,940.0,995.09,715.47
2016,8,15,11,15,958.0,103.0,2.95,29.5,955.0,984.31,707.08
2016,8,15,11,30,961.0,104.0,3.0,30.0,970.0,970.23,696.73
2016,8,15,11,45,961.5,104.5,3.15,30.5,977.0,950.21,683.4
2016,8,15,12,0,962.0,105.0,3.3,31.0,984.0,927.14,668.1
2016,8,15,12,15,962.0,105.0,3.4,31.0,983.0,900.23,651.29
2016,8,15,12,30,962.0,105.0,3.5,31.0,982.0,870.53,632.55
2016,8,15,12,45,949.5,111.5,3.6,31.5,970.0,834.54,608.27
2016,8,15,13,0,937.0,118.0,3.7,32.0,958.0,796.68,582.64
2016,8,15,13,15,933.5,117.0,3.75,32.0,941.0,756.83,556.22
2016,8,15,13,30,930.0,116.0,3.8,32.0,924.0,715.09,526.52
2016,8,15,13,45,924.5,115.0,3.85,32.0,899.5,670.39,494.08
2016,8,15,14,0,919.0,114.0,3.9,32.0,875.0,624.32,459.86
2016,8,15,14,15,911.5,112.5,3.9,31.5,844.0,575.59,423.59
2016,8,15,14,30,904.0,111.0,3.9,31.0,813.0,526.06,385.6
2016,8,15,14,45,893.5,109.0,3.9,31.0,775.0,474.25,344.08
2016,8,15,15,0,883.0,107.0,3.9,31.0,737.0,422.34,301.44
2016,8,15,15,15,869.5,104.0,3.85,30.5,694.0,368.8,257.23
2016,8,15,15,30,856.0,101.0,3.8,30.0,651.0,309.65,208.14
2016,8,15,15,45,839.0,97.5,3.75,30.0,603.5,256.2,163.04
2016,8,15,16,0,822.0,94.0,3.7,30.0,556.0,204.31,120.62
2016,8,15,16,15,798.5,90.5,3.6,29.0,504.5,153.44,83.31
2016,8,15,16,30,775.0,87.0,3.5,28.0,453.0,105.22,54.99
2016,8,15,16,45,744.0,82.0,3.45,27.5,400.0,58.57,43.99
2016,8,15,17,0,713.0,77.0,3.4,27.0,347.0,50.35,37.28
2016,8,15,17,15,667.5,71.0,3.25,25.5,293.5,48.17,35.75
2016,8,15,17,30,622.0,65.0,3.1,24.0,240.0,45.86,33.99
2016,8,15,17,45,555.5,57.0,3.0,23.0,189.0,41.68,30.4
2016,8,15,18,0,489.0,49.0,2.9,22.0,138.0,37.3,26.41
2016,8,15,18,15,380.0,38.0,2.8,21.0,93.5,29.84,19.51
2016,8,15,18,30,271.0,27.0,2.7,20.0,49.0,21.97,10.05
2016,8,15,18,45,135.5,13.5,2.65,19.0,24.5,12.87,0.0
2016,8,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.5,17.0,2.0,13.5,32.0,105.09,10.91
2016,8,16,6,0,287.0,34.0,2.3,14.0,64.0,214.9,165.4
2016,8,16,6,15,381.0,45.5,2.25,14.5,109.5,293.17,237.99
2016,8,16,6,30,475.0,57.0,2.2,15.0,155.0,379.58,312.3
2016,8,16,6,45,314.0,89.0,2.2,16.0,161.5,332.06,273.86
2016,8,16,7,0,153.0,121.0,2.2,17.0,168.0,250.25,205.32
2016,8,16,7,15,171.0,141.0,2.15,17.5,203.0,289.68,237.37
2016,8,16,7,30,189.0,161.0,2.1,18.0,238.0,329.85,268.65
2016,8,16,7,45,468.0,129.0,2.1,19.0,352.0,539.46,434.82
2016,8,16,8,0,747.0,97.0,2.1,20.0,466.0,747.83,585.19
2016,8,16,8,15,770.5,101.0,2.1,21.0,516.0,787.16,606.96
2016,8,16,8,30,794.0,105.0,2.1,22.0,566.0,829.25,631.59
2016,8,16,8,45,811.5,108.5,2.15,23.0,612.5,863.78,650.91
2016,8,16,9,0,829.0,112.0,2.2,24.0,659.0,896.15,668.54
2016,8,16,9,15,842.5,115.0,2.2,25.0,700.5,921.88,681.07
2016,8,16,9,30,856.0,118.0,2.2,26.0,742.0,944.93,691.76
2016,8,16,9,45,857.5,124.5,2.25,27.0,775.5,957.76,696.28
2016,8,16,10,0,859.0,131.0,2.3,28.0,809.0,967.35,698.88
2016,8,16,10,15,867.0,133.0,2.35,28.5,838.5,967.06,696.65
2016,8,16,10,30,875.0,135.0,2.4,29.0,868.0,971.7,697.82
2016,8,16,10,45,881.0,136.0,2.45,29.5,890.5,970.27,695.17
2016,8,16,11,0,887.0,137.0,2.5,30.0,913.0,965.65,690.68
2016,8,16,11,15,890.5,138.0,2.55,30.5,928.0,955.58,682.86
2016,8,16,11,30,894.0,139.0,2.6,31.0,943.0,942.4,673.22
2016,8,16,11,45,896.0,139.0,2.65,31.5,950.0,923.91,660.3
2016,8,16,12,0,898.0,139.0,2.7,32.0,957.0,902.54,645.64
2016,8,16,12,15,898.0,139.0,2.75,32.0,956.0,876.73,629.44
2016,8,16,12,30,898.0,139.0,2.8,32.0,955.0,848.33,611.53
2016,8,16,12,45,890.0,142.0,2.85,32.5,944.5,814.02,588.45
2016,8,16,13,0,882.0,145.0,2.9,33.0,934.0,777.83,564.08
2016,8,16,13,15,878.0,144.0,2.95,33.0,917.0,739.3,537.83
2016,8,16,13,30,874.0,143.0,3.0,33.0,900.0,699.05,509.62
2016,8,16,13,45,870.5,140.0,3.05,33.0,876.5,655.88,478.78
2016,8,16,14,0,867.0,137.0,3.1,33.0,853.0,609.02,444.63
2016,8,16,14,15,858.5,135.0,3.1,32.5,822.0,560.71,409.19
2016,8,16,14,30,850.0,133.0,3.1,32.0,791.0,511.88,372.26
2016,8,16,14,45,841.0,129.0,3.15,32.0,754.5,460.83,331.99
2016,8,16,15,0,832.0,125.0,3.2,32.0,718.0,409.76,290.62
2016,8,16,15,15,817.5,122.0,3.15,31.5,675.0,357.91,248.27
2016,8,16,15,30,803.0,119.0,3.1,31.0,632.0,307.01,206.0
2016,8,16,15,45,786.5,114.0,3.1,31.0,585.5,255.17,162.87
2016,8,16,16,0,770.0,109.0,3.1,31.0,539.0,204.9,122.43
2016,8,16,16,15,744.5,104.0,3.05,30.0,488.0,149.44,82.24
2016,8,16,16,30,719.0,99.0,3.0,29.0,437.0,102.46,55.24
2016,8,16,16,45,688.0,92.5,3.0,28.5,385.0,59.22,44.35
2016,8,16,17,0,657.0,86.0,3.0,28.0,333.0,57.22,42.92
2016,8,16,17,15,609.0,79.0,2.9,26.5,280.5,54.59,41.05
2016,8,16,17,30,561.0,72.0,2.8,25.0,228.0,51.8,38.92
2016,8,16,17,45,494.5,62.0,2.75,24.0,178.0,46.16,34.08
2016,8,16,18,0,428.0,52.0,2.7,23.0,128.0,40.2,28.73
2016,8,16,18,15,321.5,39.0,2.6,22.0,85.5,30.97,20.27
2016,8,16,18,30,215.0,26.0,2.5,21.0,43.0,21.18,8.58
2016,8,16,18,45,107.5,13.0,2.45,20.0,21.5,12.39,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,121.0,17.0,2.2,14.5,29.5,91.26,0.0
2016,8,17,6,0,242.0,34.0,2.5,15.0,59.0,191.12,145.3
2016,8,17,6,15,334.0,46.5,2.45,15.5,102.5,267.59,216.31
2016,8,17,6,30,426.0,59.0,2.4,16.0,146.0,351.75,288.8
2016,8,17,6,45,488.5,68.5,2.35,17.0,195.5,420.84,346.02
2016,8,17,7,0,551.0,78.0,2.3,18.0,245.0,493.78,403.59
2016,8,17,7,15,595.5,85.0,2.3,19.0,296.5,554.21,449.04
2016,8,17,7,30,640.0,92.0,2.3,20.0,348.0,616.17,493.17
2016,8,17,7,45,672.0,98.0,2.3,21.0,399.5,668.21,527.78
2016,8,17,8,0,704.0,104.0,2.3,22.0,451.0,720.17,561.21
2016,8,17,8,15,728.5,108.5,2.25,22.5,500.0,763.56,588.35
2016,8,17,8,30,753.0,113.0,2.2,23.0,549.0,805.78,614.09
2016,8,17,8,45,771.5,117.0,2.2,24.0,594.5,836.59,630.66
2016,8,17,9,0,790.0,121.0,2.2,25.0,640.0,869.63,648.54
2016,8,17,9,15,804.5,124.5,2.25,26.0,681.5,896.18,662.24
2016,8,17,9,30,819.0,128.0,2.3,27.0,723.0,920.15,674.16
2016,8,17,9,45,841.0,124.5,2.35,28.0,761.5,940.64,683.75
2016,8,17,10,0,863.0,121.0,2.4,29.0,800.0,950.72,686.63
2016,8,17,10,15,871.0,122.5,2.45,29.5,829.5,958.06,689.31
2016,8,17,10,30,879.0,124.0,2.5,30.0,859.0,962.28,690.12
2016,8,17,10,45,883.5,126.0,2.6,31.0,881.0,960.55,686.33
2016,8,17,11,0,888.0,128.0,2.7,32.0,903.0,955.63,680.67
2016,8,17,11,15,891.5,129.0,2.8,32.5,918.0,945.62,673.26
2016,8,17,11,30,895.0,130.0,2.9,33.0,933.0,932.5,663.98
2016,8,17,11,45,895.5,131.0,3.0,33.5,939.5,913.71,651.15
2016,8,17,12,0,896.0,132.0,3.1,34.0,946.0,892.07,636.56
2016,8,17,12,15,896.0,132.0,3.15,34.0,945.0,866.34,620.31
2016,8,17,12,30,896.0,132.0,3.2,34.0,944.0,838.02,602.36
2016,8,17,12,45,882.0,138.5,3.3,34.5,931.5,802.39,578.56
2016,8,17,13,0,868.0,145.0,3.4,35.0,919.0,765.17,553.61
2016,8,17,13,15,864.0,144.0,3.45,35.0,902.5,727.09,527.36
2016,8,17,13,30,860.0,143.0,3.5,35.0,886.0,686.74,498.98
2016,8,17,13,45,855.0,140.5,3.55,35.0,862.0,642.72,467.47
2016,8,17,14,0,850.0,138.0,3.6,35.0,838.0,597.51,434.36
2016,8,17,14,15,841.0,136.0,3.65,34.5,807.0,549.67,399.33
2016,8,17,14,30,832.0,134.0,3.7,34.0,776.0,501.38,362.87
2016,8,17,14,45,822.5,130.5,3.75,34.0,739.0,451.38,323.38
2016,8,17,15,0,813.0,127.0,3.8,34.0,702.0,401.42,282.91
2016,8,17,15,15,797.5,123.5,3.8,33.5,659.5,349.79,240.98
2016,8,17,15,30,782.0,120.0,3.8,33.0,617.0,299.24,199.27
2016,8,17,15,45,764.5,115.0,3.85,32.5,570.5,248.3,157.53
2016,8,17,16,0,747.0,110.0,3.9,32.0,524.0,193.32,114.11
2016,8,17,16,15,720.5,105.0,3.85,31.0,474.0,144.63,79.53
2016,8,17,16,30,694.0,100.0,3.8,30.0,424.0,98.92,54.03
2016,8,17,16,45,661.0,93.5,3.8,29.0,372.5,60.11,45.02
2016,8,17,17,0,628.0,87.0,3.8,28.0,321.0,58.15,43.72
2016,8,17,17,15,579.5,79.5,3.65,26.5,269.5,55.16,41.54
2016,8,17,17,30,531.0,72.0,3.5,25.0,218.0,51.99,39.07
2016,8,17,17,45,462.5,62.0,3.4,24.0,169.0,46.36,34.22
2016,8,17,18,0,394.0,52.0,3.3,23.0,120.0,40.43,28.87
2016,8,17,18,15,289.5,38.5,3.15,22.0,79.0,30.71,19.95
2016,8,17,18,30,185.0,25.0,3.0,21.0,38.0,19.68,6.52
2016,8,17,18,45,92.5,12.5,2.9,20.0,19.0,11.91,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,17.0,2.15,14.5,26.5,76.75,0.0
2016,8,18,6,0,181.0,34.0,2.4,15.0,53.0,160.48,120.4
2016,8,18,6,15,266.0,50.0,2.4,15.5,94.5,232.99,187.81
2016,8,18,6,30,351.0,66.0,2.4,16.0,136.0,313.08,257.01
2016,8,18,6,45,405.0,79.0,2.4,17.0,183.0,376.25,309.8
2016,8,18,7,0,459.0,92.0,2.4,18.0,230.0,443.12,363.27
2016,8,18,7,15,505.0,102.0,2.35,18.5,280.5,503.6,410.14
2016,8,18,7,30,551.0,112.0,2.3,19.0,331.0,571.48,460.67
2016,8,18,7,45,577.5,122.0,2.3,20.0,379.5,621.09,494.91
2016,8,18,8,0,604.0,132.0,2.3,21.0,428.0,670.41,527.72
2016,8,18,8,15,631.0,138.5,2.25,22.0,476.5,715.6,555.89
2016,8,18,8,30,658.0,145.0,2.2,23.0,525.0,759.9,582.61
2016,8,18,8,45,671.5,154.0,2.2,24.0,568.5,793.87,601.84
2016,8,18,9,0,685.0,163.0,2.2,25.0,612.0,825.82,619.41
2016,8,18,9,15,701.5,167.0,2.25,25.5,652.0,852.76,634.99
2016,8,18,9,30,718.0,171.0,2.3,26.0,692.0,877.43,649.01
2016,8,18,9,45,671.0,206.5,2.35,27.0,712.0,874.23,643.26
2016,8,18,10,0,624.0,242.0,2.4,28.0,732.0,866.19,633.65
2016,8,18,10,15,635.0,246.5,2.45,28.5,760.5,877.68,639.56
2016,8,18,10,30,646.0,251.0,2.5,29.0,789.0,886.52,643.58
2016,8,18,10,45,650.5,256.0,2.6,30.0,810.0,887.07,641.24
2016,8,18,11,0,655.0,261.0,2.7,31.0,831.0,884.91,637.27
2016,8,18,11,15,660.0,263.0,2.75,31.5,845.5,877.61,631.04
2016,8,18,11,30,665.0,265.0,2.8,32.0,860.0,867.69,623.2
2016,8,18,11,45,667.5,265.5,2.9,32.5,867.0,851.62,611.71
2016,8,18,12,0,670.0,266.0,3.0,33.0,874.0,833.2,598.69
2016,8,18,12,15,670.0,266.0,3.05,33.0,873.0,810.04,583.38
2016,8,18,12,30,670.0,266.0,3.1,33.0,872.0,784.92,566.64
2016,8,18,12,45,673.0,261.0,3.15,33.5,865.0,755.77,546.04
2016,8,18,13,0,676.0,256.0,3.2,34.0,858.0,724.84,524.04
2016,8,18,13,15,671.0,254.0,3.25,34.0,841.5,689.38,499.6
2016,8,18,13,30,666.0,252.0,3.3,34.0,825.0,652.93,474.04
2016,8,18,13,45,660.5,247.0,3.4,34.0,802.5,612.77,445.61
2016,8,18,14,0,655.0,242.0,3.5,34.0,780.0,572.03,416.1
2016,8,18,14,15,644.0,237.5,3.55,33.5,749.5,528.47,384.55
2016,8,18,14,30,633.0,233.0,3.6,33.0,719.0,485.16,352.32
2016,8,18,14,45,623.0,225.0,3.65,33.0,684.0,439.76,317.08
2016,8,18,15,0,613.0,217.0,3.7,33.0,649.0,394.9,281.48
2016,8,18,15,15,594.5,209.5,3.7,32.5,608.0,348.69,244.92
2016,8,18,15,30,576.0,202.0,3.7,32.0,567.0,303.49,208.78
2016,8,18,15,45,558.0,191.0,3.75,31.5,522.5,257.5,172.27
2016,8,18,16,0,540.0,180.0,3.8,31.0,478.0,213.42,138.32
2016,8,18,16,15,510.5,169.5,3.8,30.0,430.0,170.57,108.64
2016,8,18,16,30,481.0,159.0,3.8,29.0,382.0,131.03,86.29
2016,8,18,16,45,448.0,145.0,3.8,28.0,333.0,98.41,77.28
2016,8,18,17,0,415.0,131.0,3.8,27.0,284.0,91.22,71.8
2016,8,18,17,15,368.0,115.5,3.65,25.5,235.5,82.4,64.89
2016,8,18,17,30,321.0,100.0,3.5,24.0,187.0,73.09,57.28
2016,8,18,17,45,264.0,81.0,3.4,23.0,142.0,63.26,48.81
2016,8,18,18,0,207.0,62.0,3.3,22.0,97.0,49.28,36.47
2016,8,18,18,15,140.0,40.5,3.2,21.0,60.5,32.94,21.77
2016,8,18,18,30,73.0,19.0,3.1,20.0,24.0,15.97,3.08
2016,8,18,18,45,36.5,9.5,3.05,19.5,12.0,9.05,0.0
2016,8,18,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,60.0,16.0,2.2,14.5,21.5,53.6,0.0
2016,8,19,6,0,120.0,32.0,2.5,15.0,43.0,115.2,84.46
2016,8,19,6,15,188.5,52.0,2.55,15.5,83.0,182.34,146.28
2016,8,19,6,30,257.0,72.0,2.6,16.0,123.0,265.01,217.29
2016,8,19,6,45,311.0,89.0,2.65,16.5,169.0,328.95,271.54
2016,8,19,7,0,365.0,106.0,2.7,17.0,215.0,396.63,327.02
2016,8,19,7,15,409.5,120.0,2.6,17.5,264.0,457.11,374.57
2016,8,19,7,30,454.0,134.0,2.5,18.0,313.0,519.7,421.99
2016,8,19,7,45,485.5,146.0,2.45,19.0,361.5,571.41,458.67
2016,8,19,8,0,517.0,158.0,2.4,20.0,410.0,623.54,494.42
2016,8,19,8,15,545.0,167.0,2.35,20.5,457.5,669.28,525.36
2016,8,19,8,30,573.0,176.0,2.3,21.0,505.0,714.59,555.24
2016,8,19,8,45,590.5,185.5,2.25,22.0,548.5,750.41,576.43
2016,8,19,9,0,608.0,195.0,2.2,23.0,592.0,789.81,599.47
2016,8,19,9,15,625.5,201.0,2.2,23.5,632.0,818.68,616.56
2016,8,19,9,30,643.0,207.0,2.2,24.0,672.0,845.42,632.1
2016,8,19,9,45,632.5,225.0,2.2,25.0,701.0,856.21,634.83
2016,8,19,10,0,622.0,243.0,2.2,26.0,730.0,863.95,635.7
2016,8,19,10,15,632.5,247.5,2.25,26.5,758.0,874.91,641.17
2016,8,19,10,30,643.0,252.0,2.3,27.0,786.0,883.22,644.9
2016,8,19,10,45,648.0,256.5,2.35,28.0,807.5,883.69,642.21
2016,8,19,11,0,653.0,261.0,2.4,29.0,829.0,881.46,637.9
2016,8,19,11,15,658.0,263.0,2.45,29.5,843.0,874.12,631.69
2016,8,19,11,30,663.0,265.0,2.5,30.0,857.0,864.18,623.86
2016,8,19,11,45,666.5,265.5,2.65,30.5,864.0,848.96,613.34
2016,8,19,12,0,670.0,266.0,2.8,31.0,871.0,831.35,601.18
2016,8,19,12,15,670.0,265.5,2.85,31.0,870.0,807.68,585.48
2016,8,19,12,30,670.0,265.0,2.9,31.0,869.0,782.06,568.34
2016,8,19,12,45,671.0,261.5,3.0,31.5,861.0,752.69,547.7
2016,8,19,13,0,672.0,258.0,3.1,32.0,853.0,721.65,525.66
2016,8,19,13,15,666.5,255.5,3.15,31.5,836.5,685.5,501.57
2016,8,19,13,30,661.0,253.0,3.2,31.0,820.0,648.41,476.29
2016,8,19,13,45,655.0,248.0,3.3,31.0,797.0,608.11,447.41
2016,8,19,14,0,649.0,243.0,3.4,31.0,774.0,567.29,417.48
2016,8,19,14,15,637.5,238.5,3.45,30.5,743.5,523.72,385.52
2016,8,19,14,30,626.0,234.0,3.5,30.0,713.0,480.47,352.92
2016,8,19,14,45,613.5,226.5,3.55,30.0,677.0,434.79,317.07
2016,8,19,15,0,601.0,219.0,3.6,30.0,641.0,390.33,281.39
2016,8,19,15,15,582.0,211.5,3.55,29.5,600.0,343.97,244.31
2016,8,19,15,30,563.0,204.0,3.5,29.0,559.0,299.29,208.21
2016,8,19,15,45,539.0,195.0,3.5,28.5,513.5,254.28,172.35
2016,8,19,16,0,515.0,186.0,3.5,28.0,468.0,211.78,139.69
2016,8,19,16,15,485.5,174.5,3.45,27.0,420.0,169.53,110.41
2016,8,19,16,30,456.0,163.0,3.4,26.0,372.0,130.63,88.5
2016,8,19,16,45,415.5,150.0,3.4,25.5,322.5,102.12,81.2
2016,8,19,17,0,375.0,137.0,3.4,25.0,273.0,95.74,76.22
2016,8,19,17,15,330.0,119.5,3.3,24.0,225.5,89.96,71.73
2016,8,19,17,30,285.0,102.0,3.2,23.0,178.0,78.05,61.75
2016,8,19,17,45,226.0,81.0,3.15,22.0,133.0,63.17,48.9
2016,8,19,18,0,167.0,60.0,3.1,21.0,88.0,47.73,35.25
2016,8,19,18,15,110.0,38.0,3.0,20.0,53.5,30.99,20.1
2016,8,19,18,30,53.0,16.0,2.9,19.0,19.0,13.54,0.38
2016,8,19,18,45,26.5,8.0,2.85,18.5,9.5,7.63,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,14.0,1.75,14.5,18.5,42.91,0.0
2016,8,20,6,0,89.0,28.0,2.0,15.0,37.0,92.64,66.18
2016,8,20,6,15,146.0,50.5,2.0,15.5,75.0,156.86,124.93
2016,8,20,6,30,203.0,73.0,2.0,16.0,113.0,223.69,182.78
2016,8,20,6,45,253.0,93.5,2.0,16.5,158.0,286.75,236.18
2016,8,20,7,0,303.0,114.0,2.0,17.0,203.0,353.04,290.45
2016,8,20,7,15,344.5,131.0,2.0,17.5,251.0,411.59,336.74
2016,8,20,7,30,386.0,148.0,2.0,18.0,299.0,484.83,392.5
2016,8,20,7,45,419.5,161.5,2.0,19.0,347.0,537.41,430.1
2016,8,20,8,0,453.0,175.0,2.0,20.0,395.0,590.69,467.08
2016,8,20,8,15,480.0,186.5,2.0,20.5,441.5,636.55,498.39
2016,8,20,8,30,507.0,198.0,2.0,21.0,488.0,682.04,528.74
2016,8,20,8,45,529.0,207.0,2.05,22.0,531.5,719.61,552.13
2016,8,20,9,0,551.0,216.0,2.1,23.0,575.0,756.02,574.28
