Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,15,568.5,224.0,2.15,23.5,614.5,785.77,592.57
2016,8,20,9,30,586.0,232.0,2.2,24.0,654.0,813.73,609.51
2016,8,20,9,45,631.0,221.0,2.3,25.0,696.0,849.3,631.48
2016,8,20,10,0,676.0,210.0,2.4,26.0,738.0,879.02,648.71
2016,8,20,10,15,685.5,214.0,2.45,26.5,766.0,888.7,653.0
2016,8,20,10,30,695.0,218.0,2.5,27.0,794.0,895.62,655.74
2016,8,20,10,45,703.5,219.5,2.65,27.5,816.0,896.23,655.23
2016,8,20,11,0,712.0,221.0,2.8,28.0,838.0,894.0,652.98
2016,8,20,11,15,716.5,222.5,2.9,28.0,852.0,885.32,647.49
2016,8,20,11,30,721.0,224.0,3.0,28.0,866.0,873.91,640.29
2016,8,20,11,45,726.0,223.0,3.15,28.5,873.5,857.82,629.09
2016,8,20,12,0,731.0,222.0,3.3,29.0,881.0,839.16,616.01
2016,8,20,12,15,731.0,222.0,3.4,29.0,880.0,814.87,599.77
2016,8,20,12,30,731.0,222.0,3.5,29.0,879.0,788.44,581.9
2016,8,20,12,45,709.5,232.0,3.6,29.5,865.0,752.93,555.97
2016,8,20,13,0,688.0,242.0,3.7,30.0,851.0,716.75,529.39
2016,8,20,13,15,683.0,240.0,3.7,29.5,834.5,680.91,504.83
2016,8,20,13,30,678.0,238.0,3.7,29.0,818.0,644.03,478.99
2016,8,20,13,45,676.5,231.5,3.75,29.0,796.0,604.49,449.99
2016,8,20,14,0,675.0,225.0,3.8,29.0,774.0,564.0,419.65
2016,8,20,14,15,664.0,220.5,3.8,28.5,744.0,519.58,386.38
2016,8,20,14,30,653.0,216.0,3.8,28.0,714.0,475.36,352.39
2016,8,20,14,45,645.0,208.0,3.85,28.0,679.5,429.83,315.97
2016,8,20,15,0,637.0,200.0,3.9,28.0,645.0,384.58,278.96
2016,8,20,15,15,618.5,193.5,3.85,27.0,603.5,337.83,241.31
2016,8,20,15,30,600.0,187.0,3.8,26.0,562.0,292.78,204.55
2016,8,20,15,45,583.0,176.5,3.8,25.5,518.0,246.79,166.93
2016,8,20,16,0,566.0,166.0,3.8,25.0,474.0,202.1,131.76
2016,8,20,16,15,536.5,156.5,3.7,24.0,426.0,158.88,101.69
2016,8,20,16,30,507.0,147.0,3.6,23.0,378.0,118.96,79.98
2016,8,20,16,45,475.0,134.0,3.55,22.5,329.5,91.19,72.92
2016,8,20,17,0,443.0,121.0,3.5,22.0,281.0,84.47,67.52
2016,8,20,17,15,394.5,107.0,3.4,21.0,232.0,76.53,61.03
2016,8,20,17,30,346.0,93.0,3.3,20.0,183.0,68.15,53.93
2016,8,20,17,45,287.5,75.0,3.2,19.5,138.5,56.15,43.3
2016,8,20,18,0,229.0,57.0,3.1,19.0,94.0,43.55,31.9
2016,8,20,18,15,153.5,37.0,2.95,18.5,58.0,28.71,18.16
2016,8,20,18,30,78.0,17.0,2.8,18.0,22.0,13.27,0.0
2016,8,20,18,45,39.0,8.5,2.7,17.5,11.0,8.1,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,68.5,15.5,2.35,13.5,22.0,45.66,0.0
2016,8,21,6,0,137.0,31.0,2.7,14.0,44.0,134.24,97.14
2016,8,21,6,15,214.0,49.5,2.7,14.5,84.0,203.48,163.58
2016,8,21,6,30,291.0,68.0,2.7,15.0,124.0,279.2,229.7
2016,8,21,6,45,354.5,82.0,2.75,16.0,171.0,346.61,286.79
2016,8,21,7,0,418.0,96.0,2.8,17.0,218.0,418.61,345.4
2016,8,21,7,15,464.0,107.0,2.75,17.5,268.0,478.41,392.55
2016,8,21,7,30,510.0,118.0,2.7,18.0,318.0,540.4,439.67
2016,8,21,7,45,548.0,126.0,2.7,18.5,368.0,594.19,479.13
2016,8,21,8,0,586.0,134.0,2.7,19.0,418.0,654.72,522.29
2016,8,21,8,15,613.5,141.5,2.65,19.5,466.0,700.82,553.11
2016,8,21,8,30,641.0,149.0,2.6,20.0,514.0,746.06,582.43
2016,8,21,8,45,664.5,153.5,2.6,21.0,559.5,783.27,604.57
2016,8,21,9,0,688.0,158.0,2.6,22.0,605.0,818.88,625.2
2016,8,21,9,15,704.5,162.5,2.6,22.5,645.5,846.24,641.04
2016,8,21,9,30,721.0,167.0,2.6,23.0,686.0,871.32,655.27
2016,8,21,9,45,702.0,187.5,2.65,24.0,713.0,878.4,656.38
2016,8,21,10,0,683.0,208.0,2.7,25.0,740.0,881.91,655.35
2016,8,21,10,15,693.5,211.5,2.75,25.5,769.0,891.95,660.13
2016,8,21,10,30,704.0,215.0,2.8,26.0,798.0,899.22,663.09
2016,8,21,10,45,715.0,215.5,2.9,26.5,820.5,901.0,662.9
2016,8,21,11,0,726.0,216.0,3.0,27.0,843.0,899.9,660.93
2016,8,21,11,15,730.5,217.5,3.1,27.5,857.5,891.02,653.93
2016,8,21,11,30,735.0,219.0,3.2,28.0,872.0,879.37,645.23
2016,8,21,11,45,741.5,217.5,3.3,28.5,880.0,863.8,634.0
2016,8,21,12,0,748.0,216.0,3.4,29.0,888.0,845.56,621.07
2016,8,21,12,15,747.5,216.0,3.5,29.0,887.0,820.44,604.32
2016,8,21,12,30,747.0,216.0,3.6,29.0,886.0,793.16,585.83
2016,8,21,12,45,758.0,206.5,3.75,29.0,880.5,763.76,566.16
2016,8,21,13,0,769.0,197.0,3.9,29.0,875.0,731.92,544.36
2016,8,21,13,15,764.0,195.5,3.95,28.5,858.0,693.98,518.22
2016,8,21,13,30,759.0,194.0,4.0,28.0,841.0,654.76,490.56
2016,8,21,13,45,753.0,190.5,4.1,28.0,817.0,612.11,458.97
2016,8,21,14,0,747.0,187.0,4.2,28.0,793.0,568.65,426.03
2016,8,21,14,15,736.5,183.5,4.2,27.5,762.0,522.3,390.77
2016,8,21,14,30,726.0,180.0,4.2,27.0,731.0,475.91,354.5
2016,8,21,14,45,712.5,175.5,4.25,26.5,694.0,427.64,315.95
2016,8,21,15,0,699.0,171.0,4.3,26.0,657.0,380.05,276.93
2016,8,21,15,15,680.5,166.0,4.2,25.5,615.0,331.41,236.39
2016,8,21,15,30,662.0,161.0,4.1,25.0,573.0,284.37,196.83
2016,8,21,15,45,638.0,154.5,4.1,24.5,526.5,236.82,157.64
2016,8,21,16,0,614.0,148.0,4.1,24.0,480.0,191.84,122.27
2016,8,21,16,15,553.0,142.0,4.05,23.0,418.5,147.39,92.74
2016,8,21,16,30,492.0,136.0,4.0,22.0,357.0,108.26,73.06
2016,8,21,16,45,481.5,124.5,3.95,21.5,319.0,84.71,67.71
2016,8,21,17,0,471.0,113.0,3.9,21.0,281.0,78.95,63.06
2016,8,21,17,15,420.5,100.5,3.75,20.0,232.0,71.94,57.31
2016,8,21,17,30,370.0,88.0,3.6,19.0,183.0,64.55,51.0
2016,8,21,17,45,301.5,71.5,3.5,18.5,137.5,53.59,41.21
2016,8,21,18,0,233.0,55.0,3.4,18.0,92.0,42.09,30.71
2016,8,21,18,15,154.0,36.0,3.3,17.5,56.5,28.0,17.45
2016,8,21,18,30,75.0,17.0,3.2,17.0,21.0,13.32,0.0
2016,8,21,18,45,37.5,8.5,3.1,16.5,10.5,8.1,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,64.0,15.0,2.75,13.5,21.0,43.04,0.0
2016,8,22,6,0,128.0,30.0,3.0,14.0,42.0,128.41,91.29
2016,8,22,6,15,204.0,49.0,3.0,14.5,81.5,197.27,158.28
2016,8,22,6,30,280.0,68.0,3.0,15.0,121.0,272.42,224.1
2016,8,22,6,45,337.5,83.5,3.0,15.5,167.5,337.36,279.78
2016,8,22,7,0,395.0,99.0,3.0,16.0,214.0,406.35,336.83
2016,8,22,7,15,440.5,111.0,2.9,16.5,263.0,466.02,384.21
2016,8,22,7,30,486.0,123.0,2.8,17.0,312.0,527.86,431.52
2016,8,22,7,45,520.0,133.0,2.75,18.0,361.0,580.04,468.98
2016,8,22,8,0,554.0,143.0,2.7,19.0,410.0,632.76,505.54
2016,8,22,8,15,581.5,151.0,2.65,19.5,457.5,683.39,540.18
2016,8,22,8,30,609.0,159.0,2.6,20.0,505.0,728.4,569.94
2016,8,22,8,45,628.5,166.0,2.6,21.0,548.5,764.18,591.28
2016,8,22,9,0,648.0,173.0,2.6,22.0,592.0,798.27,611.08
2016,8,22,9,15,665.0,178.5,2.65,22.5,632.0,826.52,628.06
2016,8,22,9,30,682.0,184.0,2.7,23.0,672.0,852.56,643.45
2016,8,22,9,45,700.5,184.5,2.75,23.5,708.0,872.19,654.44
2016,8,22,10,0,719.0,185.0,2.8,24.0,744.0,889.31,663.79
2016,8,22,10,15,728.5,188.0,2.9,24.5,772.0,898.04,667.93
2016,8,22,10,30,738.0,191.0,3.0,25.0,800.0,903.92,670.32
2016,8,22,10,45,746.5,192.0,3.1,26.0,822.0,903.86,667.54
2016,8,22,11,0,755.0,193.0,3.2,27.0,844.0,900.87,662.97
2016,8,22,11,15,759.5,194.0,3.3,27.0,858.0,891.34,656.77
2016,8,22,11,30,764.0,195.0,3.4,27.0,872.0,878.98,648.8
2016,8,22,11,45,769.0,193.5,3.55,27.5,879.0,858.77,634.6
2016,8,22,12,0,774.0,192.0,3.7,28.0,886.0,839.54,621.12
2016,8,22,12,15,774.0,191.5,3.8,28.0,884.5,814.6,604.73
2016,8,22,12,30,774.0,191.0,3.9,28.0,883.0,787.42,586.52
2016,8,22,12,45,734.0,213.0,4.0,28.5,864.0,749.4,557.96
2016,8,22,13,0,694.0,235.0,4.1,29.0,845.0,710.28,528.51
2016,8,22,13,15,689.0,233.0,4.1,28.5,828.5,674.19,503.47
2016,8,22,13,30,684.0,231.0,4.1,28.0,812.0,637.05,477.11
2016,8,22,13,45,683.0,224.0,4.2,28.0,790.0,597.07,447.52
2016,8,22,14,0,682.0,217.0,4.3,28.0,768.0,556.09,416.5
2016,8,22,14,15,671.0,213.0,4.3,27.5,737.5,511.78,382.85
2016,8,22,14,30,660.0,209.0,4.3,27.0,707.0,467.65,348.44
2016,8,22,14,45,651.5,201.0,4.35,26.5,672.5,421.56,311.74
2016,8,22,15,0,643.0,193.0,4.4,26.0,638.0,375.79,274.38
2016,8,22,15,15,624.5,186.5,4.35,25.5,596.5,328.78,235.48
2016,8,22,15,30,606.0,180.0,4.3,25.0,555.0,283.47,197.71
2016,8,22,15,45,586.5,171.0,4.3,24.5,510.5,238.19,160.58
2016,8,22,16,0,567.0,162.0,4.3,24.0,466.0,194.18,126.18
2016,8,22,16,15,537.0,152.5,4.2,23.0,418.0,151.06,96.78
2016,8,22,16,30,507.0,143.0,4.1,22.0,370.0,111.3,76.44
2016,8,22,16,45,471.0,131.0,4.0,21.5,321.0,89.52,71.84
2016,8,22,17,0,435.0,119.0,3.9,21.0,272.0,83.43,66.93
2016,8,22,17,15,385.5,104.5,3.75,20.0,224.0,75.05,60.0
2016,8,22,17,30,336.0,90.0,3.6,19.0,176.0,66.2,52.42
2016,8,22,17,45,274.0,72.5,3.45,18.5,131.5,54.49,41.95
2016,8,22,18,0,212.0,55.0,3.3,18.0,87.0,42.2,30.74
2016,8,22,18,15,136.5,34.5,3.15,17.5,52.5,28.27,17.39
2016,8,22,18,30,61.0,14.0,3.0,17.0,18.0,11.89,0.0
2016,8,22,18,45,30.5,7.0,2.85,16.5,9.0,6.67,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,45,72.0,14.5,2.2,14.0,21.0,46.02,0.0
2016,8,23,6,0,144.0,29.0,2.5,15.0,42.0,134.72,93.84
2016,8,23,6,15,227.0,46.5,2.5,15.5,82.0,206.0,164.42
2016,8,23,6,30,310.0,64.0,2.5,16.0,122.0,284.27,232.62
2016,8,23,6,45,376.0,77.0,2.55,16.5,170.0,352.56,290.86
2016,8,23,7,0,442.0,90.0,2.6,17.0,218.0,425.66,350.91
2016,8,23,7,15,489.0,100.5,2.55,17.5,268.0,486.33,398.66
2016,8,23,7,30,536.0,111.0,2.5,18.0,318.0,549.22,446.32
2016,8,23,7,45,575.0,118.0,2.45,19.0,368.5,609.26,489.04
2016,8,23,8,0,614.0,125.0,2.4,20.0,419.0,664.86,526.72
2016,8,23,8,15,641.0,131.5,2.35,20.5,467.0,709.96,556.14
2016,8,23,8,30,668.0,138.0,2.3,21.0,515.0,754.13,584.24
2016,8,23,8,45,692.0,141.5,2.3,22.0,561.0,791.02,605.8
2016,8,23,9,0,716.0,145.0,2.3,23.0,607.0,826.27,625.86
2016,8,23,9,15,732.0,149.0,2.3,23.5,647.5,852.93,640.97
2016,8,23,9,30,748.0,153.0,2.3,24.0,688.0,877.23,654.45
2016,8,23,9,45,745.0,164.5,2.35,25.0,719.0,889.79,659.19
2016,8,23,10,0,742.0,176.0,2.4,26.0,750.0,899.2,662.01
2016,8,23,10,15,751.5,179.0,2.45,26.5,779.0,907.96,665.81
2016,8,23,10,30,761.0,182.0,2.5,27.0,808.0,913.79,667.79
2016,8,23,10,45,769.5,183.0,2.6,27.5,830.0,908.98,663.34
2016,8,23,11,0,778.0,184.0,2.7,28.0,852.0,906.24,660.45
2016,8,23,11,15,782.5,185.5,2.75,28.5,866.5,897.4,653.25
2016,8,23,11,30,787.0,187.0,2.8,29.0,881.0,885.66,644.32
2016,8,23,11,45,791.0,186.0,2.9,29.5,888.0,868.25,632.1
2016,8,23,12,0,795.0,185.0,3.0,30.0,895.0,848.14,618.18
2016,8,23,12,15,794.5,185.0,3.1,30.0,894.0,822.71,601.96
2016,8,23,12,30,794.0,185.0,3.2,30.0,893.0,795.0,584.13
2016,8,23,12,45,798.5,180.0,3.3,30.5,885.5,764.3,562.23
2016,8,23,13,0,803.0,175.0,3.4,31.0,878.0,731.34,538.46
2016,8,23,13,15,798.0,173.5,3.45,31.0,860.5,692.96,511.27
2016,8,23,13,30,793.0,172.0,3.5,31.0,843.0,653.21,482.6
2016,8,23,13,45,787.5,169.0,3.6,31.0,819.5,610.65,451.46
2016,8,23,14,0,782.0,166.0,3.7,31.0,796.0,567.14,418.84
2016,8,23,14,15,772.0,163.0,3.75,30.5,764.5,520.61,383.87
2016,8,23,14,30,762.0,160.0,3.8,30.0,733.0,469.71,344.73
2016,8,23,14,45,750.5,155.5,3.9,29.5,696.5,420.61,305.8
2016,8,23,15,0,739.0,151.0,4.0,29.0,660.0,371.9,266.09
2016,8,23,15,15,721.5,146.5,4.0,28.5,617.5,322.03,224.77
2016,8,23,15,30,704.0,142.0,4.0,28.0,575.0,273.58,184.29
2016,8,23,15,45,684.0,135.5,4.0,27.5,529.0,224.69,144.22
2016,8,23,16,0,664.0,129.0,4.0,27.0,483.0,177.87,107.91
2016,8,23,16,15,634.5,122.5,3.95,26.0,433.5,132.56,77.89
2016,8,23,16,30,605.0,116.0,3.9,25.0,384.0,90.68,58.66
2016,8,23,16,45,568.5,107.0,3.85,24.5,333.5,72.19,56.27
2016,8,23,17,0,532.0,98.0,3.8,24.0,283.0,68.69,53.55
2016,8,23,17,15,479.0,87.5,3.65,23.0,233.0,62.8,48.75
2016,8,23,17,30,426.0,77.0,3.5,22.0,183.0,56.6,43.48
2016,8,23,17,45,355.5,63.0,3.4,21.0,137.5,47.33,35.31
2016,8,23,18,0,285.0,49.0,3.3,20.0,92.0,37.61,26.48
2016,8,23,18,15,188.0,32.0,3.2,19.0,55.5,24.97,14.28
2016,8,23,18,30,91.0,15.0,3.1,18.0,19.0,11.8,0.0
2016,8,23,18,45,45.5,7.5,3.05,17.5,9.5,7.15,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,116.5,14.0,2.0,13.5,23.5,65.24,0.0
2016,8,24,6,0,233.0,28.0,2.3,14.0,47.0,176.74,122.15
2016,8,24,6,15,333.0,41.0,2.3,14.5,90.5,256.71,205.74
2016,8,24,6,30,433.0,54.0,2.3,15.0,134.0,344.66,282.53
2016,8,24,6,45,228.0,79.0,2.35,15.5,122.0,249.89,206.5
2016,8,24,7,0,23.0,104.0,2.4,16.0,110.0,130.42,104.74
2016,8,24,7,15,30.5,124.5,2.35,16.5,135.0,157.76,127.61
2016,8,24,7,30,38.0,145.0,2.3,17.0,160.0,185.32,149.89
2016,8,24,7,45,96.0,173.5,2.3,18.0,217.5,262.08,212.48
2016,8,24,8,0,154.0,202.0,2.3,19.0,275.0,354.25,284.78
2016,8,24,8,15,468.5,152.5,2.3,19.5,409.5,583.75,465.63
2016,8,24,8,30,783.0,103.0,2.3,20.0,544.0,805.55,624.19
2016,8,24,8,45,802.0,106.5,2.3,21.0,590.5,840.69,642.38
2016,8,24,9,0,821.0,110.0,2.3,22.0,637.0,873.71,660.46
2016,8,24,9,15,835.0,112.5,2.3,22.5,678.5,898.72,674.16
2016,8,24,9,30,849.0,115.0,2.3,23.0,720.0,921.04,686.05
2016,8,24,9,45,868.5,112.5,2.35,24.0,757.5,932.54,689.9
2016,8,24,10,0,888.0,110.0,2.4,25.0,795.0,948.92,697.13
2016,8,24,10,15,895.0,112.0,2.45,25.5,824.5,955.55,699.35
2016,8,24,10,30,902.0,114.0,2.5,26.0,854.0,958.93,699.66
2016,8,24,10,45,908.0,114.5,2.6,26.5,876.0,956.53,696.81
2016,8,24,11,0,914.0,115.0,2.7,27.0,898.0,950.86,691.99
2016,8,24,11,15,917.0,116.0,2.75,27.5,912.0,939.74,683.33
2016,8,24,11,30,920.0,117.0,2.8,28.0,926.0,925.41,672.75
2016,8,24,11,45,921.0,117.0,2.9,28.5,932.5,905.27,658.84
2016,8,24,12,0,922.0,117.0,3.0,29.0,939.0,882.18,643.05
2016,8,24,12,15,921.5,117.0,3.05,29.0,937.5,855.03,625.53
2016,8,24,12,30,921.0,117.0,3.1,29.0,936.0,825.23,606.19
2016,8,24,12,45,898.5,128.5,3.2,29.5,920.5,787.01,580.17
2016,8,24,13,0,876.0,140.0,3.3,30.0,905.0,747.53,552.47
2016,8,24,13,15,872.0,139.0,3.35,30.0,887.5,708.7,524.87
2016,8,24,13,30,868.0,138.0,3.4,30.0,870.0,668.17,495.46
2016,8,24,13,45,860.5,137.0,3.5,30.0,845.0,622.27,461.75
2016,8,24,14,0,853.0,136.0,3.6,30.0,820.0,576.36,427.11
2016,8,24,14,15,843.5,133.5,3.6,29.5,788.0,527.39,389.9
2016,8,24,14,30,834.0,131.0,3.6,29.0,756.0,478.04,351.28
2016,8,24,14,45,821.5,128.5,3.65,29.0,718.0,427.35,309.98
2016,8,24,15,0,809.0,126.0,3.7,29.0,680.0,377.01,268.0
2016,8,24,15,15,792.5,122.5,3.7,28.5,636.5,325.25,224.8
2016,8,24,15,30,776.0,119.0,3.7,28.0,593.0,274.71,182.29
2016,8,24,15,45,755.5,114.5,3.7,27.5,545.5,218.35,136.21
2016,8,24,16,0,735.0,110.0,3.7,27.0,498.0,169.3,98.29
2016,8,24,16,15,706.5,104.5,3.65,26.0,447.5,121.11,66.88
2016,8,24,16,30,678.0,99.0,3.6,25.0,397.0,76.19,47.69
2016,8,24,16,45,641.5,92.0,3.55,24.5,345.0,60.79,46.58
2016,8,24,17,0,605.0,85.0,3.5,24.0,293.0,58.4,44.75
2016,8,24,17,15,551.0,76.5,3.4,23.0,241.5,54.53,41.63
2016,8,24,17,30,497.0,68.0,3.3,22.0,190.0,50.43,38.14
2016,8,24,17,45,419.5,56.5,3.2,21.0,142.5,43.3,31.8
2016,8,24,18,0,342.0,45.0,3.1,20.0,95.0,35.76,24.83
2016,8,24,18,15,226.5,30.0,3.05,19.0,57.5,23.46,12.69
2016,8,24,18,30,111.0,15.0,3.0,18.0,20.0,14.3,0.0
2016,8,24,18,45,55.5,7.5,2.95,17.5,10.0,7.15,0.0
2016,8,24,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,109.5,13.5,2.35,13.5,22.5,61.44,0.0
2016,8,25,6,0,219.0,27.0,2.6,14.0,45.0,167.28,112.33
2016,8,25,6,15,318.5,40.0,2.6,14.5,87.0,247.22,197.87
2016,8,25,6,30,418.0,53.0,2.6,15.0,129.0,333.99,274.04
2016,8,25,6,45,488.0,61.5,2.65,15.5,178.5,405.25,335.14
2016,8,25,7,0,558.0,70.0,2.7,16.0,228.0,480.92,397.35
2016,8,25,7,15,309.0,109.5,2.7,16.5,200.0,369.7,305.11
2016,8,25,7,30,60.0,149.0,2.7,17.0,172.0,206.86,167.77
2016,8,25,7,45,143.5,172.0,2.7,18.0,237.5,308.88,251.42
2016,8,25,8,0,227.0,195.0,2.7,19.0,303.0,416.89,335.81
2016,8,25,8,15,502.0,147.5,2.65,19.5,419.5,604.58,482.75
2016,8,25,8,30,777.0,100.0,2.6,20.0,536.0,795.34,618.87
2016,8,25,8,45,800.5,101.5,2.6,21.0,583.0,831.86,638.71
2016,8,25,9,0,824.0,103.0,2.6,22.0,630.0,866.48,658.11
2016,8,25,9,15,838.0,105.5,2.6,22.5,671.5,891.5,671.98
2016,8,25,9,30,852.0,108.0,2.6,23.0,713.0,906.42,679.04
2016,8,25,9,45,867.5,108.0,2.65,24.0,750.0,924.66,687.54
2016,8,25,10,0,883.0,108.0,2.7,25.0,787.0,940.01,694.09
2016,8,25,10,15,891.0,109.5,2.75,25.5,816.5,946.98,696.54
2016,8,25,10,30,899.0,111.0,2.8,26.0,846.0,950.73,697.07
2016,8,25,10,45,906.0,111.5,2.85,26.5,869.0,949.24,694.31
2016,8,25,11,0,913.0,112.0,2.9,27.0,892.0,944.46,689.57
2016,8,25,11,15,917.0,112.5,2.9,27.0,907.0,933.7,682.05
2016,8,25,11,30,921.0,113.0,2.9,27.0,922.0,919.73,672.58
2016,8,25,11,45,923.5,113.0,2.95,27.5,929.0,900.82,659.02
2016,8,25,12,0,926.0,113.0,3.0,28.0,936.0,878.89,643.56
2016,8,25,12,15,926.0,113.0,3.05,28.0,934.5,852.01,626.12
2016,8,25,12,30,926.0,113.0,3.1,28.0,933.0,822.43,606.84
2016,8,25,12,45,917.0,117.0,3.15,28.5,921.5,787.28,582.53
2016,8,25,13,0,908.0,121.0,3.2,29.0,910.0,750.2,556.68
2016,8,25,13,15,903.5,120.0,3.25,29.0,892.5,709.98,527.97
2016,8,25,13,30,899.0,119.0,3.3,29.0,875.0,668.01,497.39
2016,8,25,13,45,892.5,117.5,3.4,29.0,849.5,622.89,463.97
2016,8,25,14,0,886.0,116.0,3.5,29.0,824.0,576.55,428.77
2016,8,25,14,15,877.5,114.5,3.6,28.5,792.0,528.23,391.88
2016,8,25,14,30,869.0,113.0,3.7,28.0,760.0,479.28,353.28
2016,8,25,14,45,857.0,110.5,3.8,28.0,722.0,422.68,307.26
2016,8,25,15,0,845.0,108.0,3.9,28.0,684.0,370.8,263.61
2016,8,25,15,15,830.0,105.0,3.95,27.5,640.5,318.1,219.1
2016,8,25,15,30,815.0,102.0,4.0,27.0,597.0,266.4,175.11
2016,8,25,15,45,795.0,98.5,4.05,26.5,549.0,214.61,132.17
2016,8,25,16,0,775.0,95.0,4.1,26.0,501.0,164.77,93.66
2016,8,25,16,15,748.0,90.5,4.05,25.0,450.5,115.79,62.33
2016,8,25,16,30,721.0,86.0,4.0,24.0,400.0,64.09,39.82
2016,8,25,16,45,684.5,80.5,4.0,23.5,347.5,52.44,39.63
2016,8,25,17,0,648.0,75.0,4.0,23.0,295.0,50.81,38.41
2016,8,25,17,15,595.5,67.5,3.9,22.0,243.0,47.4,35.63
2016,8,25,17,30,543.0,60.0,3.8,21.0,191.0,43.8,32.53
2016,8,25,17,45,463.5,50.5,3.7,20.0,142.5,38.18,27.47
2016,8,25,18,0,384.0,41.0,3.6,19.0,94.0,32.28,21.89
2016,8,25,18,15,258.5,27.5,3.45,18.0,56.5,22.11,11.21
2016,8,25,18,30,133.0,14.0,3.3,17.0,19.0,13.34,0.0
2016,8,25,18,45,66.5,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,112.5,13.0,2.1,13.5,22.0,62.09,0.0
2016,8,26,6,0,225.0,26.0,2.4,14.0,44.0,167.65,108.79
2016,8,26,6,15,328.5,39.0,2.45,14.5,87.0,250.87,200.25
2016,8,26,6,30,432.0,52.0,2.5,15.0,130.0,340.15,278.66
2016,8,26,6,45,496.0,62.0,2.55,15.5,179.5,409.84,338.45
2016,8,26,7,0,560.0,72.0,2.6,16.0,229.0,483.56,398.99
2016,8,26,7,15,280.0,90.0,2.6,16.5,168.5,324.18,268.43
2016,8,26,7,30,0.0,108.0,2.6,17.0,108.0,105.08,82.45
2016,8,26,7,45,16.5,144.0,2.6,18.0,152.0,155.39,124.08
2016,8,26,8,0,33.0,180.0,2.6,19.0,196.0,217.98,174.08
2016,8,26,8,15,75.0,212.5,2.6,19.5,253.5,288.36,230.09
2016,8,26,8,30,117.0,245.0,2.6,20.0,311.0,373.2,295.58
2016,8,26,8,45,464.0,178.5,2.6,20.5,470.0,624.15,491.81
2016,8,26,9,0,811.0,112.0,2.6,21.0,629.0,863.54,660.61
2016,8,26,9,15,825.5,115.0,2.6,21.5,670.5,889.26,673.18
2016,8,26,9,30,840.0,118.0,2.6,22.0,712.0,912.32,685.79
2016,8,26,9,45,831.0,130.5,2.65,23.0,742.5,921.5,688.15
2016,8,26,10,0,822.0,143.0,2.7,24.0,773.0,927.12,688.35
2016,8,26,10,15,830.5,145.0,2.75,24.5,802.0,934.29,691.07
2016,8,26,10,30,839.0,147.0,2.8,25.0,831.0,938.32,691.82
2016,8,26,10,45,840.5,151.5,2.85,26.0,852.0,935.38,686.76
2016,8,26,11,0,842.0,156.0,2.9,27.0,873.0,929.27,679.81
2016,8,26,11,15,845.5,157.0,2.95,27.0,887.0,918.26,672.48
2016,8,26,11,30,849.0,158.0,3.0,27.0,901.0,904.21,663.26
2016,8,26,11,45,847.5,160.0,3.1,27.5,906.5,883.9,649.01
2016,8,26,12,0,846.0,162.0,3.2,28.0,912.0,860.87,633.02
2016,8,26,12,15,845.5,162.0,3.25,28.0,910.0,834.17,615.52
2016,8,26,12,30,845.0,162.0,3.3,28.0,908.0,805.01,596.33
2016,8,26,12,45,842.5,161.5,3.4,28.5,898.0,771.62,572.85
2016,8,26,13,0,840.0,161.0,3.5,29.0,888.0,736.21,546.92
2016,8,26,13,15,835.0,159.5,3.55,29.0,870.5,696.39,518.38
2016,8,26,13,30,830.0,158.0,3.6,29.0,853.0,655.1,488.2
2016,8,26,13,45,822.0,156.5,3.7,29.0,827.5,610.79,455.3
2016,8,26,14,0,814.0,155.0,3.8,29.0,802.0,565.64,420.93
2016,8,26,14,15,804.0,152.0,3.85,28.5,770.0,517.59,384.24
2016,8,26,14,30,794.0,149.0,3.9,28.0,738.0,469.31,346.26
2016,8,26,14,45,781.0,145.5,3.95,28.0,700.0,419.44,305.4
2016,8,26,15,0,768.0,142.0,4.0,28.0,662.0,364.94,260.27
2016,8,26,15,15,750.5,137.5,4.0,27.5,618.5,313.66,217.42
2016,8,26,15,30,733.0,133.0,4.0,27.0,575.0,263.77,175.52
2016,8,26,15,45,711.5,127.5,4.0,26.5,528.0,214.0,134.85
2016,8,26,16,0,690.0,122.0,4.0,26.0,481.0,166.45,98.71
2016,8,26,16,15,659.5,115.5,3.95,25.0,430.5,119.93,69.53
2016,8,26,16,30,629.0,109.0,3.9,24.0,380.0,76.96,60.3
2016,8,26,16,45,590.5,100.5,3.85,23.5,328.5,68.03,53.01
2016,8,26,17,0,552.0,92.0,3.8,23.0,277.0,64.72,50.39
2016,8,26,17,15,496.0,82.0,3.65,22.0,226.5,59.82,46.37
2016,8,26,17,30,440.0,72.0,3.5,21.0,176.0,53.28,40.72
2016,8,26,17,45,362.5,58.5,3.4,20.0,129.5,44.22,32.65
2016,8,26,18,0,285.0,45.0,3.3,19.0,83.0,34.76,23.91
2016,8,26,18,15,178.5,28.0,3.15,18.5,48.0,21.96,10.4
2016,8,26,18,30,72.0,11.0,3.0,18.0,13.0,10.48,0.0
2016,8,26,18,45,36.0,5.5,2.9,17.5,6.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,76.0,13.0,2.1,13.5,19.0,45.83,0.0
2016,8,27,6,0,152.0,26.0,2.3,14.0,38.0,129.89,79.75
2016,8,27,6,15,244.5,43.0,2.35,14.5,79.0,209.8,166.6
2016,8,27,6,30,337.0,60.0,2.4,15.0,120.0,292.89,239.69
2016,8,27,6,45,218.0,85.5,2.45,15.5,129.5,252.68,208.39
2016,8,27,7,0,99.0,111.0,2.5,16.0,139.0,201.55,165.27
2016,8,27,7,15,119.0,131.0,2.45,16.5,171.5,239.86,197.11
2016,8,27,7,30,139.0,151.0,2.4,17.0,204.0,279.19,228.67
2016,8,27,7,45,233.5,164.5,2.4,17.5,268.0,380.83,310.56
2016,8,27,8,0,328.0,178.0,2.4,18.0,332.0,475.69,384.3
2016,8,27,8,15,515.5,154.0,2.4,18.5,426.0,621.36,495.79
2016,8,27,8,30,703.0,130.0,2.4,19.0,520.0,768.87,601.11
2016,8,27,8,45,726.5,133.5,2.45,20.0,566.0,805.69,622.16
2016,8,27,9,0,750.0,137.0,2.5,21.0,612.0,840.76,642.55
2016,8,27,9,15,765.5,140.5,2.55,21.5,653.0,866.61,657.59
2016,8,27,9,30,781.0,144.0,2.6,22.0,694.0,885.36,667.81
2016,8,27,9,45,791.5,147.5,2.65,22.5,729.0,901.73,676.5
2016,8,27,10,0,802.0,151.0,2.7,23.0,764.0,915.19,683.31
2016,8,27,10,15,810.5,153.5,2.75,23.5,792.5,922.73,686.26
2016,8,27,10,30,819.0,156.0,2.8,24.0,821.0,927.18,687.32
2016,8,27,10,45,824.5,157.5,2.85,25.0,842.5,924.73,682.59
2016,8,27,11,0,830.0,159.0,2.9,26.0,864.0,919.16,676.0
2016,8,27,11,15,833.5,160.0,2.95,26.0,878.0,908.2,668.64
2016,8,27,11,30,837.0,161.0,3.0,26.0,892.0,894.23,659.42
2016,8,27,11,45,839.0,161.0,3.1,26.5,898.0,875.07,645.84
2016,8,27,12,0,841.0,161.0,3.2,27.0,904.0,853.11,630.47
2016,8,27,12,15,840.5,161.0,3.3,27.0,902.0,826.48,613.17
2016,8,27,12,30,840.0,161.0,3.4,27.0,900.0,797.42,594.14
2016,8,27,12,45,835.0,161.5,3.5,27.5,889.0,763.23,569.76
2016,8,27,13,0,830.0,162.0,3.6,28.0,878.0,727.19,543.15
2016,8,27,13,15,825.0,160.5,3.65,28.0,860.5,687.69,514.6
2016,8,27,13,30,820.0,159.0,3.7,28.0,843.0,646.74,484.41
2016,8,27,13,45,813.5,156.5,3.8,28.0,818.0,602.79,451.52
2016,8,27,14,0,807.0,154.0,3.9,28.0,793.0,557.9,417.1
2016,8,27,14,15,797.0,151.5,3.9,27.5,761.5,510.58,380.56
2016,8,27,14,30,787.0,149.0,3.9,27.0,730.0,463.04,342.79
2016,8,27,14,45,776.0,144.0,3.95,27.0,692.5,413.0,301.56
2016,8,27,15,0,765.0,139.0,4.0,27.0,655.0,358.21,255.94
2016,8,27,15,15,747.5,135.0,4.0,26.5,612.0,307.52,213.32
2016,8,27,15,30,730.0,131.0,4.0,26.0,569.0,258.23,171.73
2016,8,27,15,45,712.0,124.0,4.0,25.5,522.5,208.09,130.6
2016,8,27,16,0,694.0,117.0,4.0,25.0,476.0,159.81,93.92
2016,8,27,16,15,664.0,111.0,3.95,24.0,425.5,113.6,65.53
2016,8,27,16,30,634.0,105.0,3.9,23.0,375.0,70.86,55.37
2016,8,27,16,45,599.5,96.0,3.85,22.5,324.5,64.76,50.43
2016,8,27,17,0,565.0,87.0,3.8,22.0,274.0,60.88,47.29
2016,8,27,17,15,509.0,77.5,3.7,21.0,223.5,56.24,43.45
2016,8,27,17,30,453.0,68.0,3.6,20.0,173.0,51.32,39.17
2016,8,27,17,45,378.5,55.0,3.5,19.0,127.0,42.79,31.5
2016,8,27,18,0,304.0,42.0,3.4,18.0,81.0,32.48,21.98
2016,8,27,18,15,189.5,26.0,3.25,17.5,46.5,20.42,8.46
2016,8,27,18,30,75.0,10.0,3.1,17.0,12.0,9.53,0.0
2016,8,27,18,45,37.5,5.0,3.0,16.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,96.0,12.5,1.35,12.5,19.5,53.97,0.0
2016,8,28,6,0,192.0,25.0,1.5,13.0,39.0,146.67,86.1
2016,8,28,6,15,293.0,39.5,1.5,13.5,81.0,230.03,182.63
2016,8,28,6,30,394.0,54.0,1.5,14.0,123.0,318.53,260.2
2016,8,28,6,45,280.0,81.5,1.55,14.5,138.5,296.34,244.14
2016,8,28,7,0,166.0,109.0,1.6,15.0,154.0,242.94,200.46
2016,8,28,7,15,192.5,127.0,1.55,15.5,190.5,297.19,244.94
2016,8,28,7,30,219.0,145.0,1.5,16.0,227.0,341.95,280.15
2016,8,28,7,45,462.0,123.5,1.45,17.0,329.0,518.32,419.64
2016,8,28,8,0,705.0,102.0,1.4,18.0,431.0,703.75,553.86
2016,8,28,8,15,730.5,107.0,1.4,18.5,481.0,747.83,580.38
2016,8,28,8,30,756.0,112.0,1.4,19.0,531.0,790.71,606.91
2016,8,28,8,45,778.0,115.0,1.45,20.0,577.5,822.58,624.77
2016,8,28,9,0,800.0,118.0,1.5,21.0,624.0,856.92,644.13
2016,8,28,9,15,815.0,121.5,1.55,21.5,665.5,883.31,659.14
2016,8,28,9,30,830.0,125.0,1.6,22.0,707.0,907.04,672.42
2016,8,28,9,45,850.5,122.5,1.7,23.0,745.5,926.3,682.07
2016,8,28,10,0,871.0,120.0,1.8,24.0,784.0,935.39,685.14
2016,8,28,10,15,879.0,121.5,1.9,24.5,813.0,941.91,688.05
2016,8,28,10,30,887.0,123.0,2.0,25.0,842.0,945.24,689.0
2016,8,28,10,45,892.0,125.0,2.15,26.0,863.5,943.1,685.71
2016,8,28,11,0,897.0,127.0,2.3,27.0,885.0,937.7,680.39
2016,8,28,11,15,900.0,127.5,2.4,27.5,899.5,925.79,671.8
2016,8,28,11,30,903.0,128.0,2.5,28.0,914.0,910.74,661.28
2016,8,28,11,45,904.5,128.5,2.65,28.5,920.0,891.35,648.38
2016,8,28,12,0,906.0,129.0,2.8,29.0,926.0,869.03,633.52
2016,8,28,12,15,905.5,128.5,2.9,29.0,924.0,841.35,615.97
2016,8,28,12,30,905.0,128.0,3.0,29.0,922.0,811.07,596.6
2016,8,28,12,45,920.0,117.5,3.1,29.5,917.0,780.52,575.74
2016,8,28,13,0,935.0,107.0,3.2,30.0,912.0,746.69,552.41
2016,8,28,13,15,931.5,106.0,3.3,30.0,894.0,706.04,523.52
2016,8,28,13,30,928.0,105.0,3.4,30.0,876.0,663.5,492.6
2016,8,28,13,45,922.0,104.0,3.5,30.0,850.5,617.82,458.61
2016,8,28,14,0,916.0,103.0,3.6,30.0,825.0,570.81,422.7
2016,8,28,14,15,908.0,101.5,3.6,29.5,793.0,521.31,384.52
2016,8,28,14,30,900.0,100.0,3.6,29.0,761.0,471.09,344.57
2016,8,28,14,45,889.0,97.5,3.65,29.0,722.5,418.41,301.08
2016,8,28,15,0,878.0,95.0,3.7,29.0,684.0,365.75,256.61
2016,8,28,15,15,863.5,92.5,3.65,28.5,640.0,312.37,211.42
2016,8,28,15,30,849.0,90.0,3.6,28.0,596.0,253.27,161.87
2016,8,28,15,45,830.5,86.5,3.55,27.5,547.5,200.05,118.25
2016,8,28,16,0,812.0,83.0,3.5,27.0,499.0,148.6,79.74
2016,8,28,16,15,785.5,79.5,3.45,26.0,447.5,98.67,50.4
2016,8,28,16,30,759.0,76.0,3.4,25.0,396.0,52.78,39.56
2016,8,28,16,45,722.5,71.0,3.35,24.5,343.0,50.99,38.26
2016,8,28,17,0,686.0,66.0,3.3,24.0,290.0,44.63,32.95
2016,8,28,17,15,632.5,59.5,3.15,23.0,237.0,41.71,30.55
2016,8,28,17,30,579.0,53.0,3.0,22.0,184.0,38.63,27.87
2016,8,28,17,45,493.5,44.0,2.9,21.0,135.0,33.17,22.93
2016,8,28,18,0,408.0,35.0,2.8,20.0,86.0,27.45,17.44
2016,8,28,18,15,265.5,22.5,2.65,19.0,49.5,18.0,5.67
2016,8,28,18,30,123.0,10.0,2.5,18.0,13.0,9.53,0.0
2016,8,28,18,45,61.5,5.0,2.45,17.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,121.0,12.0,1.9,12.5,20.5,64.23,0.0
2016,8,29,6,0,242.0,24.0,2.2,13.0,41.0,169.13,93.26
2016,8,29,6,15,354.0,35.0,2.3,13.5,84.0,258.04,204.96
2016,8,29,6,30,466.0,46.0,2.4,14.0,127.0,350.18,286.93
2016,8,29,6,45,234.0,69.0,2.5,14.5,110.0,251.2,207.96
2016,8,29,7,0,2.0,92.0,2.6,15.0,93.0,94.49,74.5
2016,8,29,7,15,7.5,111.0,2.55,15.5,114.0,117.06,93.67
2016,8,29,7,30,13.0,130.0,2.5,16.0,135.0,139.87,112.42
2016,8,29,7,45,61.5,162.5,2.5,16.5,190.5,222.26,180.84
2016,8,29,8,0,110.0,195.0,2.5,17.0,246.0,310.19,251.46
2016,8,29,8,15,456.5,143.5,2.5,17.5,390.0,558.43,451.35
2016,8,29,8,30,803.0,92.0,2.5,18.0,534.0,800.99,627.86
2016,8,29,8,45,821.5,94.5,2.55,18.5,580.0,834.56,646.76
2016,8,29,9,0,840.0,97.0,2.6,19.0,626.0,865.95,665.78
2016,8,29,9,15,853.0,99.5,2.6,19.5,667.0,882.82,674.23
2016,8,29,9,30,866.0,102.0,2.6,20.0,708.0,904.23,685.95
2016,8,29,9,45,885.5,99.0,2.65,21.0,745.5,922.57,694.61
2016,8,29,10,0,905.0,96.0,2.7,22.0,783.0,938.05,701.37
2016,8,29,10,15,912.0,97.5,2.75,22.5,812.0,943.97,703.16
2016,8,29,10,30,919.0,99.0,2.8,23.0,841.0,946.58,702.97
2016,8,29,10,45,925.0,99.0,2.85,24.0,862.5,943.35,697.69
2016,8,29,11,0,931.0,99.0,2.9,25.0,884.0,936.78,690.41
2016,8,29,11,15,934.0,100.0,2.95,25.5,898.0,925.27,681.36
2016,8,29,11,30,937.0,101.0,3.0,26.0,912.0,910.49,670.31
2016,8,29,11,45,938.5,101.0,3.1,26.5,918.5,890.25,656.08
2016,8,29,12,0,940.0,101.0,3.2,27.0,925.0,866.97,639.88
2016,8,29,12,15,701.5,225.0,3.25,27.0,839.0,773.29,574.92
2016,8,29,12,30,463.0,349.0,3.3,27.0,753.0,680.19,505.04
2016,8,29,12,45,685.0,232.5,3.4,27.5,823.0,713.94,532.89
2016,8,29,13,0,907.0,116.0,3.5,28.0,893.0,732.18,548.04
2016,8,29,13,15,903.0,115.5,3.55,28.0,875.5,692.54,518.85
2016,8,29,13,30,899.0,115.0,3.6,28.0,858.0,651.11,488.08
2016,8,29,13,45,894.5,112.5,3.7,28.0,833.0,606.05,454.12
2016,8,29,14,0,890.0,110.0,3.8,28.0,808.0,559.63,418.22
2016,8,29,14,15,531.0,228.5,3.85,27.5,640.5,440.94,329.29
2016,8,29,14,30,172.0,347.0,3.9,27.0,473.0,364.49,273.02
2016,8,29,14,45,513.5,223.5,3.95,27.0,571.0,370.1,272.59
2016,8,29,15,0,855.0,100.0,4.0,27.0,669.0,358.57,253.64
2016,8,29,15,15,840.0,97.0,3.95,26.5,625.5,299.66,203.84
2016,8,29,15,30,825.0,94.0,3.9,26.0,582.0,247.48,159.31
2016,8,29,15,45,809.5,89.5,3.9,25.5,535.0,195.23,116.25
2016,8,29,16,0,794.0,85.0,3.9,25.0,488.0,144.46,78.27
2016,8,29,16,15,767.5,81.0,3.85,24.0,437.0,95.18,49.9
2016,8,29,16,30,741.0,77.0,3.8,23.0,386.0,53.74,40.74
2016,8,29,16,45,708.0,71.0,3.75,22.5,334.0,51.18,38.76
2016,8,29,17,0,675.0,65.0,3.7,22.0,282.0,44.05,32.73
2016,8,29,17,15,619.5,58.5,3.55,21.0,230.0,41.09,30.27
2016,8,29,17,30,564.0,52.0,3.4,20.0,178.0,37.98,27.53
2016,8,29,17,45,479.0,43.5,3.3,19.5,130.0,32.94,22.84
2016,8,29,18,0,394.0,35.0,3.2,19.0,82.0,27.69,17.6
2016,8,29,18,15,245.0,22.5,3.05,18.0,46.5,18.22,4.32
2016,8,29,18,30,96.0,10.0,2.9,17.0,11.0,9.53,0.0
2016,8,29,18,45,48.0,5.0,2.75,16.5,5.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,145.5,10.5,2.75,14.5,20.5,73.21,0.0
2016,8,30,6,0,291.0,21.0,3.0,15.0,41.0,188.01,94.28
2016,8,30,6,15,404.5,30.5,3.05,15.5,84.5,278.46,219.31
2016,8,30,6,30,518.0,40.0,3.1,16.0,128.0,371.35,302.39
2016,8,30,6,45,586.0,46.5,3.15,16.5,179.0,437.4,360.21
2016,8,30,7,0,654.0,53.0,3.2,17.0,230.0,512.67,422.53
