Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,15,523.0,86.5,3.2,17.5,247.5,491.03,403.79
2016,8,30,7,30,392.0,120.0,3.2,18.0,265.0,448.7,367.78
2016,8,30,7,45,598.0,94.5,3.2,19.0,352.5,591.01,479.48
2016,8,30,8,0,804.0,69.0,3.2,20.0,440.0,734.53,582.53
2016,8,30,8,15,826.0,72.0,3.2,20.5,490.0,769.36,603.84
2016,8,30,8,30,848.0,75.0,3.2,21.0,540.0,809.33,629.17
2016,8,30,8,45,865.0,77.0,3.2,22.0,586.0,841.99,647.62
2016,8,30,9,0,882.0,79.0,3.2,23.0,632.0,872.39,664.22
2016,8,30,9,15,894.0,81.0,3.25,23.5,673.5,895.84,677.46
2016,8,30,9,30,906.0,83.0,3.3,24.0,715.0,916.44,688.79
2016,8,30,9,45,914.0,85.0,3.35,25.0,750.0,930.4,694.31
2016,8,30,10,0,922.0,87.0,3.4,26.0,785.0,941.14,697.77
2016,8,30,10,15,928.5,88.5,3.45,26.5,813.5,946.67,699.25
2016,8,30,10,30,935.0,90.0,3.5,27.0,842.0,948.83,698.65
2016,8,30,10,45,941.0,90.0,3.6,27.5,864.0,945.53,694.92
2016,8,30,11,0,947.0,90.0,3.7,28.0,886.0,938.85,689.1
2016,8,30,11,15,949.5,90.5,3.7,28.0,899.5,926.22,680.26
2016,8,30,11,30,952.0,91.0,3.7,28.0,913.0,910.31,669.38
2016,8,30,11,45,954.5,90.0,3.75,28.5,919.5,889.67,654.42
2016,8,30,12,0,957.0,89.0,3.8,29.0,926.0,865.92,637.47
2016,8,30,12,15,956.5,89.0,3.8,29.0,923.5,837.75,618.62
2016,8,30,12,30,956.0,89.0,3.8,29.0,921.0,806.8,597.88
2016,8,30,12,45,952.0,89.5,3.8,29.5,910.5,771.14,572.71
2016,8,30,13,0,948.0,90.0,3.8,30.0,900.0,733.2,545.95
2016,8,30,13,15,944.0,89.5,3.8,30.0,882.0,692.25,516.05
2016,8,30,13,30,940.0,89.0,3.8,30.0,864.0,649.39,484.12
2016,8,30,13,45,935.0,87.5,3.8,30.0,838.5,603.38,449.2
2016,8,30,14,0,930.0,86.0,3.8,30.0,813.0,555.94,412.35
2016,8,30,14,15,922.0,85.0,3.8,29.5,780.5,506.31,373.63
2016,8,30,14,30,914.0,84.0,3.8,29.0,748.0,455.93,333.12
2016,8,30,14,45,903.5,82.0,3.8,29.0,709.5,403.27,289.13
2016,8,30,15,0,893.0,80.0,3.8,29.0,671.0,350.56,244.17
2016,8,30,15,15,879.0,78.0,3.75,28.0,627.5,297.11,199.0
2016,8,30,15,30,865.0,76.0,3.7,27.0,584.0,244.4,154.41
2016,8,30,15,45,847.0,73.0,3.65,26.5,536.0,191.24,110.97
2016,8,30,16,0,829.0,70.0,3.6,26.0,488.0,139.69,73.18
2016,8,30,16,15,803.5,67.0,3.5,25.0,437.0,82.35,39.79
2016,8,30,16,30,778.0,64.0,3.4,24.0,386.0,43.93,32.19
2016,8,30,16,45,744.0,59.5,3.35,23.5,333.5,42.16,30.84
2016,8,30,17,0,710.0,55.0,3.3,23.0,281.0,40.29,29.35
2016,8,30,17,15,656.5,50.0,3.15,22.0,228.5,37.88,27.35
2016,8,30,17,30,603.0,45.0,3.0,21.0,176.0,35.43,25.17
2016,8,30,17,45,517.0,37.5,2.95,20.5,128.0,30.52,20.61
2016,8,30,18,0,431.0,30.0,2.9,20.0,80.0,23.32,13.74
2016,8,30,18,15,215.5,15.0,2.9,19.5,40.0,11.43,0.0
2016,8,30,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,160.5,10.0,2.8,13.5,20.0,78.96,0.0
2016,8,31,6,0,321.0,20.0,3.1,14.0,40.0,194.33,86.51
2016,8,31,6,15,436.0,28.5,3.15,14.5,84.5,286.17,225.53
2016,8,31,6,30,551.0,37.0,3.2,15.0,129.0,380.5,310.81
2016,8,31,6,45,617.0,42.5,3.3,16.0,180.0,450.28,371.34
2016,8,31,7,0,683.0,48.0,3.4,17.0,231.0,523.94,431.95
2016,8,31,7,15,725.5,52.5,3.4,17.5,284.5,583.54,478.51
2016,8,31,7,30,768.0,57.0,3.4,18.0,338.0,644.3,523.23
2016,8,31,7,45,797.5,60.5,3.45,18.5,390.5,694.62,558.66
2016,8,31,8,0,827.0,64.0,3.5,19.0,443.0,737.86,587.88
2016,8,31,8,15,848.0,66.5,3.5,19.5,493.5,778.5,614.32
2016,8,31,8,30,869.0,69.0,3.5,20.0,544.0,817.55,639.1
2016,8,31,8,45,884.5,71.5,3.55,21.0,590.0,849.99,657.77
2016,8,31,9,0,900.0,74.0,3.6,22.0,636.0,880.02,674.52
2016,8,31,9,15,911.5,76.0,3.65,22.5,677.5,903.27,687.71
2016,8,31,9,30,923.0,78.0,3.7,23.0,719.0,923.6,698.93
2016,8,31,9,45,927.0,82.0,3.75,23.5,754.0,936.34,705.0
2016,8,31,10,0,931.0,86.0,3.8,24.0,789.0,945.69,708.93
2016,8,31,10,15,938.0,87.5,3.85,24.0,818.0,951.6,712.05
2016,8,31,10,30,945.0,89.0,3.9,24.0,847.0,954.09,713.04
2016,8,31,10,45,949.0,90.0,3.95,24.5,868.5,949.92,708.31
2016,8,31,11,0,953.0,91.0,4.0,25.0,890.0,942.32,701.47
2016,8,31,11,15,955.5,91.5,4.05,25.0,904.0,929.5,692.63
2016,8,31,11,30,958.0,92.0,4.1,25.0,918.0,913.37,681.67
2016,8,31,11,45,958.5,93.0,4.15,25.5,923.5,892.82,666.49
2016,8,31,12,0,959.0,94.0,4.2,26.0,929.0,869.17,649.31
2016,8,31,12,15,958.5,94.0,4.2,26.0,927.0,840.79,629.98
2016,8,31,12,30,958.0,94.0,4.2,26.0,925.0,809.61,608.73
2016,8,31,12,45,948.5,98.0,4.25,26.0,913.0,773.06,583.84
2016,8,31,13,0,939.0,102.0,4.3,26.0,901.0,734.5,556.85
2016,8,31,13,15,935.0,101.5,4.3,26.0,882.5,693.66,526.34
2016,8,31,13,30,931.0,101.0,4.3,26.0,864.0,650.95,493.83
2016,8,31,13,45,925.5,99.5,4.35,26.0,838.5,604.84,458.2
2016,8,31,14,0,920.0,98.0,4.4,26.0,813.0,557.37,420.64
2016,8,31,14,15,911.5,96.5,4.4,25.5,780.5,507.36,380.84
2016,8,31,14,30,903.0,95.0,4.4,25.0,748.0,456.68,339.31
2016,8,31,14,45,893.0,92.0,4.4,25.0,709.0,403.76,294.31
2016,8,31,15,0,883.0,89.0,4.4,25.0,670.0,350.79,248.35
2016,8,31,15,15,868.0,86.5,4.35,24.5,625.5,297.07,201.85
2016,8,31,15,30,853.0,84.0,4.3,24.0,581.0,244.21,156.36
2016,8,31,15,45,835.0,80.5,4.25,23.5,533.0,184.35,107.35
2016,8,31,16,0,817.0,77.0,4.2,23.0,485.0,132.83,69.62
2016,8,31,16,15,789.5,73.5,4.1,22.5,433.0,82.83,42.65
2016,8,31,16,30,762.0,70.0,4.0,22.0,381.0,48.7,36.6
2016,8,31,16,45,727.0,64.5,3.95,21.5,328.5,46.32,34.73
2016,8,31,17,0,692.0,59.0,3.9,21.0,276.0,43.8,32.66
2016,8,31,17,15,635.0,53.5,3.75,20.0,223.5,41.12,30.42
2016,8,31,17,30,578.0,48.0,3.6,19.0,171.0,35.07,25.06
2016,8,31,17,45,485.5,39.5,3.45,18.5,123.0,29.87,20.19
2016,8,31,18,0,393.0,31.0,3.3,18.0,75.0,24.43,14.64
2016,8,31,18,15,196.5,15.5,3.15,17.5,37.5,12.0,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,5,45,156.5,9.5,2.7,13.5,19.5,76.46,0.0
2016,9,1,6,0,313.0,19.0,3.0,14.0,39.0,188.19,69.92
2016,9,1,6,15,431.0,28.0,3.05,14.5,83.5,282.1,221.31
2016,9,1,6,30,549.0,37.0,3.1,15.0,128.0,378.18,308.43
2016,9,1,6,45,615.0,43.5,3.15,15.5,179.5,449.0,370.46
2016,9,1,7,0,681.0,50.0,3.2,16.0,231.0,523.74,432.71
2016,9,1,7,15,384.0,97.5,3.15,16.5,204.0,402.38,332.89
2016,9,1,7,30,87.0,145.0,3.1,17.0,177.0,222.39,181.4
2016,9,1,7,45,128.5,168.5,3.05,18.0,223.0,292.64,238.41
2016,9,1,8,0,170.0,192.0,3.0,19.0,269.0,353.42,285.68
2016,9,1,8,15,521.5,132.0,2.95,19.5,407.5,594.27,477.55
2016,9,1,8,30,873.0,72.0,2.9,20.0,546.0,822.56,640.96
2016,9,1,8,45,890.0,74.0,2.9,20.5,593.0,855.59,659.18
2016,9,1,9,0,907.0,76.0,2.9,21.0,640.0,886.28,677.15
2016,9,1,9,15,919.5,77.5,2.9,21.5,682.0,909.8,690.03
2016,9,1,9,30,932.0,79.0,2.9,22.0,724.0,930.4,700.95
2016,9,1,9,45,939.5,81.5,2.9,23.0,760.0,944.54,706.16
2016,9,1,10,0,947.0,84.0,2.9,24.0,796.0,955.36,709.25
2016,9,1,10,15,954.0,85.0,2.95,24.5,825.0,960.64,710.58
2016,9,1,10,30,961.0,86.0,3.0,25.0,854.0,962.48,709.81
2016,9,1,10,45,965.5,87.0,3.1,25.5,876.0,958.59,705.81
2016,9,1,11,0,970.0,88.0,3.2,26.0,898.0,951.22,699.66
2016,9,1,11,15,973.0,88.5,3.35,26.0,912.0,938.54,691.84
2016,9,1,11,30,976.0,89.0,3.5,26.0,926.0,922.48,681.82
2016,9,1,11,45,976.0,89.5,3.65,26.0,931.5,900.6,667.89
2016,9,1,12,0,976.0,90.0,3.8,26.0,937.0,875.6,651.82
2016,9,1,12,15,975.5,90.0,3.9,26.0,934.5,846.72,632.79
2016,9,1,12,30,975.0,90.0,4.0,26.0,932.0,815.0,611.71
2016,9,1,12,45,967.0,93.5,4.15,26.0,920.5,778.49,587.36
2016,9,1,13,0,959.0,97.0,4.3,26.0,909.0,739.85,560.72
2016,9,1,13,15,955.0,96.0,4.3,25.5,890.5,697.78,530.34
2016,9,1,13,30,951.0,95.0,4.3,25.0,872.0,653.8,497.78
2016,9,1,13,45,945.0,94.0,4.3,25.0,845.5,606.99,461.3
2016,9,1,14,0,939.0,93.0,4.3,25.0,819.0,558.82,422.88
2016,9,1,14,15,931.0,91.5,4.2,24.5,786.5,508.15,382.17
2016,9,1,14,30,923.0,90.0,4.1,24.0,754.0,456.74,339.67
2016,9,1,14,45,913.0,87.5,4.05,24.0,714.5,403.25,293.9
2016,9,1,15,0,903.0,85.0,4.0,24.0,675.0,349.68,247.17
2016,9,1,15,15,888.0,83.0,4.0,23.5,630.5,295.35,200.01
2016,9,1,15,30,873.0,81.0,4.0,23.0,586.0,241.87,153.91
2016,9,1,15,45,540.0,145.0,4.0,23.0,449.0,182.81,118.78
2016,9,1,16,0,207.0,209.0,4.0,23.0,312.0,181.05,132.78
2016,9,1,16,15,493.5,138.5,3.9,22.0,347.5,112.65,75.55
2016,9,1,16,30,780.0,68.0,3.8,21.0,383.0,47.4,35.63
2016,9,1,16,45,738.0,64.0,3.75,20.5,329.0,46.15,34.75
2016,9,1,17,0,696.0,60.0,3.7,20.0,275.0,44.89,33.76
2016,9,1,17,15,637.5,54.0,3.5,19.0,222.0,41.81,31.14
2016,9,1,17,30,579.0,48.0,3.3,18.0,169.0,35.3,25.34
2016,9,1,17,45,474.0,40.0,3.15,17.5,120.0,30.53,20.8
2016,9,1,18,0,369.0,32.0,3.0,17.0,71.0,25.61,15.47
2016,9,1,18,15,184.5,16.0,2.9,16.5,35.5,12.6,0.0
2016,9,1,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,107.5,10.0,2.25,12.5,16.5,55.64,0.0
2016,9,2,6,0,215.0,20.0,2.5,13.0,33.0,146.17,40.3
2016,9,2,6,15,335.0,31.5,2.55,13.5,74.5,241.44,188.76
2016,9,2,6,30,455.0,43.0,2.6,14.0,116.0,336.61,274.93
2016,9,2,6,45,524.0,51.0,2.7,15.0,165.5,406.48,335.62
2016,9,2,7,0,593.0,59.0,2.8,16.0,215.0,480.87,397.12
2016,9,2,7,15,640.0,65.0,2.7,16.5,267.0,541.51,445.29
2016,9,2,7,30,687.0,71.0,2.6,17.0,319.0,603.84,491.77
2016,9,2,7,45,717.5,76.0,2.55,18.0,370.0,650.25,523.11
2016,9,2,8,0,748.0,81.0,2.5,19.0,421.0,700.09,555.85
2016,9,2,8,15,772.0,84.5,2.45,19.5,470.0,742.14,582.91
2016,9,2,8,30,796.0,88.0,2.4,20.0,519.0,782.79,608.35
2016,9,2,8,45,811.5,92.0,2.35,21.0,563.5,815.11,626.22
2016,9,2,9,0,827.0,96.0,2.3,22.0,608.0,845.14,642.17
2016,9,2,9,15,840.0,98.5,2.35,22.5,648.5,868.69,655.54
2016,9,2,9,30,853.0,101.0,2.4,23.0,689.0,882.54,662.36
2016,9,2,9,45,874.0,97.5,2.45,24.0,726.5,901.13,671.24
2016,9,2,10,0,895.0,94.0,2.5,25.0,764.0,916.91,678.18
2016,9,2,10,15,902.0,95.0,2.6,25.5,792.0,921.96,679.84
2016,9,2,10,30,909.0,96.0,2.7,26.0,820.0,923.74,679.55
2016,9,2,10,45,913.0,97.5,2.85,26.5,841.0,920.06,676.16
2016,9,2,11,0,917.0,99.0,3.0,27.0,862.0,913.07,670.7
2016,9,2,11,15,920.0,99.5,3.1,27.5,875.5,900.89,661.56
2016,9,2,11,30,923.0,100.0,3.2,28.0,889.0,885.51,650.41
2016,9,2,11,45,923.5,100.5,3.35,28.5,894.5,864.9,636.14
2016,9,2,12,0,924.0,101.0,3.5,29.0,900.0,841.33,619.89
2016,9,2,12,15,727.0,213.0,3.55,29.0,840.5,771.45,571.24
2016,9,2,12,30,530.0,325.0,3.6,29.0,781.0,700.82,517.77
2016,9,2,12,45,709.0,222.0,3.65,29.0,824.5,710.88,528.72
2016,9,2,13,0,888.0,119.0,3.7,29.0,868.0,708.37,529.59
2016,9,2,13,15,884.0,118.0,3.7,29.0,850.0,668.71,500.14
2016,9,2,13,30,880.0,117.0,3.7,29.0,832.0,627.32,469.04
2016,9,2,13,45,875.0,114.5,3.75,29.0,807.5,582.53,434.91
2016,9,2,14,0,870.0,112.0,3.8,29.0,783.0,536.47,398.95
2016,9,2,14,15,861.0,110.5,3.8,28.5,750.5,488.34,361.12
2016,9,2,14,30,852.0,109.0,3.8,28.0,718.0,439.68,321.72
2016,9,2,14,45,841.5,106.0,3.85,28.0,680.0,383.71,275.33
2016,9,2,15,0,831.0,103.0,3.9,28.0,642.0,332.57,231.62
2016,9,2,15,15,814.5,100.0,3.9,27.5,598.5,280.28,187.22
2016,9,2,15,30,798.0,97.0,3.9,27.0,555.0,229.2,144.21
2016,9,2,15,45,778.0,92.5,3.9,26.5,507.5,177.82,103.26
2016,9,2,16,0,758.0,88.0,3.9,26.0,460.0,128.46,68.81
2016,9,2,16,15,728.0,84.0,3.8,25.0,409.5,81.37,45.95
2016,9,2,16,30,698.0,80.0,3.7,24.0,359.0,51.5,38.71
2016,9,2,16,45,659.5,73.5,3.65,23.5,307.5,49.03,36.78
2016,9,2,17,0,621.0,67.0,3.6,23.0,256.0,46.4,34.62
2016,9,2,17,15,558.5,60.0,3.45,22.0,205.0,43.14,31.87
2016,9,2,17,30,496.0,53.0,3.3,21.0,154.0,39.75,28.81
2016,9,2,17,45,398.5,42.5,3.2,20.0,108.0,32.97,22.58
2016,9,2,18,0,301.0,32.0,3.1,19.0,62.0,25.84,15.2
2016,9,2,18,15,150.5,16.0,3.05,18.0,31.0,12.77,0.0
2016,9,2,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,5,45,84.5,10.5,3.35,13.0,15.0,46.09,0.0
2016,9,3,6,0,169.0,21.0,3.5,13.0,30.0,123.47,19.46
2016,9,3,6,15,290.5,33.5,3.55,13.5,71.0,219.88,171.09
2016,9,3,6,30,412.0,46.0,3.6,14.0,112.0,314.91,257.76
2016,9,3,6,45,482.5,56.0,3.65,14.5,161.0,386.41,320.79
2016,9,3,7,0,553.0,66.0,3.7,15.0,210.0,462.53,385.1
2016,9,3,7,15,442.5,95.5,3.7,15.5,227.0,438.24,364.62
2016,9,3,7,30,332.0,125.0,3.7,16.0,244.0,395.48,328.2
2016,9,3,7,45,525.0,109.0,3.7,16.5,330.5,547.78,451.01
2016,9,3,8,0,718.0,93.0,3.7,17.0,417.0,693.33,560.98
2016,9,3,8,15,744.0,97.0,3.65,17.5,466.5,736.36,589.19
2016,9,3,8,30,770.0,101.0,3.6,18.0,516.0,774.54,613.82
2016,9,3,8,45,789.5,105.0,3.6,19.0,562.0,809.58,634.79
2016,9,3,9,0,809.0,109.0,3.6,20.0,608.0,842.5,653.86
2016,9,3,9,15,823.5,112.0,3.6,20.5,649.0,867.51,668.37
2016,9,3,9,30,838.0,115.0,3.6,21.0,690.0,889.83,680.97
2016,9,3,9,45,869.5,106.5,3.6,21.5,730.0,904.64,688.37
2016,9,3,10,0,901.0,98.0,3.6,22.0,770.0,924.15,699.1
2016,9,3,10,15,908.0,99.5,3.65,22.0,798.5,929.57,701.87
2016,9,3,10,30,915.0,101.0,3.7,22.0,827.0,931.69,702.64
2016,9,3,10,45,921.0,101.5,3.8,22.5,848.5,928.5,698.9
2016,9,3,11,0,927.0,102.0,3.9,23.0,870.0,921.98,693.04
2016,9,3,11,15,929.5,102.5,4.0,23.0,883.5,909.08,684.31
2016,9,3,11,30,932.0,103.0,4.1,23.0,897.0,892.96,673.48
2016,9,3,11,45,932.0,103.5,4.2,23.5,902.0,871.62,657.82
2016,9,3,12,0,932.0,104.0,4.3,24.0,907.0,847.3,640.19
2016,9,3,12,15,931.5,104.0,4.4,24.0,904.0,819.25,621.21
2016,9,3,12,30,931.0,104.0,4.5,24.0,901.0,788.5,600.37
2016,9,3,12,45,916.0,110.5,4.65,24.0,887.5,750.93,574.93
2016,9,3,13,0,901.0,117.0,4.8,24.0,874.0,711.76,546.32
2016,9,3,13,15,896.5,116.0,4.8,23.5,855.5,671.24,516.45
2016,9,3,13,30,892.0,115.0,4.8,23.0,837.0,628.99,484.52
2016,9,3,13,45,887.5,112.5,4.8,23.0,811.5,583.91,448.73
2016,9,3,14,0,883.0,110.0,4.8,23.0,786.0,537.5,411.04
2016,9,3,14,15,715.0,171.0,4.7,22.5,703.5,462.57,351.91
2016,9,3,14,30,547.0,232.0,4.6,22.0,621.0,408.08,308.77
2016,9,3,14,45,697.5,165.5,4.55,21.5,633.5,374.3,277.84
2016,9,3,15,0,848.0,99.0,4.5,21.0,646.0,330.47,235.98
2016,9,3,15,15,694.0,135.0,4.45,20.5,562.5,270.19,188.29
2016,9,3,15,30,540.0,171.0,4.4,20.0,479.0,230.47,159.4
2016,9,3,15,45,532.0,157.0,4.35,20.0,438.5,186.42,123.58
2016,9,3,16,0,524.0,143.0,4.3,20.0,398.0,143.33,92.3
2016,9,3,16,15,623.5,109.5,4.2,19.5,380.0,88.54,56.78
2016,9,3,16,30,723.0,76.0,4.1,19.0,362.0,54.09,41.81
2016,9,3,16,45,679.0,71.0,4.1,18.5,309.0,47.43,36.18
2016,9,3,17,0,635.0,66.0,4.1,18.0,256.0,45.89,34.92
2016,9,3,17,15,571.5,59.0,3.95,17.0,204.5,42.58,32.06
2016,9,3,17,30,508.0,52.0,3.8,16.0,153.0,39.16,28.89
2016,9,3,17,45,391.0,42.5,3.65,15.5,106.0,33.25,23.22
2016,9,3,18,0,274.0,33.0,3.5,15.0,59.0,27.13,16.14
2016,9,3,18,15,137.0,16.5,3.5,14.5,29.5,13.09,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,10.0,3.35,12.5,12.0,26.33,0.0
2016,9,4,6,0,79.0,20.0,3.4,13.0,24.0,71.11,0.0
2016,9,4,6,15,179.5,39.0,3.4,13.0,62.5,169.55,130.36
2016,9,4,6,30,280.0,58.0,3.4,13.0,101.0,254.62,208.34
2016,9,4,6,45,350.0,73.0,3.4,13.5,148.5,324.45,269.89
2016,9,4,7,0,420.0,88.0,3.4,14.0,196.0,399.54,333.67
2016,9,4,7,15,474.5,99.0,3.3,14.5,247.0,463.52,386.05
2016,9,4,7,30,529.0,110.0,3.2,15.0,298.0,530.3,438.56
2016,9,4,7,45,577.5,116.0,3.1,15.5,350.5,593.47,486.27
2016,9,4,8,0,626.0,122.0,3.0,16.0,403.0,654.26,530.59
2016,9,4,8,15,655.5,128.5,2.95,16.5,452.5,700.71,562.21
2016,9,4,8,30,685.0,135.0,2.9,17.0,502.0,746.2,592.34
2016,9,4,8,45,719.0,135.5,2.85,18.0,550.0,787.39,617.53
2016,9,4,9,0,753.0,136.0,2.8,19.0,598.0,827.12,641.09
2016,9,4,9,15,769.5,139.5,2.8,19.5,639.5,853.17,656.19
2016,9,4,9,30,786.0,143.0,2.8,20.0,681.0,876.71,669.55
2016,9,4,9,45,843.0,123.0,2.85,20.5,726.5,903.88,685.74
2016,9,4,10,0,900.0,103.0,2.9,21.0,772.0,926.1,698.47
2016,9,4,10,15,907.0,104.5,2.95,21.5,800.5,931.34,699.78
2016,9,4,10,30,914.0,106.0,3.0,22.0,829.0,933.28,699.13
2016,9,4,10,45,920.0,107.0,3.15,22.5,851.0,930.44,696.16
2016,9,4,11,0,926.0,108.0,3.3,23.0,873.0,924.25,691.05
2016,9,4,11,15,929.0,108.5,3.45,23.0,886.5,911.61,683.0
2016,9,4,11,30,932.0,109.0,3.6,23.0,900.0,895.72,672.81
2016,9,4,11,45,932.0,110.0,3.75,23.5,905.0,874.68,657.82
2016,9,4,12,0,932.0,111.0,3.9,24.0,910.0,850.66,640.81
2016,9,4,12,15,931.5,111.0,3.95,24.0,907.5,822.42,621.65
2016,9,4,12,30,931.0,111.0,4.0,24.0,905.0,791.48,600.57
2016,9,4,12,45,933.5,107.5,4.1,24.5,895.5,756.85,575.86
2016,9,4,13,0,936.0,104.0,4.2,25.0,886.0,719.65,547.8
2016,9,4,13,15,752.5,190.5,4.2,25.0,810.5,641.76,487.72
2016,9,4,13,30,569.0,277.0,4.2,25.0,735.0,575.28,435.83
2016,9,4,13,45,741.5,189.0,4.25,25.0,766.0,562.68,426.94
2016,9,4,14,0,914.0,101.0,4.3,25.0,797.0,541.27,409.2
2016,9,4,14,15,905.0,99.0,4.25,25.0,764.0,490.69,367.58
2016,9,4,14,30,896.0,97.0,4.2,25.0,731.0,439.52,324.57
2016,9,4,14,45,883.0,95.5,4.2,25.0,691.5,387.0,279.66
2016,9,4,15,0,870.0,94.0,4.2,25.0,652.0,334.72,234.18
2016,9,4,15,15,854.5,91.0,4.15,24.5,607.5,274.84,183.09
2016,9,4,15,30,839.0,88.0,4.1,24.0,563.0,221.91,138.05
2016,9,4,15,45,817.0,85.0,4.05,23.5,514.0,169.39,96.31
2016,9,4,16,0,795.0,82.0,4.0,23.0,465.0,119.07,62.29
2016,9,4,16,15,765.5,78.0,3.9,22.5,413.0,70.18,40.8
2016,9,4,16,30,736.0,74.0,3.8,22.0,361.0,52.74,40.14
2016,9,4,16,45,693.5,68.5,3.75,21.5,308.0,45.82,34.32
2016,9,4,17,0,651.0,63.0,3.7,21.0,255.0,43.78,32.64
2016,9,4,17,15,587.0,56.0,3.55,20.0,202.5,40.35,29.69
2016,9,4,17,30,523.0,49.0,3.4,19.0,150.0,36.79,26.42
2016,9,4,17,45,414.0,39.0,3.3,18.0,103.5,30.3,20.35
2016,9,4,18,0,305.0,29.0,3.2,17.0,57.0,23.49,12.59
2016,9,4,18,15,152.5,14.5,3.05,16.0,28.5,13.82,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,83.5,9.5,1.6,11.5,13.5,44.41,0.0
2016,9,5,6,0,167.0,19.0,1.8,12.0,27.0,118.37,0.0
2016,9,5,6,15,291.0,31.5,1.85,12.5,67.5,216.81,166.38
2016,9,5,6,30,415.0,44.0,1.9,13.0,108.0,312.51,254.5
2016,9,5,6,45,494.0,53.0,1.95,14.0,158.0,387.6,319.48
2016,9,5,7,0,573.0,62.0,2.0,15.0,208.0,467.99,385.72
2016,9,5,7,15,623.0,68.5,1.95,15.5,260.0,530.24,435.13
2016,9,5,7,30,673.0,75.0,1.9,16.0,312.0,594.36,483.45
2016,9,5,7,45,711.0,79.0,1.85,17.0,364.5,647.74,519.77
2016,9,5,8,0,749.0,83.0,1.8,18.0,417.0,697.82,552.23
2016,9,5,8,15,774.5,87.0,1.75,18.5,467.0,741.42,579.97
2016,9,5,8,30,800.0,91.0,1.7,19.0,517.0,783.64,606.03
2016,9,5,8,45,821.0,93.0,1.7,20.0,563.5,818.02,625.35
2016,9,5,9,0,842.0,95.0,1.7,21.0,610.0,850.28,642.91
2016,9,5,9,15,856.0,97.5,1.75,21.5,651.5,867.67,651.99
2016,9,5,9,30,870.0,100.0,1.8,22.0,693.0,889.35,664.13
2016,9,5,9,45,887.5,98.5,1.85,23.0,730.0,906.79,672.11
2016,9,5,10,0,905.0,97.0,1.9,24.0,767.0,921.29,678.2
2016,9,5,10,15,912.5,98.0,2.0,24.5,795.5,926.44,680.12
2016,9,5,10,30,920.0,99.0,2.1,25.0,824.0,928.27,680.08
2016,9,5,10,45,926.0,99.5,2.25,26.0,846.0,924.89,675.9
2016,9,5,11,0,932.0,100.0,2.4,27.0,868.0,918.14,669.62
2016,9,5,11,15,935.5,100.5,2.5,27.5,881.5,905.87,660.71
2016,9,5,11,30,939.0,101.0,2.6,28.0,895.0,890.32,649.75
2016,9,5,11,45,940.5,101.5,2.75,28.5,901.0,869.92,636.01
2016,9,5,12,0,942.0,102.0,2.9,29.0,907.0,846.43,620.21
2016,9,5,12,15,942.0,102.0,2.95,29.0,905.0,818.35,601.91
2016,9,5,12,30,942.0,102.0,3.0,29.0,903.0,787.5,581.7
2016,9,5,12,45,925.5,109.5,3.15,29.5,888.5,749.42,555.8
2016,9,5,13,0,909.0,117.0,3.3,30.0,874.0,709.78,526.57
2016,9,5,13,15,904.5,116.0,3.35,30.0,855.5,668.81,496.75
2016,9,5,13,30,900.0,115.0,3.4,30.0,837.0,626.11,464.96
2016,9,5,13,45,892.0,114.5,3.5,30.0,810.5,580.4,430.32
2016,9,5,14,0,884.0,114.0,3.6,30.0,784.0,533.61,393.92
2016,9,5,14,15,874.0,112.0,3.65,29.5,751.0,483.83,354.94
2016,9,5,14,30,864.0,110.0,3.7,29.0,718.0,428.9,311.01
2016,9,5,14,45,849.5,108.0,3.75,29.0,678.0,376.43,267.16
2016,9,5,15,0,835.0,106.0,3.8,29.0,638.0,324.5,222.97
2016,9,5,15,15,817.5,103.0,3.8,28.5,593.5,271.81,178.53
2016,9,5,15,30,800.0,100.0,3.8,28.0,549.0,220.46,135.93
2016,9,5,15,45,776.5,96.0,3.8,27.5,500.0,169.08,96.31
2016,9,5,16,0,753.0,92.0,3.8,27.0,451.0,120.12,64.51
2016,9,5,16,15,721.5,87.0,3.6,26.0,399.5,66.92,40.57
2016,9,5,16,30,690.0,82.0,3.4,25.0,348.0,53.76,40.51
2016,9,5,16,45,648.5,75.0,3.25,24.5,296.0,50.96,38.29
2016,9,5,17,0,607.0,68.0,3.1,24.0,244.0,47.98,35.82
2016,9,5,17,15,540.5,60.0,2.65,23.0,192.5,43.92,32.35
2016,9,5,17,30,474.0,52.0,2.2,22.0,141.0,39.7,28.52
2016,9,5,17,45,372.5,40.0,1.8,21.0,96.0,31.47,20.98
2016,9,5,18,0,271.0,28.0,1.4,20.0,51.0,22.77,11.19
2016,9,5,18,15,135.5,14.0,1.3,19.0,25.5,13.34,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,91.5,8.5,1.3,12.5,13.0,46.67,0.0
2016,9,6,6,0,183.0,17.0,1.4,13.0,26.0,122.54,0.0
2016,9,6,6,15,311.0,29.0,1.45,13.5,66.5,223.71,169.39
2016,9,6,6,30,439.0,41.0,1.5,14.0,107.0,321.46,259.75
2016,9,6,6,45,518.5,49.0,1.55,15.0,157.0,396.2,324.04
2016,9,6,7,0,598.0,57.0,1.6,16.0,207.0,476.32,389.49
2016,9,6,7,15,647.5,62.5,1.45,17.0,259.5,537.62,436.25
2016,9,6,7,30,697.0,68.0,1.3,18.0,312.0,597.1,478.24
2016,9,6,7,45,733.5,72.0,1.2,19.0,365.0,650.48,513.12
2016,9,6,8,0,770.0,76.0,1.1,20.0,418.0,703.75,546.24
2016,9,6,8,15,794.5,79.5,1.15,21.0,467.5,746.37,572.2
2016,9,6,8,30,819.0,83.0,1.2,22.0,517.0,787.55,596.61
2016,9,6,8,45,838.5,85.5,1.25,23.5,563.5,821.56,614.47
2016,9,6,9,0,858.0,88.0,1.3,25.0,610.0,846.54,626.02
2016,9,6,9,15,871.5,90.5,1.5,26.0,651.5,870.73,640.07
2016,9,6,9,30,885.0,93.0,1.7,27.0,693.0,892.14,652.14
2016,9,6,9,45,891.5,96.5,1.9,28.0,727.5,905.49,658.86
2016,9,6,10,0,898.0,100.0,2.1,29.0,762.0,915.61,663.51
2016,9,6,10,15,905.5,101.5,2.15,29.5,791.0,921.15,665.11
2016,9,6,10,30,913.0,103.0,2.2,30.0,820.0,923.39,664.76
2016,9,6,10,45,919.0,103.5,2.3,31.0,841.5,919.9,660.0
2016,9,6,11,0,925.0,104.0,2.4,32.0,863.0,913.06,653.26
2016,9,6,11,15,928.5,104.5,2.4,32.0,876.5,900.74,644.93
2016,9,6,11,30,932.0,105.0,2.4,32.0,890.0,885.15,634.66
2016,9,6,11,45,933.0,105.5,2.4,32.5,895.5,864.34,619.84
2016,9,6,12,0,934.0,106.0,2.4,33.0,901.0,840.49,603.2
2016,9,6,12,15,934.0,106.0,2.45,33.0,898.5,812.49,585.48
2016,9,6,12,30,934.0,106.0,2.5,33.0,896.0,781.74,565.88
2016,9,6,12,45,924.5,109.0,2.6,33.5,883.5,744.56,540.88
2016,9,6,13,0,915.0,112.0,2.7,34.0,871.0,705.49,512.72
2016,9,6,13,15,911.0,111.0,2.8,34.0,852.0,664.6,483.86
2016,9,6,13,30,907.0,110.0,2.9,34.0,833.0,621.91,452.95
2016,9,6,13,45,900.0,108.5,3.0,34.0,807.0,575.59,418.61
2016,9,6,14,0,893.0,107.0,3.1,34.0,781.0,528.11,382.43
2016,9,6,14,15,884.0,105.5,3.15,33.5,748.0,478.8,344.45
2016,9,6,14,30,875.0,104.0,3.2,33.0,715.0,428.93,304.83
2016,9,6,14,45,862.0,101.5,3.25,33.0,675.5,376.56,261.74
2016,9,6,15,0,849.0,99.0,3.3,33.0,636.0,318.69,213.92
2016,9,6,15,15,832.0,96.0,3.25,32.5,591.5,265.45,169.75
2016,9,6,15,30,815.0,93.0,3.2,32.0,547.0,213.48,127.45
2016,9,6,15,45,792.0,89.5,3.15,31.5,498.0,161.84,88.61
2016,9,6,16,0,769.0,86.0,3.1,31.0,449.0,112.55,57.91
2016,9,6,16,15,737.5,81.5,2.95,30.0,397.5,64.89,40.65
2016,9,6,16,30,706.0,77.0,2.8,29.0,346.0,50.33,36.93
2016,9,6,16,45,662.5,71.0,2.65,28.5,293.0,48.14,35.24
2016,9,6,17,0,619.0,65.0,2.5,28.0,240.0,45.82,33.36
2016,9,6,17,15,552.0,57.0,2.15,26.5,189.0,41.65,29.9
2016,9,6,17,30,485.0,49.0,1.8,25.0,138.0,37.29,26.05
2016,9,6,17,45,379.0,37.5,1.45,24.0,93.0,29.41,18.88
2016,9,6,18,0,273.0,26.0,1.1,23.0,48.0,21.1,8.92
2016,9,6,18,15,136.5,13.0,1.05,22.0,24.0,12.39,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,87.0,8.0,0.4,16.5,12.0,44.13,0.0
2016,9,7,6,0,174.0,16.0,0.4,17.0,24.0,116.0,0.0
2016,9,7,6,15,300.5,29.0,0.5,17.5,64.5,217.74,159.74
2016,9,7,6,30,427.0,42.0,0.6,18.0,105.0,314.98,248.24
2016,9,7,6,45,504.0,51.0,0.7,19.0,155.0,388.9,310.15
2016,9,7,7,0,581.0,60.0,0.8,20.0,205.0,467.96,373.08
2016,9,7,7,15,631.5,66.5,0.95,21.0,257.5,530.53,421.04
2016,9,7,7,30,682.0,73.0,1.1,22.0,310.0,594.99,468.1
2016,9,7,7,45,717.0,78.0,1.25,23.0,362.0,647.45,503.71
2016,9,7,8,0,752.0,83.0,1.4,24.0,414.0,696.34,535.72
2016,9,7,8,15,777.0,87.0,1.45,24.5,464.0,739.4,563.01
2016,9,7,8,30,802.0,91.0,1.5,25.0,514.0,781.04,588.79
2016,9,7,8,45,820.0,94.5,1.6,26.0,560.0,814.5,607.93
2016,9,7,9,0,838.0,98.0,1.7,27.0,606.0,845.7,625.35
2016,9,7,9,15,852.0,100.5,1.65,28.0,647.5,869.77,636.27
2016,9,7,9,30,866.0,103.0,1.6,29.0,689.0,884.17,640.83
2016,9,7,9,45,879.5,104.0,1.6,30.0,724.5,900.54,647.32
2016,9,7,10,0,893.0,105.0,1.6,31.0,760.0,913.87,651.85
2016,9,7,10,15,900.5,106.5,1.6,31.5,788.5,919.24,652.76
2016,9,7,10,30,908.0,108.0,1.6,32.0,817.0,921.31,651.81
2016,9,7,10,45,913.0,109.0,1.6,32.5,838.5,917.32,647.24
2016,9,7,11,0,918.0,110.0,1.6,33.0,860.0,910.01,640.8
2016,9,7,11,15,921.0,110.5,1.6,33.5,873.0,897.17,631.08
2016,9,7,11,30,924.0,111.0,1.6,34.0,886.0,881.12,619.54
2016,9,7,11,45,925.5,111.0,1.6,34.5,891.5,860.21,605.08
2016,9,7,12,0,927.0,111.0,1.6,35.0,897.0,836.29,588.87
2016,9,7,12,15,926.0,111.0,1.6,35.0,894.5,807.57,570.86
2016,9,7,12,30,925.0,111.0,1.6,35.0,892.0,776.19,551.14
2016,9,7,12,45,903.5,121.5,1.65,35.5,876.0,737.74,525.29
2016,9,7,13,0,882.0,132.0,1.7,36.0,860.0,698.01,497.16
2016,9,7,13,15,877.0,131.0,1.75,36.0,841.0,657.48,469.28
2016,9,7,13,30,872.0,130.0,1.8,36.0,822.0,613.62,438.43
2016,9,7,13,45,863.5,128.5,1.9,36.0,795.5,567.02,405.03
2016,9,7,14,0,855.0,127.0,2.0,36.0,769.0,519.53,369.92
2016,9,7,14,15,844.5,124.5,2.1,35.5,735.5,469.66,332.71
2016,9,7,14,30,834.0,122.0,2.2,35.0,702.0,419.56,294.0
2016,9,7,14,45,818.5,120.0,2.3,35.0,662.0,368.2,252.73
2016,9,7,15,0,803.0,118.0,2.4,35.0,622.0,317.57,211.26
2016,9,7,15,15,783.5,114.0,2.45,34.5,577.0,265.31,168.98
2016,9,7,15,30,764.0,110.0,2.5,34.0,532.0,209.16,124.69
2016,9,7,15,45,736.5,106.0,2.65,34.0,482.5,158.95,87.86
2016,9,7,16,0,709.0,102.0,2.8,34.0,433.0,111.61,59.39
2016,9,7,16,15,673.5,96.5,2.75,33.0,381.5,66.14,49.16
2016,9,7,16,30,638.0,91.0,2.7,32.0,330.0,61.18,45.45
2016,9,7,16,45,586.0,83.5,2.7,31.5,277.5,58.28,43.22
2016,9,7,17,0,534.0,76.0,2.7,31.0,225.0,55.23,40.75
2016,9,7,17,15,462.0,66.0,2.4,29.5,175.0,49.75,36.24
2016,9,7,17,30,390.0,56.0,2.1,28.0,125.0,44.01,31.24
2016,9,7,17,45,280.0,41.5,1.85,27.0,82.5,32.13,20.7
2016,9,7,18,0,170.0,27.0,1.6,26.0,40.0,21.3,7.66
2016,9,7,18,15,85.0,13.5,1.55,25.0,20.0,12.87,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,5,45,42.5,7.5,2.1,14.5,9.5,7.15,0.0
2016,9,8,6,0,85.0,15.0,2.3,15.0,19.0,70.58,0.0
2016,9,8,6,15,194.0,32.0,2.35,15.5,56.0,166.15,121.62
2016,9,8,6,30,303.0,49.0,2.4,16.0,93.0,253.21,203.32
2016,9,8,6,45,384.5,61.5,2.5,16.5,141.0,326.95,267.71
2016,9,8,7,0,466.0,74.0,2.6,17.0,189.0,409.84,337.15
2016,9,8,7,15,520.5,83.0,2.5,17.5,239.5,474.27,389.0
2016,9,8,7,30,575.0,92.0,2.4,18.0,290.0,540.83,440.28
2016,9,8,7,45,616.0,98.5,2.35,19.0,341.5,596.27,480.28
2016,9,8,8,0,657.0,105.0,2.3,20.0,393.0,652.1,518.4
2016,9,8,8,15,685.5,110.5,2.25,20.5,442.0,696.82,547.79
2016,9,8,8,30,714.0,116.0,2.2,21.0,491.0,740.53,575.75
2016,9,8,8,45,737.0,120.0,2.15,22.0,537.0,776.52,596.48
2016,9,8,9,0,760.0,124.0,2.1,23.0,583.0,810.67,615.48
2016,9,8,9,15,776.0,127.5,2.15,23.5,623.5,831.93,627.38
2016,9,8,9,30,792.0,131.0,2.2,24.0,664.0,855.03,640.62
2016,9,8,9,45,802.5,134.5,2.25,25.0,698.5,870.51,647.43
2016,9,8,10,0,813.0,138.0,2.3,26.0,733.0,883.02,652.34
2016,9,8,10,15,821.5,140.0,2.35,26.5,761.0,889.07,654.36
2016,9,8,10,30,830.0,142.0,2.4,27.0,789.0,891.98,654.48
2016,9,8,10,45,838.0,143.0,2.5,27.5,810.5,890.22,652.08
2016,9,8,11,0,846.0,144.0,2.6,28.0,832.0,885.25,647.71
2016,9,8,11,15,849.5,145.0,2.7,28.0,845.0,873.26,640.09
2016,9,8,11,30,853.0,146.0,2.8,28.0,858.0,858.19,630.53
2016,9,8,11,45,856.0,145.0,2.9,28.5,864.0,837.74,616.17
2016,9,8,12,0,859.0,144.0,3.0,29.0,870.0,814.43,599.95
2016,9,8,12,15,858.5,144.0,3.05,29.0,867.0,786.66,581.64
2016,9,8,12,30,858.0,144.0,3.1,29.0,864.0,756.4,561.17
2016,9,8,12,45,858.0,141.5,3.2,29.5,853.5,721.81,535.82
2016,9,8,13,0,858.0,139.0,3.3,30.0,843.0,685.02,508.53
2016,9,8,13,15,853.0,137.5,3.3,29.5,824.5,644.04,479.32
2016,9,8,13,30,848.0,136.0,3.3,29.0,806.0,601.55,448.25
2016,9,8,13,45,841.5,133.5,3.35,29.0,780.0,556.07,413.44
2016,9,8,14,0,835.0,131.0,3.4,29.0,754.0,509.6,376.97
2016,9,8,14,15,824.0,129.0,3.4,28.5,721.0,460.85,338.44
2016,9,8,14,30,813.0,127.0,3.4,28.0,688.0,411.96,298.67
2016,9,8,14,45,800.0,123.0,3.4,28.0,649.0,360.78,255.72
2016,9,8,15,0,787.0,119.0,3.4,28.0,610.0,310.13,212.6
2016,9,8,15,15,768.0,115.5,3.35,27.5,565.5,259.3,169.95
2016,9,8,15,30,749.0,112.0,3.3,27.0,521.0,204.35,125.3
2016,9,8,15,45,725.0,106.5,3.3,27.0,473.0,154.29,87.67
2016,9,8,16,0,701.0,101.0,3.3,27.0,425.0,106.74,58.76
2016,9,8,16,15,666.0,95.0,3.2,26.0,374.0,61.5,46.78
2016,9,8,16,30,631.0,89.0,3.1,25.0,323.0,59.91,45.79
2016,9,8,16,45,584.5,81.0,3.05,24.5,271.5,56.54,43.08
2016,9,8,17,0,538.0,73.0,3.0,24.0,220.0,52.98,40.09
2016,9,8,17,15,467.0,63.0,2.85,23.0,170.5,47.39,35.24
2016,9,8,17,30,396.0,53.0,2.7,22.0,121.0,41.52,29.91
2016,9,8,17,45,290.5,38.5,2.55,21.0,79.0,30.89,20.12
2016,9,8,18,0,185.0,24.0,2.4,20.0,37.0,18.93,4.86
2016,9,8,18,15,92.5,12.0,2.35,19.5,18.5,11.44,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,62.5,7.5,1.45,12.5,10.0,0.0,0.0
2016,9,9,6,0,125.0,15.0,1.6,13.0,20.0,71.6,0.0
2016,9,9,6,15,252.5,29.0,1.65,13.5,58.5,192.26,140.19
2016,9,9,6,30,380.0,43.0,1.7,14.0,97.0,288.24,232.22
2016,9,9,6,45,461.5,52.5,1.75,15.0,145.5,363.24,297.36
2016,9,9,7,0,543.0,62.0,1.8,16.0,194.0,443.72,363.88
2016,9,9,7,15,369.5,97.5,1.75,16.5,197.0,386.37,317.08
2016,9,9,7,30,196.0,133.0,1.7,17.0,200.0,306.74,250.72
2016,9,9,7,45,461.0,109.0,1.65,18.0,300.5,487.42,396.16
2016,9,9,8,0,726.0,85.0,1.6,19.0,401.0,678.68,536.72
2016,9,9,8,15,546.5,141.5,1.55,20.0,395.5,615.13,483.59
2016,9,9,8,30,367.0,198.0,1.5,21.0,390.0,531.57,415.87
2016,9,9,8,45,393.5,211.5,1.5,22.0,434.0,573.21,444.46
2016,9,9,9,0,420.0,225.0,1.5,23.0,478.0,627.28,479.85
2016,9,9,9,15,417.5,245.5,1.55,23.5,511.0,649.8,493.04
2016,9,9,9,30,415.0,266.0,1.6,24.0,544.0,670.14,504.88
2016,9,9,9,45,428.0,273.5,1.65,25.0,573.0,688.26,514.75
2016,9,9,10,0,441.0,281.0,1.7,26.0,602.0,704.59,523.32
