Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,15,429.0,285.5,1.9,34.5,594.5,677.1,488.51
2016,9,19,10,30,437.0,292.0,2.0,35.0,617.0,683.43,491.53
2016,9,19,10,45,444.5,296.5,2.1,35.5,634.0,685.33,491.68
2016,9,19,11,0,452.0,301.0,2.2,36.0,651.0,685.21,490.54
2016,9,19,11,15,454.5,304.5,2.3,36.0,661.5,678.07,485.71
2016,9,19,11,30,457.0,308.0,2.4,36.0,672.0,669.07,479.66
2016,9,19,11,45,459.5,308.5,2.5,36.5,676.0,655.42,469.55
2016,9,19,12,0,462.0,309.0,2.6,37.0,680.0,640.09,458.27
2016,9,19,12,15,674.0,214.5,2.7,37.0,752.5,683.41,491.27
2016,9,19,12,30,886.0,120.0,2.8,37.0,825.0,710.78,512.25
2016,9,19,12,45,883.0,119.0,2.9,37.5,813.0,675.07,485.99
2016,9,19,13,0,880.0,118.0,3.0,38.0,801.0,637.27,458.2
2016,9,19,13,15,874.5,117.0,3.05,37.5,781.0,596.15,429.18
2016,9,19,13,30,869.0,116.0,3.1,37.0,761.0,553.47,398.17
2016,9,19,13,45,863.5,113.0,3.2,37.0,734.5,504.55,361.21
2016,9,19,14,0,858.0,110.0,3.3,37.0,708.0,457.0,324.07
2016,9,19,14,15,846.5,107.5,3.35,36.5,674.0,406.74,284.53
2016,9,19,14,30,835.0,105.0,3.4,36.0,640.0,356.38,243.84
2016,9,19,14,45,823.0,101.0,3.45,36.0,600.5,304.74,201.04
2016,9,19,15,0,811.0,97.0,3.5,36.0,561.0,253.52,158.58
2016,9,19,15,15,790.5,93.5,3.5,35.5,515.5,201.92,117.69
2016,9,19,15,30,770.0,90.0,3.5,35.0,470.0,152.07,81.47
2016,9,19,15,45,744.5,85.0,3.5,34.5,421.5,102.68,52.68
2016,9,19,16,0,719.0,80.0,3.5,34.0,373.0,51.18,36.72
2016,9,19,16,15,679.5,74.5,3.4,33.0,322.0,49.37,35.51
2016,9,19,16,30,640.0,69.0,3.3,32.0,271.0,47.47,34.14
2016,9,19,16,45,582.0,62.0,3.25,31.0,220.0,44.21,31.52
2016,9,19,17,0,524.0,55.0,3.2,30.0,169.0,40.82,28.63
2016,9,19,17,15,433.0,45.0,3.0,29.0,121.5,34.55,23.1
2016,9,19,17,30,342.0,35.0,2.8,28.0,74.0,27.98,16.87
2016,9,19,17,45,171.0,17.5,2.6,27.0,37.0,13.69,0.0
2016,9,19,18,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,141.0,18.5,2.35,15.5,34.0,107.27,28.63
2016,9,20,6,30,282.0,37.0,2.5,16.0,68.0,219.54,169.94
2016,9,20,6,45,391.5,47.0,2.65,16.5,115.5,304.23,246.3
2016,9,20,7,0,501.0,57.0,2.8,17.0,163.0,396.71,325.11
2016,9,20,7,15,560.0,64.5,2.8,17.5,214.0,460.94,378.51
2016,9,20,7,30,619.0,72.0,2.8,18.0,265.0,527.65,431.58
2016,9,20,7,45,669.0,75.5,2.85,19.0,317.0,584.98,474.69
2016,9,20,8,0,719.0,79.0,2.9,20.0,369.0,643.14,515.62
2016,9,20,8,15,550.5,129.5,2.9,20.5,368.0,586.28,468.78
2016,9,20,8,30,382.0,180.0,2.9,21.0,367.0,510.56,406.69
2016,9,20,8,45,381.5,201.5,2.95,22.0,403.0,539.19,425.76
2016,9,20,9,0,381.0,223.0,3.0,23.0,439.0,565.98,442.49
2016,9,20,9,15,384.0,239.5,3.0,23.5,470.5,588.12,456.45
2016,9,20,9,30,387.0,256.0,3.0,24.0,502.0,608.59,469.05
2016,9,20,9,45,392.5,269.0,3.05,25.0,530.0,625.56,478.41
2016,9,20,10,0,398.0,282.0,3.1,26.0,558.0,640.82,486.46
2016,9,20,10,15,399.0,293.5,3.15,26.5,579.0,648.91,490.3
2016,9,20,10,30,400.0,305.0,3.2,27.0,600.0,655.21,492.95
2016,9,20,10,45,400.5,313.5,3.25,27.5,616.0,656.21,491.97
2016,9,20,11,0,401.0,322.0,3.3,28.0,632.0,655.49,489.87
2016,9,20,11,15,383.5,333.0,3.35,28.5,632.5,641.22,477.96
2016,9,20,11,30,366.0,344.0,3.4,29.0,633.0,625.87,465.44
2016,9,20,11,45,366.0,345.5,3.5,29.5,636.5,613.72,455.82
2016,9,20,12,0,366.0,347.0,3.6,30.0,640.0,600.33,445.29
2016,9,20,12,15,365.5,345.0,3.65,30.0,636.5,582.14,432.15
2016,9,20,12,30,365.0,343.0,3.7,30.0,633.0,562.96,418.2
2016,9,20,12,45,363.0,338.5,3.8,30.0,623.0,539.67,401.29
2016,9,20,13,0,361.0,334.0,3.9,30.0,613.0,515.68,383.67
2016,9,20,13,15,355.5,329.0,3.95,30.0,597.5,488.71,363.52
2016,9,20,13,30,350.0,324.0,4.0,30.0,582.0,461.48,342.92
2016,9,20,13,45,434.5,280.0,4.05,30.0,588.5,440.9,326.95
2016,9,20,14,0,519.0,236.0,4.1,30.0,595.0,414.77,305.49
2016,9,20,14,15,516.5,223.5,4.1,29.5,566.5,374.21,273.38
2016,9,20,14,30,514.0,211.0,4.1,29.0,538.0,333.42,240.4
2016,9,20,14,45,473.5,209.0,4.15,29.0,495.0,290.61,206.05
2016,9,20,15,0,433.0,207.0,4.2,29.0,452.0,251.49,175.06
2016,9,20,15,15,480.5,176.0,4.15,28.0,428.0,208.45,139.16
2016,9,20,15,30,528.0,145.0,4.1,27.0,404.0,160.78,101.38
2016,9,20,15,45,497.5,134.5,4.05,26.5,358.0,119.26,76.29
2016,9,20,16,0,467.0,124.0,4.0,26.0,312.0,84.48,66.28
2016,9,20,16,15,436.0,112.0,3.9,25.0,268.5,78.16,61.37
2016,9,20,16,30,405.0,100.0,3.8,24.0,225.0,71.5,55.99
2016,9,20,16,45,367.0,84.5,3.7,23.5,182.0,61.79,47.69
2016,9,20,17,0,329.0,69.0,3.6,23.0,139.0,51.59,38.75
2016,9,20,17,15,269.5,53.0,3.45,22.0,99.5,40.46,28.84
2016,9,20,17,30,210.0,37.0,3.3,21.0,60.0,28.81,17.93
2016,9,20,17,45,105.0,18.5,3.2,20.5,30.0,14.55,0.0
2016,9,20,18,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,116.0,19.0,3.65,14.0,31.5,95.47,14.04
2016,9,21,6,30,232.0,38.0,3.8,14.0,63.0,194.97,151.08
2016,9,21,6,45,320.0,51.0,4.0,14.5,106.5,266.37,217.57
2016,9,21,7,0,408.0,64.0,4.2,15.0,150.0,345.05,286.46
2016,9,21,7,15,456.5,75.5,4.25,15.5,196.5,406.12,338.54
2016,9,21,7,30,505.0,87.0,4.3,16.0,243.0,466.96,388.53
2016,9,21,7,45,560.5,89.0,4.4,16.5,290.5,523.32,433.74
2016,9,21,8,0,616.0,91.0,4.5,17.0,338.0,580.66,478.37
2016,9,21,8,15,488.5,137.0,4.55,17.5,348.5,546.71,447.41
2016,9,21,8,30,361.0,183.0,4.6,18.0,359.0,496.67,403.99
2016,9,21,8,45,384.0,198.0,4.65,18.5,400.5,535.85,433.1
2016,9,21,9,0,407.0,213.0,4.7,19.0,442.0,586.56,469.86
2016,9,21,9,15,442.0,218.5,4.75,19.0,484.0,623.18,497.03
2016,9,21,9,30,477.0,224.0,4.8,19.0,526.0,658.71,523.2
2016,9,21,9,45,496.5,229.5,4.85,19.5,559.0,679.78,537.11
2016,9,21,10,0,516.0,235.0,4.9,20.0,592.0,698.94,549.58
2016,9,21,10,15,521.0,243.0,4.9,20.0,615.0,706.45,554.01
2016,9,21,10,30,526.0,251.0,4.9,20.0,638.0,711.72,556.88
2016,9,21,10,45,725.0,173.5,4.9,20.5,721.5,790.19,616.46
2016,9,21,11,0,924.0,96.0,4.9,21.0,805.0,851.33,658.14
2016,9,21,11,15,927.5,96.5,4.85,21.0,818.0,837.75,647.34
2016,9,21,11,30,931.0,97.0,4.8,21.0,831.0,820.92,634.78
2016,9,21,11,45,742.0,184.0,4.75,21.5,771.0,745.28,577.35
2016,9,21,12,0,553.0,271.0,4.7,22.0,711.0,665.92,513.85
2016,9,21,12,15,546.5,275.5,4.75,22.0,708.0,644.24,497.6
2016,9,21,12,30,540.0,280.0,4.8,22.0,705.0,621.19,479.88
2016,9,21,12,45,548.0,269.5,4.85,22.0,695.0,592.64,458.27
2016,9,21,13,0,556.0,259.0,4.9,22.0,685.0,562.36,434.98
2016,9,21,13,15,559.5,249.5,5.0,21.5,669.0,528.81,409.61
2016,9,21,13,30,563.0,240.0,5.1,21.0,653.0,493.97,382.55
2016,9,21,13,45,542.0,236.5,5.2,21.0,622.5,451.7,348.39
2016,9,21,14,0,521.0,233.0,5.3,21.0,592.0,410.42,314.46
2016,9,21,14,15,521.0,221.0,5.3,20.5,564.5,371.1,281.74
2016,9,21,14,30,521.0,209.0,5.3,20.0,537.0,331.29,247.9
2016,9,21,14,45,526.5,191.5,5.35,20.0,504.5,288.22,210.44
2016,9,21,15,0,532.0,174.0,5.4,20.0,472.0,244.42,172.37
2016,9,21,15,15,516.0,164.5,5.3,19.5,434.5,202.66,138.04
2016,9,21,15,30,500.0,155.0,5.2,19.0,397.0,162.42,107.68
2016,9,21,15,45,648.0,112.0,5.15,19.0,391.0,105.84,64.56
2016,9,21,16,0,796.0,69.0,5.1,19.0,385.0,48.6,37.0
2016,9,21,16,15,758.0,65.0,4.95,18.5,332.5,47.31,36.07
2016,9,21,16,30,720.0,61.0,4.8,18.0,280.0,46.04,35.06
2016,9,21,16,45,666.0,54.5,4.7,17.5,227.0,42.5,31.93
2016,9,21,17,0,612.0,48.0,4.6,17.0,174.0,35.47,25.58
2016,9,21,17,15,512.5,39.5,4.35,16.5,124.0,30.23,20.6
2016,9,21,17,30,413.0,31.0,4.1,16.0,74.0,24.79,14.77
2016,9,21,17,45,206.5,15.5,3.95,15.5,37.0,12.22,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,6,15,143.0,18.0,3.7,11.5,33.0,105.68,1.03
2016,9,22,6,30,286.0,36.0,3.8,12.0,66.0,218.72,170.05
2016,9,22,6,45,387.0,47.0,3.95,12.5,112.5,299.35,246.06
2016,9,22,7,0,488.0,58.0,4.1,13.0,159.0,387.13,323.08
2016,9,22,7,15,551.0,66.0,4.05,13.5,210.0,453.73,380.03
2016,9,22,7,30,614.0,74.0,4.0,14.0,261.0,523.03,436.81
2016,9,22,7,45,455.5,112.0,4.0,15.0,264.5,470.99,391.52
2016,9,22,8,0,297.0,150.0,4.0,16.0,268.0,399.62,330.08
2016,9,22,8,15,533.0,121.0,3.95,16.5,365.5,559.35,459.44
2016,9,22,8,30,769.0,92.0,3.9,17.0,463.0,720.01,580.44
2016,9,22,8,45,600.0,148.5,3.85,17.5,455.0,667.03,535.83
2016,9,22,9,0,431.0,205.0,3.8,18.0,447.0,595.64,476.07
2016,9,22,9,15,427.0,225.5,3.8,18.5,479.5,616.81,489.85
2016,9,22,9,30,423.0,246.0,3.8,19.0,512.0,635.73,501.31
2016,9,22,9,45,442.0,251.0,3.85,19.5,542.0,655.27,514.12
2016,9,22,10,0,461.0,256.0,3.9,20.0,572.0,673.06,525.56
2016,9,22,10,15,466.0,264.0,3.9,20.0,594.0,680.34,529.82
2016,9,22,10,30,471.0,272.0,3.9,20.0,616.0,685.55,532.68
2016,9,22,10,45,474.5,278.0,3.95,20.5,632.5,685.41,530.87
2016,9,22,11,0,478.0,284.0,4.0,21.0,649.0,683.21,527.65
2016,9,22,11,15,479.0,288.0,4.0,21.5,658.5,675.03,520.02
2016,9,22,11,30,480.0,292.0,4.0,22.0,668.0,664.97,511.09
2016,9,22,11,45,481.5,292.5,4.05,22.5,671.5,650.14,498.97
2016,9,22,12,0,483.0,293.0,4.1,23.0,675.0,633.61,485.6
2016,9,22,12,15,713.5,193.5,4.1,23.0,754.0,681.52,524.08
2016,9,22,12,30,944.0,94.0,4.1,23.0,833.0,712.46,548.7
2016,9,22,12,45,940.5,93.5,4.1,23.0,820.5,675.09,519.66
2016,9,22,13,0,937.0,93.0,4.1,23.0,808.0,635.5,488.79
2016,9,22,13,15,932.0,92.0,4.05,23.0,787.5,592.6,454.67
2016,9,22,13,30,927.0,91.0,4.0,23.0,767.0,547.98,418.45
2016,9,22,13,45,919.0,90.0,4.0,23.0,739.0,500.46,379.24
2016,9,22,14,0,911.0,89.0,4.0,23.0,711.0,451.88,338.18
2016,9,22,14,15,900.5,87.5,4.0,23.0,676.5,401.12,294.48
2016,9,22,14,30,890.0,86.0,4.0,23.0,642.0,350.0,249.62
2016,9,22,14,45,875.5,84.0,4.0,23.0,601.0,297.27,203.18
2016,9,22,15,0,861.0,82.0,4.0,23.0,560.0,245.01,157.56
2016,9,22,15,15,841.0,79.0,4.05,22.5,514.5,185.52,108.68
2016,9,22,15,30,821.0,76.0,4.1,22.0,469.0,133.72,70.59
2016,9,22,15,45,790.5,73.0,4.15,22.0,418.5,83.34,43.25
2016,9,22,16,0,760.0,70.0,4.2,22.0,368.0,49.51,37.34
2016,9,22,16,15,720.0,65.5,4.15,21.0,316.0,47.86,36.17
2016,9,22,16,30,680.0,61.0,4.1,20.0,264.0,46.19,34.89
2016,9,22,16,45,613.0,55.5,4.1,19.5,212.0,39.7,29.2
2016,9,22,17,0,546.0,50.0,4.1,19.0,160.0,37.34,26.95
2016,9,22,17,15,444.5,40.5,3.9,18.0,112.5,31.31,21.33
2016,9,22,17,30,343.0,31.0,3.7,17.0,65.0,25.03,14.54
2016,9,22,17,45,171.5,15.5,3.55,16.5,32.5,12.39,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,15,189.0,14.5,1.05,11.5,34.0,123.61,0.0
2016,9,23,6,30,378.0,29.0,1.2,12.0,68.0,258.07,197.93
2016,9,23,6,45,475.0,37.5,1.35,13.0,115.0,335.79,271.99
2016,9,23,7,0,572.0,46.0,1.5,14.0,162.0,420.81,344.62
2016,9,23,7,15,629.5,52.0,1.6,15.0,213.5,479.84,393.64
2016,9,23,7,30,687.0,58.0,1.7,16.0,265.0,545.75,445.41
2016,9,23,7,45,723.5,62.5,1.8,17.0,315.5,596.87,482.97
2016,9,23,8,0,760.0,67.0,1.9,18.0,366.0,647.84,518.37
2016,9,23,8,15,786.5,70.5,2.1,18.5,415.0,689.56,547.5
2016,9,23,8,30,813.0,74.0,2.3,19.0,464.0,729.87,575.09
2016,9,23,8,45,831.5,76.5,2.55,20.0,508.5,760.92,594.78
2016,9,23,9,0,850.0,79.0,2.8,21.0,553.0,783.59,608.28
2016,9,23,9,15,863.5,81.5,2.85,21.5,592.5,805.88,621.43
2016,9,23,9,30,877.0,84.0,2.9,22.0,632.0,825.35,632.57
2016,9,23,9,45,889.0,84.5,3.0,22.5,666.0,838.33,639.53
2016,9,23,10,0,901.0,85.0,3.1,23.0,700.0,848.2,644.47
2016,9,23,10,15,908.0,86.0,3.15,23.5,726.5,851.26,644.53
2016,9,23,10,30,915.0,87.0,3.2,24.0,753.0,850.99,642.49
2016,9,23,10,45,919.5,88.0,3.3,24.5,772.0,845.32,637.2
2016,9,23,11,0,924.0,89.0,3.4,25.0,791.0,836.32,629.77
2016,9,23,11,15,926.5,89.5,3.45,25.0,802.5,821.9,619.7
2016,9,23,11,30,929.0,90.0,3.5,25.0,814.0,804.27,607.53
2016,9,23,11,45,928.5,90.5,3.6,25.5,817.0,781.26,590.75
2016,9,23,12,0,928.0,91.0,3.7,26.0,820.0,755.33,571.98
2016,9,23,12,15,926.0,91.0,3.75,26.0,815.5,725.07,551.09
2016,9,23,12,30,924.0,91.0,3.8,26.0,811.0,692.23,526.63
2016,9,23,12,45,917.0,92.5,3.85,26.0,797.5,655.26,498.64
2016,9,23,13,0,910.0,94.0,3.9,26.0,784.0,616.34,468.64
2016,9,23,13,15,904.5,93.0,3.9,26.0,763.5,574.22,435.55
2016,9,23,13,30,899.0,92.0,3.9,26.0,743.0,530.49,400.44
2016,9,23,13,45,890.0,90.5,3.95,26.0,715.0,483.31,361.97
2016,9,23,14,0,881.0,89.0,4.0,26.0,687.0,435.25,321.81
2016,9,23,14,15,693.0,148.5,4.0,25.5,604.5,366.09,268.03
2016,9,23,14,30,505.0,208.0,4.0,25.0,522.0,320.07,233.33
2016,9,23,14,45,543.5,180.5,4.05,25.0,498.0,278.24,196.84
2016,9,23,15,0,582.0,153.0,4.1,25.0,474.0,231.89,156.42
2016,9,23,15,15,686.5,114.0,4.1,24.5,461.5,181.63,111.24
2016,9,23,15,30,791.0,75.0,4.1,24.0,449.0,125.9,65.56
2016,9,23,15,45,764.5,71.0,4.15,24.0,401.0,76.66,39.95
2016,9,23,16,0,738.0,67.0,4.2,24.0,353.0,47.26,35.11
2016,9,23,16,15,698.5,62.5,4.1,23.5,302.5,45.52,33.77
2016,9,23,16,30,659.0,58.0,4.0,23.0,252.0,43.76,32.33
2016,9,23,16,45,596.5,52.0,3.9,22.5,201.5,37.03,26.49
2016,9,23,17,0,534.0,46.0,3.8,22.0,151.0,34.11,23.77
2016,9,23,17,15,433.0,37.0,3.65,21.0,105.0,28.38,18.47
2016,9,23,17,30,332.0,28.0,3.5,20.0,59.0,22.4,11.8
2016,9,23,17,45,166.0,14.0,3.4,19.0,29.5,13.34,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,15,203.5,13.5,1.1,14.0,33.5,127.66,0.0
2016,9,24,6,30,407.0,27.0,1.3,15.0,67.0,269.4,202.43
2016,9,24,6,45,502.5,34.5,1.5,16.0,114.5,340.76,272.81
2016,9,24,7,0,598.0,42.0,1.7,17.0,162.0,425.04,344.61
2016,9,24,7,15,655.0,47.5,1.85,17.5,213.5,488.44,397.56
2016,9,24,7,30,712.0,53.0,2.0,18.0,265.0,553.94,449.79
2016,9,24,7,45,749.0,57.0,2.15,19.0,316.5,605.31,487.45
2016,9,24,8,0,786.0,61.0,2.3,20.0,368.0,656.55,523.15
2016,9,24,8,15,812.0,64.0,2.35,20.5,417.0,697.78,550.87
2016,9,24,8,30,838.0,67.0,2.4,21.0,466.0,731.49,572.57
2016,9,24,8,45,857.0,69.5,2.45,22.0,511.5,763.39,591.51
2016,9,24,9,0,876.0,72.0,2.5,23.0,557.0,793.01,608.5
2016,9,24,9,15,890.0,73.5,2.6,24.0,597.0,814.84,620.19
2016,9,24,9,30,904.0,75.0,2.7,25.0,637.0,833.82,629.89
2016,9,24,9,45,918.0,74.5,2.85,26.0,671.5,847.45,636.26
2016,9,24,10,0,932.0,74.0,3.0,27.0,706.0,857.93,640.56
2016,9,24,10,15,939.0,75.0,3.05,27.5,733.5,861.0,640.58
2016,9,24,10,30,946.0,76.0,3.1,28.0,761.0,860.64,638.48
2016,9,24,10,45,951.0,76.5,3.15,28.5,781.0,854.65,632.76
2016,9,24,11,0,956.0,77.0,3.2,29.0,801.0,845.22,624.9
2016,9,24,11,15,959.0,77.5,3.15,29.5,812.5,830.78,613.29
2016,9,24,11,30,962.0,78.0,3.1,30.0,824.0,813.01,599.61
2016,9,24,11,45,963.0,78.5,3.1,30.5,828.0,790.47,583.15
2016,9,24,12,0,964.0,79.0,3.1,31.0,832.0,764.83,564.69
2016,9,24,12,15,963.0,78.5,3.1,31.0,827.5,733.83,543.77
2016,9,24,12,30,962.0,78.0,3.1,31.0,823.0,700.1,519.48
2016,9,24,12,45,949.5,83.5,3.1,31.5,808.5,662.39,490.47
2016,9,24,13,0,937.0,89.0,3.1,32.0,794.0,622.89,459.77
2016,9,24,13,15,931.5,88.0,3.1,32.0,773.5,579.72,426.93
2016,9,24,13,30,926.0,87.0,3.1,32.0,753.0,534.88,392.05
2016,9,24,13,45,918.5,85.5,3.15,32.0,725.0,487.23,354.3
2016,9,24,14,0,911.0,84.0,3.2,32.0,697.0,438.49,314.68
2016,9,24,14,15,900.0,82.5,3.2,32.0,662.5,387.66,272.48
2016,9,24,14,30,889.0,81.0,3.2,32.0,628.0,336.51,229.21
2016,9,24,14,45,874.5,79.0,3.2,32.0,587.0,283.99,184.68
2016,9,24,15,0,860.0,77.0,3.2,32.0,546.0,231.96,141.12
2016,9,24,15,15,840.0,74.0,3.15,31.5,500.5,179.07,99.69
2016,9,24,15,30,820.0,71.0,3.1,31.0,455.0,121.15,59.5
2016,9,24,15,45,792.5,67.5,3.1,31.0,405.5,70.84,35.51
2016,9,24,16,0,765.0,64.0,3.1,31.0,356.0,45.2,32.31
2016,9,24,16,15,724.5,59.5,2.8,30.0,304.5,43.34,30.98
2016,9,24,16,30,684.0,55.0,2.5,29.0,253.0,41.45,29.53
2016,9,24,16,45,622.5,49.0,2.2,28.0,201.5,38.15,26.76
2016,9,24,17,0,561.0,43.0,1.9,27.0,150.0,31.82,21.26
2016,9,24,17,15,456.0,34.5,1.75,25.5,103.5,26.4,16.36
2016,9,24,17,30,351.0,26.0,1.6,24.0,57.0,20.77,9.78
2016,9,24,17,45,175.5,13.0,1.5,23.0,28.5,12.39,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,205.5,13.5,1.25,15.0,33.0,127.35,0.0
2016,9,25,6,30,411.0,27.0,1.5,16.0,66.0,263.41,195.25
2016,9,25,6,45,509.5,34.5,1.75,17.0,114.0,343.04,273.51
2016,9,25,7,0,608.0,42.0,2.0,18.0,162.0,429.08,346.87
2016,9,25,7,15,665.5,47.5,2.0,19.0,214.0,492.96,399.07
2016,9,25,7,30,723.0,53.0,2.0,20.0,266.0,558.94,450.03
2016,9,25,7,45,760.0,57.0,2.05,21.0,318.0,610.48,487.14
2016,9,25,8,0,797.0,61.0,2.1,22.0,370.0,661.85,522.02
2016,9,25,8,15,822.5,64.0,2.25,23.0,419.0,702.83,548.75
2016,9,25,8,30,848.0,67.0,2.4,24.0,468.0,736.26,569.48
2016,9,25,8,45,865.5,69.5,2.55,25.5,513.0,767.03,586.81
2016,9,25,9,0,883.0,72.0,2.7,27.0,558.0,795.44,602.13
2016,9,25,9,15,896.5,74.0,2.75,27.5,598.0,817.41,614.6
2016,9,25,9,30,910.0,76.0,2.8,28.0,638.0,836.48,625.08
2016,9,25,9,45,922.5,76.0,2.85,29.0,672.5,849.33,630.15
2016,9,25,10,0,935.0,76.0,2.9,30.0,707.0,858.99,633.17
2016,9,25,10,15,941.5,77.0,2.85,30.5,734.0,861.5,632.16
2016,9,25,10,30,948.0,78.0,2.8,31.0,761.0,860.57,629.07
2016,9,25,10,45,951.0,79.5,2.75,32.0,780.0,853.9,621.09
2016,9,25,11,0,954.0,81.0,2.7,33.0,799.0,843.79,611.08
2016,9,25,11,15,956.0,81.5,2.55,33.5,810.5,828.46,598.42
2016,9,25,11,30,958.0,82.0,2.4,34.0,822.0,809.84,583.81
2016,9,25,11,45,956.0,83.5,2.25,34.5,824.5,786.07,565.98
2016,9,25,12,0,954.0,85.0,2.1,35.0,827.0,759.32,546.38
2016,9,25,12,15,953.0,85.0,1.9,35.0,822.5,728.96,525.11
2016,9,25,12,30,952.0,85.0,1.7,35.0,818.0,695.87,500.51
2016,9,25,12,45,938.0,90.0,1.5,35.5,802.5,656.99,470.56
2016,9,25,13,0,924.0,95.0,1.3,36.0,787.0,616.49,439.24
2016,9,25,13,15,918.5,94.0,1.1,36.0,766.5,573.74,406.95
2016,9,25,13,30,913.0,93.0,0.9,36.0,746.0,529.35,372.86
2016,9,25,13,45,900.0,93.5,0.75,36.0,716.5,481.5,336.02
2016,9,25,14,0,887.0,94.0,0.6,36.0,687.0,433.06,297.95
2016,9,25,14,15,875.5,92.0,0.55,36.0,652.0,382.68,258.26
2016,9,25,14,30,864.0,90.0,0.5,36.0,617.0,332.07,217.6
2016,9,25,14,45,844.5,89.0,0.5,36.0,575.5,274.72,172.13
2016,9,25,15,0,825.0,88.0,0.5,36.0,534.0,223.75,131.69
2016,9,25,15,15,803.0,84.5,0.65,35.5,488.5,171.77,93.12
2016,9,25,15,30,781.0,81.0,0.8,35.0,443.0,121.7,60.76
2016,9,25,15,45,748.5,77.5,0.95,35.0,393.0,73.49,39.71
2016,9,25,16,0,716.0,74.0,1.1,35.0,343.0,53.45,38.47
2016,9,25,16,15,672.0,68.5,1.05,34.0,292.0,46.37,32.9
2016,9,25,16,30,628.0,63.0,1.0,33.0,241.0,44.27,31.31
2016,9,25,16,45,561.0,55.5,0.95,32.0,190.0,40.38,28.09
2016,9,25,17,0,494.0,48.0,0.9,31.0,139.0,36.34,24.55
2016,9,25,17,15,386.0,37.5,0.95,30.0,94.5,29.32,18.28
2016,9,25,17,30,278.0,27.0,1.0,29.0,50.0,21.97,9.57
2016,9,25,17,45,139.0,13.5,1.05,28.0,25.0,12.87,0.0
2016,9,25,18,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,6,15,128.5,15.5,1.05,19.5,27.5,73.91,0.0
2016,9,26,6,30,257.0,31.0,1.0,20.0,55.0,195.97,140.42
2016,9,26,6,45,357.5,43.5,1.0,21.0,100.0,274.71,214.61
2016,9,26,7,0,458.0,56.0,1.0,22.0,145.0,361.26,285.91
2016,9,26,7,15,523.5,65.0,1.1,23.0,195.5,428.61,339.78
2016,9,26,7,30,589.0,74.0,1.2,24.0,246.0,498.88,393.42
2016,9,26,7,45,633.5,80.5,1.3,25.0,296.5,554.13,433.64
2016,9,26,8,0,678.0,87.0,1.4,26.0,347.0,609.87,472.66
2016,9,26,8,15,709.5,92.0,1.4,27.0,396.0,654.26,500.78
2016,9,26,8,30,741.0,97.0,1.4,28.0,445.0,697.64,527.18
2016,9,26,8,45,764.0,101.0,1.4,29.0,490.5,731.84,546.54
2016,9,26,9,0,787.0,105.0,1.4,30.0,536.0,760.72,561.97
2016,9,26,9,15,804.0,108.5,1.35,31.0,576.0,785.52,573.91
2016,9,26,9,30,821.0,112.0,1.3,32.0,616.0,807.63,583.9
2016,9,26,9,45,834.0,114.0,1.3,33.0,650.5,821.93,589.3
2016,9,26,10,0,847.0,116.0,1.3,34.0,685.0,833.17,592.85
2016,9,26,10,15,856.0,118.0,1.35,34.5,712.5,837.96,594.2
2016,9,26,10,30,865.0,120.0,1.4,35.0,740.0,839.49,593.66
2016,9,26,10,45,872.0,121.0,1.45,36.0,760.0,835.04,588.28
2016,9,26,11,0,879.0,122.0,1.5,37.0,780.0,827.3,581.01
2016,9,26,11,15,882.5,122.5,1.6,37.0,792.0,809.28,570.27
2016,9,26,11,30,886.0,123.0,1.7,37.0,804.0,792.51,560.37
2016,9,26,11,45,887.5,123.5,1.85,37.5,807.5,771.23,546.78
2016,9,26,12,0,889.0,124.0,2.0,38.0,811.0,747.06,530.85
2016,9,26,12,15,887.5,123.5,2.15,38.0,806.5,717.16,511.21
2016,9,26,12,30,886.0,123.0,2.3,38.0,802.0,684.78,489.4
2016,9,26,12,45,905.5,111.0,2.5,38.0,795.0,652.31,467.41
2016,9,26,13,0,925.0,99.0,2.7,38.0,788.0,616.24,442.08
2016,9,26,13,15,919.5,98.0,2.8,38.0,767.0,573.37,410.6
2016,9,26,13,30,914.0,97.0,2.9,38.0,746.0,528.86,377.06
2016,9,26,13,45,906.5,95.5,3.0,38.0,718.0,481.59,340.58
2016,9,26,14,0,899.0,94.0,3.1,38.0,690.0,433.27,302.26
2016,9,26,14,15,887.5,92.0,3.15,37.5,655.0,382.33,261.6
2016,9,26,14,30,876.0,90.0,3.2,37.0,620.0,331.14,219.82
2016,9,26,14,45,861.5,87.0,3.3,37.0,579.0,272.79,172.12
2016,9,26,15,0,847.0,84.0,3.4,37.0,538.0,220.29,129.44
2016,9,26,15,15,826.0,81.0,3.35,36.5,492.0,167.8,89.84
2016,9,26,15,30,805.0,78.0,3.3,36.0,446.0,117.1,57.34
2016,9,26,15,45,770.0,75.0,3.3,35.5,395.5,68.09,37.4
2016,9,26,16,0,735.0,72.0,3.3,35.0,345.0,52.12,37.42
2016,9,26,16,15,691.5,66.5,2.9,33.5,293.0,45.14,31.97
2016,9,26,16,30,648.0,61.0,2.5,32.0,241.0,42.96,30.36
2016,9,26,16,45,575.0,54.0,2.15,31.0,189.5,39.4,27.38
2016,9,26,17,0,502.0,47.0,1.8,30.0,138.0,35.74,24.12
2016,9,26,17,15,393.0,36.0,1.65,28.5,92.5,28.21,17.4
2016,9,26,17,30,284.0,25.0,1.5,27.0,47.0,20.29,7.49
2016,9,26,17,45,142.0,12.5,1.35,26.0,23.5,11.91,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,15,105.0,15.0,1.25,19.0,24.5,62.33,0.0
2016,9,27,6,30,210.0,30.0,1.2,20.0,49.0,170.17,119.62
2016,9,27,6,45,289.5,46.5,1.15,21.0,91.5,239.54,186.96
2016,9,27,7,0,369.0,63.0,1.1,22.0,134.0,314.94,249.8
2016,9,27,7,15,432.5,75.0,1.2,22.5,182.5,379.63,302.72
2016,9,27,7,30,496.0,87.0,1.3,23.0,231.0,447.81,356.28
2016,9,27,7,45,533.0,98.5,1.45,24.0,279.0,503.93,397.95
2016,9,27,8,0,570.0,110.0,1.6,25.0,327.0,557.21,436.12
2016,9,27,8,15,604.0,117.5,1.5,26.0,375.0,603.75,466.78
2016,9,27,8,30,638.0,125.0,1.4,27.0,423.0,649.52,495.63
2016,9,27,8,45,660.0,132.0,1.35,28.0,466.5,684.33,516.08
2016,9,27,9,0,682.0,139.0,1.3,29.0,510.0,717.28,534.49
2016,9,27,9,15,701.0,144.0,1.4,30.0,549.5,743.53,549.29
2016,9,27,9,30,720.0,149.0,1.5,31.0,589.0,767.39,562.4
2016,9,27,9,45,798.0,125.5,1.6,32.0,638.0,801.82,582.35
2016,9,27,10,0,876.0,102.0,1.7,33.0,687.0,832.34,599.41
2016,9,27,10,15,884.5,104.0,1.8,33.5,714.0,837.06,600.93
2016,9,27,10,30,893.0,106.0,1.9,34.0,741.0,838.49,600.68
2016,9,27,10,45,878.5,116.5,2.05,34.5,755.5,831.69,595.66
2016,9,27,11,0,864.0,127.0,2.2,35.0,770.0,816.89,585.54
2016,9,27,11,15,867.5,127.5,2.3,35.0,781.5,802.75,576.76
2016,9,27,11,30,871.0,128.0,2.4,35.0,793.0,785.51,565.96
2016,9,27,11,45,855.0,137.0,2.55,35.5,792.0,759.54,548.42
2016,9,27,12,0,839.0,146.0,2.7,36.0,791.0,731.33,528.12
2016,9,27,12,15,837.0,145.5,2.75,36.0,786.0,701.5,507.37
2016,9,27,12,30,835.0,145.0,2.8,36.0,781.0,669.38,484.68
2016,9,27,12,45,854.5,132.5,2.9,36.5,774.0,636.84,460.78
2016,9,27,13,0,874.0,120.0,3.0,37.0,767.0,600.93,433.92
2016,9,27,13,15,867.5,119.0,3.05,36.5,746.0,558.6,403.23
2016,9,27,13,30,861.0,118.0,3.1,36.0,725.0,514.88,370.61
2016,9,27,13,45,835.0,122.5,3.15,36.0,692.5,466.43,332.98
2016,9,27,14,0,809.0,127.0,3.2,36.0,660.0,418.74,295.1
2016,9,27,14,15,795.0,124.0,3.2,35.5,625.0,369.66,255.84
2016,9,27,14,30,781.0,121.0,3.2,35.0,590.0,316.28,212.68
2016,9,27,14,45,761.0,117.5,3.2,35.0,549.0,265.72,171.11
2016,9,27,15,0,741.0,114.0,3.2,35.0,508.0,216.52,131.47
2016,9,27,15,15,715.5,109.0,3.15,34.5,462.5,167.03,94.63
2016,9,27,15,30,690.0,104.0,3.1,34.0,417.0,119.97,64.93
2016,9,27,15,45,666.0,95.5,3.05,34.0,369.5,72.82,45.03
2016,9,27,16,0,642.0,87.0,3.0,34.0,322.0,58.73,43.05
2016,9,27,16,15,594.5,79.5,2.8,32.5,271.5,55.56,40.78
2016,9,27,16,30,547.0,72.0,2.6,31.0,221.0,52.25,38.25
2016,9,27,16,45,491.5,61.0,2.4,30.0,173.5,45.65,32.71
2016,9,27,17,0,436.0,50.0,2.2,29.0,126.0,38.7,26.64
2016,9,27,17,15,328.0,37.0,1.95,27.5,83.0,29.39,18.32
2016,9,27,17,30,220.0,24.0,1.7,26.0,40.0,19.55,5.62
2016,9,27,17,45,110.0,12.0,1.5,25.0,20.0,11.44,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,15.0,2.05,15.5,24.0,62.05,0.0
2016,9,28,6,30,210.0,30.0,2.2,16.0,48.0,169.96,119.12
2016,9,28,6,45,307.0,44.0,2.4,16.5,91.0,244.7,194.98
2016,9,28,7,0,404.0,58.0,2.6,17.0,134.0,329.08,268.11
2016,9,28,7,15,469.0,68.5,2.55,17.5,182.5,395.62,324.3
2016,9,28,7,30,534.0,79.0,2.5,18.0,231.0,465.08,380.5
2016,9,28,7,45,585.5,85.0,2.45,19.0,281.5,522.63,424.44
2016,9,28,8,0,637.0,91.0,2.4,20.0,332.0,581.05,467.17
2016,9,28,8,15,669.5,96.5,2.35,21.0,379.5,625.44,497.62
2016,9,28,8,30,702.0,102.0,2.3,22.0,427.0,668.96,525.68
2016,9,28,8,45,725.5,106.5,2.3,23.0,471.5,703.11,546.44
2016,9,28,9,0,749.0,111.0,2.3,24.0,516.0,735.37,565.47
2016,9,28,9,15,767.0,114.5,2.3,25.0,555.0,759.92,578.75
2016,9,28,9,30,785.0,118.0,2.3,26.0,594.0,778.76,587.96
2016,9,28,9,45,802.5,118.5,2.3,27.0,628.5,794.64,595.13
2016,9,28,10,0,820.0,119.0,2.3,28.0,663.0,807.61,600.34
2016,9,28,10,15,829.0,121.0,2.35,28.5,690.0,812.23,601.55
2016,9,28,10,30,838.0,123.0,2.4,29.0,717.0,813.69,600.83
2016,9,28,10,45,831.0,131.0,2.5,29.5,733.0,805.51,594.13
2016,9,28,11,0,824.0,139.0,2.6,30.0,749.0,794.26,585.55
2016,9,28,11,15,828.0,139.5,2.7,30.5,760.5,780.94,575.68
2016,9,28,11,30,832.0,140.0,2.8,31.0,772.0,764.63,563.88
2016,9,28,11,45,822.0,146.0,2.95,31.5,772.5,740.72,546.47
2016,9,28,12,0,812.0,152.0,3.1,32.0,773.0,714.51,527.0
2016,9,28,12,15,810.5,151.5,3.25,32.0,768.0,685.7,506.72
2016,9,28,12,30,809.0,151.0,3.4,32.0,763.0,654.66,484.43
2016,9,28,12,45,810.5,147.5,3.55,32.0,752.0,620.53,459.52
2016,9,28,13,0,812.0,144.0,3.7,32.0,741.0,584.28,432.44
2016,9,28,13,15,805.0,142.0,3.75,31.5,720.0,543.03,401.63
2016,9,28,13,30,798.0,140.0,3.8,31.0,699.0,500.62,369.07
2016,9,28,13,45,781.0,140.5,3.9,31.0,669.5,451.75,330.32
2016,9,28,14,0,764.0,141.0,4.0,31.0,640.0,405.84,292.86
2016,9,28,14,15,749.0,137.5,4.0,30.5,605.5,357.61,253.35
2016,9,28,14,30,734.0,134.0,4.0,30.0,571.0,309.87,213.56
2016,9,28,14,45,716.5,129.0,4.0,30.0,531.5,261.04,172.56
2016,9,28,15,0,699.0,124.0,4.0,30.0,492.0,213.42,133.51
2016,9,28,15,15,672.5,118.5,3.9,29.0,447.0,165.73,97.9
2016,9,28,15,30,646.0,113.0,3.8,28.0,402.0,120.64,69.62
2016,9,28,15,45,620.0,103.5,3.75,27.5,355.5,75.15,58.02
2016,9,28,16,0,594.0,94.0,3.7,27.0,309.0,64.62,49.41
2016,9,28,16,15,544.5,86.0,3.6,25.5,259.5,61.28,46.94
2016,9,28,16,30,495.0,78.0,3.5,24.0,210.0,57.82,44.22
2016,9,28,16,45,434.0,65.5,3.4,23.0,163.0,50.02,37.47
2016,9,28,17,0,373.0,53.0,3.3,22.0,116.0,41.82,30.1
2016,9,28,17,15,266.0,38.0,3.25,21.0,75.0,29.49,18.83
2016,9,28,17,30,159.0,23.0,3.2,20.0,34.0,18.14,3.09
2016,9,28,17,45,79.5,11.5,3.2,19.0,17.0,10.96,0.0
2016,9,28,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,136.5,14.0,2.1,12.5,25.5,75.05,0.0
2016,9,29,6,30,273.0,28.0,2.3,13.0,51.0,197.03,136.78
2016,9,29,6,45,380.0,39.0,2.5,13.5,95.5,278.49,224.04
2016,9,29,7,0,487.0,50.0,2.7,14.0,140.0,366.72,301.64
2016,9,29,7,15,552.5,57.5,2.7,14.5,190.0,432.32,357.97
2016,9,29,7,30,618.0,65.0,2.7,15.0,240.0,500.84,414.19
2016,9,29,7,45,662.0,70.5,2.7,15.5,290.5,554.67,456.57
2016,9,29,8,0,706.0,76.0,2.7,16.0,341.0,608.98,497.56
2016,9,29,8,15,736.5,80.5,2.7,17.0,389.0,648.85,524.35
2016,9,29,8,30,767.0,85.0,2.7,18.0,437.0,691.33,552.32
2016,9,29,8,45,789.5,88.0,2.7,19.0,482.0,724.39,572.6
2016,9,29,9,0,812.0,91.0,2.7,20.0,527.0,755.35,590.98
2016,9,29,9,15,828.0,93.5,2.7,20.5,566.5,778.19,604.42
2016,9,29,9,30,844.0,96.0,2.7,21.0,606.0,798.29,615.89
2016,9,29,9,45,861.5,95.5,2.7,22.0,640.5,807.68,618.66
2016,9,29,10,0,879.0,95.0,2.7,23.0,675.0,819.96,623.6
2016,9,29,10,15,887.0,96.5,2.7,23.5,702.0,823.64,623.83
2016,9,29,10,30,895.0,98.0,2.7,24.0,729.0,824.05,622.02
2016,9,29,10,45,900.5,99.0,2.75,24.5,748.0,818.64,616.71
2016,9,29,11,0,906.0,100.0,2.8,25.0,767.0,809.94,609.33
