Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,15,909.0,100.5,2.85,25.5,778.5,795.55,598.19
2016,9,29,11,30,912.0,101.0,2.9,26.0,790.0,777.99,585.03
2016,9,29,11,45,913.5,101.0,2.95,26.5,793.0,755.77,568.75
2016,9,29,12,0,915.0,101.0,3.0,27.0,796.0,730.6,550.3
2016,9,29,12,15,913.5,100.5,3.1,27.0,791.0,700.13,528.15
2016,9,29,12,30,912.0,100.0,3.2,27.0,786.0,667.12,503.75
2016,9,29,12,45,911.0,98.5,3.3,27.0,773.5,631.07,476.63
2016,9,29,13,0,910.0,97.0,3.4,27.0,761.0,592.76,447.16
2016,9,29,13,15,904.0,95.5,3.45,27.0,740.5,549.78,413.38
2016,9,29,13,30,898.0,94.0,3.5,27.0,720.0,505.26,377.56
2016,9,29,13,45,890.0,92.5,3.55,27.0,691.5,458.55,339.14
2016,9,29,14,0,882.0,91.0,3.6,27.0,663.0,410.87,298.98
2016,9,29,14,15,870.0,89.0,3.6,26.5,628.0,360.72,256.57
2016,9,29,14,30,858.0,87.0,3.6,26.0,593.0,310.41,213.29
2016,9,29,14,45,843.0,84.0,3.6,26.0,552.5,253.04,164.19
2016,9,29,15,0,828.0,81.0,3.6,26.0,512.0,201.65,120.97
2016,9,29,15,15,805.5,78.0,3.6,25.0,466.5,150.33,81.96
2016,9,29,15,30,783.0,75.0,3.6,24.0,421.0,100.97,51.49
2016,9,29,15,45,753.0,70.5,3.6,23.5,372.0,52.54,39.67
2016,9,29,16,0,723.0,66.0,3.6,23.0,323.0,47.85,35.84
2016,9,29,16,15,677.5,61.0,3.55,22.0,272.5,45.67,34.14
2016,9,29,16,30,632.0,56.0,3.5,21.0,222.0,39.62,28.97
2016,9,29,16,45,561.5,49.0,3.45,20.5,172.0,35.89,25.6
2016,9,29,17,0,491.0,42.0,3.4,20.0,122.0,32.05,21.93
2016,9,29,17,15,370.5,31.5,3.3,19.0,79.0,24.79,14.92
2016,9,29,17,30,250.0,21.0,3.2,18.0,36.0,17.14,0.0
2016,9,29,17,45,125.0,10.5,3.1,17.0,18.0,10.01,0.0
2016,9,29,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,15,149.0,13.0,2.9,11.0,25.0,79.34,0.0
2016,9,30,6,30,298.0,26.0,3.0,11.0,50.0,205.21,139.33
2016,9,30,6,45,408.5,36.0,3.15,11.5,95.0,289.04,234.08
2016,9,30,7,0,519.0,46.0,3.3,12.0,140.0,378.63,314.0
2016,9,30,7,15,370.0,76.0,3.35,12.5,154.0,339.28,283.94
2016,9,30,7,30,221.0,106.0,3.4,13.0,168.0,280.03,234.47
2016,9,30,7,45,239.5,124.5,3.45,14.0,203.5,318.43,266.01
2016,9,30,8,0,258.0,143.0,3.5,15.0,239.0,356.96,296.3
2016,9,30,8,15,527.0,109.5,3.55,15.5,339.0,532.44,439.66
2016,9,30,8,30,796.0,76.0,3.6,16.0,439.0,699.46,567.32
2016,9,30,8,45,817.5,78.5,3.65,16.5,484.0,731.55,587.8
2016,9,30,9,0,839.0,81.0,3.7,17.0,529.0,761.45,607.24
2016,9,30,9,15,616.5,158.5,3.75,17.5,500.5,684.07,546.09
2016,9,30,9,30,394.0,236.0,3.8,18.0,472.0,577.17,459.38
2016,9,30,9,45,644.5,162.0,3.85,19.0,573.5,712.3,563.47
2016,9,30,10,0,895.0,88.0,3.9,20.0,675.0,821.44,639.27
2016,9,30,10,15,902.5,89.5,3.95,20.0,701.5,824.69,640.03
2016,9,30,10,30,910.0,91.0,4.0,20.0,728.0,824.62,639.31
2016,9,30,10,45,915.0,92.0,4.1,20.5,747.0,818.7,633.59
2016,9,30,11,0,920.0,93.0,4.2,21.0,766.0,809.45,625.67
2016,9,30,11,15,923.0,93.5,4.25,21.0,777.5,794.87,615.07
2016,9,30,11,30,926.0,94.0,4.3,21.0,789.0,777.08,602.3
2016,9,30,11,45,926.5,94.5,4.35,21.5,792.5,754.36,584.94
2016,9,30,12,0,927.0,95.0,4.4,22.0,796.0,728.69,565.35
2016,9,30,12,15,925.5,95.0,4.45,22.0,790.5,698.39,542.2
2016,9,30,12,30,924.0,95.0,4.5,22.0,785.0,665.5,516.72
2016,9,30,12,45,915.5,96.5,4.55,22.0,771.0,627.47,486.85
2016,9,30,13,0,907.0,98.0,4.6,22.0,757.0,587.61,454.97
2016,9,30,13,15,901.0,97.0,4.6,21.5,735.5,545.18,421.12
2016,9,30,13,30,895.0,96.0,4.6,21.0,714.0,501.2,385.09
2016,9,30,13,45,885.0,94.5,4.6,21.0,685.5,453.78,344.71
2016,9,30,14,0,875.0,93.0,4.6,21.0,657.0,405.58,302.78
2016,9,30,14,15,862.5,91.0,4.55,20.5,622.0,355.61,259.14
2016,9,30,14,30,850.0,89.0,4.5,20.0,587.0,300.33,210.69
2016,9,30,14,45,833.5,86.5,4.5,20.0,546.0,248.78,164.98
2016,9,30,15,0,817.0,84.0,4.5,20.0,505.0,198.1,121.51
2016,9,30,15,15,794.0,80.5,4.45,19.5,459.5,147.0,82.0
2016,9,30,15,30,771.0,77.0,4.4,19.0,414.0,97.93,51.81
2016,9,30,15,45,740.0,72.5,4.35,18.5,365.0,51.34,39.5
2016,9,30,16,0,709.0,68.0,4.3,18.0,316.0,49.74,38.29
2016,9,30,16,15,662.0,62.5,4.15,17.5,265.5,42.94,32.4
2016,9,30,16,30,615.0,57.0,4.0,17.0,215.0,40.64,30.37
2016,9,30,16,45,544.0,49.5,3.85,16.5,165.5,36.54,26.6
2016,9,30,17,0,473.0,42.0,3.7,16.0,116.0,32.3,22.49
2016,9,30,17,15,349.5,31.0,3.45,15.5,74.0,24.56,14.78
2016,9,30,17,30,226.0,20.0,3.2,15.0,32.0,16.4,0.0
2016,9,30,17,45,113.0,10.0,2.95,14.5,16.0,9.53,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,15,157.0,12.5,1.65,10.0,25.0,82.02,0.0
2016,10,1,6,30,314.0,25.0,2.0,11.0,50.0,209.76,136.5
2016,10,1,6,45,428.0,35.0,2.35,12.0,95.5,296.9,238.62
2016,10,1,7,0,542.0,45.0,2.7,13.0,141.0,388.79,319.85
2016,10,1,7,15,608.0,51.5,2.9,13.5,192.5,454.66,377.29
2016,10,1,7,30,674.0,58.0,3.1,14.0,244.0,519.41,431.58
2016,10,1,7,45,719.5,62.0,3.3,14.5,295.5,574.29,475.85
2016,10,1,8,0,765.0,66.0,3.5,15.0,347.0,629.4,517.99
2016,10,1,8,15,794.5,69.5,3.5,15.5,396.5,672.19,548.3
2016,10,1,8,30,824.0,73.0,3.5,16.0,446.0,713.64,576.84
2016,10,1,8,45,846.5,75.0,3.5,17.0,491.5,746.25,597.06
2016,10,1,9,0,869.0,77.0,3.5,18.0,537.0,770.85,611.04
2016,10,1,9,15,884.0,79.0,3.45,18.5,577.5,792.97,623.99
2016,10,1,9,30,899.0,81.0,3.4,19.0,618.0,812.26,634.82
2016,10,1,9,45,914.5,81.0,3.4,19.5,652.5,826.63,642.39
2016,10,1,10,0,930.0,81.0,3.4,20.0,687.0,837.83,647.82
2016,10,1,10,15,937.5,82.5,3.4,20.5,714.0,841.01,647.69
2016,10,1,10,30,945.0,84.0,3.4,21.0,741.0,840.74,645.36
2016,10,1,10,45,950.5,84.5,3.4,21.5,761.0,834.36,638.92
2016,10,1,11,0,956.0,85.0,3.4,22.0,781.0,824.53,630.29
2016,10,1,11,15,959.0,85.5,3.4,22.5,792.5,809.4,618.12
2016,10,1,11,30,962.0,86.0,3.4,23.0,804.0,790.94,603.79
2016,10,1,11,45,963.0,86.0,3.4,23.5,807.0,767.3,585.98
2016,10,1,12,0,964.0,86.0,3.4,24.0,810.0,740.58,566.06
2016,10,1,12,15,963.0,86.0,3.45,24.0,805.0,709.6,542.81
2016,10,1,12,30,962.0,86.0,3.5,24.0,800.0,675.89,517.15
2016,10,1,12,45,957.0,86.0,3.6,24.0,786.5,637.27,487.52
2016,10,1,13,0,952.0,86.0,3.7,24.0,773.0,596.52,455.59
2016,10,1,13,15,947.0,85.0,3.75,24.0,751.5,552.92,420.58
2016,10,1,13,30,942.0,84.0,3.8,24.0,730.0,507.59,383.31
2016,10,1,13,45,932.5,83.5,3.85,24.0,701.0,459.32,342.83
2016,10,1,14,0,923.0,83.0,3.9,24.0,672.0,410.11,300.59
2016,10,1,14,15,911.0,81.0,3.9,23.5,636.5,358.15,255.85
2016,10,1,14,30,899.0,79.0,3.9,23.0,601.0,305.99,210.23
2016,10,1,14,45,882.0,77.5,3.95,23.0,559.0,253.19,164.06
2016,10,1,15,0,865.0,76.0,4.0,23.0,517.0,201.13,120.21
2016,10,1,15,15,842.5,73.0,4.0,22.5,470.5,142.06,75.4
2016,10,1,15,30,820.0,70.0,4.0,22.0,424.0,90.95,45.46
2016,10,1,15,45,786.0,67.0,4.05,22.0,373.5,47.33,35.46
2016,10,1,16,0,752.0,64.0,4.1,22.0,323.0,46.77,35.07
2016,10,1,16,15,705.0,59.0,3.95,21.0,271.0,44.51,33.28
2016,10,1,16,30,658.0,54.0,3.8,20.0,219.0,42.24,31.35
2016,10,1,16,45,579.5,47.0,3.7,19.5,168.0,34.71,24.62
2016,10,1,17,0,501.0,40.0,3.6,19.0,117.0,30.79,20.82
2016,10,1,17,15,366.0,29.5,3.3,18.0,74.0,23.42,13.39
2016,10,1,17,30,231.0,19.0,3.0,17.0,31.0,15.67,0.0
2016,10,1,17,45,115.5,9.5,2.75,16.0,15.5,9.05,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,147.5,12.0,1.7,10.5,23.5,76.89,0.0
2016,10,2,6,30,295.0,24.0,2.0,11.0,47.0,197.25,121.57
2016,10,2,6,45,406.0,34.5,2.4,12.0,91.0,283.43,227.15
2016,10,2,7,0,517.0,45.0,2.8,13.0,135.0,372.95,306.8
2016,10,2,7,15,583.5,51.5,2.9,13.5,185.0,437.98,363.6
2016,10,2,7,30,650.0,58.0,3.0,14.0,235.0,506.01,420.36
2016,10,2,7,45,337.5,97.0,3.15,14.5,190.0,359.52,299.67
2016,10,2,8,0,25.0,136.0,3.3,15.0,145.0,163.59,132.59
2016,10,2,8,15,64.5,163.5,3.4,15.5,191.5,221.9,181.49
2016,10,2,8,30,104.0,191.0,3.5,16.0,238.0,281.26,229.74
2016,10,2,8,45,105.5,211.0,3.6,16.5,263.0,303.54,246.4
2016,10,2,9,0,107.0,231.0,3.7,17.0,288.0,325.31,262.52
2016,10,2,9,15,123.0,250.5,3.75,17.5,320.5,368.36,295.42
2016,10,2,9,30,139.0,270.0,3.8,18.0,353.0,399.73,318.76
2016,10,2,9,45,269.5,265.5,3.9,18.5,436.5,505.5,401.92
2016,10,2,10,0,400.0,261.0,4.0,19.0,520.0,600.2,474.22
2016,10,2,10,15,211.5,260.5,4.05,19.0,398.0,445.47,352.29
2016,10,2,10,30,23.0,260.0,4.1,19.0,276.0,266.72,208.87
2016,10,2,10,45,23.0,266.0,4.2,19.0,282.0,271.16,212.53
2016,10,2,11,0,23.0,272.0,4.3,19.0,288.0,275.51,215.74
2016,10,2,11,15,28.0,286.0,4.35,19.0,306.5,296.79,232.26
2016,10,2,11,30,33.0,300.0,4.4,19.0,325.0,311.11,243.29
2016,10,2,11,45,33.0,301.0,4.45,19.0,326.0,308.81,241.39
2016,10,2,12,0,33.0,302.0,4.5,19.0,327.0,306.39,239.46
2016,10,2,12,15,26.5,285.5,4.55,19.0,306.0,283.5,221.56
2016,10,2,12,30,20.0,269.0,4.6,19.0,285.0,260.98,203.96
2016,10,2,12,45,20.0,265.0,4.65,19.5,280.5,255.53,199.43
2016,10,2,13,0,20.0,261.0,4.7,20.0,276.0,250.03,194.85
2016,10,2,13,15,19.5,254.5,4.7,20.0,268.5,242.0,188.68
2016,10,2,13,30,19.0,248.0,4.7,20.0,261.0,233.97,182.51
2016,10,2,13,45,446.5,171.5,4.75,20.0,455.0,327.5,252.69
2016,10,2,14,0,874.0,95.0,4.8,20.0,649.0,398.16,297.76
2016,10,2,14,15,862.0,93.0,4.8,19.5,614.0,343.71,249.98
2016,10,2,14,30,850.0,91.0,4.8,19.0,579.0,293.46,205.18
2016,10,2,14,45,835.5,87.5,4.8,19.0,539.0,241.62,159.09
2016,10,2,15,0,821.0,84.0,4.8,19.0,499.0,190.48,115.45
2016,10,2,15,15,797.5,80.5,4.7,18.5,453.0,139.34,76.84
2016,10,2,15,30,774.0,77.0,4.6,18.0,407.0,90.31,48.65
2016,10,2,15,45,739.5,73.0,4.6,17.5,357.5,52.28,40.52
2016,10,2,16,0,705.0,69.0,4.6,17.0,308.0,46.4,35.51
2016,10,2,16,15,654.5,63.5,4.45,16.5,257.0,44.21,33.66
2016,10,2,16,30,604.0,58.0,4.3,16.0,206.0,41.98,31.65
2016,10,2,16,45,520.0,50.5,4.15,15.5,156.5,37.91,27.85
2016,10,2,17,0,436.0,43.0,4.0,15.0,107.0,33.77,23.72
2016,10,2,17,15,299.0,30.5,3.65,14.5,66.5,24.6,14.23
2016,10,2,17,30,162.0,18.0,3.3,14.0,26.0,14.89,0.0
2016,10,2,17,45,81.0,9.0,2.95,13.5,13.0,8.58,0.0
2016,10,2,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,11.0,1.2,9.5,11.0,10.48,0.0
2016,10,3,6,30,0.0,22.0,1.4,10.0,22.0,21.75,7.64
2016,10,3,6,45,12.5,41.5,1.65,11.0,43.5,55.61,40.6
2016,10,3,7,0,25.0,61.0,1.9,12.0,65.0,84.54,66.34
2016,10,3,7,15,35.0,81.5,1.85,12.5,89.5,113.37,91.6
2016,10,3,7,30,45.0,102.0,1.8,13.0,114.0,142.2,116.35
2016,10,3,7,45,51.5,122.5,1.8,13.5,139.0,168.85,138.62
2016,10,3,8,0,58.0,143.0,1.8,14.0,164.0,195.45,160.3
2016,10,3,8,15,72.5,165.0,1.8,14.5,195.0,229.56,187.81
2016,10,3,8,30,87.0,187.0,1.8,15.0,226.0,263.78,214.82
2016,10,3,8,45,104.0,208.5,1.85,15.5,260.0,299.28,242.43
2016,10,3,9,0,121.0,230.0,1.9,16.0,294.0,345.82,278.1
2016,10,3,9,15,60.5,168.5,1.9,16.5,200.5,216.82,173.74
2016,10,3,9,30,0.0,107.0,1.9,17.0,107.0,100.25,77.3
2016,10,3,9,45,1.5,143.5,1.95,17.5,144.5,136.87,106.93
2016,10,3,10,0,3.0,180.0,2.0,18.0,182.0,173.57,135.9
2016,10,3,10,15,1.5,165.0,2.0,18.0,166.0,157.14,122.43
2016,10,3,10,30,0.0,150.0,2.0,18.0,150.0,141.13,109.43
2016,10,3,10,45,6.5,194.0,2.05,18.5,198.5,188.21,146.75
2016,10,3,11,0,13.0,238.0,2.1,19.0,247.0,234.9,182.96
2016,10,3,11,15,11.0,231.0,2.15,19.0,239.0,225.69,175.46
2016,10,3,11,30,9.0,224.0,2.2,19.0,231.0,216.68,168.33
2016,10,3,11,45,27.0,270.5,2.25,19.0,291.0,275.38,214.31
2016,10,3,12,0,45.0,317.0,2.3,19.0,351.0,328.22,254.88
2016,10,3,12,15,32.0,291.0,2.3,19.0,315.5,291.87,226.59
2016,10,3,12,30,19.0,265.0,2.3,19.0,280.0,256.58,199.3
2016,10,3,12,45,12.0,227.5,2.3,19.0,237.0,216.91,168.53
2016,10,3,13,0,5.0,190.0,2.3,19.0,194.0,178.13,138.18
2016,10,3,13,15,7.0,201.5,2.3,19.0,206.5,188.67,146.72
2016,10,3,13,30,9.0,213.0,2.3,19.0,219.0,198.68,154.74
2016,10,3,13,45,5.0,191.0,2.3,19.5,194.5,176.51,137.12
2016,10,3,14,0,1.0,169.0,2.3,20.0,170.0,154.88,120.01
2016,10,3,14,15,0.5,135.0,2.25,19.5,135.5,124.31,96.02
2016,10,3,14,30,0.0,101.0,2.2,19.0,101.0,93.74,71.66
2016,10,3,14,45,0.0,110.0,2.2,19.0,110.0,101.45,78.19
2016,10,3,15,0,0.0,119.0,2.2,19.0,119.0,108.71,84.34
2016,10,3,15,15,0.0,88.0,2.15,18.5,88.0,81.56,62.39
2016,10,3,15,30,0.0,57.0,2.1,18.0,57.0,53.0,38.94
2016,10,3,15,45,0.0,50.0,2.1,18.0,50.0,46.46,35.37
2016,10,3,16,0,0.0,43.0,2.1,18.0,43.0,39.94,29.69
2016,10,3,16,15,296.0,48.5,1.95,17.5,120.0,31.89,22.65
2016,10,3,16,30,592.0,54.0,1.8,17.0,197.0,38.86,28.78
2016,10,3,16,45,514.5,46.5,1.7,17.0,149.0,34.65,24.8
2016,10,3,17,0,437.0,39.0,1.6,17.0,101.0,30.33,20.5
2016,10,3,17,15,301.5,27.5,1.35,16.5,62.0,21.98,11.57
2016,10,3,17,30,166.0,16.0,1.1,16.0,23.0,15.25,0.0
2016,10,3,17,45,83.0,8.0,0.9,16.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,87.5,13.0,1.0,12.0,19.0,50.73,0.0
2016,10,4,6,30,175.0,26.0,1.2,12.0,38.0,138.02,70.41
2016,10,4,6,45,274.0,41.5,1.4,12.5,79.0,220.29,174.0
2016,10,4,7,0,373.0,57.0,1.6,13.0,120.0,302.2,246.92
2016,10,4,7,15,446.5,67.0,1.7,13.5,168.0,370.47,305.78
2016,10,4,7,30,520.0,77.0,1.8,14.0,216.0,442.58,365.54
2016,10,4,7,45,268.5,103.5,1.9,14.5,176.0,307.6,255.07
2016,10,4,8,0,17.0,130.0,2.0,15.0,136.0,142.29,114.51
2016,10,4,8,15,59.5,158.5,2.0,15.5,184.5,212.27,173.04
2016,10,4,8,30,102.0,187.0,2.0,16.0,233.0,274.71,223.48
2016,10,4,8,45,74.0,199.0,2.05,16.5,234.0,265.35,214.0
2016,10,4,9,0,46.0,211.0,2.1,17.0,235.0,255.09,204.05
2016,10,4,9,15,51.0,229.5,2.1,17.5,258.0,276.98,220.55
2016,10,4,9,30,56.0,248.0,2.1,18.0,281.0,298.55,236.47
2016,10,4,9,45,258.5,243.0,2.1,18.5,407.0,469.91,372.05
2016,10,4,10,0,461.0,238.0,2.1,19.0,533.0,630.09,491.66
2016,10,4,10,15,666.0,174.0,2.1,19.0,619.5,722.39,560.3
2016,10,4,10,30,871.0,110.0,2.1,19.0,706.0,803.4,616.99
2016,10,4,10,45,881.5,109.5,2.15,19.5,726.5,795.27,609.09
2016,10,4,11,0,892.0,109.0,2.2,20.0,747.0,788.47,603.1
2016,10,4,11,15,896.0,109.5,2.25,20.0,758.0,774.55,593.39
2016,10,4,11,30,900.0,110.0,2.3,20.0,769.0,757.5,581.61
2016,10,4,11,45,908.0,106.5,2.4,20.5,774.0,736.2,565.87
2016,10,4,12,0,916.0,103.0,2.5,21.0,779.0,711.76,546.95
2016,10,4,12,15,915.0,102.5,2.65,21.0,773.5,681.35,524.56
2016,10,4,12,30,914.0,102.0,2.8,21.0,768.0,648.38,499.74
2016,10,4,12,45,912.0,100.5,2.95,21.5,755.0,611.5,470.47
2016,10,4,13,0,910.0,99.0,3.1,22.0,742.0,572.44,438.88
2016,10,4,13,15,904.0,97.5,3.2,22.0,720.5,529.41,404.2
2016,10,4,13,30,898.0,96.0,3.3,22.0,699.0,484.86,367.37
2016,10,4,13,45,890.5,93.5,3.4,22.0,670.5,437.52,327.41
2016,10,4,14,0,883.0,91.0,3.5,22.0,642.0,389.21,285.64
2016,10,4,14,15,870.0,89.0,3.55,22.0,606.5,338.9,241.53
2016,10,4,14,30,857.0,87.0,3.6,22.0,571.0,283.33,192.97
2016,10,4,14,45,841.5,84.0,3.7,22.0,530.5,231.53,147.91
2016,10,4,15,0,826.0,81.0,3.8,22.0,490.0,180.52,105.64
2016,10,4,15,15,802.0,77.5,3.8,21.5,444.0,129.33,68.75
2016,10,4,15,30,778.0,74.0,3.8,21.0,398.0,80.31,43.22
2016,10,4,15,45,745.0,69.5,3.85,21.0,348.5,49.94,37.92
2016,10,4,16,0,712.0,65.0,3.9,21.0,299.0,48.25,36.53
2016,10,4,16,15,660.5,59.5,3.8,20.0,248.5,41.53,30.81
2016,10,4,16,30,609.0,54.0,3.7,19.0,198.0,39.15,28.73
2016,10,4,16,45,524.5,46.5,3.6,18.5,148.5,34.93,24.81
2016,10,4,17,0,440.0,39.0,3.5,18.0,99.0,30.61,20.53
2016,10,4,17,15,293.5,27.0,3.3,17.0,59.5,21.76,10.73
2016,10,4,17,30,147.0,15.0,3.1,16.0,20.0,14.3,0.0
2016,10,4,17,45,73.5,7.5,2.95,15.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,114.0,12.0,1.4,9.5,19.5,61.07,0.0
2016,10,5,6,30,228.0,24.0,1.6,10.0,39.0,158.49,71.82
2016,10,5,6,45,361.5,34.5,1.8,11.0,83.0,256.53,203.41
2016,10,5,7,0,495.0,45.0,2.0,12.0,127.0,355.62,291.41
2016,10,5,7,15,569.0,52.5,2.25,12.5,178.0,424.84,352.04
2016,10,5,7,30,643.0,60.0,2.5,13.0,229.0,497.53,413.14
2016,10,5,7,45,695.5,64.0,2.75,14.0,281.0,550.62,455.88
2016,10,5,8,0,748.0,68.0,3.0,15.0,333.0,609.07,500.97
2016,10,5,8,15,779.5,71.5,3.1,15.5,382.0,652.23,532.17
2016,10,5,8,30,811.0,75.0,3.2,16.0,431.0,694.13,561.62
2016,10,5,8,45,838.0,77.0,3.3,17.0,477.5,729.26,584.34
2016,10,5,9,0,865.0,79.0,3.4,18.0,524.0,762.29,605.09
2016,10,5,9,15,881.0,81.0,3.4,18.5,564.0,778.93,614.31
2016,10,5,9,30,897.0,83.0,3.4,19.0,604.0,798.4,625.66
2016,10,5,9,45,912.5,83.0,3.4,20.0,639.0,812.2,631.7
2016,10,5,10,0,928.0,83.0,3.4,21.0,674.0,822.84,635.57
2016,10,5,10,15,935.5,84.5,3.4,21.0,700.5,825.58,636.41
2016,10,5,10,30,943.0,86.0,3.4,21.0,727.0,824.9,635.03
2016,10,5,10,45,951.5,85.5,3.4,21.5,747.0,819.38,629.21
2016,10,5,11,0,960.0,85.0,3.4,22.0,767.0,810.37,621.14
2016,10,5,11,15,962.5,85.5,3.4,22.0,778.0,794.52,609.62
2016,10,5,11,30,965.0,86.0,3.4,22.0,789.0,775.36,595.89
2016,10,5,11,45,967.5,85.0,3.45,22.5,792.5,751.46,577.99
2016,10,5,12,0,970.0,84.0,3.5,23.0,796.0,724.44,556.95
2016,10,5,12,15,968.5,84.0,3.55,23.0,790.0,692.84,532.88
2016,10,5,12,30,967.0,84.0,3.6,23.0,784.0,658.53,506.37
2016,10,5,12,45,956.5,87.0,3.65,23.5,769.0,619.45,474.78
2016,10,5,13,0,946.0,90.0,3.7,24.0,754.0,578.55,441.27
2016,10,5,13,15,939.5,89.0,3.7,24.0,732.0,534.4,405.4
2016,10,5,13,30,933.0,88.0,3.7,24.0,710.0,488.67,367.42
2016,10,5,13,45,924.0,86.5,3.75,24.0,680.5,440.16,326.44
2016,10,5,14,0,915.0,85.0,3.8,24.0,651.0,390.73,283.76
2016,10,5,14,15,902.0,83.0,3.8,23.5,615.0,339.01,239.02
2016,10,5,14,30,889.0,81.0,3.8,23.0,579.0,287.2,193.75
2016,10,5,14,45,870.5,78.5,3.8,23.0,536.5,234.08,147.87
2016,10,5,15,0,852.0,76.0,3.8,23.0,494.0,175.97,100.49
2016,10,5,15,15,827.5,73.0,3.8,22.5,447.0,123.92,63.82
2016,10,5,15,30,803.0,70.0,3.8,22.0,400.0,74.05,39.35
2016,10,5,15,45,766.5,66.5,3.8,22.0,349.5,47.8,35.91
2016,10,5,16,0,730.0,63.0,3.8,22.0,299.0,46.84,35.15
2016,10,5,16,15,677.5,57.5,3.6,21.0,247.5,44.13,32.92
2016,10,5,16,30,625.0,52.0,3.4,20.0,196.0,37.75,27.36
2016,10,5,16,45,538.5,44.5,3.2,19.5,146.0,33.45,23.37
2016,10,5,17,0,452.0,37.0,3.0,19.0,96.0,29.04,19.0
2016,10,5,17,15,298.0,25.0,2.8,18.0,57.0,20.09,8.65
2016,10,5,17,30,144.0,13.0,2.6,17.0,18.0,12.39,0.0
2016,10,5,17,45,72.0,6.5,2.4,16.0,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,124.5,11.0,1.4,9.5,18.5,64.34,0.0
2016,10,6,6,30,249.0,22.0,1.6,10.0,37.0,164.7,61.08
2016,10,6,6,45,378.0,32.0,1.8,11.0,81.0,261.02,205.86
2016,10,6,7,0,507.0,42.0,2.0,12.0,125.0,356.97,292.05
2016,10,6,7,15,578.5,49.0,2.15,12.5,175.0,424.04,350.94
2016,10,6,7,30,650.0,56.0,2.3,13.0,225.0,494.5,410.09
2016,10,6,7,45,698.5,60.5,2.45,14.0,276.0,545.95,451.24
2016,10,6,8,0,747.0,65.0,2.6,15.0,327.0,602.03,494.12
2016,10,6,8,15,777.5,68.5,2.6,15.5,375.5,644.26,524.19
2016,10,6,8,30,808.0,72.0,2.6,16.0,424.0,685.21,552.38
2016,10,6,8,45,831.5,74.5,2.6,17.0,468.5,718.13,572.88
2016,10,6,9,0,855.0,77.0,2.6,18.0,513.0,748.87,591.38
2016,10,6,9,15,870.0,79.0,2.6,18.5,552.5,764.6,599.87
2016,10,6,9,30,885.0,81.0,2.6,19.0,592.0,783.13,610.47
2016,10,6,9,45,902.5,80.0,2.65,20.0,626.5,797.19,617.01
2016,10,6,10,0,920.0,79.0,2.7,21.0,661.0,808.17,621.45
2016,10,6,10,15,927.5,80.0,2.7,21.5,687.0,810.37,620.7
2016,10,6,10,30,935.0,81.0,2.7,22.0,713.0,809.2,617.82
2016,10,6,10,45,940.0,82.0,2.75,23.0,731.5,802.7,610.56
2016,10,6,11,0,945.0,83.0,2.8,24.0,750.0,792.8,601.13
2016,10,6,11,15,947.5,83.5,2.75,24.5,761.0,777.18,588.5
2016,10,6,11,30,950.0,84.0,2.7,25.0,772.0,758.31,573.81
2016,10,6,11,45,951.0,84.0,2.7,25.5,774.5,734.72,556.26
2016,10,6,12,0,952.0,84.0,2.7,26.0,777.0,708.11,535.43
2016,10,6,12,15,951.0,83.5,2.7,26.0,771.5,676.85,511.91
2016,10,6,12,30,950.0,83.0,2.7,26.0,766.0,642.92,486.06
2016,10,6,12,45,947.0,82.5,2.7,26.0,752.5,605.37,457.02
2016,10,6,13,0,944.0,82.0,2.7,26.0,739.0,565.59,425.67
2016,10,6,13,15,938.0,81.0,2.7,26.0,718.0,521.88,390.65
2016,10,6,13,30,932.0,80.0,2.7,26.0,697.0,476.57,353.49
2016,10,6,13,45,923.5,78.5,2.7,26.5,668.0,428.45,312.64
2016,10,6,14,0,915.0,77.0,2.7,27.0,639.0,379.37,270.23
2016,10,6,14,15,903.0,75.5,2.7,26.5,603.5,328.53,226.86
2016,10,6,14,30,891.0,74.0,2.7,26.0,568.0,277.52,182.89
2016,10,6,14,45,874.5,72.0,2.7,26.0,526.5,225.28,138.45
2016,10,6,15,0,858.0,70.0,2.7,26.0,485.0,173.77,97.2
2016,10,6,15,15,834.5,67.0,2.65,25.5,439.0,115.62,56.86
2016,10,6,15,30,811.0,64.0,2.6,25.0,393.0,65.57,33.93
2016,10,6,15,45,778.0,60.0,2.6,25.0,343.5,42.8,31.19
2016,10,6,16,0,745.0,56.0,2.6,25.0,294.0,41.2,29.86
2016,10,6,16,15,695.0,51.5,2.25,24.0,243.0,39.11,28.17
2016,10,6,16,30,645.0,47.0,1.9,23.0,192.0,37.03,26.36
2016,10,6,16,45,562.0,40.0,1.6,22.0,143.0,32.55,22.31
2016,10,6,17,0,479.0,33.0,1.3,21.0,94.0,25.63,15.88
2016,10,6,17,15,325.0,22.5,1.25,20.0,55.0,17.96,6.08
2016,10,6,17,30,171.0,12.0,1.2,19.0,16.0,11.44,0.0
2016,10,6,17,45,85.5,6.0,1.2,18.0,8.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,27.0,10.5,0.8,13.5,12.0,21.61,0.0
2016,10,7,6,30,54.0,21.0,0.8,14.0,24.0,61.14,12.45
2016,10,7,6,45,103.0,39.0,0.85,14.5,52.5,117.38,88.83
2016,10,7,7,0,152.0,57.0,0.9,15.0,81.0,167.74,134.39
2016,10,7,7,15,174.5,77.0,1.0,15.5,114.5,208.49,169.87
2016,10,7,7,30,197.0,97.0,1.1,16.0,148.0,249.75,204.67
2016,10,7,7,45,212.5,116.0,1.2,16.5,181.5,285.61,233.93
2016,10,7,8,0,228.0,135.0,1.3,17.0,215.0,321.43,262.26
2016,10,7,8,15,286.5,148.0,1.5,18.0,262.5,379.59,307.86
2016,10,7,8,30,345.0,161.0,1.7,19.0,310.0,439.48,353.45
2016,10,7,8,45,596.5,117.5,1.9,20.0,407.0,595.27,473.27
2016,10,7,9,0,848.0,74.0,2.1,21.0,504.0,731.04,569.98
2016,10,7,9,15,613.0,150.5,2.2,22.0,474.0,654.58,509.45
2016,10,7,9,30,378.0,227.0,2.3,23.0,444.0,543.64,421.99
2016,10,7,9,45,553.5,182.0,2.45,24.0,519.5,639.04,493.6
2016,10,7,10,0,729.0,137.0,2.6,25.0,595.0,728.1,556.81
2016,10,7,10,15,728.0,146.5,2.55,25.5,619.0,732.02,556.62
2016,10,7,10,30,727.0,156.0,2.5,26.0,643.0,732.95,554.63
2016,10,7,10,45,651.0,190.5,2.5,26.5,636.0,699.96,527.93
2016,10,7,11,0,575.0,225.0,2.5,27.0,629.0,662.2,498.27
2016,10,7,11,15,573.0,230.5,2.4,27.5,638.0,651.98,488.99
2016,10,7,11,30,571.0,236.0,2.3,28.0,647.0,639.68,478.07
2016,10,7,11,45,576.5,235.5,2.25,28.5,651.5,624.72,465.74
2016,10,7,12,0,582.0,235.0,2.2,29.0,656.0,607.65,451.86
2016,10,7,12,15,584.5,230.5,2.15,29.0,651.0,582.94,433.46
2016,10,7,12,30,587.0,226.0,2.1,29.0,646.0,556.49,413.61
2016,10,7,12,45,577.5,226.5,2.05,29.5,633.0,526.29,389.87
2016,10,7,13,0,568.0,227.0,2.0,30.0,620.0,495.28,365.3
2016,10,7,13,15,575.0,214.0,1.95,30.0,601.5,459.71,337.95
2016,10,7,13,30,582.0,201.0,1.9,30.0,583.0,422.64,308.85
2016,10,7,13,45,568.0,198.5,1.85,30.0,558.5,384.91,278.72
2016,10,7,14,0,554.0,196.0,1.8,30.0,534.0,347.47,248.33
2016,10,7,14,15,531.5,188.0,1.75,29.5,497.0,303.62,213.58
2016,10,7,14,30,509.0,180.0,1.7,29.0,460.0,261.41,179.96
2016,10,7,14,45,409.5,186.0,1.7,29.0,400.5,217.81,148.5
2016,10,7,15,0,310.0,192.0,1.7,29.0,341.0,188.83,130.15
2016,10,7,15,15,238.5,179.5,1.55,28.5,287.5,153.27,107.64
2016,10,7,15,30,167.0,167.0,1.4,28.0,234.0,131.47,97.23
2016,10,7,15,45,151.5,148.0,1.25,28.0,203.0,113.57,89.89
2016,10,7,16,0,136.0,129.0,1.1,28.0,172.0,100.27,78.95
2016,10,7,16,15,120.5,107.5,1.05,27.0,140.5,84.96,66.41
2016,10,7,16,30,105.0,86.0,1.0,26.0,109.0,69.17,53.1
2016,10,7,16,45,79.5,64.5,1.0,25.0,79.5,52.89,39.04
2016,10,7,17,0,54.0,43.0,1.0,24.0,50.0,36.15,24.17
2016,10,7,17,15,27.0,24.5,1.0,23.0,28.0,21.15,6.4
2016,10,7,17,30,0.0,6.0,1.0,22.0,6.0,5.72,0.0
2016,10,7,17,45,0.0,3.0,1.05,21.5,3.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,74.5,10.5,1.0,16.0,15.0,41.8,0.0
2016,10,8,6,30,149.0,21.0,0.9,16.0,30.0,112.76,12.17
2016,10,8,6,45,277.5,34.5,0.85,16.5,70.5,210.07,159.29
2016,10,8,7,0,406.0,48.0,0.8,17.0,111.0,305.08,242.54
2016,10,8,7,15,485.0,56.5,0.85,17.5,159.5,374.85,301.31
2016,10,8,7,30,564.0,65.0,0.9,18.0,208.0,448.31,360.58
2016,10,8,7,45,616.0,71.5,1.0,19.0,258.0,505.16,404.3
2016,10,8,8,0,668.0,78.0,1.1,20.0,308.0,562.92,446.91
2016,10,8,8,15,703.5,83.0,1.15,21.0,356.0,607.8,478.05
2016,10,8,8,30,739.0,88.0,1.2,22.0,404.0,651.84,507.25
2016,10,8,8,45,764.5,91.5,1.3,23.0,448.0,682.26,525.98
2016,10,8,9,0,790.0,95.0,1.4,24.0,492.0,714.35,545.63
2016,10,8,9,15,808.0,98.0,1.4,25.0,531.5,737.9,558.1
2016,10,8,9,30,826.0,101.0,1.4,26.0,571.0,758.77,568.63
2016,10,8,9,45,873.5,89.5,1.45,27.0,611.5,778.01,578.48
2016,10,8,10,0,921.0,78.0,1.5,28.0,652.0,799.9,590.06
2016,10,8,10,15,929.0,79.0,1.45,28.5,678.5,802.31,588.79
2016,10,8,10,30,937.0,80.0,1.4,29.0,705.0,801.34,585.61
2016,10,8,10,45,941.5,81.0,1.35,30.0,723.5,794.31,577.48
2016,10,8,11,0,946.0,82.0,1.3,31.0,742.0,783.9,567.37
2016,10,8,11,15,949.0,82.5,1.2,31.0,753.0,768.52,555.94
2016,10,8,11,30,952.0,83.0,1.1,31.0,764.0,749.86,542.52
2016,10,8,11,45,952.5,83.5,1.05,31.5,766.5,726.32,525.23
2016,10,8,12,0,953.0,84.0,1.0,32.0,769.0,699.77,504.94
2016,10,8,12,15,951.5,83.5,0.95,32.0,763.5,668.11,482.06
2016,10,8,12,30,950.0,83.0,0.9,32.0,758.0,633.83,457.03
2016,10,8,12,45,945.5,83.0,0.85,32.5,744.0,595.9,428.14
2016,10,8,13,0,941.0,83.0,0.8,33.0,730.0,555.86,397.29
2016,10,8,13,15,769.0,138.5,0.8,33.0,656.5,480.95,343.2
2016,10,8,13,30,597.0,194.0,0.8,33.0,583.0,420.7,299.47
2016,10,8,13,45,597.5,183.5,0.8,33.0,558.5,381.0,268.95
2016,10,8,14,0,598.0,173.0,0.8,33.0,534.0,340.44,236.87
2016,10,8,14,15,741.0,124.0,0.85,33.0,545.5,306.46,205.34
2016,10,8,14,30,884.0,75.0,0.9,33.0,557.0,267.99,168.2
2016,10,8,14,45,866.5,73.0,1.0,33.0,515.5,216.07,126.35
2016,10,8,15,0,849.0,71.0,1.1,33.0,474.0,159.01,83.29
2016,10,8,15,15,824.5,68.0,1.1,32.5,427.5,107.56,50.91
2016,10,8,15,30,800.0,65.0,1.1,32.0,381.0,58.28,31.97
2016,10,8,15,45,764.5,61.0,1.15,31.5,331.5,43.98,31.27
2016,10,8,16,0,729.0,57.0,1.2,31.0,282.0,42.42,30.07
2016,10,8,16,15,675.5,52.0,1.15,29.5,231.5,39.94,28.15
2016,10,8,16,30,622.0,47.0,1.1,28.0,181.0,37.46,26.08
2016,10,8,16,45,534.5,39.5,1.05,27.0,132.5,29.76,19.35
2016,10,8,17,0,447.0,32.0,1.0,26.0,84.0,25.14,14.83
2016,10,8,17,15,223.5,16.0,1.05,25.0,42.0,12.28,0.0
2016,10,8,17,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,15,128.5,9.0,1.25,15.5,16.0,63.05,0.0
2016,10,9,6,30,257.0,18.0,1.2,16.0,32.0,158.51,0.0
2016,10,9,6,45,383.5,28.5,1.15,16.5,74.5,256.02,192.83
2016,10,9,7,0,510.0,39.0,1.1,17.0,117.0,349.74,277.53
2016,10,9,7,15,583.0,45.5,1.15,18.0,166.5,416.13,333.67
2016,10,9,7,30,656.0,52.0,1.2,19.0,216.0,482.16,386.82
2016,10,9,7,45,701.0,57.0,1.3,20.0,266.0,535.6,427.98
2016,10,9,8,0,746.0,62.0,1.4,21.0,316.0,589.28,467.45
2016,10,9,8,15,777.0,66.0,1.3,22.0,364.5,631.91,495.22
2016,10,9,8,30,808.0,70.0,1.2,23.0,413.0,673.28,520.43
2016,10,9,8,45,829.0,73.0,1.1,24.0,457.0,704.53,537.52
2016,10,9,9,0,850.0,76.0,1.0,25.0,501.0,733.53,552.49
2016,10,9,9,15,866.0,78.5,1.0,26.0,540.0,750.31,559.98
2016,10,9,9,30,882.0,81.0,1.0,27.0,579.0,769.77,569.32
2016,10,9,9,45,894.5,82.0,1.05,28.0,612.5,781.86,574.3
2016,10,9,10,0,907.0,83.0,1.1,29.0,646.0,790.83,577.35
2016,10,9,10,15,915.0,84.5,1.15,29.5,672.0,793.66,577.63
2016,10,9,10,30,923.0,86.0,1.2,30.0,698.0,793.14,575.92
2016,10,9,10,45,927.0,87.5,1.25,31.0,716.0,786.24,569.04
2016,10,9,11,0,931.0,89.0,1.3,32.0,734.0,776.0,560.2
2016,10,9,11,15,933.5,89.5,1.35,32.0,744.5,760.35,550.2
2016,10,9,11,30,936.0,90.0,1.4,32.0,755.0,741.5,538.18
2016,10,9,11,45,935.0,91.0,1.5,32.5,757.0,717.68,521.46
2016,10,9,12,0,934.0,92.0,1.6,33.0,759.0,690.97,502.08
2016,10,9,12,15,932.0,91.5,1.7,33.0,753.0,659.44,480.06
2016,10,9,12,30,930.0,91.0,1.8,33.0,747.0,625.38,455.71
2016,10,9,12,45,918.0,94.0,1.9,33.0,731.0,586.77,427.44
2016,10,9,13,0,906.0,97.0,2.0,33.0,715.0,546.58,397.26
2016,10,9,13,15,899.0,95.5,2.05,33.0,693.0,503.33,363.9
2016,10,9,13,30,892.0,94.0,2.1,33.0,671.0,458.66,328.56
2016,10,9,13,45,878.5,94.0,2.2,33.0,641.5,411.66,290.7
