Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,0,865.0,94.0,2.3,33.0,612.0,359.95,248.5
2016,10,9,14,15,850.5,91.5,2.4,32.5,576.0,309.47,206.9
2016,10,9,14,30,836.0,89.0,2.5,32.0,540.0,259.25,165.18
2016,10,9,14,45,646.0,126.5,2.6,32.0,459.0,207.31,129.66
2016,10,9,15,0,456.0,164.0,2.7,32.0,378.0,176.84,114.03
2016,10,9,15,15,459.5,143.0,2.75,31.0,340.0,133.2,84.6
2016,10,9,15,30,463.0,122.0,2.8,30.0,302.0,89.44,62.37
2016,10,9,15,45,427.5,112.0,2.85,29.5,261.5,78.58,60.56
2016,10,9,16,0,392.0,102.0,2.9,29.0,221.0,73.24,56.26
2016,10,9,16,15,466.0,78.0,2.8,28.0,194.0,57.21,42.9
2016,10,9,16,30,540.0,54.0,2.7,27.0,167.0,40.35,28.58
2016,10,9,16,45,446.0,44.5,2.65,26.0,120.5,34.38,23.24
2016,10,9,17,0,352.0,35.0,2.6,25.0,74.0,28.18,17.17
2016,10,9,17,15,176.0,17.5,2.55,24.0,37.0,13.77,0.0
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.0,1.3,12.5,9.0,8.58,0.0
2016,10,10,6,30,0.0,18.0,1.5,13.0,18.0,18.16,0.0
2016,10,10,6,45,58.0,36.5,1.7,13.5,45.0,82.71,59.81
2016,10,10,7,0,116.0,55.0,1.9,14.0,72.0,145.34,115.99
2016,10,10,7,15,140.5,76.0,1.9,14.5,105.0,187.04,152.66
2016,10,10,7,30,165.0,97.0,1.9,15.0,138.0,219.44,180.83
2016,10,10,7,45,191.0,114.0,1.95,15.5,171.5,267.78,220.96
2016,10,10,8,0,217.0,131.0,2.0,16.0,205.0,307.11,252.79
2016,10,10,8,15,475.0,109.5,1.95,16.5,300.5,471.43,386.05
2016,10,10,8,30,733.0,88.0,1.9,17.0,396.0,641.73,516.04
2016,10,10,8,45,760.5,91.0,1.9,17.5,440.0,672.54,535.04
2016,10,10,9,0,788.0,94.0,1.9,18.0,484.0,705.19,556.16
2016,10,10,9,15,806.0,96.5,1.95,18.5,523.0,727.91,570.16
2016,10,10,9,30,824.0,99.0,2.0,19.0,562.0,747.96,582.25
2016,10,10,9,45,848.0,97.0,2.05,20.0,597.0,764.67,590.84
2016,10,10,10,0,872.0,95.0,2.1,21.0,632.0,778.39,597.34
2016,10,10,10,15,880.5,96.5,2.15,21.5,658.0,776.64,594.27
2016,10,10,10,30,889.0,98.0,2.2,22.0,684.0,776.44,592.56
2016,10,10,10,45,896.0,98.5,2.25,23.0,702.5,770.79,586.04
2016,10,10,11,0,903.0,99.0,2.3,24.0,721.0,761.87,577.45
2016,10,10,11,15,906.0,99.5,2.35,24.5,732.0,746.84,565.9
2016,10,10,11,30,909.0,100.0,2.4,25.0,743.0,728.7,552.11
2016,10,10,11,45,910.5,100.0,2.5,25.5,745.5,706.0,534.53
2016,10,10,12,0,912.0,100.0,2.6,26.0,748.0,680.39,514.64
2016,10,10,12,15,910.5,99.5,2.65,26.0,742.0,649.69,491.54
2016,10,10,12,30,909.0,99.0,2.7,26.0,736.0,616.48,466.17
2016,10,10,12,45,901.0,100.5,2.8,26.5,721.5,579.28,436.56
2016,10,10,13,0,893.0,102.0,2.9,27.0,707.0,540.29,405.02
2016,10,10,13,15,886.0,100.5,2.95,27.0,685.0,497.52,370.64
2016,10,10,13,30,879.0,99.0,3.0,27.0,663.0,450.22,332.03
2016,10,10,13,45,866.0,98.5,3.1,27.0,633.5,403.01,292.6
2016,10,10,14,0,853.0,98.0,3.2,27.0,604.0,355.42,251.99
2016,10,10,14,15,838.0,95.5,3.25,26.5,568.5,305.43,209.43
2016,10,10,14,30,823.0,93.0,3.3,26.0,533.0,255.77,167.01
2016,10,10,14,45,798.0,91.5,3.4,26.0,491.0,205.85,125.62
2016,10,10,15,0,773.0,90.0,3.5,26.0,449.0,157.78,89.01
2016,10,10,15,15,744.5,86.0,3.5,25.0,403.0,104.28,54.98
2016,10,10,15,30,716.0,82.0,3.5,24.0,357.0,58.28,44.54
2016,10,10,15,45,667.5,77.5,3.5,23.5,307.5,52.72,39.97
2016,10,10,16,0,619.0,73.0,3.5,23.0,258.0,51.6,39.11
2016,10,10,16,15,557.5,65.5,3.45,22.0,209.0,47.93,36.01
2016,10,10,16,30,496.0,58.0,3.4,21.0,160.0,44.17,32.64
2016,10,10,16,45,392.5,47.5,3.35,20.0,114.0,37.43,26.44
2016,10,10,17,0,289.0,37.0,3.3,19.0,68.0,30.44,19.29
2016,10,10,17,15,144.5,18.5,3.15,18.0,34.0,14.59,0.0
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,63.0,9.0,1.0,10.5,12.0,34.94,0.0
2016,10,11,6,30,126.0,18.0,1.2,11.0,24.0,94.17,0.0
2016,10,11,6,45,247.0,33.0,1.45,12.0,62.5,190.6,142.72
2016,10,11,7,0,368.0,48.0,1.7,13.0,101.0,279.84,226.12
2016,10,11,7,15,184.0,57.0,1.75,13.5,83.5,183.74,150.68
2016,10,11,7,30,0.0,66.0,1.8,14.0,66.0,64.06,48.94
2016,10,11,7,45,0.0,82.5,1.85,14.5,82.5,80.47,63.0
2016,10,11,8,0,0.0,99.0,1.9,15.0,99.0,96.71,76.51
2016,10,11,8,15,7.5,124.5,1.9,15.5,127.5,127.92,102.43
2016,10,11,8,30,15.0,150.0,1.9,16.0,156.0,159.16,127.87
2016,10,11,8,45,61.0,182.0,1.95,16.5,211.5,235.48,190.38
2016,10,11,9,0,107.0,214.0,2.0,17.0,267.0,303.69,244.64
2016,10,11,9,15,459.5,157.5,2.0,17.5,410.0,532.59,427.77
2016,10,11,9,30,812.0,101.0,2.0,18.0,553.0,737.63,579.05
2016,10,11,9,45,844.5,95.5,2.05,18.5,589.5,756.65,588.79
2016,10,11,10,0,877.0,90.0,2.1,19.0,626.0,768.08,594.87
2016,10,11,10,15,886.0,91.5,2.1,19.5,652.0,771.46,595.07
2016,10,11,10,30,895.0,93.0,2.1,20.0,678.0,771.6,593.19
2016,10,11,10,45,901.5,93.5,2.1,20.5,696.5,765.52,587.13
2016,10,11,11,0,908.0,94.0,2.1,21.0,715.0,756.18,578.99
2016,10,11,11,15,911.5,94.5,2.05,21.0,726.0,741.45,567.99
2016,10,11,11,30,915.0,95.0,2.0,21.0,737.0,723.56,554.66
2016,10,11,11,45,915.5,95.0,2.0,21.5,739.0,700.1,535.83
2016,10,11,12,0,916.0,95.0,2.0,22.0,741.0,673.78,514.8
2016,10,11,12,15,914.5,95.0,2.0,22.0,735.5,643.49,491.61
2016,10,11,12,30,913.0,95.0,2.0,22.0,730.0,610.68,466.13
2016,10,11,12,45,709.5,165.5,2.0,22.5,653.5,530.71,403.91
2016,10,11,13,0,506.0,236.0,2.0,23.0,577.0,461.34,349.91
2016,10,11,13,15,487.5,235.0,2.05,23.0,555.0,426.9,323.01
2016,10,11,13,30,469.0,234.0,2.1,23.0,533.0,392.95,295.84
2016,10,11,13,45,510.0,208.0,2.15,23.0,520.0,360.45,268.56
2016,10,11,14,0,551.0,182.0,2.2,23.0,507.0,323.9,237.03
2016,10,11,14,15,517.0,181.5,2.3,22.5,471.5,283.81,204.34
2016,10,11,14,30,483.0,181.0,2.4,22.0,436.0,246.3,173.89
2016,10,11,14,45,463.0,168.5,2.55,22.0,398.0,204.57,140.21
2016,10,11,15,0,443.0,156.0,2.7,22.0,360.0,164.69,109.97
2016,10,11,15,15,484.5,131.0,2.75,21.5,333.0,121.13,78.8
2016,10,11,15,30,526.0,106.0,2.8,21.0,306.0,73.28,58.06
2016,10,11,15,45,474.5,101.0,2.9,20.5,263.0,71.17,56.5
2016,10,11,16,0,423.0,96.0,3.0,20.0,220.0,69.28,54.98
2016,10,11,16,15,378.0,82.0,3.0,19.0,177.5,60.44,47.36
2016,10,11,16,30,333.0,68.0,3.0,18.0,135.0,51.21,39.15
2016,10,11,16,45,261.5,52.0,3.0,17.5,95.5,39.92,28.81
2016,10,11,17,0,190.0,36.0,3.0,17.0,56.0,28.16,17.29
2016,10,11,17,15,95.0,18.0,2.95,16.5,28.0,14.22,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,15,65.0,8.5,1.15,9.5,11.5,8.1,0.0
2016,10,12,6,30,130.0,17.0,1.3,10.0,23.0,93.41,0.0
2016,10,12,6,45,263.5,31.0,1.5,11.0,62.0,195.59,144.91
2016,10,12,7,0,397.0,45.0,1.7,12.0,101.0,290.92,235.36
2016,10,12,7,15,478.5,54.0,1.65,12.5,149.0,361.09,296.96
2016,10,12,7,30,560.0,63.0,1.6,13.0,197.0,435.11,358.98
2016,10,12,7,45,280.0,72.0,1.6,13.5,139.0,279.93,232.97
2016,10,12,8,0,0.0,81.0,1.6,14.0,81.0,77.18,60.04
2016,10,12,8,15,1.0,109.5,1.55,14.5,110.0,107.08,85.25
2016,10,12,8,30,2.0,138.0,1.5,15.0,139.0,136.93,109.6
2016,10,12,8,45,4.0,151.0,1.5,16.0,153.0,150.44,119.95
2016,10,12,9,0,6.0,164.0,1.5,17.0,167.0,164.03,130.2
2016,10,12,9,15,27.5,197.0,1.55,17.5,212.0,222.53,177.1
2016,10,12,9,30,49.0,230.0,1.6,18.0,257.0,272.63,216.16
2016,10,12,9,45,458.5,164.0,1.7,18.5,441.5,535.8,425.92
2016,10,12,10,0,868.0,98.0,1.8,19.0,626.0,771.04,596.94
2016,10,12,10,15,877.0,99.5,1.9,19.5,651.5,773.9,595.34
2016,10,12,10,30,886.0,101.0,2.0,20.0,677.0,769.45,591.06
2016,10,12,10,45,890.5,102.5,2.15,20.5,695.0,762.86,585.82
2016,10,12,11,0,895.0,104.0,2.3,21.0,713.0,753.05,578.37
2016,10,12,11,15,898.0,104.5,2.4,21.0,723.5,737.98,568.06
2016,10,12,11,30,901.0,105.0,2.5,21.0,734.0,719.82,554.74
2016,10,12,11,45,903.0,105.0,2.7,21.0,736.0,697.49,538.56
2016,10,12,12,0,905.0,105.0,2.9,21.0,738.0,672.26,519.84
2016,10,12,12,15,903.0,104.5,2.9,21.0,732.0,641.36,495.72
2016,10,12,12,30,901.0,104.0,2.9,21.0,726.0,608.03,469.34
2016,10,12,12,45,752.0,152.0,2.9,21.5,664.5,537.22,413.23
2016,10,12,13,0,603.0,200.0,2.9,22.0,603.0,475.42,364.0
2016,10,12,13,15,405.0,246.5,2.85,22.0,513.5,397.57,303.92
2016,10,12,13,30,207.0,293.0,2.8,22.0,424.0,338.53,259.06
2016,10,12,13,45,385.0,234.5,2.8,22.5,464.5,337.98,254.74
2016,10,12,14,0,563.0,176.0,2.8,23.0,505.0,319.97,234.18
2016,10,12,14,15,537.5,172.5,2.9,22.5,471.5,279.36,200.47
2016,10,12,14,30,512.0,169.0,3.0,22.0,438.0,240.53,168.42
2016,10,12,14,45,494.5,158.0,3.2,22.0,400.5,199.14,134.75
2016,10,12,15,0,477.0,147.0,3.4,22.0,363.0,159.28,104.58
2016,10,12,15,15,361.5,147.5,3.35,21.5,301.5,124.35,85.95
2016,10,12,15,30,246.0,148.0,3.3,21.0,240.0,108.08,87.99
2016,10,12,15,45,447.0,106.0,3.25,20.5,245.0,74.98,59.78
2016,10,12,16,0,648.0,64.0,3.2,20.0,250.0,44.86,33.71
2016,10,12,16,15,586.0,57.0,2.8,19.0,201.0,41.28,30.63
2016,10,12,16,30,524.0,50.0,2.4,18.0,152.0,37.6,27.27
2016,10,12,16,45,426.0,40.0,2.05,17.0,107.0,31.02,21.14
2016,10,12,17,0,328.0,30.0,1.7,16.0,62.0,24.15,13.77
2016,10,12,17,15,164.0,15.0,1.55,15.5,31.0,11.93,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.15,10.5,9.5,9.05,0.0
2016,10,13,6,30,0.0,19.0,1.2,11.0,19.0,18.11,0.0
2016,10,13,6,45,144.0,32.0,1.25,11.5,52.0,138.11,99.22
2016,10,13,7,0,288.0,45.0,1.3,12.0,85.0,231.38,186.56
2016,10,13,7,15,335.5,60.0,1.5,12.0,125.0,284.11,234.33
2016,10,13,7,30,383.0,75.0,1.7,12.0,165.0,339.21,282.5
2016,10,13,7,45,417.0,88.0,1.95,12.5,206.5,385.09,321.24
2016,10,13,8,0,451.0,101.0,2.2,13.0,248.0,431.55,359.16
2016,10,13,8,15,475.0,112.0,2.25,13.5,287.5,468.97,388.25
2016,10,13,8,30,499.0,123.0,2.3,14.0,327.0,505.76,416.02
2016,10,13,8,45,545.5,126.0,2.35,15.0,371.0,548.24,447.15
2016,10,13,9,0,592.0,129.0,2.4,16.0,415.0,595.9,481.17
2016,10,13,9,15,564.0,150.0,2.4,17.0,440.5,597.11,478.27
2016,10,13,9,30,536.0,171.0,2.4,18.0,466.0,600.63,477.24
2016,10,13,9,45,517.5,189.5,2.4,19.0,487.5,605.56,477.41
2016,10,13,10,0,499.0,208.0,2.4,20.0,509.0,607.9,475.69
2016,10,13,10,15,413.0,244.5,2.4,20.5,500.5,576.24,448.64
2016,10,13,10,30,327.0,281.0,2.4,21.0,492.0,535.6,415.41
2016,10,13,10,45,371.5,277.5,2.4,21.5,523.5,556.38,430.25
2016,10,13,11,0,416.0,274.0,2.4,22.0,555.0,574.93,442.83
2016,10,13,11,15,462.0,259.5,2.45,22.0,576.5,586.87,451.61
2016,10,13,11,30,508.0,245.0,2.5,22.0,598.0,589.42,453.59
2016,10,13,11,45,513.5,242.5,2.6,22.5,599.5,573.7,440.86
2016,10,13,12,0,519.0,240.0,2.7,23.0,601.0,556.13,426.74
2016,10,13,12,15,472.0,259.0,2.8,23.0,585.5,525.49,402.92
2016,10,13,12,30,425.0,278.0,2.9,23.0,570.0,495.77,379.74
2016,10,13,12,45,443.0,264.5,3.0,23.5,563.5,472.8,361.33
2016,10,13,13,0,461.0,251.0,3.1,24.0,557.0,447.71,340.84
2016,10,13,13,15,464.5,241.0,3.15,24.0,541.0,417.05,316.25
2016,10,13,13,30,468.0,231.0,3.2,24.0,525.0,385.34,290.33
2016,10,13,13,45,466.0,220.5,3.25,24.0,502.0,350.29,261.39
2016,10,13,14,0,464.0,210.0,3.3,24.0,479.0,314.84,231.65
2016,10,13,14,15,458.5,196.5,3.3,23.5,448.5,275.77,199.29
2016,10,13,14,30,453.0,183.0,3.3,23.0,418.0,236.91,167.08
2016,10,13,14,45,414.0,174.0,3.3,23.0,376.0,196.65,135.64
2016,10,13,15,0,375.0,165.0,3.3,23.0,334.0,165.69,113.72
2016,10,13,15,15,383.0,145.0,3.3,22.5,302.0,121.72,83.53
2016,10,13,15,30,391.0,125.0,3.3,22.0,270.0,86.73,69.4
2016,10,13,15,45,367.0,111.0,3.3,21.5,232.0,78.68,62.75
2016,10,13,16,0,343.0,97.0,3.3,21.0,194.0,70.27,55.6
2016,10,13,16,15,310.5,80.5,3.05,20.0,155.5,59.52,46.31
2016,10,13,16,30,278.0,64.0,2.8,19.0,117.0,48.29,36.35
2016,10,13,16,45,222.0,47.5,2.55,18.5,81.5,36.53,25.61
2016,10,13,17,0,166.0,31.0,2.3,18.0,46.0,24.25,13.24
2016,10,13,17,15,83.0,15.5,2.05,17.5,23.0,14.77,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,3.65,15.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.8,15.0,6.0,5.72,0.0
2016,10,14,6,45,0.0,16.5,3.95,15.0,16.5,15.3,5.61
2016,10,14,7,0,0.0,27.0,4.1,15.0,27.0,25.06,15.1
2016,10,14,7,15,0.0,40.5,4.2,15.5,40.5,37.63,26.07
2016,10,14,7,30,0.0,54.0,4.3,16.0,54.0,50.91,37.53
2016,10,14,7,45,0.0,68.0,4.45,16.5,68.0,64.74,49.28
2016,10,14,8,0,0.0,82.0,4.6,17.0,82.0,78.46,60.74
2016,10,14,8,15,0.0,95.5,4.75,17.0,95.5,91.56,71.62
2016,10,14,8,30,0.0,109.0,4.9,17.0,109.0,104.6,82.33
2016,10,14,8,45,0.0,112.0,5.05,17.5,112.0,106.72,83.71
2016,10,14,9,0,0.0,115.0,5.2,18.0,115.0,109.06,85.26
2016,10,14,9,15,27.0,172.0,5.25,18.0,187.0,194.41,155.67
2016,10,14,9,30,54.0,229.0,5.3,18.0,259.0,275.13,220.84
2016,10,14,9,45,27.0,128.0,5.35,18.5,143.0,145.47,114.96
2016,10,14,10,0,0.0,27.0,5.4,19.0,27.0,25.1,15.16
2016,10,14,10,15,0.0,27.5,5.35,19.0,27.5,25.57,15.53
2016,10,14,10,30,0.0,28.0,5.3,19.0,28.0,26.04,15.89
2016,10,14,10,45,0.0,52.0,5.3,19.5,52.0,48.42,34.21
2016,10,14,11,0,0.0,76.0,5.3,20.0,76.0,70.84,52.39
2016,10,14,11,15,0.0,89.0,5.2,20.0,89.0,83.0,62.22
2016,10,14,11,30,0.0,102.0,5.1,20.0,102.0,95.18,72.04
2016,10,14,11,45,0.0,118.5,5.1,20.5,118.5,110.58,84.29
2016,10,14,12,0,0.0,135.0,5.1,21.0,135.0,125.88,96.38
2016,10,14,12,15,0.0,105.5,5.05,21.0,105.5,98.37,74.3
2016,10,14,12,30,0.0,76.0,5.0,21.0,76.0,70.84,52.11
2016,10,14,12,45,0.0,45.0,5.0,21.0,45.0,41.9,28.63
2016,10,14,13,0,0.0,14.0,5.0,21.0,14.0,13.02,5.03
2016,10,14,13,15,1.0,93.0,4.9,21.0,94.0,87.15,65.54
2016,10,14,13,30,2.0,172.0,4.8,21.0,174.0,158.54,123.04
2016,10,14,13,45,1.0,142.0,4.7,21.0,143.0,131.03,101.09
2016,10,14,14,0,0.0,112.0,4.6,21.0,112.0,103.68,79.22
2016,10,14,14,15,0.0,109.5,4.45,20.5,109.5,101.22,77.57
2016,10,14,14,30,0.0,107.0,4.3,20.0,107.0,98.71,75.86
2016,10,14,14,45,0.0,89.0,4.15,20.0,89.0,82.61,62.85
2016,10,14,15,0,0.0,71.0,4.0,20.0,71.0,66.07,49.37
2016,10,14,15,15,0.0,38.0,3.8,19.5,38.0,35.29,23.96
2016,10,14,15,30,0.0,5.0,3.6,19.0,5.0,4.63,0.0
2016,10,14,15,45,0.0,4.0,3.4,19.0,4.0,3.7,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.78,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,2.31,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.85,0.0
2016,10,14,16,45,0.0,1.0,2.3,17.5,1.0,0.92,0.0
2016,10,14,17,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,6,15,57.5,7.0,1.5,12.5,9.0,0.0,0.0
2016,10,15,6,30,115.0,14.0,1.8,13.0,18.0,64.32,0.0
2016,10,15,6,45,258.0,26.5,2.1,13.5,55.0,183.73,125.57
2016,10,15,7,0,401.0,39.0,2.4,14.0,92.0,282.24,225.54
2016,10,15,7,15,483.0,47.0,2.7,14.5,138.0,350.11,286.57
2016,10,15,7,30,565.0,55.0,3.0,15.0,184.0,422.11,348.53
2016,10,15,7,45,618.0,60.5,3.3,16.0,231.5,476.51,393.62
2016,10,15,8,0,671.0,66.0,3.6,17.0,279.0,531.94,437.73
2016,10,15,8,15,705.5,70.0,3.9,17.5,325.0,570.53,468.11
2016,10,15,8,30,740.0,74.0,4.2,18.0,371.0,611.81,499.62
2016,10,15,8,45,765.0,77.0,4.5,18.5,414.0,643.89,523.05
2016,10,15,9,0,790.0,80.0,4.8,19.0,457.0,673.99,544.69
2016,10,15,9,15,807.5,82.5,4.95,19.5,494.5,695.81,559.27
2016,10,15,9,30,825.0,85.0,5.1,20.0,532.0,715.0,571.83
2016,10,15,9,45,517.5,178.5,5.35,20.5,464.5,589.01,471.09
2016,10,15,10,0,210.0,272.0,5.6,21.0,397.0,439.92,348.99
2016,10,15,10,15,318.0,261.5,5.75,21.5,460.0,512.17,406.04
2016,10,15,10,30,426.0,251.0,5.9,22.0,523.0,581.11,458.85
2016,10,15,10,45,420.0,261.0,6.05,22.5,535.0,577.79,454.48
2016,10,15,11,0,414.0,271.0,6.2,23.0,547.0,566.59,444.55
2016,10,15,11,15,349.0,292.0,6.3,23.0,527.0,531.49,416.17
2016,10,15,11,30,284.0,313.0,6.4,23.0,507.0,496.97,388.28
2016,10,15,11,45,325.0,304.5,6.5,23.0,527.0,503.31,393.39
2016,10,15,12,0,366.0,296.0,6.6,23.0,547.0,506.8,395.99
2016,10,15,12,15,369.5,290.5,6.65,22.5,542.0,488.09,381.76
2016,10,15,12,30,373.0,285.0,6.7,22.0,537.0,468.25,366.46
2016,10,15,12,45,235.0,293.0,6.75,22.0,451.0,386.93,302.19
2016,10,15,13,0,97.0,301.0,6.8,22.0,365.0,316.58,246.75
2016,10,15,13,15,96.5,291.5,6.75,22.0,353.0,301.06,234.48
2016,10,15,13,30,96.0,282.0,6.7,22.0,341.0,285.46,221.97
2016,10,15,13,45,69.5,258.0,6.7,22.0,299.5,249.26,193.67
2016,10,15,14,0,43.0,234.0,6.7,22.0,258.0,215.88,167.78
2016,10,15,14,15,31.0,211.0,6.65,21.5,228.0,189.8,147.73
2016,10,15,14,30,19.0,188.0,6.6,21.0,198.0,170.38,133.03
2016,10,15,14,45,36.5,183.5,6.55,21.0,200.5,160.32,124.4
2016,10,15,15,0,54.0,179.0,6.5,21.0,203.0,152.89,118.1
2016,10,15,15,15,27.0,102.5,6.3,20.5,114.5,90.75,69.16
2016,10,15,15,30,0.0,26.0,6.1,20.0,26.0,24.12,15.52
2016,10,15,15,45,0.0,22.0,5.95,19.5,22.0,20.4,12.32
2016,10,15,16,0,0.0,18.0,5.8,19.0,18.0,16.68,9.06
2016,10,15,16,15,0.0,14.0,5.6,18.5,14.0,12.97,5.76
2016,10,15,16,30,0.0,10.0,5.4,18.0,10.0,9.26,2.42
2016,10,15,16,45,0.0,6.5,5.2,18.0,6.5,6.01,0.0
2016,10,15,17,0,0.0,3.0,5.0,18.0,3.0,2.77,0.0
2016,10,15,17,15,0.0,1.5,4.95,17.5,1.5,1.43,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,15.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,15.0,4.0,3.81,0.0
2016,10,16,6,45,0.0,12.5,3.5,15.5,12.5,11.58,2.32
2016,10,16,7,0,0.0,21.0,3.6,16.0,21.0,19.47,10.34
2016,10,16,7,15,0.0,32.5,3.6,16.0,32.5,30.17,19.71
2016,10,16,7,30,0.0,44.0,3.6,16.0,44.0,40.88,29.03
2016,10,16,7,45,0.0,55.5,3.6,16.5,55.5,51.6,38.18
2016,10,16,8,0,0.0,67.0,3.6,17.0,67.0,62.73,47.52
2016,10,16,8,15,0.0,78.5,3.65,17.0,78.5,73.89,56.83
2016,10,16,8,30,0.0,90.0,3.7,17.0,90.0,85.01,66.0
2016,10,16,8,45,0.0,81.5,3.8,17.5,81.5,76.02,58.21
2016,10,16,9,0,0.0,73.0,3.9,18.0,73.0,67.94,51.23
2016,10,16,9,15,0.0,100.0,4.0,18.0,100.0,93.79,72.48
2016,10,16,9,30,0.0,127.0,4.1,18.0,127.0,120.14,93.91
2016,10,16,9,45,0.0,90.5,4.25,18.5,90.5,84.34,64.21
2016,10,16,10,0,0.0,54.0,4.4,19.0,54.0,50.25,35.97
2016,10,16,10,15,0.0,62.5,4.55,19.0,62.5,58.19,42.45
2016,10,16,10,30,0.0,71.0,4.7,19.0,71.0,66.14,48.9
2016,10,16,10,45,0.0,95.0,4.9,19.5,95.0,88.6,67.05
2016,10,16,11,0,0.0,119.0,5.1,20.0,119.0,111.26,85.19
2016,10,16,11,15,0.0,130.5,5.2,20.0,130.5,122.04,93.81
2016,10,16,11,30,0.0,142.0,5.3,20.0,142.0,132.72,102.36
2016,10,16,11,45,2.0,165.0,5.4,20.0,166.5,155.35,120.53
2016,10,16,12,0,4.0,188.0,5.5,20.0,191.0,177.6,138.32
2016,10,16,12,15,2.0,145.5,5.5,20.0,147.0,136.59,105.47
2016,10,16,12,30,0.0,103.0,5.5,20.0,103.0,96.0,72.78
2016,10,16,12,45,0.0,66.5,5.55,20.0,66.5,61.95,45.17
2016,10,16,13,0,0.0,30.0,5.6,20.0,30.0,27.91,17.33
2016,10,16,13,15,0.0,80.0,5.75,20.0,80.0,74.55,55.59
2016,10,16,13,30,0.0,130.0,5.9,20.0,130.0,120.22,92.82
2016,10,16,13,45,0.0,90.5,6.05,20.0,90.5,84.34,63.75
2016,10,16,14,0,0.0,51.0,6.2,20.0,51.0,47.44,33.59
2016,10,16,14,15,0.0,36.0,6.3,20.0,36.0,33.46,22.11
2016,10,16,14,30,0.0,21.0,6.4,20.0,21.0,19.5,10.58
2016,10,16,14,45,0.0,18.5,6.5,20.0,18.5,17.17,8.68
2016,10,16,15,0,0.0,16.0,6.6,20.0,16.0,14.84,6.77
2016,10,16,15,15,0.0,14.0,6.35,19.5,14.0,12.98,5.26
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,11.12,4.15
2016,10,16,15,45,0.0,10.0,5.9,18.5,10.0,9.26,2.54
2016,10,16,16,0,0.0,8.0,5.7,18.0,8.0,7.41,0.9
2016,10,16,16,15,252.5,26.0,5.35,17.5,70.5,17.09,9.43
2016,10,16,16,30,505.0,44.0,5.0,17.0,133.0,33.25,23.4
2016,10,16,16,45,393.5,34.5,4.7,16.5,90.0,26.89,17.28
2016,10,16,17,0,282.0,25.0,4.4,16.0,47.0,20.27,8.11
2016,10,16,17,15,141.0,12.5,4.3,15.5,23.5,11.91,0.0
2016,10,16,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,15,28.0,6.5,1.15,11.5,7.5,0.0,0.0
2016,10,17,6,30,56.0,13.0,1.2,12.0,15.0,36.85,0.0
2016,10,17,6,45,191.5,28.0,1.3,12.5,49.5,149.49,93.04
2016,10,17,7,0,327.0,43.0,1.4,13.0,84.0,244.69,194.11
2016,10,17,7,15,417.0,53.0,1.5,13.5,129.5,316.86,258.15
2016,10,17,7,30,507.0,63.0,1.6,14.0,175.0,393.41,323.08
2016,10,17,7,45,571.0,68.5,1.75,14.5,223.5,452.82,372.41
2016,10,17,8,0,635.0,74.0,1.9,15.0,272.0,513.64,421.12
2016,10,17,8,15,673.0,79.0,1.9,15.5,318.0,557.73,454.55
2016,10,17,8,30,711.0,84.0,1.9,16.0,364.0,601.12,486.37
2016,10,17,8,45,744.0,86.0,1.9,16.5,408.0,636.33,511.18
2016,10,17,9,0,777.0,88.0,1.9,17.0,452.0,667.29,531.89
2016,10,17,9,15,795.5,90.5,1.9,17.0,489.5,689.43,546.57
2016,10,17,9,30,814.0,93.0,1.9,17.0,527.0,708.96,559.33
2016,10,17,9,45,826.0,96.0,1.9,17.5,558.5,721.5,565.99
2016,10,17,10,0,838.0,99.0,1.9,18.0,590.0,731.02,570.58
2016,10,17,10,15,847.5,100.5,1.9,18.0,615.0,733.96,571.67
2016,10,17,10,30,857.0,102.0,1.9,18.0,640.0,733.73,570.69
2016,10,17,10,45,511.0,207.0,1.9,18.5,530.0,583.8,455.24
2016,10,17,11,0,165.0,312.0,1.9,19.0,420.0,425.16,330.31
2016,10,17,11,15,523.5,206.5,1.95,19.0,558.0,567.47,443.49
2016,10,17,11,30,882.0,101.0,2.0,19.0,696.0,682.69,530.48
2016,10,17,11,45,884.0,100.5,2.1,19.5,698.0,660.25,511.47
2016,10,17,12,0,886.0,100.0,2.2,20.0,700.0,635.0,491.26
2016,10,17,12,15,884.0,99.5,2.3,20.0,694.0,604.75,467.88
2016,10,17,12,30,882.0,99.0,2.4,20.0,688.0,572.13,442.16
2016,10,17,12,45,882.0,96.5,2.55,20.0,674.5,536.44,413.64
2016,10,17,13,0,882.0,94.0,2.7,20.0,661.0,498.57,382.57
2016,10,17,13,15,874.5,92.5,2.75,20.0,639.0,456.38,347.08
2016,10,17,13,30,867.0,91.0,2.8,20.0,617.0,412.9,309.68
2016,10,17,13,45,858.0,88.5,2.85,20.0,589.0,363.08,266.56
2016,10,17,14,0,849.0,86.0,2.9,20.0,561.0,315.92,224.7
2016,10,17,14,15,834.0,83.5,2.95,20.0,525.5,266.87,181.25
2016,10,17,14,30,819.0,81.0,3.0,20.0,490.0,218.16,138.76
2016,10,17,14,45,799.5,78.0,3.05,20.0,450.0,168.98,98.45
2016,10,17,15,0,780.0,75.0,3.1,20.0,410.0,121.09,64.36
2016,10,17,15,15,750.5,71.0,3.05,19.5,365.0,73.56,40.78
2016,10,17,15,30,721.0,67.0,3.0,19.0,320.0,48.9,37.38
2016,10,17,15,45,678.0,62.5,3.0,18.5,272.5,47.03,35.87
2016,10,17,16,0,635.0,58.0,3.0,18.0,225.0,41.15,30.72
2016,10,17,16,15,568.0,51.5,2.65,17.0,177.5,37.8,27.72
2016,10,17,16,30,501.0,45.0,2.3,16.0,130.0,34.38,24.47
2016,10,17,16,45,387.0,35.0,2.0,15.5,87.5,27.59,17.88
2016,10,17,17,0,273.0,25.0,1.7,15.0,45.0,20.51,7.07
2016,10,17,17,15,136.5,12.5,1.6,14.5,22.5,11.91,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,15,55.5,6.0,1.15,9.5,7.0,0.0,0.0
2016,10,18,6,30,111.0,12.0,1.2,10.0,14.0,59.56,0.0
2016,10,18,6,45,262.0,24.0,1.3,10.5,50.5,176.08,103.91
2016,10,18,7,0,413.0,36.0,1.4,11.0,87.0,280.51,223.16
2016,10,18,7,15,500.0,44.0,1.7,11.5,133.0,350.32,287.01
2016,10,18,7,30,587.0,52.0,2.0,12.0,179.0,424.63,351.44
2016,10,18,7,45,643.0,57.0,2.35,13.0,228.0,480.06,398.08
2016,10,18,8,0,699.0,62.0,2.7,14.0,277.0,533.23,441.21
2016,10,18,8,15,734.0,66.0,2.85,14.5,323.5,575.89,474.65
2016,10,18,8,30,769.0,70.0,3.0,15.0,370.0,617.52,506.25
2016,10,18,8,45,797.5,71.5,3.2,15.5,413.5,650.27,530.01
2016,10,18,9,0,826.0,73.0,3.4,16.0,457.0,681.08,551.62
2016,10,18,9,15,843.0,75.5,3.45,16.5,495.0,702.61,565.42
2016,10,18,9,30,860.0,78.0,3.5,17.0,533.0,716.64,573.6
2016,10,18,9,45,874.5,79.0,3.55,17.5,565.5,729.21,580.75
2016,10,18,10,0,889.0,80.0,3.6,18.0,598.0,738.75,585.73
2016,10,18,10,15,898.0,81.0,3.6,18.5,623.0,741.14,585.37
2016,10,18,10,30,907.0,82.0,3.6,19.0,648.0,740.28,582.81
2016,10,18,10,45,912.0,83.5,3.6,19.5,666.0,733.82,576.34
2016,10,18,11,0,917.0,85.0,3.6,20.0,684.0,724.09,567.68
2016,10,18,11,15,920.0,85.5,3.55,20.0,694.0,708.71,555.45
2016,10,18,11,30,923.0,86.0,3.5,20.0,704.0,690.19,540.4
2016,10,18,11,45,926.5,85.0,3.5,20.0,706.5,667.41,522.24
2016,10,18,12,0,930.0,84.0,3.5,20.0,709.0,641.63,501.57
2016,10,18,12,15,928.0,83.5,3.5,20.0,702.5,610.3,476.36
2016,10,18,12,30,926.0,83.0,3.5,20.0,696.0,576.48,448.79
2016,10,18,12,45,921.5,82.5,3.5,20.5,682.0,539.07,417.09
2016,10,18,13,0,917.0,82.0,3.5,21.0,668.0,499.66,383.24
2016,10,18,13,15,910.0,81.0,3.5,21.0,646.0,456.92,346.85
2016,10,18,13,30,903.0,80.0,3.5,21.0,624.0,412.77,308.47
2016,10,18,13,45,894.5,77.5,3.55,21.0,595.5,365.59,266.97
2016,10,18,14,0,886.0,75.0,3.6,21.0,567.0,317.57,224.12
2016,10,18,14,15,871.5,73.5,3.55,21.0,531.5,268.35,180.28
2016,10,18,14,30,857.0,72.0,3.5,21.0,496.0,219.26,137.45
2016,10,18,14,45,835.0,70.0,3.5,21.0,454.5,163.55,92.29
2016,10,18,15,0,813.0,68.0,3.5,21.0,413.0,114.59,58.29
2016,10,18,15,15,784.0,64.5,3.35,20.5,367.5,65.94,35.52
2016,10,18,15,30,755.0,61.0,3.2,20.0,322.0,44.24,33.16
2016,10,18,15,45,708.5,57.5,3.1,19.5,273.5,43.0,32.19
2016,10,18,16,0,662.0,54.0,3.0,19.0,225.0,41.85,31.18
2016,10,18,16,15,595.5,47.5,2.6,18.0,177.0,34.68,24.84
2016,10,18,16,30,529.0,41.0,2.2,17.0,129.0,31.08,21.44
2016,10,18,16,45,410.5,32.0,1.85,16.5,86.0,25.04,15.52
2016,10,18,17,0,292.0,23.0,1.5,16.0,43.0,18.78,4.36
2016,10,18,17,15,146.0,11.5,1.5,15.5,21.5,10.96,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,15,74.5,5.0,1.4,7.5,6.5,0.0,0.0
2016,10,19,6,30,149.0,10.0,1.5,8.0,13.0,73.65,0.0
2016,10,19,6,45,304.5,20.5,1.65,9.0,49.5,189.9,103.21
2016,10,19,7,0,460.0,31.0,1.8,10.0,86.0,290.95,231.77
2016,10,19,7,15,543.0,38.0,1.95,10.5,132.5,359.51,295.62
2016,10,19,7,30,626.0,45.0,2.1,11.0,179.0,431.85,358.71
2016,10,19,7,45,677.0,50.0,2.25,12.0,227.5,485.76,403.91
2016,10,19,8,0,728.0,55.0,2.4,13.0,276.0,540.29,447.56
2016,10,19,8,15,761.0,58.5,2.45,13.5,322.5,581.43,479.51
2016,10,19,8,30,794.0,62.0,2.5,14.0,369.0,621.44,509.5
2016,10,19,8,45,818.0,64.5,2.65,15.0,411.5,652.56,530.59
2016,10,19,9,0,842.0,67.0,2.8,16.0,454.0,676.58,545.88
2016,10,19,9,15,858.5,69.0,2.9,16.5,492.0,697.43,559.4
2016,10,19,9,30,875.0,71.0,3.0,17.0,530.0,715.58,570.85
2016,10,19,9,45,887.5,72.5,3.1,18.0,562.0,727.35,576.52
2016,10,19,10,0,900.0,74.0,3.2,19.0,594.0,736.02,579.99
2016,10,19,10,15,908.0,75.0,3.25,19.5,618.5,737.69,579.33
2016,10,19,10,30,916.0,76.0,3.3,20.0,643.0,736.08,576.48
2016,10,19,10,45,920.0,77.5,3.35,20.5,660.5,728.9,569.74
2016,10,19,11,0,924.0,79.0,3.4,21.0,678.0,718.43,560.82
2016,10,19,11,15,926.5,79.0,3.4,21.0,687.5,702.15,548.19
2016,10,19,11,30,929.0,79.0,3.4,21.0,697.0,682.75,532.73
2016,10,19,11,45,926.5,80.5,3.4,21.5,698.0,658.7,512.6
2016,10,19,12,0,924.0,82.0,3.4,22.0,699.0,631.88,490.23
2016,10,19,12,15,922.0,82.0,3.4,22.0,693.0,601.26,465.68
2016,10,19,12,30,920.0,82.0,3.4,22.0,687.0,568.15,438.77
2016,10,19,12,45,912.0,83.0,3.4,22.5,672.0,530.67,407.2
2016,10,19,13,0,904.0,84.0,3.4,23.0,657.0,491.43,373.71
2016,10,19,13,15,897.5,82.5,3.4,23.0,635.5,449.0,337.8
2016,10,19,13,30,891.0,81.0,3.4,23.0,614.0,405.15,299.93
2016,10,19,13,45,883.0,78.5,3.4,23.0,585.5,358.72,259.28
2016,10,19,14,0,875.0,76.0,3.4,23.0,557.0,311.42,217.32
2016,10,19,14,15,861.0,74.0,3.35,23.0,522.0,262.5,174.17
2016,10,19,14,30,847.0,72.0,3.3,23.0,487.0,213.69,132.08
