Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,45,828.5,69.0,3.3,23.0,446.5,158.27,87.7
2016,10,19,15,0,810.0,66.0,3.3,23.0,406.0,109.25,54.37
2016,10,19,15,15,781.5,63.0,2.95,22.5,361.5,61.34,33.42
2016,10,19,15,30,753.0,60.0,2.6,22.0,317.0,43.61,32.34
2016,10,19,15,45,711.0,55.5,2.3,21.5,269.0,41.5,30.6
2016,10,19,16,0,669.0,51.0,2.0,21.0,221.0,39.38,28.76
2016,10,19,16,15,602.0,45.0,1.8,19.5,173.0,35.84,25.67
2016,10,19,16,30,535.0,39.0,1.6,18.0,125.0,29.53,19.96
2016,10,19,16,45,419.0,30.0,1.4,17.0,82.5,23.42,13.98
2016,10,19,17,0,303.0,21.0,1.2,16.0,40.0,17.05,1.45
2016,10,19,17,15,151.5,10.5,1.2,15.5,20.0,10.01,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,45,226.0,16.0,1.2,10.5,42.0,144.91,67.79
2016,10,20,7,0,452.0,32.0,1.2,11.0,84.0,292.47,230.15
2016,10,20,7,15,538.5,39.5,1.35,11.5,131.0,361.6,294.15
2016,10,20,7,30,625.0,47.0,1.5,12.0,178.0,431.04,354.48
2016,10,20,7,45,679.0,52.0,1.65,13.0,227.5,486.63,400.65
2016,10,20,8,0,733.0,57.0,1.8,14.0,277.0,542.9,445.26
2016,10,20,8,15,767.5,60.5,1.75,15.0,324.0,584.98,476.11
2016,10,20,8,30,802.0,64.0,1.7,16.0,371.0,625.95,504.75
2016,10,20,8,45,827.5,66.5,1.7,17.0,414.5,658.08,525.55
2016,10,20,9,0,853.0,69.0,1.7,18.0,458.0,688.1,543.98
2016,10,20,9,15,869.5,71.5,1.8,18.5,496.5,704.53,554.02
2016,10,20,9,30,886.0,74.0,1.9,19.0,535.0,723.16,565.72
2016,10,20,9,45,901.5,74.5,2.05,20.0,567.5,735.82,572.36
2016,10,20,10,0,917.0,75.0,2.2,21.0,600.0,745.38,576.84
2016,10,20,10,15,925.0,76.0,2.25,21.5,625.5,746.89,576.13
2016,10,20,10,30,933.0,77.0,2.3,22.0,651.0,745.07,573.27
2016,10,20,10,45,938.0,78.0,2.35,22.5,668.5,737.79,566.71
2016,10,20,11,0,943.0,79.0,2.4,23.0,686.0,727.17,557.97
2016,10,20,11,15,946.0,79.0,2.45,23.5,696.0,710.85,544.68
2016,10,20,11,30,949.0,79.0,2.5,24.0,706.0,691.34,528.74
2016,10,20,11,45,949.0,79.5,2.65,24.5,707.5,667.35,509.84
2016,10,20,12,0,949.0,80.0,2.8,25.0,709.0,640.42,488.46
2016,10,20,12,15,947.5,79.5,2.85,25.0,703.0,608.87,463.87
2016,10,20,12,30,946.0,79.0,2.9,25.0,697.0,574.76,436.84
2016,10,20,12,45,938.0,80.0,3.0,25.5,682.0,536.45,405.36
2016,10,20,13,0,930.0,81.0,3.1,26.0,667.0,496.32,371.83
2016,10,20,13,15,923.0,80.0,3.05,26.0,644.5,453.16,335.68
2016,10,20,13,30,916.0,79.0,3.0,26.0,622.0,408.56,297.59
2016,10,20,13,45,907.0,77.0,3.0,26.0,593.0,361.2,256.7
2016,10,20,14,0,898.0,75.0,3.0,26.0,564.0,313.01,214.55
2016,10,20,14,15,883.5,73.0,2.9,26.0,528.5,262.97,171.05
2016,10,20,14,30,869.0,71.0,2.8,26.0,493.0,213.05,128.74
2016,10,20,14,45,849.0,68.5,2.7,26.0,451.5,156.86,84.73
2016,10,20,15,0,829.0,66.0,2.6,26.0,410.0,107.18,52.18
2016,10,20,15,15,800.0,62.5,2.25,25.0,364.5,58.02,32.25
2016,10,20,15,30,771.0,59.0,1.9,24.0,319.0,43.04,31.57
2016,10,20,15,45,729.0,54.5,1.55,23.5,270.5,40.89,29.81
2016,10,20,16,0,687.0,50.0,1.2,23.0,222.0,38.74,27.94
2016,10,20,16,15,618.5,44.0,1.15,22.0,173.0,35.15,24.76
2016,10,20,16,30,550.0,38.0,1.1,21.0,124.0,31.54,21.36
2016,10,20,16,45,429.0,29.0,1.1,20.5,81.0,22.7,12.98
2016,10,20,17,0,308.0,20.0,1.1,20.0,38.0,16.28,0.0
2016,10,20,17,15,154.0,10.0,1.1,19.5,19.0,9.53,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,216.0,15.5,0.6,12.5,39.5,137.85,51.92
2016,10,21,7,0,432.0,31.0,0.6,13.0,79.0,279.71,216.17
2016,10,21,7,15,519.0,38.5,0.65,13.5,125.0,347.97,278.57
2016,10,21,7,30,606.0,46.0,0.7,14.0,171.0,416.73,336.92
2016,10,21,7,45,659.5,51.0,0.8,15.0,219.0,471.19,381.22
2016,10,21,8,0,713.0,56.0,0.9,16.0,267.0,526.37,424.02
2016,10,21,8,15,747.5,60.0,0.85,17.0,313.5,568.4,453.88
2016,10,21,8,30,782.0,64.0,0.8,18.0,360.0,609.4,481.56
2016,10,21,8,45,807.5,66.5,0.75,19.0,402.5,641.04,501.11
2016,10,21,9,0,833.0,69.0,0.7,20.0,445.0,670.64,518.06
2016,10,21,9,15,849.5,71.0,0.8,20.5,483.0,686.21,527.64
2016,10,21,9,30,866.0,73.0,0.9,21.0,521.0,704.03,538.91
2016,10,21,9,45,877.0,75.0,1.05,22.0,552.0,715.06,544.92
2016,10,21,10,0,888.0,77.0,1.2,23.0,583.0,723.01,548.82
2016,10,21,10,15,896.5,78.5,1.2,23.5,608.0,725.45,548.47
2016,10,21,10,30,905.0,80.0,1.2,24.0,633.0,724.64,546.07
2016,10,21,10,45,909.5,81.0,1.3,24.5,650.0,717.22,540.32
2016,10,21,11,0,914.0,82.0,1.4,25.0,667.0,706.59,532.32
2016,10,21,11,15,916.5,82.5,1.5,25.0,676.5,690.9,521.13
2016,10,21,11,30,919.0,83.0,1.6,25.0,686.0,672.13,507.55
2016,10,21,11,45,918.0,84.0,1.7,25.5,687.5,648.67,489.38
2016,10,21,12,0,917.0,85.0,1.8,26.0,689.0,622.43,468.89
2016,10,21,12,15,915.0,84.5,1.9,26.0,682.5,591.51,445.54
2016,10,21,12,30,913.0,84.0,2.0,26.0,676.0,558.15,419.79
2016,10,21,12,45,905.0,85.0,2.1,26.5,661.0,520.98,389.75
2016,10,21,13,0,897.0,86.0,2.2,27.0,646.0,482.08,357.7
2016,10,21,13,15,889.5,84.5,2.25,27.0,624.0,439.58,322.77
2016,10,21,13,30,882.0,83.0,2.3,27.0,602.0,395.78,285.94
2016,10,21,13,45,870.5,81.5,2.35,27.0,573.0,349.59,246.55
2016,10,21,14,0,859.0,80.0,2.4,27.0,544.0,302.85,206.16
2016,10,21,14,15,802.0,83.5,2.45,26.5,494.5,245.19,159.28
2016,10,21,14,30,745.0,87.0,2.5,26.0,445.0,196.4,120.51
2016,10,21,14,45,681.0,92.5,2.55,26.0,398.0,148.49,85.3
2016,10,21,15,0,617.0,98.0,2.6,26.0,351.0,110.52,62.98
2016,10,21,15,15,582.5,94.0,2.45,25.0,311.0,71.72,47.73
2016,10,21,15,30,548.0,90.0,2.3,24.0,271.0,63.35,49.0
2016,10,21,15,45,590.0,71.5,2.2,23.5,239.5,50.82,38.34
2016,10,21,16,0,632.0,53.0,2.1,23.0,208.0,37.91,27.2
2016,10,21,16,15,561.0,46.5,1.9,22.0,161.0,34.38,24.05
2016,10,21,16,30,490.0,40.0,1.7,21.0,114.0,30.78,20.64
2016,10,21,16,45,366.5,29.5,1.5,20.0,73.5,23.31,13.31
2016,10,21,17,0,243.0,19.0,1.3,19.0,33.0,15.47,0.0
2016,10,21,17,15,121.5,9.5,1.3,18.5,16.5,9.05,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,45,196.0,16.5,1.2,11.5,37.5,128.59,34.26
2016,10,22,7,0,392.0,33.0,1.3,12.0,75.0,260.58,201.89
2016,10,22,7,15,484.5,41.0,1.4,12.5,121.0,330.96,267.81
2016,10,22,7,30,577.0,49.0,1.5,13.0,167.0,406.29,332.68
2016,10,22,7,45,636.5,54.5,1.6,13.5,215.0,463.05,380.46
2016,10,22,8,0,696.0,60.0,1.7,14.0,263.0,517.7,424.76
2016,10,22,8,15,732.5,64.0,1.65,14.5,309.5,560.54,457.4
2016,10,22,8,30,769.0,68.0,1.6,15.0,356.0,602.39,487.97
2016,10,22,8,45,573.5,117.0,1.6,15.5,345.5,540.79,436.81
2016,10,22,9,0,378.0,166.0,1.6,16.0,335.0,451.81,364.83
2016,10,22,9,15,619.0,122.5,1.55,16.5,427.0,587.96,470.61
2016,10,22,9,30,860.0,79.0,1.5,17.0,519.0,707.67,557.12
2016,10,22,9,45,861.5,85.0,1.5,18.0,549.0,716.1,558.68
2016,10,22,10,0,863.0,91.0,1.5,19.0,579.0,721.27,559.14
2016,10,22,10,15,872.5,92.5,1.5,19.5,604.0,723.87,558.96
2016,10,22,10,30,882.0,94.0,1.5,20.0,629.0,723.23,556.65
2016,10,22,10,45,888.0,95.0,1.5,20.5,646.5,713.32,547.81
2016,10,22,11,0,894.0,96.0,1.5,21.0,664.0,703.72,538.91
2016,10,22,11,15,738.0,149.0,1.55,21.0,622.5,641.05,491.46
2016,10,22,11,30,582.0,202.0,1.6,21.0,581.0,572.7,439.99
2016,10,22,11,45,627.0,187.0,1.65,21.5,596.5,569.9,437.32
2016,10,22,12,0,672.0,172.0,1.7,22.0,612.0,560.57,429.12
2016,10,22,12,15,653.0,176.5,1.75,22.0,600.5,530.11,405.51
2016,10,22,12,30,634.0,181.0,1.8,22.0,589.0,498.92,381.12
2016,10,22,12,45,637.5,175.0,1.85,22.0,577.5,468.49,356.93
2016,10,22,13,0,641.0,169.0,1.9,22.0,566.0,436.36,330.81
2016,10,22,13,15,636.0,163.0,1.95,22.0,545.5,399.24,300.32
2016,10,22,13,30,631.0,157.0,2.0,22.0,525.0,361.34,268.55
2016,10,22,13,45,616.0,152.0,2.1,22.0,496.5,320.57,234.21
2016,10,22,14,0,601.0,147.0,2.2,22.0,468.0,280.26,199.84
2016,10,22,14,15,623.0,129.5,2.2,21.5,443.5,237.91,162.84
2016,10,22,14,30,645.0,112.0,2.2,21.0,419.0,193.0,124.16
2016,10,22,14,45,659.0,98.0,2.25,21.0,388.0,147.54,87.37
2016,10,22,15,0,673.0,84.0,2.3,21.0,357.0,100.42,54.89
2016,10,22,15,15,618.5,86.5,2.25,20.0,315.5,63.73,50.06
2016,10,22,15,30,564.0,89.0,2.2,19.0,274.0,62.91,49.66
2016,10,22,15,45,523.0,79.5,2.2,18.5,230.0,57.83,45.31
2016,10,22,16,0,482.0,70.0,2.2,18.0,186.0,52.56,40.64
2016,10,22,16,15,418.0,59.0,2.0,17.0,143.0,45.64,34.42
2016,10,22,16,30,354.0,48.0,1.8,16.0,100.0,38.43,27.68
2016,10,22,16,45,177.0,37.5,1.6,15.5,63.5,29.42,18.34
2016,10,22,17,0,0.0,27.0,1.4,15.0,27.0,23.13,0.0
2016,10,22,17,15,0.0,13.5,1.3,14.5,13.5,12.87,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,45,188.0,16.0,1.1,10.5,36.0,122.65,15.12
2016,10,23,7,0,376.0,32.0,1.1,11.0,72.0,250.18,192.73
2016,10,23,7,15,469.5,41.0,1.3,11.5,117.0,321.25,260.29
2016,10,23,7,30,563.0,50.0,1.5,12.0,162.0,397.5,326.46
2016,10,23,7,45,621.5,55.5,1.7,13.0,210.0,453.06,373.29
2016,10,23,8,0,680.0,61.0,1.9,14.0,258.0,509.89,419.15
2016,10,23,8,15,717.5,65.5,1.95,14.5,304.0,549.75,450.33
2016,10,23,8,30,755.0,70.0,2.0,15.0,350.0,592.38,482.44
2016,10,23,8,45,781.0,73.5,2.1,16.0,392.5,624.83,505.15
2016,10,23,9,0,807.0,77.0,2.2,17.0,435.0,655.29,525.74
2016,10,23,9,15,826.0,79.5,2.3,17.5,473.0,677.44,540.27
2016,10,23,9,30,845.0,82.0,2.4,18.0,511.0,696.92,552.76
2016,10,23,9,45,863.0,82.0,2.55,19.0,543.5,709.98,559.74
2016,10,23,10,0,881.0,82.0,2.7,20.0,576.0,715.98,561.64
2016,10,23,10,15,889.5,83.5,2.8,20.5,601.0,718.23,561.75
2016,10,23,10,30,898.0,85.0,2.9,21.0,626.0,717.26,559.68
2016,10,23,10,45,904.0,86.0,3.0,21.5,643.5,710.79,553.74
2016,10,23,11,0,910.0,87.0,3.1,22.0,661.0,701.07,544.88
2016,10,23,11,15,912.0,87.5,3.15,22.5,670.0,685.02,531.14
2016,10,23,11,30,914.0,88.0,3.2,23.0,679.0,665.91,515.08
2016,10,23,11,45,791.0,130.0,3.3,23.5,642.5,610.54,471.18
2016,10,23,12,0,668.0,172.0,3.4,24.0,606.0,555.25,427.41
2016,10,23,12,15,665.5,171.0,3.45,24.0,599.5,528.84,406.61
2016,10,23,12,30,663.0,170.0,3.5,24.0,593.0,500.76,384.01
2016,10,23,12,45,772.0,131.5,3.55,24.5,614.0,489.67,372.96
2016,10,23,13,0,881.0,93.0,3.6,25.0,635.0,473.61,356.69
2016,10,23,13,15,872.0,91.5,3.6,24.5,612.5,428.39,319.3
2016,10,23,13,30,863.0,90.0,3.6,24.0,590.0,384.27,281.83
2016,10,23,13,45,850.0,88.5,3.65,24.0,560.5,338.03,241.51
2016,10,23,14,0,837.0,87.0,3.7,24.0,531.0,291.49,200.53
2016,10,23,14,15,819.5,84.5,3.7,23.5,495.0,243.06,158.74
2016,10,23,14,30,802.0,82.0,3.7,23.0,459.0,195.25,118.69
2016,10,23,14,45,777.5,79.0,3.75,23.0,418.5,147.09,81.79
2016,10,23,15,0,753.0,76.0,3.8,23.0,378.0,100.78,53.12
2016,10,23,15,15,719.5,72.0,3.75,22.5,333.0,55.64,42.6
2016,10,23,15,30,686.0,68.0,3.7,22.0,288.0,46.4,34.77
2016,10,23,15,45,633.0,62.5,3.65,21.5,241.0,44.0,32.75
2016,10,23,16,0,580.0,57.0,3.6,21.0,194.0,41.58,30.59
2016,10,23,16,15,503.5,49.0,3.35,20.0,148.5,36.9,26.37
2016,10,23,16,30,427.0,41.0,3.1,19.0,103.0,32.09,21.81
2016,10,23,16,45,213.5,33.0,2.9,18.0,64.0,25.85,14.88
2016,10,23,17,0,0.0,25.0,2.7,17.0,25.0,21.51,0.0
2016,10,23,17,15,0.0,12.5,2.7,16.5,12.5,11.91,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,16.0,2.75,12.5,16.0,14.93,0.0
2016,10,24,7,0,0.0,32.0,3.0,13.0,32.0,33.06,20.6
2016,10,24,7,15,10.0,51.0,3.25,13.5,53.0,58.73,43.59
2016,10,24,7,30,20.0,70.0,3.5,14.0,74.0,90.11,70.87
2016,10,24,7,45,28.0,89.5,3.8,14.5,96.5,115.82,93.1
2016,10,24,8,0,36.0,109.0,4.1,15.0,119.0,141.44,114.87
2016,10,24,8,15,42.5,127.0,4.25,15.0,141.0,164.14,134.02
2016,10,24,8,30,49.0,145.0,4.4,15.0,163.0,186.84,152.89
2016,10,24,8,45,67.0,165.5,4.6,15.5,193.5,220.15,180.2
2016,10,24,9,0,85.0,186.0,4.8,16.0,224.0,253.45,207.09
2016,10,24,9,15,53.5,188.0,4.75,16.0,213.0,231.12,187.58
2016,10,24,9,30,22.0,190.0,4.7,16.0,202.0,200.46,161.35
2016,10,24,9,45,23.0,201.0,4.7,16.5,213.5,210.97,169.28
2016,10,24,10,0,24.0,212.0,4.7,17.0,225.0,221.39,177.04
2016,10,24,10,15,55.0,240.5,4.65,17.0,273.0,278.35,223.08
2016,10,24,10,30,86.0,269.0,4.6,17.0,321.0,326.33,261.25
2016,10,24,10,45,50.0,244.5,4.6,17.5,275.0,273.19,217.5
2016,10,24,11,0,14.0,220.0,4.6,18.0,229.0,217.27,171.65
2016,10,24,11,15,10.0,209.0,4.55,18.5,215.5,203.05,159.83
2016,10,24,11,30,6.0,198.0,4.5,19.0,202.0,189.24,148.35
2016,10,24,11,45,15.5,223.5,4.45,19.5,234.0,218.08,171.09
2016,10,24,12,0,25.0,249.0,4.4,20.0,266.0,245.89,192.68
2016,10,24,12,15,22.5,242.0,4.4,20.0,257.0,236.25,184.98
2016,10,24,12,30,20.0,235.0,4.4,20.0,248.0,226.82,177.54
2016,10,24,12,45,10.0,196.5,4.45,20.0,203.0,185.77,145.05
2016,10,24,13,0,0.0,158.0,4.5,20.0,158.0,145.83,113.28
2016,10,24,13,15,0.0,137.5,4.55,20.0,137.5,127.02,98.31
2016,10,24,13,30,0.0,117.0,4.6,20.0,117.0,108.34,83.33
2016,10,24,13,45,0.0,114.0,4.65,20.0,114.0,105.43,81.12
2016,10,24,14,0,0.0,111.0,4.7,20.0,111.0,102.5,78.9
2016,10,24,14,15,0.0,108.0,4.65,20.0,108.0,99.53,76.65
2016,10,24,14,30,0.0,105.0,4.6,20.0,105.0,96.5,74.34
2016,10,24,14,45,0.0,64.0,4.6,20.0,64.0,59.53,43.99
2016,10,24,15,0,0.0,23.0,4.6,20.0,23.0,21.34,12.25
2016,10,24,15,15,0.0,20.5,4.4,19.5,20.5,19.01,11.09
2016,10,24,15,30,0.0,18.0,4.2,19.0,18.0,16.69,9.09
2016,10,24,15,45,0.0,15.0,4.05,18.5,15.0,13.9,6.64
2016,10,24,16,0,0.0,12.0,3.9,18.0,12.0,11.11,4.16
2016,10,24,16,15,0.0,9.0,3.65,17.5,9.0,8.33,1.65
2016,10,24,16,30,0.0,6.0,3.4,17.0,6.0,5.55,0.0
2016,10,24,16,45,0.0,3.5,3.15,16.5,3.5,3.24,0.0
2016,10,24,17,0,0.0,1.0,2.9,16.0,1.0,0.95,0.0
2016,10,24,17,15,0.0,0.5,2.9,15.5,0.5,0.48,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.3,13.5,10.0,9.27,0.0
2016,10,25,7,0,0.0,20.0,2.5,14.0,20.0,18.56,8.88
2016,10,25,7,15,0.0,34.5,2.7,14.0,34.5,32.22,21.28
2016,10,25,7,30,0.0,49.0,2.9,14.0,49.0,46.91,34.16
2016,10,25,7,45,0.0,64.0,3.1,14.5,64.0,61.89,47.11
2016,10,25,8,0,0.0,79.0,3.3,15.0,79.0,76.68,59.69
2016,10,25,8,15,0.0,93.5,3.45,15.5,93.5,90.8,71.47
2016,10,25,8,30,0.0,108.0,3.6,16.0,108.0,104.83,82.98
2016,10,25,8,45,0.0,78.5,3.75,17.0,78.5,73.3,56.18
2016,10,25,9,0,0.0,49.0,3.9,18.0,49.0,45.54,32.66
2016,10,25,9,15,0.0,74.5,3.95,18.5,74.5,69.34,52.32
2016,10,25,9,30,0.0,100.0,4.0,19.0,100.0,93.76,72.2
2016,10,25,9,45,0.0,79.5,4.1,19.5,79.5,74.03,55.69
2016,10,25,10,0,0.0,59.0,4.2,20.0,59.0,54.9,39.77
2016,10,25,10,15,0.0,79.0,4.15,20.0,79.0,73.58,55.03
2016,10,25,10,30,0.0,99.0,4.1,20.0,99.0,92.4,70.28
2016,10,25,10,45,6.5,158.0,4.1,20.5,162.5,153.1,119.14
2016,10,25,11,0,13.0,217.0,4.1,21.0,226.0,213.67,166.9
2016,10,25,11,15,64.0,257.5,4.05,21.0,298.5,288.83,226.52
2016,10,25,11,30,115.0,298.0,4.0,21.0,371.0,355.88,278.59
2016,10,25,11,45,59.5,242.0,4.0,21.0,280.0,264.17,206.48
2016,10,25,12,0,4.0,186.0,4.0,21.0,189.0,175.44,136.01
2016,10,25,12,15,16.0,216.5,3.95,21.0,227.0,209.27,163.03
2016,10,25,12,30,28.0,247.0,3.9,21.0,265.0,241.54,188.37
2016,10,25,12,45,14.0,201.5,3.85,21.5,210.5,192.05,149.05
2016,10,25,13,0,0.0,156.0,3.8,22.0,156.0,144.0,110.87
2016,10,25,13,15,0.0,102.5,3.7,22.0,102.5,95.32,72.02
2016,10,25,13,30,0.0,49.0,3.6,22.0,49.0,45.58,31.76
2016,10,25,13,45,62.5,141.0,3.55,22.0,173.5,146.07,111.68
2016,10,25,14,0,125.0,233.0,3.5,22.0,298.0,227.7,174.09
2016,10,25,14,15,124.5,217.0,3.4,22.0,278.0,205.18,155.67
2016,10,25,14,30,124.0,201.0,3.3,22.0,258.0,182.74,137.72
2016,10,25,14,45,434.5,134.0,3.25,22.0,308.5,145.24,95.35
2016,10,25,15,0,745.0,67.0,3.2,22.0,359.0,87.0,44.36
2016,10,25,15,15,713.0,63.5,3.0,21.5,316.0,45.79,34.27
2016,10,25,15,30,681.0,60.0,2.8,21.0,273.0,44.59,33.36
2016,10,25,15,45,633.5,55.0,2.6,21.0,228.0,42.08,31.14
2016,10,25,16,0,586.0,50.0,2.4,21.0,183.0,36.12,25.82
2016,10,25,16,15,509.5,43.0,2.1,20.0,138.5,32.06,22.14
2016,10,25,16,30,433.0,36.0,1.8,19.0,94.0,27.91,18.13
2016,10,25,16,45,216.5,28.5,1.5,18.5,57.5,22.34,11.21
2016,10,25,17,0,0.0,21.0,1.2,18.0,21.0,20.02,0.0
2016,10,25,17,15,0.0,10.5,1.2,17.5,10.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,6,45,198.0,13.5,1.25,12.5,32.5,118.97,0.0
2016,10,26,7,0,396.0,27.0,1.3,13.0,65.0,250.05,184.29
2016,10,26,7,15,491.0,34.5,1.5,13.5,109.0,313.88,251.12
2016,10,26,7,30,586.0,42.0,1.7,14.0,153.0,389.2,316.93
2016,10,26,7,45,644.0,47.0,1.9,15.0,200.0,444.37,363.71
2016,10,26,8,0,702.0,52.0,2.1,16.0,247.0,500.55,409.25
2016,10,26,8,15,738.5,56.0,2.2,16.5,292.0,542.68,442.51
2016,10,26,8,30,775.0,60.0,2.3,17.0,337.0,583.89,473.9
2016,10,26,8,45,800.5,62.5,2.4,18.0,379.0,614.72,495.55
2016,10,26,9,0,826.0,65.0,2.5,19.0,421.0,643.55,515.05
2016,10,26,9,15,843.5,67.0,2.6,19.5,458.0,659.47,525.02
2016,10,26,9,30,861.0,69.0,2.7,20.0,495.0,677.5,536.53
2016,10,26,9,45,875.0,70.0,2.8,21.0,526.5,689.12,542.23
2016,10,26,10,0,889.0,71.0,2.9,22.0,558.0,697.74,545.81
2016,10,26,10,15,898.0,72.0,2.95,22.5,582.5,699.78,545.52
2016,10,26,10,30,907.0,73.0,3.0,23.0,607.0,698.61,543.08
2016,10,26,10,45,910.5,75.0,3.15,23.5,624.0,691.56,536.68
2016,10,26,11,0,914.0,77.0,3.3,24.0,641.0,681.29,527.51
2016,10,26,11,15,917.5,77.5,3.35,24.0,651.0,666.26,515.47
2016,10,26,11,30,921.0,78.0,3.4,24.0,661.0,648.11,500.98
2016,10,26,11,45,920.0,79.0,3.5,24.5,662.5,624.76,481.62
2016,10,26,12,0,919.0,80.0,3.6,25.0,664.0,598.62,459.92
2016,10,26,12,15,918.0,80.0,3.65,25.0,658.5,568.85,435.92
2016,10,26,12,30,917.0,80.0,3.7,25.0,653.0,536.57,409.49
2016,10,26,12,45,910.5,80.5,3.8,25.0,638.5,499.84,379.18
2016,10,26,13,0,904.0,81.0,3.9,25.0,624.0,461.26,346.72
2016,10,26,13,15,897.0,80.0,3.9,25.0,603.0,419.5,310.91
2016,10,26,13,30,890.0,79.0,3.9,25.0,582.0,376.36,273.25
2016,10,26,13,45,878.5,77.5,3.95,25.0,553.0,330.27,232.81
2016,10,26,14,0,867.0,76.0,4.0,25.0,524.0,283.62,191.62
2016,10,26,14,15,851.0,74.0,3.95,24.5,489.0,230.51,146.23
2016,10,26,14,30,835.0,72.0,3.9,24.0,454.0,182.23,106.27
2016,10,26,14,45,812.5,69.5,3.85,24.0,413.5,133.52,70.15
2016,10,26,15,0,790.0,67.0,3.8,24.0,373.0,86.36,43.35
2016,10,26,15,15,757.5,63.0,3.6,23.0,328.0,45.72,33.99
2016,10,26,15,30,725.0,59.0,3.4,22.0,283.0,44.06,32.75
2016,10,26,15,45,676.0,54.5,3.25,21.5,236.0,41.94,30.94
2016,10,26,16,0,627.0,50.0,3.1,21.0,189.0,39.86,29.04
2016,10,26,16,15,547.5,43.0,2.7,20.0,143.0,32.32,22.31
2016,10,26,16,30,468.0,36.0,2.3,19.0,97.0,28.16,18.25
2016,10,26,16,45,324.0,25.0,1.9,18.0,58.5,20.02,8.93
2016,10,26,17,0,180.0,14.0,1.5,17.0,20.0,13.34,0.0
2016,10,26,17,15,90.0,7.0,1.4,16.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,13.5,0.5,0.48,0.0
2016,10,27,7,0,0.0,1.0,2.2,14.0,1.0,0.92,0.0
2016,10,27,7,15,0.0,1.5,2.4,14.5,1.5,1.39,0.0
2016,10,27,7,30,0.0,2.0,2.6,15.0,2.0,1.85,0.0
2016,10,27,7,45,0.0,3.0,2.8,15.5,3.0,2.78,0.0
2016,10,27,8,0,0.0,4.0,3.0,16.0,4.0,3.7,0.0
2016,10,27,8,15,0.0,4.5,3.0,16.5,4.5,4.17,0.0
2016,10,27,8,30,0.0,5.0,3.0,17.0,5.0,4.63,0.0
2016,10,27,8,45,33.0,91.0,3.0,18.0,105.5,112.07,89.2
2016,10,27,9,0,66.0,177.0,3.0,19.0,206.0,229.92,185.0
2016,10,27,9,15,33.0,152.0,3.0,19.5,166.5,176.6,140.37
2016,10,27,9,30,0.0,127.0,3.0,20.0,127.0,120.61,93.71
2016,10,27,9,45,0.0,145.0,3.05,20.5,145.5,138.03,107.48
2016,10,27,10,0,0.0,163.0,3.1,21.0,164.0,155.32,120.91
2016,10,27,10,15,4.5,179.0,3.05,21.0,182.0,173.53,135.32
2016,10,27,10,30,9.0,195.0,3.0,21.0,200.0,191.52,149.46
2016,10,27,10,45,4.5,150.0,2.95,21.0,152.5,144.05,111.41
2016,10,27,11,0,0.0,105.0,2.9,21.0,105.0,98.02,74.32
2016,10,27,11,15,3.5,151.0,3.05,21.0,153.5,143.63,111.02
2016,10,27,11,30,7.0,197.0,3.2,21.0,202.0,188.83,146.85
2016,10,27,11,45,7.0,197.0,3.35,21.0,202.0,188.06,146.14
2016,10,27,12,0,7.0,197.0,3.5,21.0,202.0,187.26,145.53
2016,10,27,12,15,11.0,209.0,3.55,20.5,216.0,199.56,155.6
2016,10,27,12,30,15.0,221.0,3.6,20.0,230.0,211.28,165.21
2016,10,27,12,45,7.5,156.0,3.7,19.5,160.5,147.77,114.93
2016,10,27,13,0,0.0,91.0,3.8,19.0,91.0,84.81,64.28
2016,10,27,13,15,1.0,130.5,3.7,18.5,131.0,121.03,94.11
2016,10,27,13,30,2.0,170.0,3.6,18.0,171.0,155.86,122.67
2016,10,27,13,45,1.0,118.5,3.55,18.0,119.0,109.64,85.18
2016,10,27,14,0,0.0,67.0,3.5,18.0,67.0,62.35,46.41
2016,10,27,14,15,0.0,101.5,3.35,18.0,101.5,93.71,72.53
2016,10,27,14,30,0.0,136.0,3.2,18.0,136.0,122.43,96.34
2016,10,27,14,45,0.0,108.0,3.1,18.0,108.0,98.18,76.5
2016,10,27,15,0,0.0,80.0,3.0,18.0,80.0,73.91,56.51
2016,10,27,15,15,0.0,70.0,2.75,18.0,70.0,64.91,51.59
2016,10,27,15,30,0.0,60.0,2.5,18.0,60.0,55.8,43.64
2016,10,27,15,45,0.0,49.5,2.25,18.0,49.5,46.0,34.98
2016,10,27,16,0,0.0,39.0,2.0,18.0,39.0,36.22,26.23
2016,10,27,16,15,0.0,29.0,1.7,17.5,29.0,26.91,17.85
2016,10,27,16,30,0.0,19.0,1.4,17.0,19.0,17.61,9.39
2016,10,27,16,45,0.0,11.0,1.1,17.0,11.0,10.19,1.44
2016,10,27,17,0,0.0,3.0,0.8,17.0,3.0,2.86,0.0
2016,10,27,17,15,0.0,1.5,0.8,16.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.0,0.6,14.0,3.0,2.86,0.0
2016,10,28,7,0,0.0,6.0,0.6,14.0,6.0,5.55,0.0
2016,10,28,7,15,0.0,11.5,0.7,14.0,11.5,10.65,3.23
2016,10,28,7,30,0.0,17.0,0.8,14.0,17.0,15.75,7.76
2016,10,28,7,45,0.0,22.5,0.9,14.5,22.5,20.86,12.23
2016,10,28,8,0,0.0,28.0,1.0,15.0,28.0,25.97,16.64
2016,10,28,8,15,0.0,34.0,1.1,15.0,34.0,31.55,21.43
2016,10,28,8,30,0.0,40.0,1.2,15.0,40.0,37.14,26.17
2016,10,28,8,45,23.0,105.0,1.35,15.5,115.0,120.9,97.0
2016,10,28,9,0,46.0,170.0,1.5,16.0,190.0,208.41,168.49
2016,10,28,9,15,173.5,185.0,1.6,16.0,268.5,317.66,258.0
2016,10,28,9,30,301.0,200.0,1.7,16.0,347.0,428.23,345.43
2016,10,28,9,45,150.5,123.0,1.8,16.5,196.5,237.97,192.84
2016,10,28,10,0,0.0,46.0,1.9,17.0,46.0,42.77,30.11
2016,10,28,10,15,4.0,119.0,1.95,17.0,121.5,114.4,89.45
2016,10,28,10,30,8.0,192.0,2.0,17.0,197.0,187.91,148.74
2016,10,28,10,45,4.0,169.5,2.05,17.5,172.0,162.54,127.68
2016,10,28,11,0,0.0,147.0,2.1,18.0,147.0,137.91,107.48
2016,10,28,11,15,6.5,181.5,2.2,18.5,185.5,174.49,136.72
2016,10,28,11,30,13.0,216.0,2.3,19.0,224.0,210.41,164.9
2016,10,28,11,45,415.5,163.0,2.45,19.5,423.5,405.0,321.01
2016,10,28,12,0,818.0,110.0,2.6,20.0,623.0,564.61,440.86
2016,10,28,12,15,452.0,195.0,2.7,20.0,478.5,423.32,330.34
2016,10,28,12,30,86.0,280.0,2.8,20.0,334.0,298.89,232.95
2016,10,28,12,45,86.0,273.5,2.95,20.0,326.0,287.25,224.22
2016,10,28,13,0,86.0,267.0,3.1,20.0,318.0,275.45,214.91
2016,10,28,13,15,97.0,259.0,3.15,20.0,315.0,266.33,207.44
2016,10,28,13,30,108.0,251.0,3.2,20.0,312.0,256.08,198.88
2016,10,28,13,45,213.0,229.5,3.3,20.0,341.0,258.09,197.32
2016,10,28,14,0,318.0,208.0,3.4,20.0,370.0,249.34,185.77
2016,10,28,14,15,159.0,142.0,3.4,20.0,223.0,152.57,113.23
2016,10,28,14,30,0.0,76.0,3.4,20.0,76.0,70.74,53.16
2016,10,28,14,45,41.5,116.0,3.45,20.0,132.0,105.38,80.23
2016,10,28,15,0,83.0,156.0,3.5,20.0,188.0,130.56,100.61
2016,10,28,15,15,76.5,138.0,3.3,19.5,164.5,111.69,91.73
2016,10,28,15,30,70.0,120.0,3.1,19.0,141.0,98.13,80.24
2016,10,28,15,45,62.0,100.5,2.95,18.5,117.0,83.27,67.38
2016,10,28,16,0,54.0,81.0,2.8,18.0,93.0,68.07,53.95
2016,10,28,16,15,39.5,61.5,2.4,17.0,69.0,52.54,40.07
2016,10,28,16,30,25.0,42.0,2.0,16.0,45.0,36.67,25.56
2016,10,28,16,45,12.5,25.0,1.65,15.5,26.5,22.35,8.95
2016,10,28,17,0,0.0,8.0,1.3,15.0,8.0,7.63,0.0
2016,10,28,17,15,0.0,4.0,1.25,14.5,4.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,114.5,15.0,1.8,13.5,25.0,63.74,0.0
2016,10,29,7,0,229.0,30.0,2.0,14.0,50.0,169.42,115.19
2016,10,29,7,15,331.5,42.0,2.2,14.0,90.5,241.62,191.98
2016,10,29,7,30,434.0,54.0,2.4,14.0,131.0,319.52,260.71
2016,10,29,7,45,508.0,60.5,2.65,14.5,176.5,380.38,313.41
2016,10,29,8,0,582.0,67.0,2.9,15.0,222.0,443.24,366.07
2016,10,29,8,15,625.5,72.5,3.05,15.5,266.0,487.86,402.35
2016,10,29,8,30,669.0,78.0,3.2,16.0,310.0,532.13,437.2
2016,10,29,8,45,708.0,79.5,3.35,16.5,352.5,567.92,464.6
2016,10,29,9,0,747.0,81.0,3.5,17.0,395.0,599.84,488.45
2016,10,29,9,15,482.5,145.0,3.6,17.5,354.5,498.26,404.56
2016,10,29,9,30,218.0,209.0,3.7,18.0,314.0,371.88,300.18
2016,10,29,9,45,297.5,210.0,3.85,18.5,363.5,432.87,348.61
2016,10,29,10,0,377.0,211.0,4.0,19.0,413.0,483.85,387.87
2016,10,29,10,15,376.0,223.0,4.0,19.0,432.0,490.88,392.07
2016,10,29,10,30,375.0,235.0,4.0,19.0,451.0,496.28,395.19
2016,10,29,10,45,625.5,161.5,4.0,19.5,534.0,588.03,467.25
2016,10,29,11,0,876.0,88.0,4.0,20.0,617.0,656.91,519.87
2016,10,29,11,15,879.5,88.5,3.95,20.0,626.5,642.35,507.06
2016,10,29,11,30,883.0,89.0,3.9,20.0,636.0,624.81,492.32
2016,10,29,11,45,889.5,87.0,3.85,20.5,639.0,603.59,473.75
2016,10,29,12,0,896.0,85.0,3.8,21.0,642.0,579.4,452.69
2016,10,29,12,15,894.5,84.5,3.7,21.0,635.5,549.59,427.76
2016,10,29,12,30,893.0,84.0,3.6,21.0,629.0,517.39,400.53
2016,10,29,12,45,890.0,82.5,3.55,21.0,615.5,481.32,369.89
2016,10,29,13,0,887.0,81.0,3.5,21.0,602.0,443.29,337.02
2016,10,29,13,15,879.5,80.0,3.4,21.0,580.5,402.22,301.03
2016,10,29,13,30,872.0,79.0,3.3,21.0,559.0,359.86,263.33
2016,10,29,13,45,861.5,77.0,3.25,21.0,531.0,314.69,223.01
2016,10,29,14,0,851.0,75.0,3.2,21.0,503.0,264.51,178.6
2016,10,29,14,15,834.0,73.0,3.1,21.0,468.0,216.75,136.94
2016,10,29,14,30,817.0,71.0,3.0,21.0,433.0,169.51,97.91
2016,10,29,14,45,793.5,68.0,2.9,21.0,393.0,121.62,63.38
2016,10,29,15,0,770.0,65.0,2.8,21.0,353.0,75.4,39.14
2016,10,29,15,15,736.0,61.5,2.55,20.5,309.0,44.97,33.74
2016,10,29,15,30,702.0,58.0,2.3,20.0,265.0,43.71,32.74
2016,10,29,15,45,648.5,53.0,2.1,19.5,219.0,41.12,30.47
