Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,0,595.0,48.0,1.9,19.0,173.0,35.19,25.17
2016,10,29,16,15,510.5,40.5,1.7,18.0,128.5,30.61,20.95
2016,10,29,16,30,426.0,33.0,1.5,17.0,84.0,25.92,16.26
2016,10,29,16,45,273.0,22.0,1.3,16.5,49.0,17.65,4.81
2016,10,29,17,0,120.0,11.0,1.1,16.0,14.0,10.48,0.0
2016,10,29,17,15,60.0,5.5,1.1,15.5,7.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,6,45,121.0,14.5,3.35,12.5,24.0,65.65,0.0
2016,10,30,7,0,242.0,29.0,3.6,13.0,48.0,170.92,112.34
2016,10,30,7,15,348.5,39.5,3.75,13.5,88.5,246.22,196.02
2016,10,30,7,30,455.0,50.0,3.9,14.0,129.0,324.61,265.68
2016,10,30,7,45,513.0,58.5,4.05,14.5,173.0,378.82,313.42
2016,10,30,8,0,571.0,67.0,4.2,15.0,217.0,434.44,360.66
2016,10,30,8,15,615.0,72.5,4.4,15.0,260.5,478.94,398.32
2016,10,30,8,30,659.0,78.0,4.6,15.0,304.0,523.12,434.75
2016,10,30,8,45,472.5,121.5,4.85,15.5,294.0,457.78,379.62
2016,10,30,9,0,286.0,165.0,5.1,16.0,284.0,378.74,312.52
2016,10,30,9,15,143.0,124.5,5.25,16.0,184.0,227.62,187.46
2016,10,30,9,30,0.0,84.0,5.4,16.0,84.0,78.25,60.18
2016,10,30,9,45,10.0,141.0,5.6,16.5,146.5,140.91,112.23
2016,10,30,10,0,20.0,198.0,5.8,17.0,209.0,204.39,163.86
2016,10,30,10,15,10.0,104.5,5.85,17.0,110.0,104.43,81.53
2016,10,30,10,30,0.0,11.0,5.9,17.0,11.0,10.22,2.9
2016,10,30,10,45,0.0,50.0,5.95,17.5,50.0,46.52,33.14
2016,10,30,11,0,0.0,89.0,6.0,18.0,89.0,82.95,63.09
2016,10,30,11,15,112.0,187.0,5.95,18.0,256.0,252.96,203.21
2016,10,30,11,30,224.0,285.0,5.9,18.0,423.0,410.05,328.01
2016,10,30,11,45,306.0,269.0,5.9,18.5,458.0,436.26,347.81
2016,10,30,12,0,388.0,253.0,5.9,19.0,493.0,453.43,360.26
2016,10,30,12,15,373.0,254.0,5.85,19.0,482.5,430.98,341.43
2016,10,30,12,30,358.0,255.0,5.8,19.0,472.0,408.34,322.46
2016,10,30,12,45,179.0,140.5,5.75,19.0,249.0,209.61,165.0
2016,10,30,13,0,0.0,26.0,5.7,19.0,26.0,24.17,14.4
2016,10,30,13,15,8.5,113.0,5.55,18.5,117.5,107.91,83.53
2016,10,30,13,30,17.0,200.0,5.4,18.0,209.0,186.38,147.5
2016,10,30,13,45,17.0,191.5,5.3,18.0,200.0,177.03,139.93
2016,10,30,14,0,17.0,183.0,5.2,18.0,191.0,167.61,132.41
2016,10,30,14,15,235.0,165.5,5.05,18.0,269.0,179.12,132.96
2016,10,30,14,30,453.0,148.0,4.9,18.0,347.0,175.7,120.36
2016,10,30,14,45,584.0,112.5,4.75,18.0,344.5,133.23,82.62
2016,10,30,15,0,715.0,77.0,4.6,18.0,342.0,76.08,42.76
2016,10,30,15,15,676.5,72.5,4.3,17.5,298.5,49.35,38.03
2016,10,30,15,30,638.0,68.0,4.0,17.0,255.0,47.84,36.79
2016,10,30,15,45,581.0,62.0,3.75,16.5,209.5,45.04,34.31
2016,10,30,16,0,524.0,56.0,3.5,16.0,164.0,42.25,31.68
2016,10,30,16,15,431.0,47.0,3.15,15.5,120.5,36.63,26.37
2016,10,30,16,30,338.0,38.0,2.8,15.0,77.0,30.86,20.46
2016,10,30,16,45,169.0,25.0,2.45,14.5,44.5,19.78,4.67
2016,10,30,17,0,0.0,12.0,2.1,14.0,12.0,11.44,0.0
2016,10,30,17,15,0.0,6.0,2.05,13.5,6.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,130.0,14.0,0.95,9.5,24.0,68.58,0.0
2016,10,31,7,0,260.0,28.0,0.9,10.0,48.0,175.84,110.43
2016,10,31,7,15,373.0,38.0,1.1,10.5,89.5,255.34,202.87
2016,10,31,7,30,486.0,48.0,1.3,11.0,131.0,336.83,274.92
2016,10,31,7,45,560.0,54.0,1.5,12.0,177.0,397.51,327.1
2016,10,31,8,0,634.0,60.0,1.7,13.0,223.0,460.27,378.96
2016,10,31,8,15,677.0,64.5,1.75,13.5,268.0,504.05,414.16
2016,10,31,8,30,720.0,69.0,1.8,14.0,313.0,544.31,445.45
2016,10,31,8,45,755.0,71.0,1.85,14.5,355.5,579.21,471.57
2016,10,31,9,0,790.0,73.0,1.9,15.0,398.0,612.42,495.67
2016,10,31,9,15,810.0,75.5,1.9,15.0,435.0,634.29,511.25
2016,10,31,9,30,830.0,78.0,1.9,15.0,472.0,653.59,524.69
2016,10,31,9,45,750.5,101.0,1.95,15.5,474.5,628.48,503.01
2016,10,31,10,0,671.0,124.0,2.0,16.0,477.0,597.59,477.35
2016,10,31,10,15,418.5,192.0,2.0,16.0,415.5,491.64,392.81
2016,10,31,10,30,166.0,260.0,2.0,16.0,354.0,374.79,298.46
2016,10,31,10,45,145.5,268.0,2.0,16.5,352.0,364.37,289.51
2016,10,31,11,0,125.0,276.0,2.0,17.0,350.0,353.83,280.01
2016,10,31,11,15,76.5,258.0,2.05,17.0,303.5,295.54,233.83
2016,10,31,11,30,28.0,240.0,2.1,17.0,257.0,241.93,191.03
2016,10,31,11,45,461.5,164.0,2.2,17.5,447.0,426.85,339.73
2016,10,31,12,0,895.0,88.0,2.3,18.0,637.0,574.54,450.4
2016,10,31,12,15,693.0,151.5,2.4,18.0,573.5,502.04,392.11
2016,10,31,12,30,491.0,215.0,2.5,18.0,510.0,435.63,339.88
2016,10,31,12,45,478.0,215.5,2.65,18.0,497.5,408.64,317.94
2016,10,31,13,0,465.0,216.0,2.8,18.0,485.0,381.38,295.2
2016,10,31,13,15,657.5,151.5,2.9,18.0,516.5,373.49,284.18
2016,10,31,13,30,850.0,87.0,3.0,18.0,548.0,349.91,258.0
2016,10,31,13,45,838.5,84.5,3.1,18.0,519.5,304.58,217.35
2016,10,31,14,0,827.0,82.0,3.2,18.0,491.0,258.86,176.3
2016,10,31,14,15,595.5,122.5,3.25,18.0,406.0,205.35,138.76
2016,10,31,14,30,364.0,163.0,3.3,18.0,321.0,178.17,125.98
2016,10,31,14,45,264.0,157.0,3.35,18.0,266.0,143.09,103.34
2016,10,31,15,0,164.0,151.0,3.4,18.0,211.0,122.75,93.77
2016,10,31,15,15,415.0,106.5,3.3,17.5,232.5,75.42,60.89
2016,10,31,15,30,666.0,62.0,3.2,17.0,254.0,43.26,32.74
2016,10,31,15,45,609.5,56.5,3.1,16.5,208.5,40.67,30.44
2016,10,31,16,0,553.0,51.0,3.0,16.0,163.0,38.08,27.99
2016,10,31,16,15,461.0,42.5,2.7,15.0,119.0,32.72,22.97
2016,10,31,16,30,369.0,34.0,2.4,14.0,75.0,27.21,17.32
2016,10,31,16,45,184.5,17.0,2.1,13.5,37.5,13.2,0.0
2016,10,31,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,128.5,13.0,1.1,10.5,22.5,66.54,0.0
2016,11,1,7,0,257.0,26.0,1.1,11.0,45.0,170.34,99.16
2016,11,1,7,15,371.5,36.0,1.3,11.5,86.0,251.01,198.04
2016,11,1,7,30,486.0,46.0,1.5,12.0,127.0,332.63,270.49
2016,11,1,7,45,558.5,52.0,1.7,12.5,172.5,392.06,322.35
2016,11,1,8,0,631.0,58.0,1.9,13.0,218.0,453.57,374.08
2016,11,1,8,15,675.0,62.5,1.9,13.0,263.0,497.66,410.38
2016,11,1,8,30,719.0,67.0,1.9,13.0,308.0,538.46,442.95
2016,11,1,8,45,374.5,112.0,1.95,13.5,239.0,380.83,314.49
2016,11,1,9,0,30.0,157.0,2.0,14.0,170.0,183.1,148.29
2016,11,1,9,15,429.0,117.0,2.0,14.5,318.5,425.4,350.73
2016,11,1,9,30,828.0,77.0,2.0,15.0,467.0,647.68,522.67
2016,11,1,9,45,543.5,151.5,2.0,15.5,414.0,538.34,432.53
2016,11,1,10,0,259.0,226.0,2.0,16.0,361.0,417.23,334.11
2016,11,1,10,15,293.0,231.5,2.0,16.0,391.0,440.58,352.61
2016,11,1,10,30,327.0,237.0,2.0,16.0,421.0,462.45,368.93
2016,11,1,10,45,612.0,160.5,2.0,16.5,517.5,570.34,453.08
2016,11,1,11,0,897.0,84.0,2.0,17.0,614.0,655.07,516.48
2016,11,1,11,15,900.5,84.0,2.0,17.0,623.5,639.7,503.0
2016,11,1,11,30,904.0,84.0,2.0,17.0,633.0,621.31,487.93
2016,11,1,11,45,904.0,84.5,2.05,17.5,634.0,598.48,468.65
2016,11,1,12,0,904.0,85.0,2.1,18.0,635.0,572.9,447.02
2016,11,1,12,15,902.0,84.5,2.1,18.0,629.0,542.71,422.14
2016,11,1,12,30,900.0,84.0,2.1,18.0,623.0,510.15,394.92
2016,11,1,12,45,892.0,84.5,2.15,18.0,608.0,473.66,364.21
2016,11,1,13,0,884.0,85.0,2.2,18.0,593.0,435.5,331.43
2016,11,1,13,15,875.5,84.0,2.15,18.0,571.0,394.34,295.34
2016,11,1,13,30,867.0,83.0,2.1,18.0,549.0,348.6,255.01
2016,11,1,13,45,853.5,81.0,2.1,18.0,520.0,302.56,214.05
2016,11,1,14,0,840.0,79.0,2.1,18.0,491.0,256.26,172.81
2016,11,1,14,15,822.0,77.0,2.05,17.5,456.0,209.14,132.16
2016,11,1,14,30,804.0,75.0,2.0,17.0,421.0,162.67,94.43
2016,11,1,14,45,777.0,72.0,1.95,17.0,381.0,115.53,61.6
2016,11,1,15,0,750.0,69.0,1.9,17.0,341.0,70.46,40.18
2016,11,1,15,15,712.5,65.0,1.8,16.5,297.0,48.45,37.42
2016,11,1,15,30,675.0,61.0,1.7,16.0,253.0,42.67,32.38
2016,11,1,15,45,616.5,55.5,1.6,16.0,207.0,40.04,29.96
2016,11,1,16,0,558.0,50.0,1.5,16.0,161.0,37.41,27.4
2016,11,1,16,15,465.0,41.5,1.4,15.0,117.0,32.01,22.33
2016,11,1,16,30,372.0,33.0,1.3,14.0,73.0,26.45,16.55
2016,11,1,16,45,186.0,16.5,1.2,13.5,36.5,12.86,0.0
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,132.0,12.5,0.9,8.0,21.5,67.09,0.0
2016,11,2,7,0,264.0,25.0,0.9,8.0,43.0,170.19,90.72
2016,11,2,7,15,379.0,35.0,1.1,8.5,84.0,252.11,199.78
2016,11,2,7,30,494.0,45.0,1.3,9.0,125.0,333.69,273.33
2016,11,2,7,45,560.5,52.0,1.55,10.0,170.5,390.95,323.56
2016,11,2,8,0,627.0,59.0,1.8,11.0,216.0,450.01,373.3
2016,11,2,8,15,671.0,64.0,1.9,11.5,261.0,494.46,409.82
2016,11,2,8,30,715.0,69.0,2.0,12.0,306.0,538.53,444.74
2016,11,2,8,45,747.5,72.5,2.15,13.0,348.0,569.98,468.2
2016,11,2,9,0,780.0,76.0,2.3,14.0,390.0,602.92,492.01
2016,11,2,9,15,801.0,78.5,2.3,14.5,427.0,625.17,507.26
2016,11,2,9,30,822.0,81.0,2.3,15.0,464.0,644.89,520.26
2016,11,2,9,45,850.5,78.5,2.35,16.0,497.5,661.14,529.89
2016,11,2,10,0,879.0,76.0,2.4,17.0,531.0,670.83,534.55
2016,11,2,10,15,888.5,77.0,2.3,17.0,555.5,672.86,534.33
2016,11,2,10,30,898.0,78.0,2.2,17.0,580.0,671.73,531.74
2016,11,2,10,45,905.5,78.5,2.15,17.5,597.0,665.55,524.69
2016,11,2,11,0,913.0,79.0,2.1,18.0,614.0,656.17,515.22
2016,11,2,11,15,916.0,79.5,2.0,18.5,623.5,640.82,501.03
2016,11,2,11,30,919.0,80.0,1.9,19.0,633.0,622.41,484.51
2016,11,2,11,45,920.0,80.0,1.8,19.5,634.5,599.38,464.44
2016,11,2,12,0,921.0,80.0,1.7,20.0,636.0,573.53,442.07
2016,11,2,12,15,918.5,79.5,1.55,20.0,629.5,542.7,416.3
2016,11,2,12,30,916.0,79.0,1.4,20.0,623.0,509.5,388.3
2016,11,2,12,45,911.5,78.0,1.3,20.5,608.5,472.72,356.63
2016,11,2,13,0,907.0,77.0,1.2,21.0,594.0,434.03,322.95
2016,11,2,13,15,898.5,76.0,1.1,21.0,572.0,392.16,286.9
2016,11,2,13,30,890.0,75.0,1.0,21.0,550.0,349.04,249.22
2016,11,2,13,45,878.0,73.5,0.9,21.0,521.5,303.5,209.31
2016,11,2,14,0,866.0,72.0,0.8,21.0,493.0,257.45,169.01
2016,11,2,14,15,849.0,70.0,0.8,21.0,458.0,205.1,125.01
2016,11,2,14,30,832.0,68.0,0.8,21.0,423.0,157.61,87.37
2016,11,2,14,45,806.5,65.0,0.85,21.0,382.5,109.38,54.94
2016,11,2,15,0,781.0,62.0,0.9,21.0,342.0,63.0,34.2
2016,11,2,15,15,745.5,58.5,0.85,20.0,298.0,43.18,32.29
2016,11,2,15,30,710.0,55.0,0.8,19.0,254.0,41.83,31.25
2016,11,2,15,45,654.0,50.0,0.8,18.5,207.5,39.13,28.85
2016,11,2,16,0,598.0,45.0,0.8,18.0,161.0,36.46,26.32
2016,11,2,16,15,508.0,37.0,0.85,17.0,117.0,28.18,18.8
2016,11,2,16,30,418.0,29.0,0.9,16.0,73.0,22.88,13.27
2016,11,2,16,45,209.0,14.5,1.0,15.0,36.5,11.17,0.0
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,145.5,11.0,0.95,8.5,21.0,70.81,0.0
2016,11,3,7,0,291.0,22.0,0.9,9.0,42.0,177.24,81.58
2016,11,3,7,15,407.0,31.5,1.1,9.5,83.5,260.27,204.17
2016,11,3,7,30,523.0,41.0,1.3,10.0,125.0,341.97,278.34
2016,11,3,7,45,591.5,47.5,1.5,11.0,171.0,400.01,329.1
2016,11,3,8,0,660.0,54.0,1.7,12.0,217.0,456.24,376.44
2016,11,3,8,15,703.0,58.5,1.7,12.5,262.0,500.67,412.46
2016,11,3,8,30,746.0,63.0,1.7,13.0,307.0,544.43,446.48
2016,11,3,8,45,776.0,66.0,1.75,14.0,349.0,577.26,470.29
2016,11,3,9,0,806.0,69.0,1.8,15.0,391.0,608.25,491.89
2016,11,3,9,15,826.5,71.5,1.8,15.5,428.0,630.35,506.78
2016,11,3,9,30,847.0,74.0,1.8,16.0,465.0,649.85,519.41
2016,11,3,9,45,864.5,74.5,1.8,16.5,497.0,662.28,526.6
2016,11,3,10,0,882.0,75.0,1.8,17.0,529.0,668.13,528.96
2016,11,3,10,15,891.5,76.5,1.7,17.5,553.0,670.68,527.96
2016,11,3,10,30,901.0,78.0,1.6,18.0,577.0,670.05,524.57
2016,11,3,10,45,907.5,78.5,1.55,19.0,594.5,663.2,516.03
2016,11,3,11,0,914.0,79.0,1.5,20.0,612.0,653.16,505.2
2016,11,3,11,15,917.0,79.5,1.4,20.0,621.0,637.81,492.01
2016,11,3,11,30,920.0,80.0,1.3,20.0,630.0,619.4,476.47
2016,11,3,11,45,920.0,80.5,1.2,20.5,631.5,596.32,456.47
2016,11,3,12,0,920.0,81.0,1.1,21.0,633.0,570.45,434.25
2016,11,3,12,15,917.5,80.5,1.0,21.0,626.0,539.7,409.0
2016,11,3,12,30,915.0,80.0,0.9,21.0,619.0,506.56,381.53
2016,11,3,12,45,907.5,80.0,0.8,21.5,604.5,469.51,349.97
2016,11,3,13,0,900.0,80.0,0.7,22.0,590.0,430.74,316.61
2016,11,3,13,15,891.5,79.0,0.65,22.0,568.0,389.18,281.44
2016,11,3,13,30,883.0,78.0,0.6,22.0,546.0,346.38,244.64
2016,11,3,13,45,869.0,77.0,0.55,22.0,516.5,297.21,202.65
2016,11,3,14,0,855.0,76.0,0.5,22.0,487.0,251.22,163.04
2016,11,3,14,15,837.0,73.5,0.5,22.0,452.0,203.22,123.02
2016,11,3,14,30,819.0,71.0,0.5,22.0,417.0,155.85,86.1
2016,11,3,14,45,791.5,68.5,0.55,22.0,376.5,108.66,55.23
2016,11,3,15,0,764.0,66.0,0.6,22.0,336.0,63.55,36.2
2016,11,3,15,15,726.5,62.0,0.6,21.0,292.0,46.28,34.84
2016,11,3,15,30,689.0,58.0,0.6,20.0,248.0,44.62,33.54
2016,11,3,15,45,630.5,52.5,0.65,19.5,202.0,37.92,27.65
2016,11,3,16,0,572.0,47.0,0.7,19.0,156.0,35.17,25.06
2016,11,3,16,15,477.5,39.0,0.8,18.0,112.5,30.11,20.32
2016,11,3,16,30,383.0,31.0,0.9,17.0,69.0,24.92,14.67
2016,11,3,16,45,191.5,15.5,1.0,16.5,34.5,12.17,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,124.0,11.5,1.05,10.5,19.0,61.95,0.0
2016,11,4,7,0,248.0,23.0,1.0,11.0,38.0,156.46,56.62
2016,11,4,7,15,368.0,33.5,1.15,11.5,79.0,242.22,187.41
2016,11,4,7,30,488.0,44.0,1.3,12.0,120.0,325.55,262.71
2016,11,4,7,45,560.0,50.5,1.45,13.0,165.5,384.47,313.76
2016,11,4,8,0,632.0,57.0,1.6,14.0,211.0,445.44,364.35
2016,11,4,8,15,677.0,62.0,1.45,14.5,256.0,490.19,399.75
2016,11,4,8,30,722.0,67.0,1.3,15.0,301.0,531.44,430.8
2016,11,4,8,45,753.0,70.5,1.2,15.5,342.5,565.02,454.8
2016,11,4,9,0,784.0,74.0,1.1,16.0,384.0,596.82,476.48
2016,11,4,9,15,805.5,77.0,1.05,16.5,421.0,619.83,491.29
2016,11,4,9,30,827.0,80.0,1.0,17.0,458.0,640.3,503.85
2016,11,4,9,45,841.5,82.0,0.95,18.0,489.0,652.32,509.02
2016,11,4,10,0,856.0,84.0,0.9,19.0,520.0,661.37,511.92
2016,11,4,10,15,866.0,85.5,0.85,19.5,544.5,663.86,510.99
2016,11,4,10,30,876.0,87.0,0.8,20.0,569.0,663.19,507.82
2016,11,4,10,45,882.5,87.5,0.75,20.5,585.5,656.03,500.07
2016,11,4,11,0,889.0,88.0,0.7,21.0,602.0,643.64,488.71
2016,11,4,11,15,892.0,88.5,0.65,21.0,611.5,628.59,476.28
2016,11,4,11,30,895.0,89.0,0.6,21.0,621.0,610.57,461.6
2016,11,4,11,45,895.5,89.0,0.55,21.5,622.0,587.75,442.48
2016,11,4,12,0,896.0,89.0,0.5,22.0,623.0,562.22,421.24
2016,11,4,12,15,772.5,121.0,0.6,22.0,578.0,501.75,376.82
2016,11,4,12,30,649.0,153.0,0.7,22.0,533.0,446.27,335.63
2016,11,4,12,45,764.0,120.0,0.85,22.5,556.5,438.58,327.45
2016,11,4,13,0,879.0,87.0,1.0,23.0,580.0,423.43,311.68
2016,11,4,13,15,869.5,85.5,1.1,23.0,558.0,381.36,276.46
2016,11,4,13,30,860.0,84.0,1.2,23.0,536.0,338.25,239.69
2016,11,4,13,45,846.5,82.0,1.3,23.0,507.0,292.81,200.58
2016,11,4,14,0,833.0,80.0,1.4,23.0,478.0,247.14,161.17
2016,11,4,14,15,814.0,77.5,1.4,23.0,443.0,200.09,121.77
2016,11,4,14,30,795.0,75.0,1.4,23.0,408.0,153.82,85.75
2016,11,4,14,45,768.5,72.0,1.45,23.0,368.0,107.6,55.76
2016,11,4,15,0,742.0,69.0,1.5,23.0,328.0,63.41,37.81
2016,11,4,15,15,703.5,64.5,1.35,22.0,284.5,48.58,36.67
2016,11,4,15,30,665.0,60.0,1.2,21.0,241.0,42.37,31.42
2016,11,4,15,45,607.0,54.0,1.05,20.5,196.0,39.3,28.69
2016,11,4,16,0,549.0,48.0,0.9,20.0,151.0,36.19,25.79
2016,11,4,16,15,453.0,39.0,0.95,19.0,108.0,30.25,20.29
2016,11,4,16,30,357.0,30.0,1.0,18.0,65.0,24.12,13.71
2016,11,4,16,45,178.5,15.0,1.05,17.5,32.5,11.81,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,125.0,10.5,1.05,10.0,18.0,60.99,0.0
2016,11,5,7,0,250.0,21.0,1.0,10.0,36.0,153.37,37.46
2016,11,5,7,15,368.0,31.5,1.15,10.5,76.0,238.69,183.81
2016,11,5,7,30,486.0,42.0,1.3,11.0,116.0,320.38,258.96
2016,11,5,7,45,552.5,49.5,1.5,12.0,160.5,377.09,308.75
2016,11,5,8,0,619.0,57.0,1.7,13.0,205.0,435.7,357.99
2016,11,5,8,15,663.5,62.0,1.7,13.5,249.0,479.68,393.84
2016,11,5,8,30,708.0,67.0,1.7,14.0,293.0,523.34,427.98
2016,11,5,8,45,734.0,71.5,1.75,15.0,333.5,551.39,448.34
2016,11,5,9,0,760.0,76.0,1.8,16.0,374.0,580.8,468.94
2016,11,5,9,15,781.0,79.0,1.75,16.5,410.0,603.19,483.94
2016,11,5,9,30,802.0,82.0,1.7,17.0,446.0,623.1,496.68
2016,11,5,9,45,819.0,84.0,1.7,17.5,477.0,636.61,504.72
2016,11,5,10,0,836.0,86.0,1.7,18.0,508.0,647.23,510.49
2016,11,5,10,15,846.0,87.5,1.7,18.5,532.0,649.75,510.22
2016,11,5,10,30,856.0,89.0,1.7,19.0,556.0,649.19,507.69
2016,11,5,10,45,862.0,90.0,1.7,19.5,572.5,642.45,500.62
2016,11,5,11,0,868.0,91.0,1.7,20.0,589.0,632.62,491.28
2016,11,5,11,15,871.0,91.5,1.75,20.0,597.5,617.42,479.16
2016,11,5,11,30,874.0,92.0,1.8,20.0,606.0,599.29,464.69
2016,11,5,11,45,875.5,91.0,1.85,20.5,607.5,575.95,445.28
2016,11,5,12,0,877.0,90.0,1.9,21.0,609.0,549.98,423.6
2016,11,5,12,15,874.0,89.5,1.95,21.0,602.0,519.6,398.99
2016,11,5,12,30,871.0,89.0,2.0,21.0,595.0,487.05,372.14
2016,11,5,12,45,864.0,88.5,2.1,21.5,580.0,450.75,341.27
2016,11,5,13,0,857.0,88.0,2.2,22.0,565.0,412.83,308.47
2016,11,5,13,15,734.0,114.5,2.25,22.0,512.0,355.14,262.34
2016,11,5,13,30,611.0,141.0,2.3,22.0,459.0,307.35,224.38
2016,11,5,13,45,548.5,149.0,2.35,22.0,423.0,266.99,191.37
2016,11,5,14,0,486.0,157.0,2.4,22.0,387.0,231.56,162.95
2016,11,5,14,15,490.0,143.0,2.35,21.5,360.5,194.3,131.77
2016,11,5,14,30,494.0,129.0,2.3,21.0,334.0,156.32,101.61
2016,11,5,14,45,469.0,121.5,2.3,21.0,301.0,120.7,77.93
2016,11,5,15,0,444.0,114.0,2.3,21.0,268.0,87.2,62.31
2016,11,5,15,15,423.0,100.5,2.15,20.0,232.0,71.89,57.23
2016,11,5,15,30,402.0,87.0,2.0,19.0,196.0,63.39,50.02
2016,11,5,15,45,365.0,74.0,1.85,18.5,158.5,54.93,42.55
2016,11,5,16,0,328.0,61.0,1.7,18.0,121.0,46.15,34.62
2016,11,5,16,15,266.5,46.5,1.55,17.0,86.0,35.8,25.16
2016,11,5,16,30,205.0,32.0,1.4,16.0,51.0,25.05,14.3
2016,11,5,16,45,102.5,16.0,1.25,15.5,25.5,12.62,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,45,11.5,10.0,0.8,12.5,10.5,14.18,0.0
2016,11,6,7,0,23.0,20.0,0.8,13.0,21.0,37.35,0.0
2016,11,6,7,15,71.0,36.5,0.85,13.0,46.0,85.17,62.06
2016,11,6,7,30,119.0,53.0,0.9,13.0,71.0,137.41,109.09
2016,11,6,7,45,138.5,72.0,0.95,13.5,99.5,171.96,139.48
2016,11,6,8,0,158.0,91.0,1.0,14.0,128.0,197.61,161.84
2016,11,6,8,15,170.5,109.0,1.2,14.5,156.5,226.61,186.26
2016,11,6,8,30,183.0,127.0,1.4,15.0,185.0,255.33,209.79
2016,11,6,8,45,191.5,143.5,1.6,15.5,211.5,279.33,228.93
2016,11,6,9,0,200.0,160.0,1.8,16.0,238.0,302.76,247.23
2016,11,6,9,15,264.5,168.5,1.8,16.5,281.5,360.95,293.19
2016,11,6,9,30,329.0,177.0,1.8,17.0,325.0,410.03,330.91
2016,11,6,9,45,327.0,190.5,1.85,17.5,346.5,421.21,337.92
2016,11,6,10,0,325.0,204.0,1.9,18.0,368.0,430.95,343.94
2016,11,6,10,15,369.0,205.5,1.9,18.0,399.5,455.85,362.76
2016,11,6,10,30,413.0,207.0,1.9,18.0,431.0,486.31,385.28
2016,11,6,10,45,357.0,227.0,1.9,18.5,424.5,457.04,360.66
2016,11,6,11,0,301.0,247.0,1.9,19.0,418.0,434.53,341.5
2016,11,6,11,15,435.0,213.5,1.9,19.0,465.5,476.48,374.14
2016,11,6,11,30,569.0,180.0,1.9,19.0,513.0,507.15,397.11
2016,11,6,11,45,510.5,200.5,1.9,19.5,500.0,477.72,372.29
2016,11,6,12,0,452.0,221.0,1.9,20.0,487.0,448.87,348.39
2016,11,6,12,15,243.0,227.0,1.9,20.0,370.0,332.66,258.97
2016,11,6,12,30,34.0,233.0,1.9,20.0,253.0,229.77,179.07
2016,11,6,12,45,159.0,236.5,1.9,20.5,325.5,281.99,218.96
2016,11,6,13,0,284.0,240.0,1.9,21.0,398.0,322.83,247.56
2016,11,6,13,15,235.5,236.0,1.9,21.0,363.5,288.69,220.52
2016,11,6,13,30,187.0,232.0,1.9,21.0,329.0,257.21,196.15
2016,11,6,13,45,231.5,213.5,1.9,21.0,327.0,241.92,181.98
2016,11,6,14,0,276.0,195.0,1.9,21.0,325.0,219.24,161.4
2016,11,6,14,15,182.0,184.0,1.8,20.5,267.5,182.1,135.31
2016,11,6,14,30,88.0,173.0,1.7,20.0,210.0,154.57,117.79
2016,11,6,14,45,84.0,156.5,1.65,20.0,189.0,134.32,102.59
2016,11,6,15,0,80.0,140.0,1.6,20.0,168.0,114.52,88.8
2016,11,6,15,15,73.5,122.0,1.4,19.5,145.0,99.7,81.31
2016,11,6,15,30,67.0,104.0,1.2,19.0,122.0,85.98,69.54
2016,11,6,15,45,56.0,85.0,1.05,18.5,98.5,71.27,56.68
2016,11,6,16,0,45.0,66.0,0.9,18.0,75.0,56.23,43.28
2016,11,6,16,15,25.5,48.0,0.85,17.5,52.5,41.57,29.97
2016,11,6,16,30,6.0,30.0,0.8,17.0,30.0,27.04,15.45
2016,11,6,16,45,3.0,15.0,0.8,16.5,15.0,13.83,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,13.5,0.75,12.0,13.5,12.87,0.0
2016,11,7,7,0,0.0,27.0,0.7,12.0,27.0,33.23,0.0
2016,11,7,7,15,170.0,35.5,0.8,12.5,60.0,148.45,110.29
2016,11,7,7,30,340.0,44.0,0.9,13.0,93.0,245.93,196.59
2016,11,7,7,45,390.5,56.0,1.0,13.5,131.5,294.74,239.55
2016,11,7,8,0,441.0,68.0,1.1,14.0,170.0,345.06,282.27
2016,11,7,8,15,474.0,78.0,1.05,14.5,208.0,384.07,314.03
2016,11,7,8,30,507.0,88.0,1.0,15.0,246.0,422.68,344.16
2016,11,7,8,45,531.0,96.0,1.0,16.0,281.5,452.88,366.23
2016,11,7,9,0,555.0,104.0,1.0,17.0,317.0,481.72,386.49
2016,11,7,9,15,676.0,87.5,0.95,17.5,372.0,542.82,431.87
2016,11,7,9,30,797.0,71.0,0.9,18.0,427.0,601.02,473.38
2016,11,7,9,45,777.0,84.5,0.9,19.0,450.5,603.81,471.68
2016,11,7,10,0,757.0,98.0,0.9,20.0,474.0,604.95,469.26
2016,11,7,10,15,769.0,99.5,0.8,20.5,497.5,607.16,468.08
2016,11,7,10,30,781.0,101.0,0.7,21.0,521.0,608.28,465.9
2016,11,7,10,45,790.5,102.0,0.65,21.5,538.0,604.39,460.59
2016,11,7,11,0,800.0,103.0,0.6,22.0,555.0,597.56,453.18
2016,11,7,11,15,652.0,152.0,0.6,22.0,524.5,544.34,412.7
2016,11,7,11,30,504.0,201.0,0.6,22.0,494.0,488.71,370.83
2016,11,7,11,45,502.5,202.5,0.65,22.5,495.5,473.41,358.81
2016,11,7,12,0,501.0,204.0,0.7,23.0,497.0,456.59,345.09
2016,11,7,12,15,483.0,207.0,0.75,23.0,486.5,431.71,325.93
2016,11,7,12,30,465.0,210.0,0.8,23.0,476.0,406.49,306.28
2016,11,7,12,45,649.0,148.0,0.9,23.0,509.5,408.55,305.43
2016,11,7,13,0,833.0,86.0,1.0,23.0,543.0,396.15,291.47
2016,11,7,13,15,665.0,129.5,1.05,23.0,485.5,340.36,248.47
2016,11,7,13,30,497.0,173.0,1.1,23.0,428.0,296.01,215.43
2016,11,7,13,45,484.0,165.0,1.15,23.0,402.0,260.46,185.99
2016,11,7,14,0,471.0,157.0,1.2,23.0,376.0,225.39,156.95
2016,11,7,14,15,487.5,140.5,1.2,23.0,353.0,188.88,126.19
2016,11,7,14,30,504.0,124.0,1.2,23.0,330.0,150.54,95.72
2016,11,7,14,45,483.0,115.0,1.2,23.0,296.5,113.81,71.96
2016,11,7,15,0,462.0,106.0,1.2,23.0,263.0,78.85,62.37
2016,11,7,15,15,438.5,94.0,1.05,22.5,227.0,67.4,52.77
2016,11,7,15,30,415.0,82.0,0.9,22.0,191.0,59.9,46.36
2016,11,7,15,45,375.0,69.5,0.8,21.5,153.5,51.7,39.2
2016,11,7,16,0,335.0,57.0,0.7,21.0,116.0,43.21,31.59
2016,11,7,16,15,267.5,43.5,0.7,20.0,81.5,33.55,22.81
2016,11,7,16,30,200.0,30.0,0.7,19.0,47.0,23.54,12.22
2016,11,7,16,45,100.0,15.0,0.75,18.5,23.5,14.3,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,14.0,0.85,11.5,14.0,13.34,0.0
2016,11,8,7,0,0.0,28.0,0.8,12.0,28.0,36.04,0.0
2016,11,8,7,15,226.0,33.0,0.9,12.5,65.0,170.42,125.22
2016,11,8,7,30,452.0,38.0,1.0,13.0,102.0,293.38,233.61
2016,11,8,7,45,524.0,45.0,1.1,14.0,145.0,350.41,283.12
2016,11,8,8,0,596.0,52.0,1.2,15.0,188.0,409.82,332.53
2016,11,8,8,15,642.0,56.5,1.1,15.5,230.5,452.91,367.07
2016,11,8,8,30,688.0,61.0,1.0,16.0,273.0,493.11,397.81
2016,11,8,8,45,719.0,64.5,0.9,16.5,313.0,525.6,421.21
2016,11,8,9,0,750.0,68.0,0.8,17.0,353.0,556.47,442.37
2016,11,8,9,15,771.5,71.0,0.7,17.5,388.5,578.86,456.39
2016,11,8,9,30,793.0,74.0,0.6,18.0,424.0,598.87,468.15
2016,11,8,9,45,811.0,75.0,0.55,19.0,454.5,611.75,474.09
2016,11,8,10,0,829.0,76.0,0.5,20.0,485.0,621.84,477.84
2016,11,8,10,15,839.0,77.5,0.45,20.5,508.5,624.47,477.04
2016,11,8,10,30,849.0,79.0,0.4,21.0,532.0,624.07,474.09
2016,11,8,10,45,854.0,80.5,0.35,21.5,548.0,615.15,465.21
2016,11,8,11,0,859.0,82.0,0.3,22.0,564.0,606.01,456.13
2016,11,8,11,15,862.0,82.5,0.3,22.0,573.0,591.68,444.8
2016,11,8,11,30,865.0,83.0,0.3,22.0,582.0,574.5,431.31
2016,11,8,11,45,863.5,83.5,0.3,22.5,583.0,552.08,413.1
2016,11,8,12,0,862.0,84.0,0.3,23.0,584.0,527.14,392.83
2016,11,8,12,15,860.0,84.0,0.35,23.0,577.5,499.06,371.14
2016,11,8,12,30,858.0,84.0,0.4,23.0,571.0,468.74,347.2
2016,11,8,12,45,850.5,83.5,0.45,23.5,557.0,431.72,317.14
2016,11,8,13,0,843.0,83.0,0.5,24.0,543.0,394.44,286.15
2016,11,8,13,15,834.0,82.0,0.55,24.0,522.0,354.86,253.21
2016,11,8,13,30,825.0,81.0,0.6,24.0,501.0,314.25,218.73
2016,11,8,13,45,811.5,79.0,0.65,24.0,473.5,270.81,181.73
2016,11,8,14,0,798.0,77.0,0.7,24.0,446.0,227.19,144.67
2016,11,8,14,15,779.5,74.5,0.7,24.0,412.5,182.39,108.0
2016,11,8,14,30,761.0,72.0,0.7,24.0,379.0,138.34,75.0
2016,11,8,14,45,734.5,68.5,0.75,24.0,341.0,93.96,48.14
2016,11,8,15,0,708.0,65.0,0.8,24.0,303.0,51.62,38.9
2016,11,8,15,15,668.5,61.0,0.7,23.5,261.0,41.98,30.76
2016,11,8,15,30,629.0,57.0,0.6,23.0,219.0,40.5,29.51
2016,11,8,15,45,569.5,50.5,0.55,22.5,176.0,36.91,26.33
2016,11,8,16,0,510.0,44.0,0.5,22.0,133.0,33.25,22.93
2016,11,8,16,15,411.5,35.0,0.6,21.0,93.0,27.17,17.29
2016,11,8,16,30,313.0,26.0,0.7,20.0,53.0,20.88,9.76
2016,11,8,16,45,156.5,13.0,0.85,19.5,26.5,12.39,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
