Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,6,45,73.5,8.5,0.8,11.0,12.0,37.13,0.0
2016,11,9,7,0,147.0,17.0,0.8,11.0,24.0,97.21,0.0
2016,11,9,7,15,264.5,30.0,0.95,11.5,59.5,183.81,133.07
2016,11,9,7,30,382.0,43.0,1.1,12.0,95.0,262.59,209.45
2016,11,9,7,45,462.0,51.0,1.25,13.0,138.0,323.26,262.53
2016,11,9,8,0,542.0,59.0,1.4,14.0,181.0,386.55,315.63
2016,11,9,8,15,591.0,65.5,1.4,14.5,223.5,432.54,353.33
2016,11,9,8,30,640.0,72.0,1.4,15.0,266.0,478.54,389.58
2016,11,9,8,45,678.0,75.0,1.45,16.0,306.5,513.3,415.44
2016,11,9,9,0,716.0,78.0,1.5,17.0,347.0,546.79,439.45
2016,11,9,9,15,739.5,81.5,1.55,17.5,383.0,570.19,455.92
2016,11,9,9,30,763.0,85.0,1.6,18.0,419.0,589.28,468.89
2016,11,9,9,45,791.5,84.0,1.7,18.5,451.5,606.45,480.55
2016,11,9,10,0,820.0,83.0,1.8,19.0,484.0,620.87,489.96
2016,11,9,10,15,831.0,84.5,1.7,19.5,507.5,624.06,489.63
2016,11,9,10,30,842.0,86.0,1.6,20.0,531.0,624.23,487.03
2016,11,9,10,45,850.0,86.5,1.55,20.5,548.0,618.4,480.34
2016,11,9,11,0,858.0,87.0,1.5,21.0,565.0,609.52,471.39
2016,11,9,11,15,861.5,87.5,1.4,21.5,574.0,594.96,457.9
2016,11,9,11,30,865.0,88.0,1.3,22.0,583.0,577.5,442.2
2016,11,9,11,45,865.5,88.0,1.25,22.5,584.5,555.07,423.09
2016,11,9,12,0,866.0,88.0,1.2,23.0,586.0,530.04,401.83
2016,11,9,12,15,863.5,87.5,1.15,23.0,579.5,500.55,377.75
2016,11,9,12,30,861.0,87.0,1.1,23.0,573.0,468.87,351.56
2016,11,9,12,45,860.5,84.5,1.05,23.5,560.0,434.04,321.81
2016,11,9,13,0,860.0,82.0,1.0,24.0,547.0,397.21,289.98
2016,11,9,13,15,850.5,80.5,0.9,24.0,526.0,356.43,255.09
2016,11,9,13,30,841.0,79.0,0.8,24.0,505.0,314.65,218.92
2016,11,9,13,45,826.0,77.5,0.75,24.0,476.5,270.71,181.13
2016,11,9,14,0,811.0,76.0,0.7,24.0,448.0,226.69,143.58
2016,11,9,14,15,791.5,73.5,0.65,24.0,414.0,181.24,106.5
2016,11,9,14,30,772.0,71.0,0.6,24.0,380.0,136.63,73.35
2016,11,9,14,45,742.5,68.0,0.6,24.0,341.0,92.09,47.02
2016,11,9,15,0,713.0,65.0,0.6,24.0,302.0,49.88,37.41
2016,11,9,15,15,673.5,60.5,0.55,23.5,260.0,45.86,34.11
2016,11,9,15,30,634.0,56.0,0.5,23.0,218.0,39.84,28.94
2016,11,9,15,45,572.0,50.0,0.5,22.5,174.5,36.64,26.08
2016,11,9,16,0,510.0,44.0,0.5,22.0,131.0,33.4,23.03
2016,11,9,16,15,410.5,35.0,0.6,21.5,91.0,27.32,17.31
2016,11,9,16,30,311.0,26.0,0.7,21.0,51.0,21.02,9.35
2016,11,9,16,45,155.5,13.0,0.8,20.5,25.5,12.39,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,81.0,8.0,0.9,11.5,11.5,39.36,0.0
2016,11,10,7,0,162.0,16.0,0.9,12.0,23.0,83.78,0.0
2016,11,10,7,15,284.0,28.0,1.15,13.0,58.5,189.74,133.66
2016,11,10,7,30,406.0,40.0,1.4,14.0,94.0,269.7,213.18
2016,11,10,7,45,482.0,48.0,1.65,15.0,136.0,328.4,264.96
2016,11,10,8,0,558.0,56.0,1.9,16.0,178.0,389.63,316.63
2016,11,10,8,15,606.5,61.5,1.9,16.5,220.5,434.26,353.47
2016,11,10,8,30,655.0,67.0,1.9,17.0,263.0,478.87,388.84
2016,11,10,8,45,689.5,71.0,1.95,17.5,303.5,512.81,414.9
2016,11,10,9,0,724.0,75.0,2.0,18.0,344.0,545.38,439.12
2016,11,10,9,15,578.0,112.5,2.0,18.5,341.0,501.92,402.91
2016,11,10,9,30,432.0,150.0,2.0,19.0,338.0,448.93,359.47
2016,11,10,9,45,253.5,179.5,2.0,19.5,291.5,358.15,286.1
2016,11,10,10,0,75.0,209.0,2.0,20.0,245.0,258.93,204.91
2016,11,10,10,15,49.5,205.0,1.95,20.5,229.5,235.67,185.71
2016,11,10,10,30,24.0,201.0,1.9,21.0,214.0,207.16,162.19
2016,11,10,10,45,84.5,227.5,1.85,21.5,274.0,274.69,215.43
2016,11,10,11,0,145.0,254.0,1.8,22.0,334.0,339.22,264.54
2016,11,10,11,15,345.0,218.0,1.7,22.0,413.0,417.62,325.17
2016,11,10,11,30,545.0,182.0,1.6,22.0,492.0,487.62,377.03
2016,11,10,11,45,541.5,184.5,1.5,22.5,493.0,471.65,362.26
2016,11,10,12,0,538.0,187.0,1.4,23.0,494.0,454.12,346.82
2016,11,10,12,15,693.5,137.5,1.3,23.0,529.0,463.97,352.15
2016,11,10,12,30,849.0,88.0,1.2,23.0,564.0,461.79,346.98
2016,11,10,12,45,842.0,87.0,1.1,23.5,549.5,426.21,316.24
2016,11,10,13,0,835.0,86.0,1.0,24.0,535.0,389.09,284.09
2016,11,10,13,15,679.0,124.0,0.95,24.0,479.5,333.99,241.51
2016,11,10,13,30,523.0,162.0,0.9,24.0,424.0,289.66,208.24
2016,11,10,13,45,261.5,87.0,0.85,24.0,218.0,136.8,95.76
2016,11,10,14,0,0.0,12.0,0.8,24.0,12.0,11.13,3.52
2016,11,10,14,15,237.5,69.0,0.7,24.0,163.0,90.08,57.93
2016,11,10,14,30,475.0,126.0,0.6,24.0,314.0,144.91,92.5
2016,11,10,14,45,452.0,117.0,0.5,24.0,281.5,109.72,70.42
2016,11,10,15,0,429.0,108.0,0.4,24.0,249.0,76.5,60.04
2016,11,10,15,15,404.0,95.5,0.35,23.5,213.5,68.85,53.73
2016,11,10,15,30,379.0,83.0,0.3,23.0,178.0,60.95,47.01
2016,11,10,15,45,340.5,69.0,0.3,22.5,142.0,51.56,38.84
2016,11,10,16,0,302.0,55.0,0.3,22.0,106.0,41.84,30.18
2016,11,10,16,15,235.5,41.0,0.4,21.5,73.0,31.71,20.91
2016,11,10,16,30,169.0,27.0,0.5,21.0,40.0,21.22,8.95
2016,11,10,16,45,84.5,13.5,0.6,20.5,20.0,12.87,0.0
2016,11,10,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,12.5,8.5,8.1,0.0
2016,11,11,7,0,0.0,17.0,1.1,13.0,17.0,16.2,0.0
2016,11,11,7,15,116.0,30.5,1.35,13.5,46.0,104.88,70.03
2016,11,11,7,30,232.0,44.0,1.6,14.0,75.0,188.35,148.36
2016,11,11,7,45,277.0,59.0,1.85,15.0,109.5,233.38,188.5
2016,11,11,8,0,322.0,74.0,2.1,16.0,144.0,279.97,228.41
2016,11,11,8,15,351.0,87.5,2.05,16.5,179.0,316.8,259.27
2016,11,11,8,30,380.0,101.0,2.0,17.0,214.0,353.56,288.97
2016,11,11,8,45,408.0,110.5,2.0,18.0,247.0,384.65,312.8
2016,11,11,9,0,436.0,120.0,2.0,19.0,280.0,415.09,335.33
2016,11,11,9,15,494.5,122.0,2.05,19.5,320.5,454.84,365.58
2016,11,11,9,30,553.0,124.0,2.1,20.0,361.0,493.85,394.53
2016,11,11,9,45,516.0,143.5,2.2,21.0,377.0,491.06,389.61
2016,11,11,10,0,479.0,163.0,2.3,22.0,393.0,485.62,382.9
2016,11,11,10,15,460.5,177.0,2.35,22.5,407.0,483.74,379.72
2016,11,11,10,30,442.0,191.0,2.4,23.0,421.0,479.99,375.12
2016,11,11,10,45,413.5,205.0,2.5,23.5,425.5,468.56,364.82
2016,11,11,11,0,385.0,219.0,2.6,24.0,430.0,450.4,349.63
2016,11,11,11,15,262.0,239.5,2.65,24.0,384.5,390.35,302.59
2016,11,11,11,30,139.0,260.0,2.7,24.0,339.0,329.11,254.59
2016,11,11,11,45,182.0,259.0,2.75,24.5,362.5,344.17,265.68
2016,11,11,12,0,225.0,258.0,2.8,25.0,386.0,356.56,274.12
2016,11,11,12,15,152.5,253.0,2.75,25.0,339.5,307.87,236.34
2016,11,11,12,30,80.0,248.0,2.7,25.0,293.0,262.53,201.46
2016,11,11,12,45,154.0,243.0,2.7,25.0,326.5,282.71,216.24
2016,11,11,13,0,228.0,238.0,2.7,25.0,360.0,296.37,224.94
2016,11,11,13,15,259.5,224.0,2.6,24.5,357.5,281.19,211.85
2016,11,11,13,30,291.0,210.0,2.5,24.0,355.0,263.76,196.54
2016,11,11,13,45,384.5,179.5,2.45,24.0,360.0,245.13,177.43
2016,11,11,14,0,478.0,149.0,2.4,24.0,365.0,214.87,148.3
2016,11,11,14,15,483.0,135.5,2.3,23.5,339.5,178.78,118.61
2016,11,11,14,30,488.0,122.0,2.2,23.0,314.0,141.89,90.34
2016,11,11,14,45,454.0,116.5,2.15,22.5,280.5,108.31,70.39
2016,11,11,15,0,420.0,111.0,2.1,22.0,247.0,78.86,62.72
2016,11,11,15,15,391.5,98.0,1.9,21.0,211.5,70.84,56.08
2016,11,11,15,30,363.0,85.0,1.7,20.0,176.0,62.57,49.02
2016,11,11,15,45,320.0,71.0,1.55,19.5,139.5,53.19,40.72
2016,11,11,16,0,277.0,57.0,1.4,19.0,103.0,43.48,31.93
2016,11,11,16,15,206.0,42.0,1.3,18.5,70.0,32.56,21.81
2016,11,11,16,30,135.0,27.0,1.2,18.0,37.0,21.24,8.49
2016,11,11,16,45,67.5,13.5,1.15,17.5,18.5,12.87,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,45,76.5,7.0,0.8,12.5,10.0,0.0,0.0
2016,11,12,7,0,153.0,14.0,0.8,13.0,20.0,77.01,0.0
2016,11,12,7,15,285.5,25.5,0.85,13.5,54.5,182.89,119.97
2016,11,12,7,30,418.0,37.0,0.9,14.0,89.0,269.13,210.39
2016,11,12,7,45,496.0,44.5,1.0,14.5,131.5,327.82,262.63
2016,11,12,8,0,574.0,52.0,1.1,15.0,174.0,389.22,314.55
2016,11,12,8,15,623.0,57.0,1.05,15.5,216.0,433.43,350.63
2016,11,12,8,30,672.0,62.0,1.0,16.0,258.0,477.67,385.12
2016,11,12,8,45,707.0,65.5,1.0,17.0,298.5,508.69,407.78
2016,11,12,9,0,742.0,69.0,1.0,18.0,339.0,541.41,430.73
2016,11,12,9,15,764.5,71.5,0.95,18.5,374.5,563.51,445.39
2016,11,12,9,30,787.0,74.0,0.9,19.0,410.0,583.27,457.89
2016,11,12,9,45,810.0,74.5,0.9,19.5,441.0,598.5,467.25
2016,11,12,10,0,833.0,75.0,0.9,20.0,472.0,610.98,474.38
2016,11,12,10,15,843.5,76.0,0.85,20.0,495.5,613.33,474.46
2016,11,12,10,30,854.0,77.0,0.8,20.0,519.0,612.66,472.35
2016,11,12,10,45,862.0,78.0,0.75,20.5,536.0,605.16,464.44
2016,11,12,11,0,870.0,79.0,0.7,21.0,553.0,597.27,456.14
2016,11,12,11,15,874.0,79.5,0.75,21.5,562.5,583.5,444.54
2016,11,12,11,30,878.0,80.0,0.8,22.0,572.0,566.82,430.65
2016,11,12,11,45,878.0,80.0,0.85,22.5,573.5,544.66,412.57
2016,11,12,12,0,878.0,80.0,0.9,23.0,575.0,519.88,392.24
2016,11,12,12,15,875.5,79.5,1.0,23.0,568.5,490.94,369.44
2016,11,12,12,30,873.0,79.0,1.1,23.0,562.0,459.75,344.26
2016,11,12,12,45,608.5,148.0,1.25,23.0,481.0,382.27,286.4
2016,11,12,13,0,344.0,217.0,1.4,23.0,400.0,319.35,240.53
2016,11,12,13,15,484.5,172.5,1.45,23.0,418.5,308.65,228.2
2016,11,12,13,30,625.0,128.0,1.5,23.0,437.0,287.19,205.35
2016,11,12,13,45,717.0,101.0,1.6,23.0,436.5,255.34,174.18
2016,11,12,14,0,809.0,74.0,1.7,23.0,436.0,218.16,138.05
2016,11,12,14,15,789.5,71.5,1.7,22.5,403.0,173.18,101.38
2016,11,12,14,30,770.0,69.0,1.7,22.0,370.0,129.02,68.96
2016,11,12,14,45,742.0,66.0,1.7,22.0,331.5,85.08,43.85
2016,11,12,15,0,714.0,63.0,1.7,22.0,293.0,46.77,35.08
2016,11,12,15,15,673.0,58.5,1.6,21.5,251.0,44.55,33.25
2016,11,12,15,30,632.0,54.0,1.5,21.0,209.0,38.62,28.08
2016,11,12,15,45,568.0,48.0,1.45,20.5,166.5,35.34,25.11
2016,11,12,16,0,504.0,42.0,1.4,20.0,124.0,32.03,21.95
2016,11,12,16,15,398.0,33.0,1.4,19.0,84.5,25.86,16.07
2016,11,12,16,30,292.0,24.0,1.4,18.0,45.0,19.47,6.64
2016,11,12,16,45,146.0,12.0,1.4,17.0,22.5,11.44,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,6,45,69.5,6.5,0.55,11.5,9.0,0.0,0.0
2016,11,13,7,0,139.0,13.0,0.6,12.0,18.0,69.77,0.0
2016,11,13,7,15,272.5,25.0,0.65,12.5,52.5,174.18,108.95
2016,11,13,7,30,406.0,37.0,0.7,13.0,87.0,261.82,204.25
2016,11,13,7,45,481.0,45.5,0.75,13.5,128.5,319.58,255.9
2016,11,13,8,0,556.0,54.0,0.8,14.0,170.0,379.96,306.87
2016,11,13,8,15,606.5,59.5,0.75,14.0,212.5,425.11,344.23
2016,11,13,8,30,657.0,65.0,0.7,14.0,255.0,470.32,380.12
2016,11,13,8,45,690.5,69.0,0.65,14.5,294.5,503.34,404.6
2016,11,13,9,0,724.0,73.0,0.6,15.0,334.0,532.39,425.21
2016,11,13,9,15,748.0,76.0,0.55,15.5,369.5,555.76,440.76
2016,11,13,9,30,772.0,79.0,0.5,16.0,405.0,576.83,454.11
2016,11,13,9,45,791.5,80.5,0.5,16.5,436.0,590.93,462.58
2016,11,13,10,0,811.0,82.0,0.5,17.0,467.0,602.28,468.9
2016,11,13,10,15,823.0,84.0,0.55,17.5,490.5,606.66,470.61
2016,11,13,10,30,835.0,86.0,0.6,18.0,514.0,608.04,470.12
2016,11,13,10,45,843.5,86.5,0.65,19.0,531.0,602.64,463.84
2016,11,13,11,0,852.0,87.0,0.7,20.0,548.0,594.21,455.33
2016,11,13,11,15,856.0,87.5,0.75,20.0,557.5,580.18,444.37
2016,11,13,11,30,860.0,88.0,0.8,20.0,567.0,563.27,431.09
2016,11,13,11,45,860.0,88.5,0.85,20.5,568.5,541.43,413.12
2016,11,13,12,0,860.0,89.0,0.9,21.0,570.0,517.01,392.91
2016,11,13,12,15,858.0,88.5,0.95,21.0,564.0,488.2,369.76
2016,11,13,12,30,856.0,88.0,1.0,21.0,558.0,457.17,344.33
2016,11,13,12,45,857.0,84.5,1.05,21.5,545.5,422.42,314.78
2016,11,13,13,0,858.0,81.0,1.1,22.0,533.0,385.6,282.92
2016,11,13,13,15,849.0,80.0,1.1,22.0,512.5,345.91,248.68
2016,11,13,13,30,840.0,79.0,1.1,22.0,492.0,305.16,213.06
2016,11,13,13,45,826.5,77.0,1.1,22.0,464.0,261.61,175.17
2016,11,13,14,0,813.0,75.0,1.1,22.0,436.0,217.84,137.55
2016,11,13,14,15,793.5,72.5,1.05,22.0,402.5,172.78,100.8
2016,11,13,14,30,774.0,70.0,1.0,22.0,369.0,128.53,68.51
2016,11,13,14,45,746.0,66.5,1.0,22.0,330.5,84.08,43.56
2016,11,13,15,0,718.0,63.0,1.0,22.0,292.0,46.93,35.22
2016,11,13,15,15,676.5,58.5,0.9,21.5,250.0,44.7,33.39
2016,11,13,15,30,635.0,54.0,0.8,21.0,208.0,38.75,28.21
2016,11,13,15,45,571.0,48.0,0.7,20.5,165.0,35.48,25.23
2016,11,13,16,0,507.0,42.0,0.6,20.0,122.0,32.17,22.07
2016,11,13,16,15,400.5,32.5,0.7,19.0,83.0,25.53,15.74
2016,11,13,16,30,294.0,23.0,0.8,18.0,44.0,18.62,5.38
2016,11,13,16,45,147.0,11.5,0.9,17.5,22.0,10.96,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,0.6,11.0,8.0,0.0,0.0
2016,11,14,7,0,142.0,12.0,0.6,11.0,16.0,69.58,0.0
2016,11,14,7,15,279.5,23.5,0.55,11.5,50.5,173.46,101.9
2016,11,14,7,30,417.0,35.0,0.5,12.0,85.0,263.38,204.76
2016,11,14,7,45,495.0,43.0,0.5,12.5,127.0,321.94,257.27
2016,11,14,8,0,573.0,51.0,0.5,13.0,169.0,383.32,308.76
2016,11,14,8,15,624.0,56.5,0.45,13.5,211.5,428.86,345.6
2016,11,14,8,30,675.0,62.0,0.4,14.0,254.0,474.51,380.8
2016,11,14,8,45,707.0,66.5,0.4,14.5,294.0,504.58,403.26
2016,11,14,9,0,739.0,71.0,0.4,15.0,334.0,536.45,426.2
2016,11,14,9,15,763.0,74.0,0.4,15.5,369.5,559.9,442.15
2016,11,14,9,30,787.0,77.0,0.4,16.0,405.0,581.02,455.98
2016,11,14,9,45,805.0,78.5,0.45,17.0,436.0,594.2,463.47
2016,11,14,10,0,823.0,80.0,0.5,18.0,467.0,604.61,468.8
2016,11,14,10,15,834.5,82.0,0.5,18.5,490.5,608.66,469.68
2016,11,14,10,30,846.0,84.0,0.5,19.0,514.0,609.68,468.34
2016,11,14,10,45,852.5,85.0,0.55,19.5,531.0,603.56,462.46
2016,11,14,11,0,859.0,86.0,0.6,20.0,548.0,594.43,454.35
2016,11,14,11,15,863.0,86.5,0.55,20.0,557.5,580.34,442.36
2016,11,14,11,30,867.0,87.0,0.5,20.0,567.0,563.35,428.13
2016,11,14,11,45,868.0,87.0,0.45,20.5,568.5,541.43,409.38
2016,11,14,12,0,869.0,87.0,0.4,21.0,570.0,516.88,388.5
2016,11,14,12,15,866.5,86.5,0.4,21.0,564.0,487.68,365.1
2016,11,14,12,30,864.0,86.0,0.4,21.0,558.0,456.27,339.53
2016,11,14,12,45,862.0,84.0,0.45,21.5,545.0,421.57,310.62
2016,11,14,13,0,860.0,82.0,0.5,22.0,532.0,384.96,279.53
2016,11,14,13,15,850.5,81.0,0.55,22.0,511.0,345.12,245.89
2016,11,14,13,30,841.0,80.0,0.6,22.0,490.0,304.25,210.78
2016,11,14,13,45,828.0,77.5,0.7,22.5,462.5,260.42,172.93
2016,11,14,14,0,815.0,75.0,0.8,23.0,435.0,216.33,135.28
2016,11,14,14,15,795.5,72.5,0.85,22.5,401.5,171.29,99.21
2016,11,14,14,30,776.0,70.0,0.9,22.0,368.0,127.05,67.47
2016,11,14,14,45,747.0,66.5,0.95,22.0,329.0,82.59,42.97
2016,11,14,15,0,718.0,63.0,1.0,22.0,290.0,47.07,35.34
2016,11,14,15,15,676.0,58.5,0.95,21.5,248.5,44.84,33.51
2016,11,14,15,30,634.0,54.0,0.9,21.0,207.0,38.88,28.3
2016,11,14,15,45,568.0,48.0,0.85,20.5,163.5,35.6,25.31
2016,11,14,16,0,502.0,42.0,0.8,20.0,120.0,32.29,22.14
2016,11,14,16,15,394.0,32.5,0.85,19.0,81.0,25.64,15.75
2016,11,14,16,30,286.0,23.0,0.9,18.0,42.0,18.74,4.61
2016,11,14,16,45,143.0,11.5,0.95,17.0,21.0,10.96,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,45,96.5,5.5,0.9,8.5,8.0,0.0,0.0
2016,11,15,7,0,193.0,11.0,0.9,9.0,16.0,88.89,0.0
2016,11,15,7,15,335.0,20.5,1.1,10.0,50.5,187.5,101.74
2016,11,15,7,30,477.0,30.0,1.3,11.0,85.0,278.88,217.77
2016,11,15,7,45,551.5,36.5,1.55,12.0,127.0,336.1,271.28
2016,11,15,8,0,626.0,43.0,1.8,13.0,169.0,395.51,322.79
2016,11,15,8,15,672.0,47.0,1.9,13.5,211.0,438.06,359.3
2016,11,15,8,30,718.0,51.0,2.0,14.0,253.0,480.28,394.05
2016,11,15,8,45,749.0,54.0,2.1,14.5,292.0,511.86,419.2
2016,11,15,9,0,780.0,57.0,2.2,15.0,331.0,541.83,442.24
2016,11,15,9,15,428.0,115.5,2.3,15.5,268.5,400.44,327.64
2016,11,15,9,30,76.0,174.0,2.4,16.0,206.0,226.36,183.1
2016,11,15,9,45,52.0,177.5,2.5,16.5,200.0,212.71,171.48
2016,11,15,10,0,28.0,181.0,2.6,17.0,194.0,199.26,159.57
2016,11,15,10,15,28.5,190.0,2.65,17.5,204.0,206.8,165.12
2016,11,15,10,30,29.0,199.0,2.7,18.0,214.0,214.19,170.46
2016,11,15,10,45,429.0,143.5,2.8,18.5,372.0,409.49,329.5
2016,11,15,11,0,829.0,88.0,2.9,19.0,530.0,576.56,457.67
2016,11,15,11,15,832.0,88.5,2.95,19.0,539.0,562.44,444.6
2016,11,15,11,30,835.0,89.0,3.0,19.0,548.0,545.56,430.28
2016,11,15,11,45,834.5,89.0,3.15,19.0,549.0,523.65,412.1
2016,11,15,12,0,834.0,89.0,3.3,19.0,550.0,499.28,391.59
2016,11,15,12,15,831.0,89.0,3.4,19.0,544.0,471.4,367.79
2016,11,15,12,30,828.0,89.0,3.5,19.0,538.0,441.43,341.8
2016,11,15,12,45,502.5,162.0,3.65,19.0,432.5,346.74,268.25
2016,11,15,13,0,177.0,235.0,3.8,19.0,327.0,272.92,212.97
2016,11,15,13,15,110.5,216.5,3.85,18.5,273.5,226.09,176.88
2016,11,15,13,30,44.0,198.0,3.9,18.0,220.0,186.79,147.09
2016,11,15,13,45,42.0,187.5,3.95,18.0,207.0,173.38,136.3
2016,11,15,14,0,40.0,177.0,4.0,18.0,194.0,160.11,125.6
2016,11,15,14,15,50.5,166.5,3.95,17.5,186.5,148.7,116.16
2016,11,15,14,30,61.0,156.0,3.9,17.0,179.0,136.11,105.96
2016,11,15,14,45,57.5,140.5,3.85,17.0,160.5,118.32,92.36
2016,11,15,15,0,54.0,125.0,3.8,17.0,142.0,102.05,84.32
2016,11,15,15,15,48.5,108.0,3.65,16.5,121.5,89.16,73.17
2016,11,15,15,30,43.0,91.0,3.5,16.0,101.0,75.97,61.54
2016,11,15,15,45,34.0,73.0,3.35,15.5,80.0,61.82,48.84
2016,11,15,16,0,25.0,55.0,3.2,15.0,59.0,47.36,35.67
2016,11,15,16,15,12.5,37.5,2.85,14.5,39.5,32.96,22.13
2016,11,15,16,30,0.0,20.0,2.5,14.0,20.0,18.4,3.62
2016,11,15,16,45,0.0,10.0,2.2,13.5,10.0,9.53,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,62.5,6.0,1.55,6.5,7.0,0.0,0.0
2016,11,16,7,0,125.0,12.0,1.6,7.0,14.0,61.82,0.0
2016,11,16,7,15,278.0,23.0,1.95,7.5,48.5,167.77,81.04
2016,11,16,7,30,431.0,34.0,2.3,8.0,83.0,265.76,209.52
2016,11,16,7,45,521.5,41.0,2.65,9.0,126.5,329.13,269.51
2016,11,16,8,0,612.0,48.0,3.0,10.0,170.0,395.83,328.14
2016,11,16,8,15,663.5,53.0,3.25,10.5,213.5,437.86,365.46
2016,11,16,8,30,715.0,58.0,3.5,11.0,257.0,484.18,404.69
2016,11,16,8,45,753.5,61.0,3.75,11.5,298.5,520.08,434.29
2016,11,16,9,0,792.0,64.0,4.0,12.0,340.0,554.46,461.75
2016,11,16,9,15,814.5,66.5,4.05,12.5,376.0,576.82,478.49
2016,11,16,9,30,837.0,69.0,4.1,13.0,412.0,596.72,492.8
2016,11,16,9,45,853.5,70.5,4.15,13.5,443.0,609.13,500.97
2016,11,16,10,0,870.0,72.0,4.2,14.0,474.0,618.64,506.65
2016,11,16,10,15,880.5,73.5,4.2,14.0,498.0,618.52,505.52
2016,11,16,10,30,891.0,75.0,4.2,14.0,522.0,618.58,504.33
2016,11,16,10,45,897.5,76.0,4.2,14.5,539.0,612.58,497.37
2016,11,16,11,0,904.0,77.0,4.2,15.0,556.0,603.48,487.89
2016,11,16,11,15,907.5,77.5,4.2,15.0,565.5,589.06,475.08
2016,11,16,11,30,911.0,78.0,4.2,15.0,575.0,571.65,459.71
2016,11,16,11,45,910.0,78.5,4.25,15.0,576.5,548.98,440.11
2016,11,16,12,0,909.0,79.0,4.3,15.0,578.0,523.66,418.01
2016,11,16,12,15,907.0,78.5,4.25,15.0,571.5,494.34,392.05
2016,11,16,12,30,905.0,78.0,4.2,15.0,565.0,462.68,363.7
2016,11,16,12,45,898.0,78.0,4.2,15.0,551.0,427.32,331.94
2016,11,16,13,0,891.0,78.0,4.2,15.0,537.0,390.23,298.13
2016,11,16,13,15,881.5,76.5,4.15,15.0,516.0,349.45,260.77
2016,11,16,13,30,872.0,75.0,4.1,15.0,495.0,304.26,219.44
2016,11,16,13,45,854.5,74.5,4.1,15.0,466.0,260.11,179.19
2016,11,16,14,0,837.0,74.0,4.1,15.0,437.0,216.0,139.76
2016,11,16,14,15,816.5,71.5,4.0,14.5,403.0,170.02,101.31
2016,11,16,14,30,796.0,69.0,3.9,14.0,369.0,124.92,67.97
2016,11,16,14,45,763.0,66.0,3.85,14.0,329.5,79.98,43.26
2016,11,16,15,0,730.0,63.0,3.8,14.0,290.0,47.38,36.84
2016,11,16,15,15,686.5,58.5,3.5,13.5,247.5,45.14,34.9
2016,11,16,15,30,643.0,54.0,3.2,13.0,205.0,39.14,29.49
2016,11,16,15,45,569.0,48.0,2.95,12.5,161.0,35.84,26.37
2016,11,16,16,0,495.0,42.0,2.7,12.0,117.0,32.54,23.07
2016,11,16,16,15,381.0,32.0,2.4,11.0,78.0,25.39,15.96
2016,11,16,16,30,267.0,22.0,2.1,10.0,39.0,17.96,2.52
2016,11,16,16,45,133.5,11.0,1.85,9.5,19.5,10.48,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,15,211.5,16.5,0.8,4.5,39.0,129.41,51.62
2016,11,17,7,30,423.0,33.0,0.9,5.0,78.0,259.49,204.11
2016,11,17,7,45,515.5,39.5,1.0,5.5,121.0,322.61,264.31
2016,11,17,8,0,608.0,46.0,1.1,6.0,164.0,384.92,319.48
2016,11,17,8,15,659.5,51.0,1.2,6.5,207.0,431.16,359.69
2016,11,17,8,30,711.0,56.0,1.3,7.0,250.0,477.19,398.19
2016,11,17,8,45,749.5,58.5,1.4,8.0,291.5,512.29,425.95
2016,11,17,9,0,788.0,61.0,1.5,9.0,333.0,545.92,451.52
2016,11,17,9,15,811.5,63.5,1.6,9.5,369.5,568.78,468.71
2016,11,17,9,30,835.0,66.0,1.7,10.0,406.0,589.24,483.61
2016,11,17,9,45,855.0,67.0,1.85,10.5,437.0,603.19,493.48
2016,11,17,10,0,875.0,68.0,2.0,11.0,468.0,611.06,498.54
2016,11,17,10,15,886.0,69.0,2.05,11.5,492.5,614.0,499.03
2016,11,17,10,30,897.0,70.0,2.1,12.0,517.0,613.87,497.03
2016,11,17,10,45,905.0,70.5,2.2,13.0,534.5,608.27,490.11
2016,11,17,11,0,913.0,71.0,2.3,14.0,552.0,599.52,480.66
2016,11,17,11,15,917.0,71.5,2.25,14.0,561.5,585.39,468.04
2016,11,17,11,30,921.0,72.0,2.2,14.0,571.0,568.21,452.9
2016,11,17,11,45,922.5,71.5,2.2,14.5,573.0,545.75,432.85
2016,11,17,12,0,924.0,71.0,2.2,15.0,575.0,520.51,410.33
2016,11,17,12,15,922.0,70.5,2.2,15.0,569.0,490.98,384.82
2016,11,17,12,30,920.0,70.0,2.2,15.0,563.0,459.06,356.85
2016,11,17,12,45,915.0,69.5,2.25,15.5,549.5,423.72,325.08
2016,11,17,13,0,910.0,69.0,2.3,16.0,536.0,386.49,291.16
2016,11,17,13,15,901.0,68.0,2.25,16.0,514.5,345.83,254.38
2016,11,17,13,30,892.0,67.0,2.2,16.0,493.0,303.96,216.16
2016,11,17,13,45,879.0,65.5,2.2,16.0,465.5,259.73,176.17
2016,11,17,14,0,866.0,64.0,2.2,16.0,438.0,215.05,136.56
2016,11,17,14,15,847.5,62.0,2.1,15.5,404.0,168.96,98.4
2016,11,17,14,30,829.0,60.0,2.0,15.0,370.0,118.69,61.31
2016,11,17,14,45,802.0,57.0,1.95,15.0,331.0,72.56,36.48
2016,11,17,15,0,775.0,54.0,1.9,15.0,292.0,39.94,30.09
2016,11,17,15,15,734.5,50.0,1.65,14.0,250.0,37.87,28.36
2016,11,17,15,30,694.0,46.0,1.4,13.0,208.0,35.8,26.54
2016,11,17,15,45,631.5,41.0,1.15,12.5,164.0,32.81,23.7
2016,11,17,16,0,569.0,36.0,0.9,12.0,120.0,29.85,20.73
2016,11,17,16,15,457.5,28.0,0.95,11.5,80.0,23.83,14.54
2016,11,17,16,30,346.0,20.0,1.0,11.0,40.0,17.64,1.21
2016,11,17,16,45,173.0,10.0,1.05,10.5,20.0,9.53,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,7,15,213.5,15.5,1.75,5.0,38.0,127.27,37.19
2016,11,18,7,30,427.0,31.0,2.0,6.0,76.0,257.72,201.42
2016,11,18,7,45,518.0,38.0,2.25,7.0,119.0,320.27,262.57
2016,11,18,8,0,609.0,45.0,2.5,8.0,162.0,382.19,317.84
2016,11,18,8,15,663.5,50.5,2.45,8.5,206.0,430.41,359.91
2016,11,18,8,30,718.0,56.0,2.4,9.0,250.0,478.59,400.16
2016,11,18,8,45,755.0,59.5,2.4,10.0,291.5,514.02,428.06
2016,11,18,9,0,792.0,63.0,2.4,11.0,333.0,547.91,453.59
2016,11,18,9,15,816.5,65.5,2.65,12.0,370.0,571.37,470.96
2016,11,18,9,30,841.0,68.0,2.9,13.0,407.0,592.41,485.9
2016,11,18,9,45,859.0,70.0,3.15,14.0,438.5,606.29,494.86
2016,11,18,10,0,877.0,72.0,3.4,15.0,470.0,617.25,501.27
2016,11,18,10,15,887.5,73.5,3.5,15.5,494.5,617.17,499.54
2016,11,18,10,30,898.0,75.0,3.6,16.0,519.0,617.21,497.7
2016,11,18,10,45,903.5,76.0,3.75,17.0,536.0,610.64,489.88
2016,11,18,11,0,909.0,77.0,3.9,18.0,553.0,600.96,479.56
2016,11,18,11,15,911.5,77.5,3.95,18.0,561.5,586.02,466.61
2016,11,18,11,30,914.0,78.0,4.0,18.0,570.0,568.11,451.13
2016,11,18,11,45,911.0,79.0,4.1,18.5,570.5,545.01,430.62
2016,11,18,12,0,908.0,80.0,4.2,19.0,571.0,519.33,407.78
2016,11,18,12,15,903.5,79.5,4.25,19.0,564.0,489.05,381.69
2016,11,18,12,30,899.0,79.0,4.3,19.0,557.0,456.6,353.33
2016,11,18,12,45,890.5,78.5,4.35,19.5,542.5,420.56,320.96
2016,11,18,13,0,882.0,78.0,4.4,20.0,528.0,382.94,286.79
2016,11,18,13,15,872.0,77.0,4.4,20.0,506.5,340.2,248.6
2016,11,18,13,30,862.0,76.0,4.4,20.0,485.0,298.76,211.0
2016,11,18,13,45,845.5,74.5,4.4,20.0,457.0,254.58,171.47
2016,11,18,14,0,829.0,73.0,4.4,20.0,429.0,210.39,132.78
2016,11,18,14,15,809.0,70.5,4.2,19.5,395.5,165.09,95.76
2016,11,18,14,30,789.0,68.0,4.0,19.0,362.0,120.61,63.9
2016,11,18,14,45,760.0,64.5,3.8,18.5,323.0,75.99,40.47
2016,11,18,15,0,731.0,61.0,3.6,18.0,284.0,45.89,34.92
2016,11,18,15,15,688.0,56.5,3.15,17.0,242.5,43.58,33.01
2016,11,18,15,30,645.0,52.0,2.7,16.0,201.0,41.31,31.02
2016,11,18,15,45,578.0,46.0,2.3,15.0,158.0,34.33,24.73
2016,11,18,16,0,511.0,40.0,1.9,14.0,115.0,30.95,21.44
2016,11,18,16,15,393.0,30.5,1.75,13.0,76.0,24.2,14.62
2016,11,18,16,30,275.0,21.0,1.6,12.0,37.0,17.18,0.0
2016,11,18,16,45,137.5,10.5,1.5,11.5,18.5,10.01,0.0
2016,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
