Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,15,190.0,15.0,4.4,11.0,34.0,115.06,16.76
2016,11,19,7,30,380.0,30.0,4.4,11.0,68.0,233.83,178.56
2016,11,19,7,45,467.5,37.0,4.45,11.0,108.0,292.98,237.99
2016,11,19,8,0,555.0,44.0,4.5,11.0,148.0,355.75,294.81
2016,11,19,8,15,277.5,41.0,4.45,11.5,93.0,214.65,179.5
2016,11,19,8,30,0.0,38.0,4.4,12.0,38.0,35.28,24.79
2016,11,19,8,45,0.0,44.5,4.35,12.5,44.5,41.33,30.03
2016,11,19,9,0,0.0,51.0,4.3,13.0,51.0,47.39,35.15
2016,11,19,9,15,0.0,28.5,4.3,13.0,28.5,26.45,17.13
2016,11,19,9,30,0.0,6.0,4.3,13.0,6.0,5.56,0.0
2016,11,19,9,45,0.0,14.0,4.3,13.5,14.0,12.99,5.49
2016,11,19,10,0,0.0,22.0,4.3,14.0,22.0,20.42,11.8
2016,11,19,10,15,0.0,66.5,4.3,14.0,66.5,61.87,46.97
2016,11,19,10,30,0.0,111.0,4.3,14.0,111.0,104.13,82.39
2016,11,19,10,45,0.0,98.0,4.3,14.5,98.0,91.52,71.56
2016,11,19,11,0,0.0,85.0,4.3,15.0,85.0,79.17,61.05
2016,11,19,11,15,22.0,153.5,4.25,15.0,165.5,158.98,127.45
2016,11,19,11,30,44.0,222.0,4.2,15.0,246.0,235.33,189.59
2016,11,19,11,45,22.0,122.5,4.2,15.5,134.5,126.83,100.36
2016,11,19,12,0,0.0,23.0,4.2,16.0,23.0,21.37,12.35
2016,11,19,12,15,0.0,23.0,4.15,16.0,23.0,21.36,12.37
2016,11,19,12,30,0.0,23.0,4.1,16.0,23.0,21.36,12.38
2016,11,19,12,45,0.0,72.5,4.1,16.0,72.5,67.49,51.11
2016,11,19,13,0,0.0,122.0,4.1,16.0,122.0,112.8,88.81
2016,11,19,13,15,0.0,97.5,4.05,16.0,97.5,90.49,70.35
2016,11,19,13,30,0.0,73.0,4.0,16.0,73.0,67.94,51.64
2016,11,19,13,45,0.0,44.5,4.0,16.0,44.5,41.35,29.37
2016,11,19,14,0,0.0,16.0,4.0,16.0,16.0,14.84,6.97
2016,11,19,14,15,0.0,14.5,3.85,16.0,14.5,13.45,5.8
2016,11,19,14,30,0.0,13.0,3.7,16.0,13.0,12.05,4.63
2016,11,19,14,45,0.0,11.5,3.6,16.0,11.5,10.66,3.45
2016,11,19,15,0,0.0,10.0,3.5,16.0,10.0,9.26,2.62
2016,11,19,15,15,0.0,8.5,3.3,15.5,8.5,7.87,1.39
2016,11,19,15,30,0.0,7.0,3.1,15.0,7.0,6.48,0.13
2016,11,19,15,45,0.0,5.0,2.95,14.5,5.0,4.63,0.0
2016,11,19,16,0,0.0,3.0,2.8,14.0,3.0,2.77,0.0
2016,11,19,16,15,0.0,2.0,2.75,13.5,2.0,1.85,0.0
2016,11,19,16,30,0.0,1.0,2.7,13.0,1.0,0.92,0.0
2016,11,19,16,45,0.0,0.5,2.65,13.0,0.5,0.48,0.0
2016,11,19,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,15,96.0,17.0,1.1,10.5,26.5,74.38,0.0
2016,11,20,7,30,192.0,34.0,1.2,11.0,53.0,152.02,113.21
2016,11,20,7,45,236.0,49.0,1.35,11.5,84.5,193.78,155.06
2016,11,20,8,0,280.0,64.0,1.5,12.0,116.0,237.34,193.89
2016,11,20,8,15,310.0,78.0,1.6,12.5,149.0,273.45,225.36
2016,11,20,8,30,340.0,92.0,1.7,13.0,182.0,309.69,255.94
2016,11,20,8,45,366.5,102.5,1.8,13.5,213.0,339.65,280.56
2016,11,20,9,0,393.0,113.0,1.9,14.0,244.0,369.06,304.06
2016,11,20,9,15,265.5,141.0,1.9,14.0,234.0,318.38,261.77
2016,11,20,9,30,138.0,169.0,1.9,14.0,224.0,265.21,216.96
2016,11,20,9,45,133.0,182.5,1.9,14.5,238.5,274.42,223.68
2016,11,20,10,0,128.0,196.0,1.9,15.0,253.0,282.97,229.52
2016,11,20,10,15,166.5,205.5,1.9,15.0,284.5,312.26,252.88
2016,11,20,10,30,205.0,215.0,1.9,15.0,316.0,340.48,274.99
2016,11,20,10,45,158.0,223.5,1.95,15.0,302.5,317.11,255.33
2016,11,20,11,0,111.0,232.0,2.0,15.0,289.0,288.88,232.11
2016,11,20,11,15,115.0,237.0,2.0,15.0,297.0,296.34,237.74
2016,11,20,11,30,119.0,242.0,2.0,15.0,305.0,297.89,238.54
2016,11,20,11,45,82.0,232.5,2.0,15.0,276.5,261.26,208.93
2016,11,20,12,0,45.0,223.0,2.0,15.0,248.0,230.51,184.14
2016,11,20,12,15,51.5,224.0,2.0,15.0,252.0,230.98,184.46
2016,11,20,12,30,58.0,225.0,2.0,15.0,256.0,230.79,184.1
2016,11,20,12,45,29.0,184.0,2.0,15.0,199.5,179.52,142.93
2016,11,20,13,0,0.0,143.0,2.0,15.0,143.0,131.62,104.38
2016,11,20,13,15,0.0,147.0,1.9,15.0,147.0,134.61,107.04
2016,11,20,13,30,0.0,151.0,1.8,15.0,151.0,137.34,109.41
2016,11,20,13,45,36.0,164.5,1.7,15.0,180.0,152.87,120.97
2016,11,20,14,0,72.0,178.0,1.6,15.0,209.0,165.5,129.75
2016,11,20,14,15,36.0,133.5,1.4,14.5,149.0,120.92,94.79
2016,11,20,14,30,0.0,89.0,1.2,14.0,89.0,81.51,63.79
2016,11,20,14,45,0.0,79.0,1.05,14.0,79.0,72.45,56.28
2016,11,20,15,0,0.0,69.0,0.9,14.0,69.0,63.47,51.18
2016,11,20,15,15,0.0,58.5,0.8,13.5,58.5,54.12,42.92
2016,11,20,15,30,0.0,48.0,0.7,13.0,48.0,44.62,34.39
2016,11,20,15,45,0.0,37.5,0.6,13.0,37.5,34.83,25.41
2016,11,20,16,0,0.0,27.0,0.5,13.0,27.0,25.06,16.38
2016,11,20,16,15,0.0,17.5,0.55,12.5,17.5,16.23,7.87
2016,11,20,16,30,0.0,8.0,0.6,12.0,8.0,7.41,0.0
2016,11,20,16,45,0.0,4.0,0.65,12.0,4.0,3.81,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,168.0,15.5,1.25,8.5,31.5,103.79,0.0
2016,11,21,7,30,336.0,31.0,1.4,9.0,63.0,212.49,158.13
2016,11,21,7,45,432.0,39.5,1.6,10.0,103.0,275.92,221.7
2016,11,21,8,0,528.0,48.0,1.8,11.0,143.0,343.4,280.69
2016,11,21,8,15,585.5,54.0,2.0,11.0,184.5,390.82,322.77
2016,11,21,8,30,643.0,60.0,2.2,11.0,226.0,438.74,363.98
2016,11,21,8,45,337.5,93.5,2.4,11.5,182.0,311.76,260.06
2016,11,21,9,0,32.0,127.0,2.6,12.0,138.0,151.97,124.24
2016,11,21,9,15,113.5,146.0,2.65,12.5,190.0,226.7,187.7
2016,11,21,9,30,195.0,165.0,2.7,13.0,242.0,293.91,243.05
2016,11,21,9,45,156.5,179.5,2.8,13.5,244.0,284.72,233.96
2016,11,21,10,0,118.0,194.0,2.9,14.0,246.0,274.64,224.38
2016,11,21,10,15,94.0,201.0,2.95,14.0,244.0,257.5,209.79
2016,11,21,10,30,70.0,208.0,3.0,14.0,242.0,247.71,201.17
2016,11,21,10,45,455.0,147.5,3.05,14.5,380.0,420.99,343.65
2016,11,21,11,0,840.0,87.0,3.1,15.0,518.0,567.34,457.49
2016,11,21,11,15,845.0,88.0,3.1,15.0,528.0,554.99,445.46
2016,11,21,11,30,850.0,89.0,3.1,15.0,538.0,539.76,431.88
2016,11,21,11,45,852.0,88.5,3.1,15.0,540.5,518.67,413.52
2016,11,21,12,0,854.0,88.0,3.1,15.0,543.0,494.97,392.75
2016,11,21,12,15,852.0,87.5,3.05,15.0,537.5,466.97,368.08
2016,11,21,12,30,850.0,87.0,3.0,15.0,532.0,436.78,341.17
2016,11,21,12,45,854.5,83.0,3.0,15.5,520.5,403.66,310.8
2016,11,21,13,0,859.0,79.0,3.0,16.0,509.0,368.26,277.99
2016,11,21,13,15,849.5,78.0,2.95,16.0,489.0,329.17,242.42
2016,11,21,13,30,840.0,77.0,2.9,16.0,469.0,289.06,205.67
2016,11,21,13,45,826.0,75.0,2.9,16.0,442.0,246.24,167.01
2016,11,21,14,0,812.0,73.0,2.9,16.0,415.0,203.23,129.08
2016,11,21,14,15,791.0,70.5,2.8,15.5,382.0,158.9,92.88
2016,11,21,14,30,770.0,68.0,2.7,15.0,349.0,115.5,62.08
2016,11,21,14,45,739.5,65.0,2.65,15.0,311.0,72.52,40.29
2016,11,21,15,0,709.0,62.0,2.6,15.0,273.0,47.04,36.4
2016,11,21,15,15,664.0,57.0,2.25,14.5,232.0,44.31,34.01
2016,11,21,15,30,619.0,52.0,1.9,14.0,191.0,37.93,28.26
2016,11,21,15,45,547.0,46.0,1.55,13.5,148.5,34.57,25.07
2016,11,21,16,0,475.0,40.0,1.2,13.0,106.0,31.21,21.69
2016,11,21,16,15,354.0,30.0,1.15,12.0,69.0,23.97,14.2
2016,11,21,16,30,233.0,20.0,1.1,11.0,32.0,16.43,0.0
2016,11,21,16,45,116.5,10.0,1.1,10.5,16.0,9.53,0.0
2016,11,21,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,15,155.0,16.0,1.0,6.5,30.0,97.63,0.0
2016,11,22,7,30,310.0,32.0,1.1,7.0,60.0,200.47,147.53
2016,11,22,7,45,404.0,41.5,1.2,8.0,99.5,263.29,212.05
2016,11,22,8,0,498.0,51.0,1.3,9.0,139.0,330.04,270.53
2016,11,22,8,15,557.5,57.5,1.3,9.5,180.5,378.44,312.41
2016,11,22,8,30,617.0,64.0,1.3,10.0,222.0,427.39,353.11
2016,11,22,8,45,657.5,68.5,1.35,10.5,261.5,463.46,382.36
2016,11,22,9,0,698.0,73.0,1.4,11.0,301.0,498.46,409.78
2016,11,22,9,15,676.5,79.5,1.4,11.5,321.0,498.42,408.69
2016,11,22,9,30,655.0,86.0,1.4,12.0,341.0,495.59,405.31
2016,11,22,9,45,667.5,91.0,1.45,12.5,368.0,508.48,414.25
2016,11,22,10,0,680.0,96.0,1.5,13.0,395.0,518.99,420.95
2016,11,22,10,15,631.0,116.0,1.5,13.0,405.5,507.07,410.18
2016,11,22,10,30,582.0,136.0,1.5,13.0,416.0,492.41,397.44
2016,11,22,10,45,513.0,160.5,1.55,13.5,414.0,466.15,375.14
2016,11,22,11,0,444.0,185.0,1.6,14.0,412.0,442.37,354.77
2016,11,22,11,15,521.5,166.5,1.6,14.0,437.5,454.96,364.18
2016,11,22,11,30,599.0,148.0,1.6,14.0,463.0,466.25,371.81
2016,11,22,11,45,535.5,168.0,1.6,14.5,450.5,434.52,344.89
2016,11,22,12,0,472.0,188.0,1.6,15.0,438.0,406.28,321.0
2016,11,22,12,15,529.5,169.0,1.55,15.0,446.5,396.87,311.92
2016,11,22,12,30,587.0,150.0,1.5,15.0,455.0,384.94,300.03
2016,11,22,12,45,627.0,134.0,1.5,15.0,452.5,362.0,279.09
2016,11,22,13,0,667.0,118.0,1.5,15.0,450.0,335.04,254.18
2016,11,22,13,15,577.5,136.0,1.5,15.0,415.0,295.58,221.58
2016,11,22,13,30,488.0,154.0,1.5,15.0,380.0,259.65,192.52
2016,11,22,13,45,451.5,151.0,1.5,15.0,350.5,224.84,163.4
2016,11,22,14,0,415.0,148.0,1.5,15.0,321.0,192.41,136.93
2016,11,22,14,15,207.5,135.5,1.4,14.5,222.0,136.83,100.38
2016,11,22,14,30,0.0,123.0,1.3,14.0,123.0,109.14,86.97
2016,11,22,14,45,0.0,109.5,1.2,14.0,109.5,96.78,76.75
2016,11,22,15,0,0.0,96.0,1.1,14.0,96.0,84.84,70.03
2016,11,22,15,15,0.0,81.5,1.0,13.5,81.5,72.54,59.22
2016,11,22,15,30,0.0,67.0,0.9,13.0,67.0,60.1,48.08
2016,11,22,15,45,0.0,52.0,0.85,12.5,52.0,47.11,36.28
2016,11,22,16,0,0.0,37.0,0.8,12.0,37.0,33.97,24.19
2016,11,22,16,15,0.0,24.0,0.85,11.5,24.0,22.29,12.75
2016,11,22,16,30,0.0,11.0,0.9,11.0,11.0,10.2,0.0
2016,11,22,16,45,0.0,5.5,0.95,11.0,5.5,5.24,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,133.5,16.5,1.1,6.5,28.5,86.76,0.0
2016,11,23,7,30,267.0,33.0,1.1,7.0,57.0,180.8,130.19
2016,11,23,7,45,356.0,44.5,1.1,8.0,95.5,242.0,194.31
2016,11,23,8,0,445.0,56.0,1.1,9.0,134.0,307.09,251.24
2016,11,23,8,15,510.0,63.5,1.25,9.5,175.0,358.56,295.94
2016,11,23,8,30,575.0,71.0,1.4,10.0,216.0,410.7,339.81
2016,11,23,8,45,614.5,77.0,1.55,11.0,255.0,447.31,369.33
2016,11,23,9,0,654.0,83.0,1.7,12.0,294.0,482.85,396.99
2016,11,23,9,15,684.0,87.0,1.75,12.0,330.0,509.24,417.78
2016,11,23,9,30,714.0,91.0,1.8,12.0,366.0,533.67,436.57
2016,11,23,9,45,741.5,92.0,1.85,12.5,397.5,551.05,448.77
2016,11,23,10,0,769.0,93.0,1.9,13.0,429.0,565.92,458.77
2016,11,23,10,15,783.0,95.0,1.95,13.0,453.0,571.28,462.06
2016,11,23,10,30,797.0,97.0,2.0,13.0,477.0,572.6,462.19
2016,11,23,10,45,812.0,96.0,2.05,13.5,495.5,569.96,458.36
2016,11,23,11,0,827.0,95.0,2.1,14.0,514.0,564.28,452.04
2016,11,23,11,15,832.0,96.0,2.15,14.0,524.0,552.16,441.4
2016,11,23,11,30,837.0,97.0,2.2,14.0,534.0,537.2,428.35
2016,11,23,11,45,843.0,95.5,2.25,14.0,537.0,517.42,411.33
2016,11,23,12,0,849.0,94.0,2.3,14.0,540.0,494.9,391.75
2016,11,23,12,15,846.5,93.5,2.35,14.0,534.5,466.9,367.45
2016,11,23,12,30,844.0,93.0,2.4,14.0,529.0,436.76,340.91
2016,11,23,12,45,835.5,92.5,2.45,14.0,515.5,402.36,310.46
2016,11,23,13,0,827.0,92.0,2.5,14.0,502.0,366.53,278.23
2016,11,23,13,15,816.5,90.5,2.55,14.0,481.5,327.95,243.28
2016,11,23,13,30,806.0,89.0,2.6,14.0,461.0,288.51,207.27
2016,11,23,13,45,792.0,86.5,2.7,14.0,434.5,246.75,169.6
2016,11,23,14,0,778.0,84.0,2.8,14.0,408.0,204.89,132.73
2016,11,23,14,15,755.5,81.0,2.8,13.5,375.0,157.62,94.19
2016,11,23,14,30,733.0,78.0,2.8,13.0,342.0,115.08,64.1
2016,11,23,14,45,701.0,74.0,2.8,13.0,304.0,72.77,42.57
2016,11,23,15,0,669.0,70.0,2.8,13.0,266.0,49.33,38.75
2016,11,23,15,15,620.5,64.5,2.4,12.5,225.0,46.7,36.43
2016,11,23,15,30,572.0,59.0,2.0,12.0,184.0,44.09,34.0
2016,11,23,15,45,496.5,51.0,1.7,11.5,142.5,39.18,29.36
2016,11,23,16,0,421.0,43.0,1.4,11.0,101.0,34.18,24.43
2016,11,23,16,15,295.0,31.5,1.3,10.0,65.0,25.55,15.41
2016,11,23,16,30,169.0,20.0,1.2,9.0,29.0,16.54,0.0
2016,11,23,16,45,84.5,10.0,1.15,8.5,14.5,9.53,0.0
2016,11,23,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,17.0,0.55,4.0,27.5,67.24,0.0
2016,11,24,7,30,250.0,34.0,0.6,4.0,55.0,175.93,124.64
2016,11,24,7,45,358.5,44.5,0.65,4.5,95.0,241.75,195.22
2016,11,24,8,0,467.0,55.0,0.7,5.0,135.0,315.38,260.07
2016,11,24,8,15,532.0,62.5,0.8,5.5,177.0,367.15,305.23
2016,11,24,8,30,597.0,70.0,0.9,6.0,219.0,419.53,349.46
2016,11,24,8,45,648.5,74.0,1.0,6.5,260.5,460.8,383.46
2016,11,24,9,0,700.0,78.0,1.1,7.0,302.0,501.19,415.74
2016,11,24,9,15,729.0,81.5,1.15,7.5,338.5,526.84,435.23
2016,11,24,9,30,758.0,85.0,1.2,8.0,375.0,550.4,452.62
2016,11,24,9,45,784.0,86.5,1.3,9.0,407.0,567.6,464.21
2016,11,24,10,0,810.0,88.0,1.4,10.0,439.0,580.46,472.19
2016,11,24,10,15,823.5,90.0,1.4,10.5,464.0,585.86,474.34
2016,11,24,10,30,837.0,92.0,1.4,11.0,489.0,588.26,474.09
2016,11,24,10,45,847.0,92.5,1.4,12.0,506.5,584.03,467.87
2016,11,24,11,0,857.0,93.0,1.4,13.0,524.0,576.75,459.26
2016,11,24,11,15,861.5,94.0,1.2,13.0,534.0,563.96,446.69
2016,11,24,11,30,866.0,95.0,1.0,13.0,544.0,548.26,431.66
2016,11,24,11,45,867.5,94.5,0.85,13.5,546.5,526.71,411.63
2016,11,24,12,0,869.0,94.0,0.7,14.0,549.0,502.52,389.37
2016,11,24,12,15,866.5,94.0,0.6,14.0,543.5,474.53,365.02
2016,11,24,12,30,864.0,94.0,0.5,14.0,538.0,444.33,338.54
2016,11,24,12,45,858.0,93.0,0.4,14.5,524.5,409.8,307.76
2016,11,24,13,0,852.0,92.0,0.3,15.0,511.0,373.62,275.31
2016,11,24,13,15,841.5,90.5,0.35,15.0,490.5,334.17,241.29
2016,11,24,13,30,831.0,89.0,0.4,15.0,470.0,293.81,206.0
2016,11,24,13,45,815.0,86.5,0.5,15.0,442.5,250.66,168.69
2016,11,24,14,0,799.0,84.0,0.6,15.0,415.0,207.53,132.0
2016,11,24,14,15,776.5,81.0,0.55,14.5,381.5,163.4,96.92
2016,11,24,14,30,754.0,78.0,0.5,14.0,348.0,115.94,63.59
2016,11,24,14,45,720.5,74.0,0.5,14.0,309.5,72.66,42.25
2016,11,24,15,0,687.0,70.0,0.5,14.0,271.0,49.48,38.75
2016,11,24,15,15,638.5,64.5,0.5,13.5,229.5,46.85,36.45
2016,11,24,15,30,590.0,59.0,0.5,13.0,188.0,44.23,34.02
2016,11,24,15,45,514.0,51.0,0.5,12.5,145.5,39.3,29.38
2016,11,24,16,0,438.0,43.0,0.5,12.0,103.0,34.29,24.44
2016,11,24,16,15,219.0,36.0,0.55,11.5,66.0,28.32,17.46
2016,11,24,16,30,0.0,29.0,0.6,11.0,29.0,24.53,0.0
2016,11,24,16,45,0.0,14.5,0.7,10.5,14.5,13.82,0.0
2016,11,24,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,7,15,51.5,15.0,1.05,4.5,19.5,35.17,0.0
2016,11,25,7,30,103.0,30.0,1.0,5.0,39.0,95.34,63.62
2016,11,25,7,45,151.5,46.5,1.0,5.5,68.0,140.28,112.2
2016,11,25,8,0,200.0,63.0,1.0,6.0,97.0,185.09,152.83
2016,11,25,8,15,229.5,79.0,1.2,6.5,128.0,220.94,184.91
2016,11,25,8,30,259.0,95.0,1.4,7.0,159.0,257.12,216.47
2016,11,25,8,45,279.5,109.5,1.6,7.5,189.0,286.51,241.56
2016,11,25,9,0,300.0,124.0,1.8,8.0,219.0,315.46,265.64
2016,11,25,9,15,326.0,132.0,1.75,8.5,246.0,339.16,284.6
2016,11,25,9,30,352.0,140.0,1.7,9.0,273.0,362.33,302.64
2016,11,25,9,45,283.0,162.0,1.7,10.0,274.5,345.22,286.25
2016,11,25,10,0,214.0,184.0,1.7,11.0,276.0,318.67,262.53
2016,11,25,10,15,295.5,182.5,1.7,11.5,317.5,367.47,301.57
2016,11,25,10,30,377.0,181.0,1.7,12.0,359.0,407.26,332.27
2016,11,25,10,45,378.0,188.0,1.75,12.5,372.0,408.35,331.54
2016,11,25,11,0,379.0,195.0,1.8,13.0,385.0,408.01,329.85
2016,11,25,11,15,348.0,205.5,1.8,13.0,382.5,392.7,316.69
2016,11,25,11,30,317.0,216.0,1.8,13.0,380.0,377.05,303.36
2016,11,25,11,45,311.0,218.5,1.8,13.5,379.5,365.93,293.19
2016,11,25,12,0,305.0,221.0,1.8,14.0,379.0,354.07,282.36
2016,11,25,12,15,275.0,223.0,1.75,14.0,364.5,330.61,262.9
2016,11,25,12,30,245.0,225.0,1.7,14.0,350.0,308.04,244.25
2016,11,25,12,45,285.5,212.5,1.7,14.0,355.0,300.04,236.38
2016,11,25,13,0,326.0,200.0,1.7,14.0,360.0,288.87,225.33
2016,11,25,13,15,286.5,197.0,1.65,14.0,333.5,258.52,200.31
2016,11,25,13,30,247.0,194.0,1.6,14.0,307.0,230.59,177.6
2016,11,25,13,45,178.0,185.5,1.55,14.0,264.5,196.91,151.77
2016,11,25,14,0,109.0,177.0,1.5,14.0,222.0,167.14,129.89
2016,11,25,14,15,134.0,162.5,1.3,13.5,213.5,150.65,115.55
2016,11,25,14,30,159.0,148.0,1.1,13.0,205.0,131.84,100.15
2016,11,25,14,45,145.0,134.5,0.9,13.0,182.0,110.12,85.37
2016,11,25,15,0,131.0,121.0,0.7,13.0,159.0,94.52,78.74
2016,11,25,15,15,119.0,103.5,0.7,12.5,134.0,82.01,67.77
2016,11,25,15,30,107.0,86.0,0.7,12.0,109.0,69.15,56.24
2016,11,25,15,45,91.5,68.0,0.75,11.5,84.5,55.59,43.87
2016,11,25,16,0,76.0,50.0,0.8,11.0,60.0,41.67,30.93
2016,11,25,16,15,38.0,33.0,0.85,10.5,38.0,28.09,17.2
2016,11,25,16,30,0.0,16.0,0.9,10.0,16.0,14.77,0.0
2016,11,25,16,45,0.0,8.0,0.95,10.0,8.0,7.63,0.0
2016,11,25,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,2.15,7.0,5.5,5.24,0.0
2016,11,26,7,30,0.0,11.0,2.3,7.0,11.0,10.19,1.49
2016,11,26,7,45,0.0,19.5,2.5,7.5,19.5,18.08,9.57
2016,11,26,8,0,0.0,28.0,2.7,8.0,28.0,25.98,16.74
2016,11,26,8,15,0.0,37.5,2.8,8.0,37.5,34.82,24.67
2016,11,26,8,30,0.0,47.0,2.9,8.0,47.0,43.68,32.56
2016,11,26,8,45,0.0,56.5,3.0,8.5,56.5,52.53,40.3
2016,11,26,9,0,0.0,66.0,3.1,9.0,66.0,61.63,48.12
2016,11,26,9,15,0.0,74.0,3.05,9.0,74.0,69.28,54.7
2016,11,26,9,30,0.0,82.0,3.0,9.0,82.0,76.91,61.2
2016,11,26,9,45,0.0,82.5,2.95,9.5,82.5,77.13,61.17
2016,11,26,10,0,0.0,83.0,2.9,10.0,83.0,77.45,61.22
2016,11,26,10,15,0.0,109.5,2.9,10.0,109.5,103.1,82.98
2016,11,26,10,30,0.0,136.0,2.9,10.0,136.0,128.73,104.5
2016,11,26,10,45,0.0,134.0,2.9,10.0,134.0,126.29,102.28
2016,11,26,11,0,0.0,132.0,2.9,10.0,132.0,123.98,100.24
2016,11,26,11,15,1.0,148.5,3.05,10.0,149.5,139.95,113.61
2016,11,26,11,30,2.0,165.0,3.2,10.0,167.0,155.67,126.71
2016,11,26,11,45,90.0,200.0,3.4,10.0,247.0,233.4,191.6
2016,11,26,12,0,178.0,235.0,3.6,10.0,327.0,305.25,249.86
2016,11,26,12,15,166.0,233.0,3.7,10.0,318.0,290.07,236.7
2016,11,26,12,30,154.0,231.0,3.8,10.0,309.0,275.13,224.0
2016,11,26,12,45,208.0,220.5,3.95,10.0,323.5,277.57,224.69
2016,11,26,13,0,262.0,210.0,4.1,10.0,338.0,275.67,221.11
2016,11,26,13,15,258.5,201.0,4.05,10.0,323.0,253.24,201.27
2016,11,26,13,30,255.0,192.0,4.0,10.0,308.0,230.7,181.32
2016,11,26,13,45,277.0,177.5,4.0,10.0,296.5,209.12,161.26
2016,11,26,14,0,299.0,163.0,4.0,10.0,285.0,185.47,139.57
2016,11,26,14,15,174.0,152.5,3.8,10.0,222.0,148.12,113.66
2016,11,26,14,30,49.0,142.0,3.6,10.0,159.0,122.83,98.31
2016,11,26,14,45,40.0,127.5,3.45,10.0,140.5,106.5,85.62
2016,11,26,15,0,31.0,113.0,3.3,10.0,122.0,93.04,78.54
2016,11,26,15,15,23.5,96.0,3.15,10.0,102.5,80.06,66.79
2016,11,26,15,30,16.0,79.0,3.0,10.0,83.0,68.98,56.55
2016,11,26,15,45,8.0,61.0,2.9,10.0,63.0,53.9,42.59
2016,11,26,16,0,0.0,43.0,2.8,10.0,43.0,38.62,28.31
2016,11,26,16,15,0.0,27.0,2.8,9.5,27.0,24.7,14.37
2016,11,26,16,30,0.0,11.0,2.8,9.0,11.0,10.2,0.0
2016,11,26,16,45,0.0,5.5,2.85,9.0,5.5,5.24,0.0
2016,11,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,120.5,14.5,2.5,7.5,24.0,61.97,0.0
2016,11,27,7,30,241.0,29.0,2.6,8.0,48.0,157.81,97.71
2016,11,27,7,45,367.5,38.0,2.75,8.5,87.0,236.33,187.77
2016,11,27,8,0,494.0,47.0,2.9,9.0,126.0,315.88,258.99
2016,11,27,8,15,560.0,53.0,3.1,9.0,168.0,366.09,304.54
2016,11,27,8,30,626.0,59.0,3.3,9.0,210.0,417.12,349.47
2016,11,27,8,45,677.0,62.0,3.5,9.5,251.0,456.78,383.26
2016,11,27,9,0,728.0,65.0,3.7,10.0,292.0,493.02,413.26
2016,11,27,9,15,756.0,68.0,3.7,10.5,328.0,518.21,433.0
2016,11,27,9,30,784.0,71.0,3.7,11.0,364.0,541.22,450.37
2016,11,27,9,45,809.0,72.0,3.75,11.5,395.5,557.84,462.31
2016,11,27,10,0,834.0,73.0,3.8,12.0,427.0,571.77,471.78
2016,11,27,10,15,846.5,74.5,3.7,12.0,451.5,576.19,473.97
2016,11,27,10,30,859.0,76.0,3.6,12.0,476.0,577.62,473.65
2016,11,27,10,45,868.0,77.0,3.55,12.5,493.5,573.47,468.06
2016,11,27,11,0,877.0,78.0,3.5,13.0,511.0,566.26,459.93
2016,11,27,11,15,881.0,78.5,3.35,13.0,521.0,552.78,447.35
2016,11,27,11,30,885.0,79.0,3.2,13.0,531.0,536.38,432.25
2016,11,27,11,45,885.5,79.5,3.1,13.5,533.5,515.4,412.66
2016,11,27,12,0,886.0,80.0,3.0,14.0,536.0,491.77,390.7
2016,11,27,12,15,883.5,79.5,2.95,14.0,530.5,463.28,365.4
2016,11,27,12,30,881.0,79.0,2.9,14.0,525.0,432.56,337.8
2016,11,27,12,45,792.5,91.5,2.85,14.0,485.5,380.41,293.98
2016,11,27,13,0,704.0,104.0,2.8,14.0,446.0,329.61,251.34
2016,11,27,13,15,587.5,128.5,2.65,14.0,406.0,287.85,216.83
2016,11,27,13,30,471.0,153.0,2.5,14.0,366.0,251.34,187.66
2016,11,27,13,45,418.5,152.0,2.45,14.0,333.0,215.98,158.47
2016,11,27,14,0,366.0,151.0,2.4,14.0,300.0,187.04,135.51
2016,11,27,14,15,404.0,132.0,2.3,13.5,284.5,153.37,106.21
2016,11,27,14,30,442.0,113.0,2.2,13.0,269.0,118.84,78.89
2016,11,27,14,45,407.5,107.0,2.1,13.0,238.5,88.59,62.74
2016,11,27,15,0,373.0,101.0,2.0,13.0,208.0,73.05,59.89
2016,11,27,15,15,343.0,88.5,1.75,12.5,175.5,65.06,52.79
2016,11,27,15,30,313.0,76.0,1.5,12.0,143.0,56.84,45.32
2016,11,27,15,45,364.0,58.5,1.25,11.5,119.5,44.5,34.02
2016,11,27,16,0,415.0,41.0,1.0,11.0,96.0,32.58,22.93
2016,11,27,16,15,289.0,30.0,1.0,10.5,61.0,24.36,13.95
2016,11,27,16,30,163.0,19.0,1.0,10.0,26.0,15.77,0.0
2016,11,27,16,45,81.5,9.5,1.0,9.5,13.0,9.05,0.0
2016,11,27,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.0,2.8,9.0,5.0,4.77,0.0
2016,11,28,7,30,0.0,10.0,3.0,9.0,10.0,9.26,0.13
2016,11,28,7,45,0.0,19.5,3.25,9.5,19.5,18.08,9.34
2016,11,28,8,0,0.0,29.0,3.5,10.0,29.0,26.92,17.31
2016,11,28,8,15,0.0,38.5,3.6,10.0,38.5,35.76,25.21
2016,11,28,8,30,0.0,48.0,3.7,10.0,48.0,44.61,33.07
2016,11,28,8,45,0.0,58.0,3.85,10.0,58.0,54.06,41.35
2016,11,28,9,0,0.0,68.0,4.0,10.0,68.0,63.75,49.76
2016,11,28,9,15,0.0,77.0,4.05,10.0,77.0,72.38,57.17
2016,11,28,9,30,0.0,86.0,4.1,10.0,86.0,80.99,64.5
2016,11,28,9,45,314.0,95.0,4.2,10.5,227.0,294.96,249.3
2016,11,28,10,0,628.0,104.0,4.3,11.0,368.0,487.48,407.19
2016,11,28,10,15,524.5,136.0,4.3,11.0,365.5,454.23,377.74
2016,11,28,10,30,421.0,168.0,4.3,11.0,363.0,423.06,350.7
2016,11,28,10,45,460.5,166.5,4.35,11.0,386.5,436.18,360.91
2016,11,28,11,0,500.0,165.0,4.4,11.0,410.0,446.92,368.79
2016,11,28,11,15,470.5,184.0,4.4,11.0,418.5,438.87,360.74
2016,11,28,11,30,441.0,203.0,4.4,11.0,427.0,429.61,351.8
2016,11,28,11,45,220.5,140.0,4.4,11.5,252.0,244.82,200.5
2016,11,28,12,0,0.0,77.0,4.4,12.0,77.0,71.69,55.39
2016,11,28,12,15,78.0,152.5,4.35,12.0,191.5,177.79,144.21
2016,11,28,12,30,156.0,228.0,4.3,12.0,306.0,272.86,221.08
2016,11,28,12,45,194.5,219.5,4.3,12.0,314.5,271.19,218.26
2016,11,28,13,0,233.0,211.0,4.3,12.0,323.0,266.57,212.74
2016,11,28,13,15,274.5,196.0,4.2,12.0,323.5,253.16,199.37
2016,11,28,13,30,316.0,181.0,4.1,12.0,324.0,236.57,182.82
2016,11,28,13,45,295.0,172.5,4.1,12.0,299.5,208.37,158.74
2016,11,28,14,0,274.0,164.0,4.1,12.0,275.0,181.52,136.35
2016,11,28,14,15,465.0,128.5,4.0,12.0,298.5,157.72,108.05
2016,11,28,14,30,656.0,93.0,3.9,12.0,322.0,118.91,71.38
2016,11,28,14,45,638.0,84.5,3.85,12.0,287.5,77.22,49.35
2016,11,28,15,0,620.0,76.0,3.8,12.0,253.0,54.75,43.76
2016,11,28,15,15,569.5,69.5,3.35,11.5,213.0,51.41,40.77
2016,11,28,15,30,519.0,63.0,2.9,11.0,173.0,48.08,37.65
2016,11,28,15,45,459.0,53.0,2.5,10.5,134.0,41.42,31.39
2016,11,28,16,0,399.0,43.0,2.1,10.0,95.0,34.57,24.73
2016,11,28,16,15,275.5,31.0,1.85,9.0,60.0,25.4,14.76
2016,11,28,16,30,152.0,19.0,1.6,8.0,25.0,15.13,0.0
2016,11,28,16,45,76.0,9.5,1.4,7.5,12.5,9.05,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
