Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,207.5,10.5,1.6,2.5,25.0,91.83,0.0
2016,11,29,7,30,415.0,21.0,1.8,3.0,50.0,216.02,118.57
2016,11,29,7,45,517.0,28.0,2.05,4.0,90.5,285.99,227.79
2016,11,29,8,0,619.0,35.0,2.3,5.0,131.0,354.81,292.64
2016,11,29,8,15,676.5,39.5,2.35,5.5,173.0,401.73,335.77
2016,11,29,8,30,734.0,44.0,2.4,6.0,215.0,448.91,377.2
2016,11,29,8,45,771.0,47.0,2.45,6.5,255.5,483.05,406.43
2016,11,29,9,0,808.0,50.0,2.5,7.0,296.0,512.11,430.46
2016,11,29,9,15,832.0,52.0,2.4,7.5,332.0,534.64,447.74
2016,11,29,9,30,856.0,54.0,2.3,8.0,368.0,554.96,462.51
2016,11,29,9,45,872.0,56.0,2.2,8.5,398.5,568.2,471.1
2016,11,29,10,0,888.0,58.0,2.1,9.0,429.0,578.63,477.09
2016,11,29,10,15,899.0,59.0,2.05,9.5,453.5,582.08,477.62
2016,11,29,10,30,910.0,60.0,2.0,10.0,478.0,582.49,475.6
2016,11,29,10,45,916.0,61.0,2.0,10.5,495.0,576.98,469.1
2016,11,29,11,0,922.0,62.0,2.0,11.0,512.0,568.36,460.06
2016,11,29,11,15,925.5,62.5,2.05,11.5,522.0,554.79,447.24
2016,11,29,11,30,929.0,63.0,2.1,12.0,532.0,538.2,431.85
2016,11,29,11,45,929.0,63.5,2.2,12.5,534.5,516.96,412.73
2016,11,29,12,0,929.0,64.0,2.3,13.0,537.0,492.97,391.04
2016,11,29,12,15,926.5,64.0,2.35,13.0,532.0,464.75,366.13
2016,11,29,12,30,924.0,64.0,2.4,13.0,527.0,434.15,338.71
2016,11,29,12,45,905.0,68.0,2.45,13.0,512.5,399.07,307.29
2016,11,29,13,0,886.0,72.0,2.5,13.0,498.0,362.88,274.43
2016,11,29,13,15,876.5,71.0,2.5,13.0,478.0,324.1,238.75
2016,11,29,13,30,867.0,70.0,2.5,13.0,458.0,281.02,199.28
2016,11,29,13,45,851.5,68.5,2.55,13.0,431.5,238.05,160.28
2016,11,29,14,0,836.0,67.0,2.6,13.0,405.0,194.91,122.23
2016,11,29,14,15,816.0,64.5,2.55,12.5,372.5,150.42,86.09
2016,11,29,14,30,796.0,62.0,2.5,12.0,340.0,106.67,55.77
2016,11,29,14,45,767.5,59.0,2.5,12.0,302.5,63.25,35.29
2016,11,29,15,0,739.0,56.0,2.5,12.0,265.0,42.49,32.76
2016,11,29,15,15,694.5,51.5,2.15,11.0,224.5,40.0,30.6
2016,11,29,15,30,650.0,47.0,1.8,10.0,184.0,37.54,28.34
2016,11,29,15,45,578.5,41.0,1.5,9.5,142.5,33.63,24.57
2016,11,29,16,0,507.0,35.0,1.2,9.0,101.0,29.72,20.58
2016,11,29,16,15,378.0,26.0,1.15,8.5,64.0,20.66,10.93
2016,11,29,16,30,249.0,17.0,1.1,8.0,27.0,13.89,0.0
2016,11,29,16,45,124.5,8.5,1.1,7.5,13.5,8.1,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,0.85,6.0,9.5,9.05,0.0
2016,11,30,7,30,0.0,19.0,0.8,6.0,19.0,17.83,3.78
2016,11,30,7,45,5.0,36.0,0.75,6.5,36.5,39.48,27.16
2016,11,30,8,0,10.0,53.0,0.7,7.0,54.0,59.8,45.71
2016,11,30,8,15,18.5,69.5,0.85,7.5,73.5,86.16,68.99
2016,11,30,8,30,27.0,86.0,1.0,8.0,93.0,107.7,87.89
2016,11,30,8,45,32.0,102.0,1.15,8.5,111.0,126.68,104.28
2016,11,30,9,0,37.0,118.0,1.3,9.0,129.0,145.52,120.26
2016,11,30,9,15,42.0,131.5,1.35,9.5,146.0,161.19,133.24
2016,11,30,9,30,47.0,145.0,1.4,10.0,163.0,176.77,145.94
2016,11,30,9,45,52.5,158.5,1.5,10.5,179.5,192.45,158.57
2016,11,30,10,0,58.0,172.0,1.6,11.0,196.0,207.85,170.8
2016,11,30,10,15,177.0,180.0,1.6,11.0,259.5,287.86,237.35
2016,11,30,10,30,296.0,188.0,1.6,11.0,323.0,365.69,299.95
2016,11,30,10,45,350.5,185.5,1.6,11.5,351.5,387.08,315.63
2016,11,30,11,0,405.0,183.0,1.6,12.0,380.0,412.04,333.95
2016,11,30,11,15,395.5,189.5,1.6,12.0,385.0,398.55,322.21
2016,11,30,11,30,386.0,196.0,1.6,12.0,390.0,389.65,314.17
2016,11,30,11,45,606.5,144.5,1.65,12.5,451.0,440.91,352.8
2016,11,30,12,0,827.0,93.0,1.7,13.0,512.0,473.9,374.96
2016,11,30,12,15,445.5,153.5,1.85,13.0,379.0,339.7,270.02
2016,11,30,12,30,64.0,214.0,2.0,13.0,246.0,222.43,178.54
2016,11,30,12,45,58.0,207.0,2.15,13.0,235.5,209.79,168.59
2016,11,30,13,0,52.0,200.0,2.3,13.0,225.0,197.53,158.6
2016,11,30,13,15,26.0,131.0,2.35,12.5,143.5,127.03,101.2
2016,11,30,13,30,0.0,62.0,2.4,12.0,62.0,57.67,43.79
2016,11,30,13,45,0.0,59.0,2.45,12.0,59.0,54.86,41.52
2016,11,30,14,0,0.0,56.0,2.5,12.0,56.0,52.06,39.19
2016,11,30,14,15,0.0,49.5,2.4,11.5,49.5,46.0,34.12
2016,11,30,14,30,0.0,43.0,2.3,11.0,43.0,39.94,29.01
2016,11,30,14,45,0.0,38.0,2.2,11.0,38.0,35.28,25.01
2016,11,30,15,0,0.0,33.0,2.1,11.0,33.0,30.62,22.18
2016,11,30,15,15,0.0,28.0,1.9,10.5,28.0,25.97,17.97
2016,11,30,15,30,0.0,23.0,1.7,10.0,23.0,21.32,13.69
2016,11,30,15,45,0.0,17.5,1.55,10.0,17.5,16.21,8.92
2016,11,30,16,0,0.0,12.0,1.4,10.0,12.0,11.11,4.13
2016,11,30,16,15,0.0,7.5,1.3,9.5,7.5,6.94,0.0
2016,11,30,16,30,0.0,3.0,1.2,9.0,3.0,2.77,0.0
2016,11,30,16,45,0.0,1.5,1.2,9.0,1.5,1.43,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,15,170.0,10.5,1.35,3.5,21.5,76.18,0.0
2016,12,1,7,30,340.0,21.0,1.4,4.0,43.0,180.25,75.45
2016,12,1,7,45,455.5,29.0,1.5,5.0,82.5,256.39,200.75
2016,12,1,8,0,571.0,37.0,1.6,6.0,122.0,330.78,270.12
2016,12,1,8,15,634.0,42.0,1.9,6.5,164.0,380.0,315.3
2016,12,1,8,30,697.0,47.0,2.2,7.0,206.0,429.67,359.19
2016,12,1,8,45,739.5,50.5,2.55,7.5,246.5,466.72,391.55
2016,12,1,9,0,782.0,54.0,2.9,8.0,287.0,502.58,421.84
2016,12,1,9,15,808.5,56.5,2.95,8.5,323.5,526.8,441.07
2016,12,1,9,30,835.0,59.0,3.0,9.0,360.0,548.79,457.84
2016,12,1,9,45,849.5,62.0,3.15,9.5,391.0,562.04,467.41
2016,12,1,10,0,864.0,65.0,3.3,10.0,422.0,572.46,474.41
2016,12,1,10,15,876.5,66.5,3.35,10.0,446.5,574.35,475.1
2016,12,1,10,30,889.0,68.0,3.4,10.0,471.0,576.25,475.54
2016,12,1,10,45,898.0,69.0,3.45,10.5,489.5,572.57,470.53
2016,12,1,11,0,907.0,70.0,3.5,11.0,508.0,565.79,462.89
2016,12,1,11,15,911.5,70.5,3.55,11.5,518.5,552.98,450.33
2016,12,1,11,30,916.0,71.0,3.6,12.0,529.0,537.19,435.18
2016,12,1,11,45,917.0,71.0,3.65,12.5,531.5,516.23,415.7
2016,12,1,12,0,918.0,71.0,3.7,13.0,534.0,492.54,393.68
2016,12,1,12,15,916.0,70.5,3.65,13.0,529.0,464.42,368.29
2016,12,1,12,30,914.0,70.0,3.6,13.0,524.0,433.92,340.46
2016,12,1,12,45,908.5,69.5,3.55,13.0,511.5,399.92,309.26
2016,12,1,13,0,903.0,69.0,3.5,13.0,499.0,364.05,275.97
2016,12,1,13,15,893.5,68.0,3.45,13.0,479.5,324.86,239.58
2016,12,1,13,30,884.0,67.0,3.4,13.0,460.0,284.48,201.95
2016,12,1,13,45,869.5,65.5,3.4,13.0,433.0,241.6,162.74
2016,12,1,14,0,855.0,64.0,3.4,13.0,406.0,194.52,121.24
2016,12,1,14,15,834.5,61.5,3.3,13.0,373.5,149.31,84.33
2016,12,1,14,30,814.0,59.0,3.2,13.0,341.0,104.84,53.53
2016,12,1,14,45,783.5,56.5,3.1,13.0,303.5,61.09,33.33
2016,12,1,15,0,753.0,54.0,3.0,13.0,266.0,40.88,31.17
2016,12,1,15,15,708.5,49.5,2.6,12.0,225.0,38.33,28.95
2016,12,1,15,30,664.0,45.0,2.2,11.0,184.0,35.79,26.62
2016,12,1,15,45,591.0,39.5,1.85,10.0,142.0,32.28,23.29
2016,12,1,16,0,518.0,34.0,1.5,9.0,100.0,28.79,19.73
2016,12,1,16,15,389.0,25.0,1.5,8.5,63.5,21.61,11.52
2016,12,1,16,30,260.0,16.0,1.5,8.0,27.0,12.97,0.0
2016,12,1,16,45,130.0,8.0,1.5,7.5,13.5,7.63,0.0
2016,12,1,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,15,192.0,10.0,2.3,2.5,21.5,83.81,0.0
2016,12,2,7,30,384.0,20.0,2.5,3.0,43.0,196.12,66.76
2016,12,2,7,45,491.5,27.0,2.75,4.0,82.0,269.35,210.98
2016,12,2,8,0,599.0,34.0,3.0,5.0,121.0,339.37,279.22
2016,12,2,8,15,660.0,38.5,3.15,5.5,163.0,387.26,323.97
2016,12,2,8,30,721.0,43.0,3.3,6.0,205.0,435.6,367.15
2016,12,2,8,45,756.5,47.0,3.45,7.0,245.0,469.81,396.46
2016,12,2,9,0,792.0,51.0,3.6,8.0,285.0,502.66,423.32
2016,12,2,9,15,817.5,53.5,3.75,8.5,321.5,526.44,442.61
2016,12,2,9,30,843.0,56.0,3.9,9.0,358.0,544.51,456.72
2016,12,2,9,45,855.5,59.5,4.1,10.0,388.5,557.54,465.49
2016,12,2,10,0,868.0,63.0,4.3,11.0,419.0,567.75,471.74
2016,12,2,10,15,880.0,64.5,4.25,11.0,443.5,572.45,474.31
2016,12,2,10,30,892.0,66.0,4.2,11.0,468.0,574.14,474.28
2016,12,2,10,45,899.0,67.0,4.2,11.5,486.0,569.45,468.31
2016,12,2,11,0,906.0,68.0,4.2,12.0,504.0,561.7,459.74
2016,12,2,11,15,910.5,68.5,4.15,12.0,514.5,549.03,447.8
2016,12,2,11,30,915.0,69.0,4.1,12.0,525.0,533.37,433.23
2016,12,2,11,45,916.0,69.5,4.1,12.5,527.5,513.08,414.05
2016,12,2,12,0,917.0,70.0,4.1,13.0,530.0,490.03,392.35
2016,12,2,12,15,914.5,69.5,4.1,13.0,525.5,461.83,366.89
2016,12,2,12,30,912.0,69.0,4.1,13.0,521.0,431.29,339.0
2016,12,2,12,45,905.5,69.0,4.2,13.5,508.5,397.58,307.58
2016,12,2,13,0,899.0,69.0,4.3,14.0,496.0,362.05,274.15
2016,12,2,13,15,889.5,68.0,4.35,14.0,476.0,323.11,238.0
2016,12,2,13,30,880.0,67.0,4.4,14.0,456.0,282.97,200.61
2016,12,2,13,45,864.0,65.5,4.45,14.0,429.5,240.04,161.43
2016,12,2,14,0,848.0,64.0,4.5,14.0,403.0,193.04,120.09
2016,12,2,14,15,827.0,62.0,4.3,13.5,370.5,148.6,84.03
2016,12,2,14,30,806.0,60.0,4.1,13.0,338.0,104.94,54.01
2016,12,2,14,45,774.0,57.0,3.95,13.0,300.5,61.17,33.65
2016,12,2,15,0,742.0,54.0,3.8,13.0,263.0,40.89,31.17
2016,12,2,15,15,696.5,50.0,3.35,12.0,222.0,38.79,29.35
2016,12,2,15,30,651.0,46.0,2.9,11.0,181.0,36.73,27.45
2016,12,2,15,45,576.5,40.0,2.45,10.5,139.5,32.77,23.65
2016,12,2,16,0,502.0,34.0,2.0,10.0,98.0,28.8,19.62
2016,12,2,16,15,371.0,25.0,1.9,9.0,62.0,19.8,10.0
2016,12,2,16,30,240.0,16.0,1.8,8.0,26.0,12.97,0.0
2016,12,2,16,45,120.0,8.0,1.7,7.5,13.0,7.63,0.0
2016,12,2,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,15,159.5,10.0,1.35,3.5,19.0,70.86,0.0
2016,12,3,7,30,319.0,20.0,1.5,4.0,38.0,172.1,40.61
2016,12,3,7,45,431.0,27.5,1.65,5.0,75.5,241.73,186.54
2016,12,3,8,0,543.0,35.0,1.8,6.0,113.0,312.73,254.92
2016,12,3,8,15,606.5,40.5,1.95,6.5,153.5,361.75,299.93
2016,12,3,8,30,670.0,46.0,2.1,7.0,194.0,411.45,343.69
2016,12,3,8,45,711.5,49.5,2.25,7.5,233.5,447.42,374.84
2016,12,3,9,0,753.0,53.0,2.4,8.0,273.0,482.28,403.94
2016,12,3,9,15,780.0,55.5,2.4,8.5,309.0,506.48,423.09
2016,12,3,9,30,807.0,58.0,2.4,9.0,345.0,528.56,439.83
2016,12,3,9,45,821.5,61.0,2.4,9.5,375.0,541.8,449.0
2016,12,3,10,0,836.0,64.0,2.4,10.0,405.0,552.31,455.67
2016,12,3,10,15,849.0,65.5,2.45,10.5,429.5,557.4,458.04
2016,12,3,10,30,862.0,67.0,2.5,11.0,454.0,557.16,456.11
2016,12,3,10,45,872.5,67.5,2.6,11.5,472.0,554.16,451.98
2016,12,3,11,0,883.0,68.0,2.7,12.0,490.0,548.13,445.27
2016,12,3,11,15,887.5,68.5,2.75,12.5,500.5,535.9,433.36
2016,12,3,11,30,892.0,69.0,2.8,13.0,511.0,520.76,418.95
2016,12,3,11,45,894.5,69.0,2.9,13.5,514.0,501.26,400.97
2016,12,3,12,0,897.0,69.0,3.0,14.0,517.0,479.01,380.45
2016,12,3,12,15,895.0,68.5,3.0,14.0,513.0,451.69,356.01
2016,12,3,12,30,893.0,68.0,3.0,14.0,509.0,422.05,329.18
2016,12,3,12,45,885.5,68.5,3.0,14.5,496.5,389.18,298.69
2016,12,3,13,0,878.0,69.0,3.0,15.0,484.0,354.6,266.37
2016,12,3,13,15,869.5,67.5,2.95,15.0,465.0,316.37,231.19
2016,12,3,13,30,861.0,66.0,2.9,15.0,446.0,276.93,194.77
2016,12,3,13,45,847.5,64.5,2.9,15.0,420.5,231.89,154.24
2016,12,3,14,0,834.0,63.0,2.9,15.0,395.0,189.64,117.1
2016,12,3,14,15,814.5,61.0,2.7,14.5,363.5,146.1,82.01
2016,12,3,14,30,795.0,59.0,2.5,14.0,332.0,103.2,52.7
2016,12,3,14,45,765.0,56.0,2.35,14.0,295.5,60.08,32.76
2016,12,3,15,0,735.0,53.0,2.2,14.0,259.0,40.04,30.3
2016,12,3,15,15,690.5,49.0,1.9,13.0,219.0,37.91,28.46
2016,12,3,15,30,646.0,45.0,1.6,12.0,179.0,35.82,26.54
2016,12,3,15,45,571.0,39.5,1.3,11.5,138.0,32.3,23.16
2016,12,3,16,0,496.0,34.0,1.0,11.0,97.0,28.82,19.57
2016,12,3,16,15,367.0,25.0,1.0,10.5,61.5,19.81,9.9
2016,12,3,16,30,238.0,16.0,1.0,10.0,26.0,12.99,0.0
2016,12,3,16,45,119.0,8.0,1.05,9.5,13.0,7.63,0.0
2016,12,3,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,7,15,121.0,10.5,0.45,5.5,17.0,56.26,0.0
2016,12,4,7,30,242.0,21.0,0.4,6.0,34.0,139.66,14.97
2016,12,4,7,45,358.0,30.5,0.4,6.5,70.0,217.52,164.19
2016,12,4,8,0,474.0,40.0,0.4,7.0,106.0,289.76,232.21
2016,12,4,8,15,543.0,46.5,0.45,7.5,146.5,340.3,276.89
2016,12,4,8,30,612.0,53.0,0.5,8.0,187.0,392.11,320.79
2016,12,4,8,45,660.0,57.0,0.6,8.5,226.5,430.53,352.96
2016,12,4,9,0,708.0,61.0,0.7,9.0,266.0,465.63,381.53
2016,12,4,9,15,737.0,64.0,0.8,9.5,302.0,491.12,401.67
2016,12,4,9,30,766.0,67.0,0.9,10.0,338.0,514.58,419.62
2016,12,4,9,45,761.0,76.0,1.05,10.5,364.5,523.31,425.9
2016,12,4,10,0,756.0,85.0,1.2,11.0,391.0,531.0,431.09
2016,12,4,10,15,771.0,87.0,1.2,11.5,415.5,536.01,433.29
2016,12,4,10,30,786.0,89.0,1.2,12.0,440.0,540.09,434.52
2016,12,4,10,45,797.5,90.0,1.25,12.5,458.0,538.31,431.45
2016,12,4,11,0,809.0,91.0,1.3,13.0,476.0,533.63,426.01
2016,12,4,11,15,814.0,91.5,1.3,13.0,486.5,522.13,415.7
2016,12,4,11,30,819.0,92.0,1.3,13.0,497.0,507.88,403.09
2016,12,4,11,45,823.5,91.0,1.3,13.5,500.5,489.16,386.07
2016,12,4,12,0,828.0,90.0,1.3,14.0,504.0,467.82,366.73
2016,12,4,12,15,825.5,90.0,1.4,14.0,499.0,441.92,344.58
2016,12,4,12,30,823.0,90.0,1.5,14.0,494.0,413.92,320.15
2016,12,4,12,45,668.0,121.5,1.6,14.0,444.5,356.44,274.34
2016,12,4,13,0,513.0,153.0,1.7,14.0,395.0,306.22,234.88
2016,12,4,13,15,480.0,153.0,1.75,14.0,372.0,274.11,207.56
2016,12,4,13,30,447.0,153.0,1.8,14.0,349.0,243.44,181.41
2016,12,4,13,45,358.5,156.5,1.9,14.0,308.5,207.82,153.81
2016,12,4,14,0,270.0,160.0,2.0,14.0,268.0,177.09,131.36
2016,12,4,14,15,243.5,154.0,1.8,13.5,245.0,153.36,113.25
2016,12,4,14,30,217.0,148.0,1.6,13.0,222.0,131.49,98.04
2016,12,4,14,45,367.0,118.5,1.45,13.0,227.5,95.83,69.97
2016,12,4,15,0,517.0,89.0,1.3,13.0,233.0,66.54,54.06
2016,12,4,15,15,463.0,81.0,1.2,12.5,195.0,59.84,48.11
2016,12,4,15,30,409.0,73.0,1.1,12.0,157.0,54.9,43.55
2016,12,4,15,45,342.0,61.0,1.0,11.5,120.0,46.63,35.84
2016,12,4,16,0,275.0,49.0,0.9,11.0,83.0,38.12,27.65
2016,12,4,16,15,137.5,34.5,0.9,10.5,51.5,28.12,16.35
2016,12,4,16,30,0.0,20.0,0.9,10.0,20.0,17.78,0.0
2016,12,4,16,45,0.0,10.0,0.95,9.5,10.0,9.53,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,0.9,7.0,4.5,4.29,0.0
2016,12,5,7,30,0.0,9.0,1.0,7.0,9.0,8.34,0.0
2016,12,5,7,45,0.0,19.0,1.15,7.5,19.0,17.63,8.43
2016,12,5,8,0,0.0,29.0,1.3,8.0,29.0,26.93,17.28
2016,12,5,8,15,0.0,40.5,1.3,8.0,40.5,37.7,26.99
2016,12,5,8,30,0.0,52.0,1.3,8.0,52.0,49.05,37.12
2016,12,5,8,45,0.0,63.0,1.3,8.0,63.0,59.75,46.6
2016,12,5,9,0,0.0,74.0,1.3,8.0,74.0,70.4,55.91
2016,12,5,9,15,0.0,84.0,1.3,8.5,84.0,79.95,64.04
2016,12,5,9,30,0.0,94.0,1.3,9.0,94.0,89.47,72.02
2016,12,5,9,45,15.5,126.0,1.3,9.5,132.0,130.35,106.78
2016,12,5,10,0,31.0,158.0,1.3,10.0,170.0,177.49,145.99
2016,12,5,10,15,69.0,176.0,1.3,10.0,206.0,215.8,177.77
2016,12,5,10,30,107.0,194.0,1.3,10.0,242.0,253.19,208.3
2016,12,5,10,45,130.0,202.5,1.35,10.0,263.0,276.89,227.22
2016,12,5,11,0,153.0,211.0,1.4,10.0,284.0,293.29,240.14
2016,12,5,11,15,159.5,216.0,1.45,10.0,293.5,296.39,242.15
2016,12,5,11,30,166.0,221.0,1.5,10.0,303.0,298.68,243.54
2016,12,5,11,45,93.0,204.5,1.6,10.5,250.5,238.44,193.97
2016,12,5,12,0,20.0,188.0,1.7,11.0,198.0,184.1,149.23
2016,12,5,12,15,18.5,185.0,1.7,11.0,194.0,179.29,145.38
2016,12,5,12,30,17.0,182.0,1.7,11.0,190.0,174.55,141.47
2016,12,5,12,45,29.5,187.0,1.75,11.0,201.5,181.8,147.28
2016,12,5,13,0,42.0,192.0,1.8,11.0,213.0,187.29,151.49
2016,12,5,13,15,50.0,187.5,1.75,10.5,211.0,182.07,147.09
2016,12,5,13,30,58.0,183.0,1.7,10.0,209.0,176.03,141.92
2016,12,5,13,45,55.0,172.0,1.65,10.0,195.5,161.66,129.91
2016,12,5,14,0,52.0,161.0,1.6,10.0,182.0,147.53,118.2
2016,12,5,14,15,45.5,149.5,1.55,10.0,166.5,132.83,106.29
2016,12,5,14,30,39.0,138.0,1.5,10.0,151.0,118.65,95.01
2016,12,5,14,45,35.0,123.0,1.45,10.0,134.0,102.71,82.41
2016,12,5,15,0,31.0,108.0,1.4,10.0,117.0,89.31,75.1
2016,12,5,15,15,24.0,92.0,1.25,9.5,98.0,76.98,64.05
2016,12,5,15,30,17.0,76.0,1.1,9.0,79.0,66.43,54.39
2016,12,5,15,45,8.5,59.0,0.95,9.0,60.5,52.12,41.09
2016,12,5,16,0,0.0,42.0,0.8,9.0,42.0,37.64,27.46
2016,12,5,16,15,0.0,26.0,0.75,8.5,26.0,23.76,13.07
2016,12,5,16,30,0.0,10.0,0.7,8.0,10.0,9.27,0.0
2016,12,5,16,45,0.0,5.0,0.65,8.0,5.0,4.77,0.0
2016,12,5,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,127.0,9.5,1.15,2.5,16.0,57.07,0.0
2016,12,6,7,30,254.0,19.0,1.2,3.0,32.0,139.98,0.0
2016,12,6,7,45,380.5,28.0,1.25,3.5,69.0,223.07,167.49
2016,12,6,8,0,507.0,37.0,1.3,4.0,106.0,299.45,243.57
2016,12,6,8,15,576.5,43.5,1.5,4.5,147.0,350.59,290.85
2016,12,6,8,30,646.0,50.0,1.7,5.0,188.0,399.31,334.33
2016,12,6,8,45,590.0,64.0,1.9,6.0,209.5,399.74,336.1
2016,12,6,9,0,534.0,78.0,2.1,7.0,231.0,392.18,330.31
2016,12,6,9,15,564.0,82.5,2.25,7.5,262.0,417.67,351.56
2016,12,6,9,30,594.0,87.0,2.4,8.0,293.0,441.64,370.74
2016,12,6,9,45,593.0,96.5,2.55,9.0,318.0,451.99,377.55
2016,12,6,10,0,592.0,106.0,2.7,10.0,343.0,460.04,382.24
2016,12,6,10,15,617.5,106.5,2.75,10.0,367.0,471.11,390.54
2016,12,6,10,30,643.0,107.0,2.8,10.0,391.0,479.78,396.7
2016,12,6,10,45,681.0,102.0,2.85,10.5,413.5,486.85,400.79
2016,12,6,11,0,719.0,97.0,2.9,11.0,436.0,490.92,402.21
2016,12,6,11,15,807.5,85.5,2.9,11.0,474.0,510.87,416.51
2016,12,6,11,30,896.0,74.0,2.9,11.0,512.0,525.17,425.62
2016,12,6,11,45,896.0,74.5,2.95,11.5,515.0,505.08,406.75
2016,12,6,12,0,896.0,75.0,3.0,12.0,518.0,482.35,385.61
2016,12,6,12,15,894.0,74.5,3.0,12.0,513.5,455.22,361.18
2016,12,6,12,30,892.0,74.0,3.0,12.0,509.0,425.78,334.35
2016,12,6,12,45,886.0,73.5,3.05,12.0,497.0,392.71,304.14
2016,12,6,13,0,880.0,73.0,3.1,12.0,485.0,355.71,270.17
2016,12,6,13,15,870.0,72.0,3.15,11.5,466.0,317.17,234.91
2016,12,6,13,30,860.0,71.0,3.2,11.0,447.0,277.54,198.34
2016,12,6,13,45,843.5,69.5,3.25,11.0,420.5,235.23,159.6
2016,12,6,14,0,827.0,68.0,3.3,11.0,394.0,192.81,121.94
2016,12,6,14,15,805.5,65.5,3.25,11.0,362.5,149.05,86.1
2016,12,6,14,30,784.0,63.0,3.2,11.0,331.0,106.14,56.25
2016,12,6,14,45,748.5,61.0,3.2,11.0,293.5,64.4,36.99
2016,12,6,15,0,713.0,59.0,3.2,11.0,256.0,45.35,35.46
2016,12,6,15,15,666.0,54.5,2.8,10.0,216.5,42.93,33.35
2016,12,6,15,30,619.0,50.0,2.4,9.0,177.0,37.01,27.93
2016,12,6,15,45,539.5,43.5,2.05,8.5,136.0,33.09,24.14
2016,12,6,16,0,460.0,37.0,1.7,8.0,95.0,29.13,20.08
2016,12,6,16,15,327.5,27.0,1.6,7.5,60.0,21.71,11.49
2016,12,6,16,30,195.0,17.0,1.5,7.0,25.0,13.96,0.0
2016,12,6,16,45,97.5,8.5,1.4,6.5,12.5,8.1,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.0,0.6,2.0,6.0,5.72,0.0
2016,12,7,7,30,0.0,12.0,0.5,2.0,12.0,11.13,0.0
2016,12,7,7,45,0.0,26.5,0.45,2.5,26.5,26.02,15.05
2016,12,7,8,0,0.0,41.0,0.4,3.0,41.0,41.18,29.93
2016,12,7,8,15,0.5,57.5,0.5,3.0,58.0,58.49,45.69
2016,12,7,8,30,1.0,74.0,0.6,3.0,75.0,75.33,60.89
2016,12,7,8,45,6.0,88.5,0.75,3.5,91.0,91.86,75.55
2016,12,7,9,0,11.0,103.0,0.9,4.0,107.0,108.46,90.04
2016,12,7,9,15,15.0,116.0,0.95,4.5,121.5,122.85,102.37
2016,12,7,9,30,19.0,129.0,1.0,5.0,136.0,137.27,114.52
2016,12,7,9,45,155.0,143.5,1.1,5.5,205.0,240.08,202.85
2016,12,7,10,0,291.0,158.0,1.2,6.0,274.0,336.64,282.54
2016,12,7,10,15,297.5,168.0,1.2,6.5,293.0,347.41,289.57
2016,12,7,10,30,304.0,178.0,1.2,7.0,312.0,356.94,296.01
2016,12,7,10,45,457.0,152.0,1.3,7.5,362.0,413.44,341.33
2016,12,7,11,0,610.0,126.0,1.4,8.0,412.0,462.58,379.23
2016,12,7,11,15,419.0,170.0,1.45,8.0,369.0,393.38,322.22
2016,12,7,11,30,228.0,214.0,1.5,8.0,326.0,322.38,264.2
2016,12,7,11,45,131.0,206.0,1.6,8.0,270.5,261.14,214.32
2016,12,7,12,0,34.0,198.0,1.7,8.0,215.0,201.67,165.41
2016,12,7,12,15,33.5,196.5,1.85,8.0,213.0,197.4,162.03
2016,12,7,12,30,33.0,195.0,2.0,8.0,211.0,193.07,158.42
2016,12,7,12,45,130.0,199.0,2.15,8.5,260.0,229.05,186.45
2016,12,7,13,0,227.0,203.0,2.3,9.0,309.0,256.65,206.07
2016,12,7,13,15,117.0,178.5,2.4,9.0,233.5,192.98,155.26
2016,12,7,13,30,7.0,154.0,2.5,9.0,158.0,141.27,115.26
2016,12,7,13,45,48.0,160.5,2.6,9.0,180.0,151.11,122.15
2016,12,7,14,0,89.0,167.0,2.7,9.0,202.0,158.16,126.26
2016,12,7,14,15,85.0,154.0,2.65,8.5,185.5,140.84,112.1
2016,12,7,14,30,81.0,141.0,2.6,8.0,169.0,123.83,98.69
2016,12,7,14,45,76.5,126.0,2.6,8.0,150.0,105.78,85.01
2016,12,7,15,0,72.0,111.0,2.6,8.0,131.0,91.31,77.53
2016,12,7,15,15,64.0,94.5,2.5,7.5,110.5,78.69,66.12
2016,12,7,15,30,56.0,78.0,2.4,7.0,90.0,65.78,54.23
2016,12,7,15,45,43.5,61.0,2.3,7.0,69.0,52.24,41.5
2016,12,7,16,0,31.0,44.0,2.2,7.0,48.0,38.41,28.33
2016,12,7,16,15,15.5,28.0,2.2,7.0,30.0,25.03,14.13
2016,12,7,16,30,0.0,12.0,2.2,7.0,12.0,11.13,0.0
2016,12,7,16,45,0.0,6.0,2.2,7.0,6.0,5.72,0.0
2016,12,7,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,9.0,4.2,10.0,9.0,8.58,0.0
2016,12,8,7,30,0.0,18.0,4.2,10.0,18.0,18.36,0.0
2016,12,8,7,45,64.0,32.5,4.2,10.5,40.5,74.09,50.25
2016,12,8,8,0,128.0,47.0,4.2,11.0,63.0,127.35,100.16
2016,12,8,8,15,150.5,63.5,4.15,11.0,89.5,158.61,128.86
2016,12,8,8,30,173.0,80.0,4.1,11.0,116.0,189.95,156.92
2016,12,8,8,45,188.0,95.5,4.1,11.5,142.0,216.09,179.69
2016,12,8,9,0,203.0,111.0,4.1,12.0,168.0,241.85,201.54
2016,12,8,9,15,214.0,124.5,4.0,12.0,191.5,262.5,218.92
2016,12,8,9,30,225.0,138.0,3.9,12.0,215.0,282.48,235.38
2016,12,8,9,45,132.0,148.0,3.85,12.5,194.0,232.41,192.33
2016,12,8,10,0,39.0,158.0,3.8,13.0,173.0,182.23,148.97
2016,12,8,10,15,19.5,123.0,3.7,13.0,130.5,127.69,103.09
2016,12,8,10,30,0.0,88.0,3.6,13.0,88.0,82.18,64.43
2016,12,8,10,45,42.0,146.0,3.55,13.5,166.0,165.11,134.14
2016,12,8,11,0,84.0,204.0,3.5,14.0,244.0,244.38,198.83
2016,12,8,11,15,78.5,207.5,3.4,14.0,245.5,241.62,195.96
2016,12,8,11,30,73.0,211.0,3.3,14.0,247.0,238.81,193.3
2016,12,8,11,45,72.5,213.0,3.2,14.0,249.0,236.88,191.41
2016,12,8,12,0,72.0,215.0,3.1,14.0,251.0,234.73,189.34
2016,12,8,12,15,52.5,204.5,3.0,14.0,230.5,212.8,171.32
2016,12,8,12,30,33.0,194.0,2.9,14.0,210.0,192.19,154.52
2016,12,8,12,45,47.5,196.0,2.85,14.0,219.0,196.26,157.57
2016,12,8,13,0,62.0,198.0,2.8,14.0,228.0,198.97,159.3
2016,12,8,13,15,66.0,191.5,2.7,14.0,222.0,190.05,151.62
2016,12,8,13,30,70.0,185.0,2.6,14.0,216.0,180.67,143.53
2016,12,8,13,45,108.5,176.5,2.55,14.0,221.0,174.26,136.53
2016,12,8,14,0,147.0,168.0,2.5,14.0,226.0,165.89,127.7
2016,12,8,14,15,140.5,156.0,2.35,14.0,207.5,145.89,111.5
2016,12,8,14,30,134.0,144.0,2.2,14.0,189.0,126.32,96.52
2016,12,8,14,45,129.5,128.5,2.1,14.0,168.0,104.95,81.38
2016,12,8,15,0,125.0,113.0,2.0,14.0,147.0,88.99,73.69
2016,12,8,15,15,113.5,96.5,1.8,13.5,124.0,77.05,63.14
2016,12,8,15,30,102.0,80.0,1.6,13.0,101.0,64.79,52.09
2016,12,8,15,45,84.5,62.5,1.45,13.0,77.5,51.51,39.87
2016,12,8,16,0,67.0,45.0,1.3,13.0,54.0,37.87,27.16
2016,12,8,16,15,33.5,29.5,1.25,12.5,34.0,25.32,14.01
2016,12,8,16,30,0.0,14.0,1.2,12.0,14.0,13.0,0.0
2016,12,8,16,45,0.0,7.0,1.15,12.0,7.0,6.67,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.1,11.0,12.5,11.91,0.0
2016,12,9,7,30,0.0,25.0,1.2,11.0,25.0,30.58,0.0
2016,12,9,7,45,228.0,30.5,1.3,11.5,59.5,157.77,109.52
2016,12,9,8,0,456.0,36.0,1.4,12.0,94.0,272.17,214.17
2016,12,9,8,15,528.0,42.0,1.6,12.5,133.0,322.41,259.62
2016,12,9,8,30,600.0,48.0,1.8,13.0,172.0,374.26,304.53
2016,12,9,8,45,653.5,51.0,2.05,13.5,211.5,411.03,336.31
2016,12,9,9,0,707.0,54.0,2.3,14.0,251.0,450.8,369.31
2016,12,9,9,15,468.5,95.0,2.4,14.5,233.0,373.85,306.99
2016,12,9,9,30,230.0,136.0,2.5,15.0,215.0,282.7,231.7
2016,12,9,9,45,337.5,134.0,2.6,15.5,261.0,337.53,276.65
2016,12,9,10,0,445.0,132.0,2.7,16.0,307.0,400.75,326.6
2016,12,9,10,15,359.5,156.0,2.75,16.0,303.5,368.04,299.18
2016,12,9,10,30,274.0,180.0,2.8,16.0,300.0,342.23,277.38
2016,12,9,10,45,221.0,193.5,2.9,16.5,292.5,316.3,255.41
2016,12,9,11,0,168.0,207.0,3.0,17.0,285.0,296.91,238.65
2016,12,9,11,15,142.0,211.5,2.9,17.0,279.0,282.75,226.68
2016,12,9,11,30,116.0,216.0,2.8,17.0,273.0,268.95,215.06
2016,12,9,11,45,187.5,214.0,2.75,17.0,306.0,295.5,235.87
2016,12,9,12,0,259.0,212.0,2.7,17.0,339.0,321.19,255.19
2016,12,9,12,15,230.0,213.5,2.6,17.0,326.0,297.83,235.75
2016,12,9,12,30,201.0,215.0,2.5,17.0,313.0,278.14,219.48
2016,12,9,12,45,100.5,159.5,2.45,17.0,208.5,183.53,144.44
2016,12,9,13,0,0.0,104.0,2.4,17.0,104.0,96.4,74.95
2016,12,9,13,15,79.5,147.0,2.25,17.0,181.5,156.26,122.21
2016,12,9,13,30,159.0,190.0,2.1,17.0,259.0,205.42,158.91
2016,12,9,13,45,119.5,177.5,2.0,17.0,228.0,177.39,136.88
2016,12,9,14,0,80.0,165.0,1.9,17.0,197.0,155.25,120.27
2016,12,9,14,15,76.0,152.5,1.7,16.5,180.5,138.75,107.26
2016,12,9,14,30,72.0,140.0,1.5,16.0,164.0,122.56,94.84
2016,12,9,14,45,68.0,125.0,1.35,16.0,146.0,104.99,81.77
2016,12,9,15,0,64.0,110.0,1.2,16.0,128.0,90.63,74.49
2016,12,9,15,15,56.0,93.5,1.1,15.5,107.5,78.0,63.44
2016,12,9,15,30,48.0,77.0,1.0,15.0,87.0,65.09,51.92
2016,12,9,15,45,36.0,60.5,0.9,14.5,67.0,51.88,39.96
2016,12,9,16,0,24.0,44.0,0.8,14.0,47.0,38.41,27.53
