Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,16,15,12.0,28.0,0.75,14.0,29.5,25.04,13.73
2016,12,9,16,30,0.0,12.0,0.7,14.0,12.0,11.13,0.0
2016,12,9,16,45,0.0,6.0,0.7,14.0,6.0,5.72,0.0
2016,12,9,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,5.0,4.1,13.0,5.0,4.77,0.0
2016,12,10,7,30,0.0,10.0,4.1,13.0,10.0,9.53,0.0
2016,12,10,7,45,0.0,25.0,4.1,13.5,25.0,24.64,12.2
2016,12,10,8,0,0.0,40.0,4.1,14.0,40.0,40.64,27.81
2016,12,10,8,15,4.5,56.5,4.05,14.0,57.5,59.86,44.71
2016,12,10,8,30,9.0,73.0,4.0,14.0,75.0,78.74,61.22
2016,12,10,8,45,15.5,88.0,3.95,14.0,92.5,96.7,76.83
2016,12,10,9,0,22.0,103.0,3.9,14.0,110.0,120.81,97.44
2016,12,10,9,15,26.0,117.0,3.95,14.0,125.5,136.59,110.8
2016,12,10,9,30,30.0,131.0,4.0,14.0,141.0,152.26,123.91
2016,12,10,9,45,17.0,134.0,4.1,14.0,140.0,140.0,113.34
2016,12,10,10,0,4.0,137.0,4.2,14.0,139.0,134.5,108.41
2016,12,10,10,15,7.5,147.0,4.15,14.0,150.5,145.5,117.49
2016,12,10,10,30,11.0,157.0,4.1,14.0,162.0,156.42,126.43
2016,12,10,10,45,5.5,151.0,4.05,14.5,153.5,146.43,117.65
2016,12,10,11,0,0.0,145.0,4.0,15.0,145.0,136.91,109.36
2016,12,10,11,15,0.0,76.5,3.85,15.0,76.5,71.21,54.54
2016,12,10,11,30,0.0,8.0,3.7,15.0,8.0,7.42,0.65
2016,12,10,11,45,0.0,34.5,3.6,15.0,34.5,32.05,21.56
2016,12,10,12,0,0.0,61.0,3.5,15.0,61.0,56.74,42.39
2016,12,10,12,15,0.0,59.5,3.35,15.0,59.5,55.34,41.21
2016,12,10,12,30,0.0,58.0,3.2,15.0,58.0,53.94,40.04
2016,12,10,12,45,0.0,32.5,3.05,15.0,32.5,30.19,20.0
2016,12,10,13,0,0.0,7.0,2.9,15.0,7.0,6.49,0.0
2016,12,10,13,15,11.5,86.5,2.8,15.0,92.0,83.72,64.93
2016,12,10,13,30,23.0,166.0,2.7,15.0,177.0,155.48,124.13
2016,12,10,13,45,11.5,140.5,2.6,15.0,146.0,129.4,102.89
2016,12,10,14,0,0.0,115.0,2.5,15.0,115.0,104.52,82.79
2016,12,10,14,15,0.0,105.5,2.35,14.5,105.5,95.69,75.68
2016,12,10,14,30,0.0,96.0,2.2,14.0,96.0,86.9,68.5
2016,12,10,14,45,0.0,85.0,2.05,14.0,85.0,76.92,60.1
2016,12,10,15,0,0.0,74.0,1.9,14.0,74.0,67.14,54.41
2016,12,10,15,15,0.0,62.5,1.8,13.5,62.5,57.07,45.45
2016,12,10,15,30,0.0,51.0,1.7,13.0,51.0,46.89,36.25
2016,12,10,15,45,0.0,39.0,1.6,13.0,39.0,36.19,26.41
2016,12,10,16,0,0.0,27.0,1.5,13.0,27.0,25.07,16.11
2016,12,10,16,15,0.0,17.0,1.45,13.0,17.0,15.77,6.63
2016,12,10,16,30,0.0,7.0,1.4,13.0,7.0,6.48,0.0
2016,12,10,16,45,0.0,3.5,1.35,13.0,3.5,3.34,0.0
2016,12,10,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.5,0.85,5.0,8.5,8.1,0.0
2016,12,11,7,30,0.0,17.0,0.8,5.0,17.0,16.2,0.0
2016,12,11,7,45,85.0,30.5,0.75,5.5,41.0,86.78,57.24
2016,12,11,8,0,170.0,44.0,0.7,6.0,65.0,142.01,112.88
2016,12,11,8,15,197.0,59.5,0.75,6.0,92.5,174.98,143.64
2016,12,11,8,30,224.0,75.0,0.8,6.0,120.0,208.24,173.57
2016,12,11,8,45,239.0,89.5,0.9,6.5,147.0,234.14,196.3
2016,12,11,9,0,254.0,104.0,1.0,7.0,174.0,259.58,217.98
2016,12,11,9,15,266.0,117.0,1.1,7.0,198.5,280.96,236.12
2016,12,11,9,30,278.0,130.0,1.2,7.0,223.0,301.53,253.21
2016,12,11,9,45,279.5,143.0,1.3,7.5,244.0,315.36,263.9
2016,12,11,10,0,281.0,156.0,1.4,8.0,265.0,328.0,273.4
2016,12,11,10,15,180.5,170.5,1.5,8.5,242.5,278.02,230.9
2016,12,11,10,30,80.0,185.0,1.6,9.0,220.0,228.9,188.98
2016,12,11,10,45,88.0,194.0,1.75,9.5,233.5,239.6,197.49
2016,12,11,11,0,96.0,203.0,1.9,10.0,247.0,249.77,205.25
2016,12,11,11,15,106.0,209.0,1.9,10.5,259.0,257.27,210.63
2016,12,11,11,30,116.0,215.0,1.9,11.0,271.0,268.05,218.58
2016,12,11,11,45,181.0,214.0,1.95,11.5,302.0,292.47,237.55
2016,12,11,12,0,246.0,213.0,2.0,12.0,333.0,316.38,255.4
2016,12,11,12,15,228.0,213.0,1.95,12.0,323.5,296.61,238.57
2016,12,11,12,30,210.0,213.0,1.9,12.0,314.0,279.99,224.48
2016,12,11,12,45,128.5,202.5,1.9,12.0,264.0,231.78,185.89
2016,12,11,13,0,47.0,192.0,1.9,12.0,214.0,189.07,152.25
2016,12,11,13,15,84.0,190.5,1.95,12.0,228.0,194.55,155.75
2016,12,11,13,30,121.0,189.0,2.0,12.0,242.0,195.35,154.81
2016,12,11,13,45,60.5,157.0,2.05,12.0,183.5,151.05,120.04
2016,12,11,14,0,0.0,125.0,2.1,12.0,125.0,112.95,90.79
2016,12,11,14,15,0.0,115.0,2.0,11.5,115.0,103.58,83.22
2016,12,11,14,30,0.0,105.0,1.9,11.0,105.0,94.24,75.54
2016,12,11,14,45,0.0,93.5,1.85,11.0,93.5,83.72,66.62
2016,12,11,15,0,0.0,82.0,1.8,11.0,82.0,73.49,60.74
2016,12,11,15,15,0.0,69.0,1.5,10.5,69.0,62.3,50.69
2016,12,11,15,30,0.0,56.0,1.2,10.0,56.0,50.98,40.38
2016,12,11,15,45,0.0,43.0,0.95,9.5,43.0,39.52,29.81
2016,12,11,16,0,0.0,30.0,0.7,9.0,30.0,27.87,18.93
2016,12,11,16,15,0.0,19.0,0.7,8.5,19.0,17.63,8.38
2016,12,11,16,30,0.0,8.0,0.7,8.0,8.0,7.41,0.0
2016,12,11,16,45,0.0,4.0,0.75,8.0,4.0,3.81,0.0
2016,12,11,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,0.95,4.5,8.0,7.63,0.0
2016,12,12,7,30,0.0,16.0,1.0,5.0,16.0,15.25,0.0
2016,12,12,7,45,88.5,29.5,1.1,5.5,40.0,86.22,55.31
2016,12,12,8,0,177.0,43.0,1.2,6.0,64.0,152.63,121.41
2016,12,12,8,15,206.5,58.5,1.25,6.5,92.5,177.99,146.05
2016,12,12,8,30,236.0,74.0,1.3,7.0,121.0,212.69,177.08
2016,12,12,8,45,256.5,88.0,1.4,7.5,149.5,240.97,201.92
2016,12,12,9,0,277.0,102.0,1.5,8.0,178.0,268.98,225.81
2016,12,12,9,15,295.0,113.5,1.4,8.0,204.0,292.09,245.14
2016,12,12,9,30,313.0,125.0,1.3,8.0,230.0,314.53,263.38
2016,12,12,9,45,500.0,102.5,1.25,8.5,288.5,399.1,332.29
2016,12,12,10,0,687.0,80.0,1.2,9.0,347.0,479.93,395.38
2016,12,12,10,15,654.5,94.5,1.1,9.5,362.0,474.79,388.34
2016,12,12,10,30,622.0,109.0,1.0,10.0,377.0,466.96,379.82
2016,12,12,10,45,585.5,124.5,0.95,10.5,385.5,455.7,368.88
2016,12,12,11,0,549.0,140.0,0.9,11.0,394.0,439.66,354.3
2016,12,12,11,15,515.0,152.5,0.95,11.0,395.0,424.01,341.21
2016,12,12,11,30,481.0,165.0,1.0,11.0,396.0,407.36,327.22
2016,12,12,11,45,415.0,180.5,1.05,11.0,381.0,377.84,303.15
2016,12,12,12,0,349.0,196.0,1.1,11.0,366.0,346.47,277.71
2016,12,12,12,15,335.5,197.0,1.1,11.0,359.5,329.27,263.13
2016,12,12,12,30,322.0,198.0,1.1,11.0,353.0,311.82,248.14
2016,12,12,12,45,323.5,192.5,1.15,11.0,345.5,293.85,232.54
2016,12,12,13,0,325.0,187.0,1.2,11.0,338.0,275.09,216.03
2016,12,12,13,15,249.0,188.0,1.15,11.0,301.0,238.68,186.95
2016,12,12,13,30,173.0,189.0,1.1,11.0,264.0,208.47,163.66
2016,12,12,13,45,162.0,178.0,1.1,11.0,245.0,187.01,145.82
2016,12,12,14,0,151.0,167.0,1.1,11.0,226.0,166.29,128.79
2016,12,12,14,15,143.5,155.5,1.0,10.5,208.0,146.41,112.89
2016,12,12,14,30,136.0,144.0,0.9,10.0,190.0,127.03,98.15
2016,12,12,14,45,130.5,128.5,0.85,10.0,169.0,105.56,82.75
2016,12,12,15,0,125.0,113.0,0.8,10.0,148.0,89.0,74.75
2016,12,12,15,15,114.0,96.5,0.75,9.5,124.5,77.07,64.11
2016,12,12,15,30,103.0,80.0,0.7,9.0,101.0,64.82,52.96
2016,12,12,15,45,87.0,63.0,0.65,9.0,78.0,51.9,40.91
2016,12,12,16,0,71.0,46.0,0.6,9.0,55.0,38.63,28.38
2016,12,12,16,15,35.5,30.0,0.6,8.5,34.5,25.74,14.9
2016,12,12,16,30,0.0,14.0,0.6,8.0,14.0,13.0,0.0
2016,12,12,16,45,0.0,7.0,0.65,8.0,7.0,6.67,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,6.5,1.0,7.5,6.5,6.2,0.0
2016,12,13,7,30,0.0,13.0,1.1,8.0,13.0,12.39,0.0
2016,12,13,7,45,76.5,27.5,1.2,8.5,36.5,77.35,47.03
2016,12,13,8,0,153.0,42.0,1.3,9.0,60.0,131.45,102.7
2016,12,13,8,15,189.0,57.5,1.35,9.5,89.0,168.3,136.4
2016,12,13,8,30,225.0,73.0,1.4,10.0,118.0,205.83,169.45
2016,12,13,8,45,246.5,87.5,1.5,10.5,146.5,235.1,194.88
2016,12,13,9,0,268.0,102.0,1.6,11.0,175.0,264.11,219.38
2016,12,13,9,15,288.5,113.0,1.55,11.0,201.0,287.83,239.18
2016,12,13,9,30,309.0,124.0,1.5,11.0,227.0,310.99,258.04
2016,12,13,9,45,190.5,142.5,1.45,11.5,208.0,258.12,213.15
2016,12,13,10,0,72.0,161.0,1.4,12.0,189.0,204.23,167.18
2016,12,13,10,15,120.0,174.0,1.4,12.0,224.0,248.68,203.96
2016,12,13,10,30,168.0,187.0,1.4,12.0,259.0,285.23,233.36
2016,12,13,10,45,88.5,175.5,1.4,12.5,213.5,220.59,179.44
2016,12,13,11,0,9.0,164.0,1.4,13.0,168.0,160.32,129.05
2016,12,13,11,15,85.0,189.5,1.4,13.0,230.0,227.07,184.15
2016,12,13,11,30,161.0,215.0,1.4,13.0,292.0,290.32,234.52
2016,12,13,11,45,108.5,210.5,1.4,13.5,263.0,251.68,202.37
2016,12,13,12,0,56.0,206.0,1.4,14.0,234.0,219.33,175.87
2016,12,13,12,15,166.5,205.0,1.3,14.0,286.0,263.52,210.51
2016,12,13,12,30,277.0,204.0,1.2,14.0,338.0,299.8,237.03
2016,12,13,12,45,274.5,199.5,1.15,14.0,329.5,282.62,221.93
2016,12,13,13,0,272.0,195.0,1.1,14.0,321.0,265.0,206.63
2016,12,13,13,15,194.5,192.0,1.05,13.5,280.5,227.19,177.39
2016,12,13,13,30,117.0,189.0,1.0,13.0,240.0,194.61,153.01
2016,12,13,13,45,58.5,159.0,0.95,13.0,184.5,152.38,120.34
2016,12,13,14,0,0.0,129.0,0.9,13.0,129.0,116.31,93.02
2016,12,13,14,15,0.0,118.5,0.8,13.0,118.5,106.48,85.0
2016,12,13,14,30,0.0,108.0,0.7,13.0,108.0,96.68,76.87
2016,12,13,14,45,0.0,96.0,0.65,13.0,96.0,85.72,67.7
2016,12,13,15,0,0.0,84.0,0.6,13.0,84.0,75.07,61.61
2016,12,13,15,15,0.0,70.5,0.55,12.5,70.5,63.51,51.36
2016,12,13,15,30,0.0,57.0,0.5,12.0,57.0,51.8,40.81
2016,12,13,15,45,0.0,43.5,0.45,12.0,43.5,39.96,29.92
2016,12,13,16,0,0.0,30.0,0.4,12.0,30.0,27.86,18.71
2016,12,13,16,15,0.0,19.0,0.4,11.5,19.0,17.63,8.36
2016,12,13,16,30,0.0,8.0,0.4,11.0,8.0,7.41,0.0
2016,12,13,16,45,0.0,4.0,0.45,11.0,4.0,3.81,0.0
2016,12,13,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.5,1.9,9.5,7.5,0.0,0.0
2016,12,14,7,30,0.0,15.0,2.1,10.0,15.0,14.3,0.0
2016,12,14,7,45,111.0,27.5,2.3,10.5,40.5,91.63,54.19
2016,12,14,8,0,222.0,40.0,2.5,11.0,66.0,168.37,131.37
2016,12,14,8,15,264.0,54.0,2.55,11.5,97.0,207.45,167.7
2016,12,14,8,30,306.0,68.0,2.6,12.0,128.0,247.59,203.18
2016,12,14,8,45,334.0,80.0,2.65,12.5,158.5,278.73,230.28
2016,12,14,9,0,362.0,92.0,2.7,13.0,189.0,309.62,256.31
2016,12,14,9,15,387.0,101.0,2.75,13.0,217.5,334.86,277.52
2016,12,14,9,30,412.0,110.0,2.8,13.0,246.0,359.21,297.5
2016,12,14,9,45,275.0,137.0,2.85,13.5,232.0,305.63,252.23
2016,12,14,10,0,138.0,164.0,2.9,14.0,218.0,250.88,205.64
2016,12,14,10,15,69.0,150.5,2.9,14.0,177.5,188.51,153.61
2016,12,14,10,30,0.0,137.0,2.9,14.0,137.0,130.46,104.53
2016,12,14,10,45,88.0,170.0,2.95,14.5,210.5,214.64,174.68
2016,12,14,11,0,176.0,203.0,3.0,15.0,284.0,297.1,241.08
2016,12,14,11,15,221.0,204.0,3.0,15.0,308.0,315.66,255.38
2016,12,14,11,30,266.0,205.0,3.0,15.0,332.0,336.48,271.33
2016,12,14,11,45,273.5,206.0,3.0,15.0,337.5,332.17,267.0
2016,12,14,12,0,281.0,207.0,3.0,15.0,343.0,326.7,261.69
2016,12,14,12,15,188.5,209.5,3.0,15.0,300.5,277.06,221.59
2016,12,14,12,30,96.0,212.0,3.0,15.0,258.0,233.44,186.73
2016,12,14,12,45,197.0,201.5,3.0,15.0,293.5,255.95,203.12
2016,12,14,13,0,298.0,191.0,3.0,15.0,329.0,270.24,211.51
2016,12,14,13,15,149.5,168.0,2.95,15.0,237.0,194.14,152.16
2016,12,14,13,30,1.0,145.0,2.9,15.0,145.0,132.11,105.4
2016,12,14,13,45,0.5,126.5,2.9,15.0,126.5,115.24,91.62
2016,12,14,14,0,0.0,108.0,2.9,15.0,108.0,98.58,77.87
2016,12,14,14,15,0.0,99.5,2.75,14.5,99.5,90.68,71.49
2016,12,14,14,30,0.0,91.0,2.6,14.0,91.0,82.8,65.06
2016,12,14,14,45,0.0,81.0,2.5,14.0,81.0,73.7,57.39
2016,12,14,15,0,0.0,71.0,2.4,14.0,71.0,64.73,52.28
2016,12,14,15,15,0.0,59.5,2.25,13.5,59.5,54.63,43.29
2016,12,14,15,30,0.0,48.0,2.1,13.0,48.0,44.42,34.07
2016,12,14,15,45,0.0,37.0,1.95,13.0,37.0,34.37,24.82
2016,12,14,16,0,0.0,26.0,1.8,13.0,26.0,24.13,15.34
2016,12,14,16,15,0.0,16.5,1.8,12.5,16.5,15.3,6.49
2016,12,14,16,30,0.0,7.0,1.8,12.0,7.0,6.48,0.0
2016,12,14,16,45,0.0,3.5,1.8,12.0,3.5,3.34,0.0
2016,12,14,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,12.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,12.0,4.0,3.81,0.0
2016,12,15,7,45,0.0,12.0,4.25,12.0,12.0,11.12,1.39
2016,12,15,8,0,0.0,20.0,4.3,12.0,20.0,18.55,9.58
2016,12,15,8,15,0.0,30.0,4.2,12.0,30.0,27.85,17.91
2016,12,15,8,30,0.0,40.0,4.1,12.0,40.0,37.16,26.16
2016,12,15,8,45,0.0,50.0,4.05,12.5,50.0,46.5,34.31
2016,12,15,9,0,0.0,60.0,4.0,13.0,60.0,56.22,42.68
2016,12,15,9,15,0.0,69.0,4.05,13.0,69.0,64.86,50.12
2016,12,15,9,30,0.0,78.0,4.1,13.0,78.0,73.48,57.45
2016,12,15,9,45,0.0,86.0,4.15,13.0,86.0,81.07,63.85
2016,12,15,10,0,0.0,94.0,4.2,13.0,94.0,88.64,70.18
2016,12,15,10,15,0.0,98.5,4.2,13.0,98.5,92.72,73.53
2016,12,15,10,30,0.0,103.0,4.2,13.0,103.0,96.82,76.89
2016,12,15,10,45,0.0,96.5,4.2,13.5,96.5,90.3,71.15
2016,12,15,11,0,0.0,90.0,4.2,14.0,90.0,83.97,65.62
2016,12,15,11,15,0.0,93.5,4.15,14.0,93.5,87.23,68.31
2016,12,15,11,30,0.0,97.0,4.1,14.0,97.0,90.47,70.98
2016,12,15,11,45,0.0,98.0,4.1,14.5,98.0,91.35,71.54
2016,12,15,12,0,0.0,99.0,4.1,15.0,99.0,92.22,72.11
2016,12,15,12,15,0.0,111.5,4.1,15.0,111.5,103.74,81.73
2016,12,15,12,30,0.0,124.0,4.1,15.0,124.0,115.07,91.18
2016,12,15,12,45,0.0,105.5,4.2,15.0,105.5,97.93,76.94
2016,12,15,13,0,0.0,87.0,4.3,15.0,87.0,80.93,62.78
2016,12,15,13,15,0.0,88.5,4.45,15.0,88.5,82.22,63.95
2016,12,15,13,30,0.0,90.0,4.6,15.0,90.0,83.46,65.06
2016,12,15,13,45,0.0,64.5,4.75,15.0,64.5,59.99,45.36
2016,12,15,14,0,0.0,39.0,4.9,15.0,39.0,36.22,25.25
2016,12,15,14,15,0.0,36.0,4.9,14.5,36.0,33.42,22.97
2016,12,15,14,30,0.0,33.0,4.9,14.0,33.0,30.63,20.65
2016,12,15,14,45,0.0,29.5,4.95,14.0,29.5,27.37,17.87
2016,12,15,15,0,0.0,26.0,5.0,14.0,26.0,24.11,16.01
2016,12,15,15,15,0.0,22.0,4.9,14.0,22.0,20.39,12.64
2016,12,15,15,30,0.0,18.0,4.8,14.0,18.0,16.68,9.23
2016,12,15,15,45,0.0,13.5,4.7,14.0,13.5,12.5,5.4
2016,12,15,16,0,0.0,9.0,4.6,14.0,9.0,8.33,1.56
2016,12,15,16,15,0.0,5.5,4.5,13.5,5.5,5.09,0.0
2016,12,15,16,30,0.0,2.0,4.4,13.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,4.3,13.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,7,15,85.5,7.0,3.7,6.0,9.0,0.0,0.0
2016,12,16,7,30,171.0,14.0,3.8,6.0,18.0,79.75,0.0
2016,12,16,7,45,322.5,23.5,3.9,6.5,52.5,182.06,104.94
2016,12,16,8,0,474.0,33.0,4.0,7.0,87.0,272.05,215.47
2016,12,16,8,15,554.0,39.5,4.15,7.0,127.5,321.71,264.79
2016,12,16,8,30,634.0,46.0,4.3,7.0,168.0,379.0,317.05
2016,12,16,8,45,684.5,50.5,4.5,7.5,208.5,420.19,354.08
2016,12,16,9,0,735.0,55.0,4.7,8.0,249.0,460.63,389.19
2016,12,16,9,15,767.0,58.0,4.75,8.0,286.0,488.39,413.25
2016,12,16,9,30,799.0,61.0,4.8,8.0,323.0,514.19,434.92
2016,12,16,9,45,821.5,63.0,4.85,8.5,355.5,531.41,448.16
2016,12,16,10,0,844.0,65.0,4.9,9.0,388.0,546.02,458.8
2016,12,16,10,15,858.5,67.0,4.9,9.0,414.0,553.43,463.96
2016,12,16,10,30,873.0,69.0,4.9,9.0,440.0,557.89,466.46
2016,12,16,10,45,882.5,70.0,4.9,9.5,459.0,555.48,462.36
2016,12,16,11,0,892.0,71.0,4.9,10.0,478.0,548.29,454.26
2016,12,16,11,15,897.5,71.5,4.85,10.0,490.0,537.55,443.76
2016,12,16,11,30,903.0,72.0,4.8,10.0,502.0,523.85,430.6
2016,12,16,11,45,903.5,72.5,4.8,10.0,506.5,504.83,412.98
2016,12,16,12,0,904.0,73.0,4.8,10.0,511.0,483.1,392.78
2016,12,16,12,15,903.0,73.0,4.7,10.0,508.0,457.62,368.92
2016,12,16,12,30,902.0,73.0,4.6,10.0,505.0,429.7,342.59
2016,12,16,12,45,897.0,72.5,4.6,10.0,494.5,397.53,312.47
2016,12,16,13,0,892.0,72.0,4.6,10.0,484.0,363.44,280.21
2016,12,16,13,15,884.0,71.0,4.55,10.0,466.0,323.83,242.95
2016,12,16,13,30,876.0,70.0,4.5,10.0,448.0,284.88,205.96
2016,12,16,13,45,861.0,68.5,4.5,10.0,423.0,242.86,166.9
2016,12,16,14,0,846.0,67.0,4.5,10.0,398.0,200.51,128.64
2016,12,16,14,15,826.0,65.0,4.4,9.5,367.5,157.0,92.31
2016,12,16,14,30,806.0,63.0,4.3,9.0,337.0,114.09,61.31
2016,12,16,14,45,776.5,60.0,4.2,9.0,300.5,70.84,38.84
2016,12,16,15,0,747.0,57.0,4.1,9.0,264.0,43.58,34.14
2016,12,16,15,15,702.5,52.5,3.75,8.5,224.5,41.06,31.85
2016,12,16,15,30,658.0,48.0,3.4,8.0,185.0,38.57,29.48
2016,12,16,15,45,588.0,42.0,3.05,7.5,144.0,34.62,25.65
2016,12,16,16,0,518.0,36.0,2.7,7.0,103.0,30.69,21.62
2016,12,16,16,15,259.0,32.5,2.55,6.5,66.0,26.78,16.26
2016,12,16,16,30,0.0,29.0,2.4,6.0,29.0,24.46,0.0
2016,12,16,16,45,0.0,14.5,2.25,5.5,14.5,13.82,0.0
2016,12,16,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,119.5,6.0,1.2,-0.5,9.0,0.0,0.0
2016,12,17,7,30,239.0,12.0,1.2,0.0,18.0,103.99,0.0
2016,12,17,7,45,386.5,21.5,1.3,0.5,54.0,200.73,112.68
2016,12,17,8,0,534.0,31.0,1.4,1.0,90.0,290.19,231.85
2016,12,17,8,15,610.5,37.0,1.55,1.5,132.0,344.95,285.68
2016,12,17,8,30,687.0,43.0,1.7,2.0,174.0,400.99,336.44
2016,12,17,8,45,734.5,47.0,1.9,2.5,215.5,440.91,372.43
2016,12,17,9,0,782.0,51.0,2.1,3.0,257.0,479.93,406.31
2016,12,17,9,15,812.5,54.0,2.2,3.5,294.5,507.45,429.33
2016,12,17,9,30,843.0,57.0,2.3,4.0,332.0,532.9,449.81
2016,12,17,9,45,863.5,59.0,2.4,5.0,364.5,549.35,461.57
2016,12,17,10,0,884.0,61.0,2.5,6.0,397.0,560.08,468.36
2016,12,17,10,15,897.0,62.5,2.5,6.0,423.5,566.45,472.56
2016,12,17,10,30,910.0,64.0,2.5,6.0,450.0,569.83,474.11
2016,12,17,10,45,918.5,65.5,2.55,6.5,469.5,567.68,470.4
2016,12,17,11,0,927.0,67.0,2.6,7.0,489.0,562.39,463.99
2016,12,17,11,15,932.0,67.5,2.6,7.0,501.5,551.08,453.27
2016,12,17,11,30,937.0,68.0,2.6,7.0,514.0,536.71,439.86
2016,12,17,11,45,937.5,68.5,2.6,7.5,518.0,517.16,421.26
2016,12,17,12,0,938.0,69.0,2.6,8.0,522.0,494.81,400.09
2016,12,17,12,15,936.5,69.0,2.55,8.0,519.0,468.39,375.85
2016,12,17,12,30,935.0,69.0,2.5,8.0,516.0,439.47,349.06
2016,12,17,12,45,925.0,70.0,2.5,8.5,504.5,406.03,317.68
2016,12,17,13,0,915.0,71.0,2.5,9.0,493.0,370.87,284.43
2016,12,17,13,15,906.0,70.0,2.4,9.0,475.0,332.64,248.6
2016,12,17,13,30,897.0,69.0,2.3,9.0,457.0,293.07,211.39
2016,12,17,13,45,883.5,67.5,2.25,9.0,431.5,247.74,169.77
2016,12,17,14,0,870.0,66.0,2.2,9.0,406.0,204.75,131.06
2016,12,17,14,15,850.0,64.0,2.05,8.5,375.0,160.22,93.93
2016,12,17,14,30,830.0,62.0,1.9,8.0,344.0,116.24,62.07
2016,12,17,14,45,801.0,59.0,1.75,8.0,307.0,71.89,38.77
2016,12,17,15,0,772.0,56.0,1.6,8.0,270.0,42.73,33.54
2016,12,17,15,15,728.0,51.5,1.4,7.0,230.0,40.17,31.28
2016,12,17,15,30,684.0,47.0,1.2,6.0,190.0,37.63,28.92
2016,12,17,15,45,613.5,41.5,1.05,5.5,148.0,34.12,25.48
2016,12,17,16,0,543.0,36.0,0.9,5.0,106.0,30.66,21.86
2016,12,17,16,15,271.5,33.5,0.95,4.5,68.5,27.73,17.37
2016,12,17,16,30,0.0,31.0,1.0,4.0,31.0,25.86,0.0
2016,12,17,16,45,0.0,15.5,1.05,4.0,15.5,14.77,0.0
2016,12,17,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,111.0,6.0,1.15,-1.5,8.5,0.0,0.0
2016,12,18,7,30,222.0,12.0,1.3,-1.0,17.0,97.17,0.0
2016,12,18,7,45,371.5,21.0,1.5,-0.5,52.0,193.22,103.33
2016,12,18,8,0,521.0,30.0,1.7,0.0,87.0,283.03,226.74
2016,12,18,8,15,600.0,36.0,1.7,0.5,129.0,338.46,281.48
2016,12,18,8,30,679.0,42.0,1.7,1.0,171.0,395.42,332.94
2016,12,18,8,45,729.0,46.0,1.7,1.5,212.5,436.45,369.4
2016,12,18,9,0,779.0,50.0,1.7,2.0,254.0,476.71,403.65
2016,12,18,9,15,810.5,53.0,1.7,2.5,292.0,504.79,426.71
2016,12,18,9,30,842.0,56.0,1.7,3.0,330.0,530.83,447.2
2016,12,18,9,45,861.5,58.5,1.75,3.5,363.0,547.4,459.65
2016,12,18,10,0,881.0,61.0,1.8,4.0,396.0,558.26,467.2
2016,12,18,10,15,895.5,63.0,1.8,4.5,423.0,566.11,471.69
2016,12,18,10,30,910.0,65.0,1.8,5.0,450.0,570.95,473.51
2016,12,18,10,45,920.0,66.0,1.85,5.5,470.0,569.13,470.16
2016,12,18,11,0,930.0,67.0,1.9,6.0,490.0,564.16,464.13
2016,12,18,11,15,936.0,67.5,1.9,6.5,502.5,553.42,453.13
2016,12,18,11,30,942.0,68.0,1.9,7.0,515.0,539.57,439.46
2016,12,18,11,45,944.0,68.0,1.95,7.5,520.0,520.21,421.42
2016,12,18,12,0,946.0,68.0,2.0,8.0,525.0,497.99,400.74
2016,12,18,12,15,944.5,68.0,2.05,8.0,522.0,471.47,376.9
2016,12,18,12,30,943.0,68.0,2.1,8.0,519.0,442.42,350.43
2016,12,18,12,45,938.5,67.5,2.2,8.0,508.5,409.4,320.25
2016,12,18,13,0,934.0,67.0,2.3,8.0,498.0,374.31,287.65
2016,12,18,13,15,925.0,66.0,2.35,8.0,479.5,335.53,251.43
2016,12,18,13,30,916.0,65.0,2.4,8.0,461.0,295.37,213.66
2016,12,18,13,45,902.5,63.5,2.5,8.0,436.0,252.61,173.98
2016,12,18,14,0,889.0,62.0,2.6,8.0,411.0,209.25,134.71
2016,12,18,14,15,870.0,60.0,2.5,8.0,379.5,164.35,96.77
2016,12,18,14,30,851.0,58.0,2.4,8.0,348.0,115.7,60.55
2016,12,18,14,45,822.0,55.5,2.3,8.0,311.0,70.82,36.75
2016,12,18,15,0,793.0,53.0,2.2,8.0,274.0,40.14,31.16
2016,12,18,15,15,750.5,49.0,1.9,7.0,233.5,37.94,29.23
2016,12,18,15,30,708.0,45.0,1.6,6.0,193.0,35.77,27.21
2016,12,18,15,45,639.5,39.5,1.35,5.0,151.0,32.18,23.76
2016,12,18,16,0,571.0,34.0,1.1,4.0,109.0,28.59,20.11
2016,12,18,16,15,446.5,26.0,1.1,3.5,71.0,22.38,13.1
2016,12,18,16,30,322.0,18.0,1.1,3.0,33.0,15.98,0.0
2016,12,18,16,45,161.0,9.0,1.15,2.5,16.5,8.58,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,15,91.0,6.0,1.15,-0.5,8.0,0.0,0.0
2016,12,19,7,30,182.0,12.0,1.3,0.0,16.0,81.53,0.0
2016,12,19,7,45,327.0,21.5,1.45,0.5,49.0,179.24,89.85
2016,12,19,8,0,472.0,31.0,1.6,1.0,82.0,261.66,208.37
2016,12,19,8,15,552.5,38.0,1.65,1.5,122.5,317.87,263.53
2016,12,19,8,30,633.0,45.0,1.7,2.0,163.0,375.78,315.7
2016,12,19,8,45,684.0,49.0,1.75,2.5,203.5,416.73,352.17
2016,12,19,9,0,735.0,53.0,1.8,3.0,244.0,456.96,386.61
2016,12,19,9,15,766.5,56.5,1.85,3.5,281.0,485.19,410.07
2016,12,19,9,30,798.0,60.0,1.9,4.0,318.0,511.5,431.09
2016,12,19,9,45,816.0,63.0,2.0,4.5,350.0,527.64,443.48
2016,12,19,10,0,834.0,66.0,2.1,5.0,382.0,541.16,453.34
2016,12,19,10,15,849.0,68.0,2.2,5.5,408.0,549.13,458.43
2016,12,19,10,30,864.0,70.0,2.3,6.0,434.0,554.16,460.92
2016,12,19,10,45,873.0,71.5,2.4,6.5,453.5,552.38,457.78
2016,12,19,11,0,882.0,73.0,2.5,7.0,473.0,547.56,452.03
2016,12,19,11,15,887.5,73.5,2.45,7.5,485.5,536.81,440.87
2016,12,19,11,30,893.0,74.0,2.4,8.0,498.0,522.15,426.45
2016,12,19,11,45,894.0,74.5,2.4,8.5,502.5,503.81,409.0
2016,12,19,12,0,895.0,75.0,2.4,9.0,507.0,482.76,389.08
2016,12,19,12,15,808.5,86.5,2.4,9.0,475.5,432.4,346.91
2016,12,19,12,30,722.0,98.0,2.4,9.0,444.0,382.65,305.14
2016,12,19,12,45,803.0,86.0,2.45,9.0,463.0,377.26,296.45
2016,12,19,13,0,884.0,74.0,2.5,9.0,482.0,363.43,279.52
2016,12,19,13,15,875.5,72.5,2.45,9.0,464.0,325.63,244.14
2016,12,19,13,30,867.0,71.0,2.4,9.0,446.0,286.57,207.48
2016,12,19,13,45,852.5,70.0,2.35,9.0,421.5,245.59,169.54
2016,12,19,14,0,838.0,69.0,2.3,9.0,397.0,204.23,132.21
2016,12,19,14,15,817.5,66.5,2.1,8.5,366.5,160.61,95.67
2016,12,19,14,30,797.0,64.0,1.9,8.0,336.0,117.64,64.11
2016,12,19,14,45,767.0,61.0,1.75,8.0,300.0,74.78,40.88
2016,12,19,15,0,737.0,58.0,1.6,8.0,264.0,44.32,34.98
2016,12,19,15,15,692.0,53.5,1.4,7.0,224.5,41.81,32.79
2016,12,19,15,30,647.0,49.0,1.2,6.0,185.0,39.34,30.49
2016,12,19,15,45,574.5,43.0,1.05,5.5,144.5,32.36,23.89
2016,12,19,16,0,502.0,37.0,0.9,5.0,104.0,28.77,20.21
2016,12,19,16,15,251.0,34.0,0.9,4.5,67.5,26.68,16.75
2016,12,19,16,30,0.0,31.0,0.9,4.0,31.0,26.04,0.0
2016,12,19,16,45,0.0,15.5,0.95,4.0,15.5,14.77,0.0
2016,12,19,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
