Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,66.5,5.5,1.2,0.5,7.0,0.0,0.0
2016,12,20,7,30,133.0,11.0,1.3,1.0,14.0,61.58,0.0
2016,12,20,7,45,278.0,21.5,1.4,1.5,45.5,158.29,73.59
2016,12,20,8,0,423.0,32.0,1.5,2.0,77.0,246.85,195.36
2016,12,20,8,15,505.0,38.5,1.5,2.5,116.0,300.78,248.31
2016,12,20,8,30,587.0,45.0,1.5,3.0,155.0,357.11,298.81
2016,12,20,8,45,638.5,49.5,1.55,4.0,194.0,394.07,331.32
2016,12,20,9,0,690.0,54.0,1.6,5.0,233.0,434.49,365.14
2016,12,20,9,15,723.0,57.5,1.55,5.5,269.0,463.05,388.35
2016,12,20,9,30,756.0,61.0,1.5,6.0,305.0,489.85,409.2
2016,12,20,9,45,784.0,62.0,1.5,6.5,337.5,509.0,423.51
2016,12,20,10,0,812.0,63.0,1.5,7.0,370.0,525.73,435.42
2016,12,20,10,15,827.0,65.0,1.55,7.5,395.5,533.84,440.41
2016,12,20,10,30,842.0,67.0,1.6,8.0,421.0,539.1,442.94
2016,12,20,10,45,851.5,68.0,1.65,9.0,440.5,537.33,439.0
2016,12,20,11,0,861.0,69.0,1.7,10.0,460.0,530.85,431.29
2016,12,20,11,15,867.0,70.0,1.7,10.0,472.0,521.75,422.6
2016,12,20,11,30,873.0,71.0,1.7,10.0,484.0,509.74,411.39
2016,12,20,11,45,874.5,71.5,1.75,10.5,489.0,492.18,395.07
2016,12,20,12,0,876.0,72.0,1.8,11.0,494.0,471.94,376.32
2016,12,20,12,15,875.0,71.5,1.85,11.0,491.5,447.05,354.19
2016,12,20,12,30,874.0,71.0,1.9,11.0,489.0,419.8,329.63
2016,12,20,12,45,864.0,72.5,1.95,11.5,478.5,387.46,299.99
2016,12,20,13,0,854.0,74.0,2.0,12.0,468.0,354.55,269.39
2016,12,20,13,15,845.0,72.5,2.05,12.0,451.0,317.74,235.68
2016,12,20,13,30,836.0,71.0,2.1,12.0,434.0,279.77,200.63
2016,12,20,13,45,822.5,69.5,2.15,12.0,410.0,239.84,164.15
2016,12,20,14,0,809.0,68.0,2.2,12.0,386.0,199.51,128.13
2016,12,20,14,15,789.0,66.0,2.05,11.5,356.5,157.7,93.38
2016,12,20,14,30,769.0,64.0,1.9,11.0,327.0,116.51,63.3
2016,12,20,14,45,742.0,60.5,1.75,11.0,292.5,74.62,40.27
2016,12,20,15,0,715.0,57.0,1.6,11.0,258.0,43.33,33.66
2016,12,20,15,15,672.0,52.5,1.45,10.0,219.5,40.8,31.47
2016,12,20,15,30,629.0,48.0,1.3,9.0,181.0,38.3,29.17
2016,12,20,15,45,564.5,42.0,1.15,8.0,141.5,34.35,25.44
2016,12,20,16,0,500.0,36.0,1.0,7.0,102.0,27.79,19.18
2016,12,20,16,15,380.0,27.0,1.0,6.5,66.5,21.26,12.19
2016,12,20,16,30,260.0,18.0,1.0,6.0,31.0,14.49,0.0
2016,12,20,16,45,130.0,9.0,1.05,6.0,15.5,8.58,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,5.0,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,5.0,12.0,11.44,0.0
2016,12,21,7,45,182.5,22.5,1.15,5.5,41.5,118.5,49.22
2016,12,21,8,0,365.0,33.0,1.3,6.0,71.0,222.2,172.85
2016,12,21,8,15,448.0,41.0,1.4,6.0,109.0,277.06,225.91
2016,12,21,8,30,531.0,49.0,1.5,6.0,147.0,334.51,277.32
2016,12,21,8,45,584.0,54.0,1.6,6.5,185.0,375.1,313.09
2016,12,21,9,0,637.0,59.0,1.7,7.0,223.0,415.57,347.51
2016,12,21,9,15,672.0,63.0,1.75,7.5,259.0,444.69,371.52
2016,12,21,9,30,707.0,67.0,1.8,8.0,295.0,470.09,391.76
2016,12,21,9,45,741.5,67.5,1.9,9.0,327.5,492.1,408.12
2016,12,21,10,0,776.0,68.0,2.0,10.0,360.0,511.81,422.11
2016,12,21,10,15,792.0,70.0,2.0,10.0,385.5,520.53,428.15
2016,12,21,10,30,808.0,72.0,2.0,10.0,411.0,526.5,431.82
2016,12,21,10,45,819.0,73.0,2.05,10.5,430.5,525.82,429.52
2016,12,21,11,0,830.0,74.0,2.1,11.0,450.0,522.25,424.77
2016,12,21,11,15,836.5,75.0,2.1,11.0,462.5,513.43,416.31
2016,12,21,11,30,843.0,76.0,2.1,11.0,475.0,501.75,405.38
2016,12,21,11,45,846.0,76.0,2.1,11.5,480.5,484.52,389.14
2016,12,21,12,0,849.0,76.0,2.1,12.0,486.0,464.64,370.52
2016,12,21,12,15,849.0,76.0,2.1,12.0,484.0,440.89,349.15
2016,12,21,12,30,849.0,76.0,2.1,12.0,482.0,414.79,325.42
2016,12,21,12,45,845.0,75.0,2.15,12.5,472.5,383.99,297.02
2016,12,21,13,0,841.0,74.0,2.2,13.0,463.0,351.35,266.64
2016,12,21,13,15,833.0,73.0,2.15,13.0,446.5,315.83,233.9
2016,12,21,13,30,825.0,72.0,2.1,13.0,430.0,279.08,199.85
2016,12,21,13,45,814.5,70.0,2.1,13.0,407.0,239.81,163.94
2016,12,21,14,0,804.0,68.0,2.1,13.0,384.0,199.92,128.25
2016,12,21,14,15,785.0,65.5,2.0,12.5,355.0,158.02,93.43
2016,12,21,14,30,766.0,63.0,1.9,12.0,326.0,116.68,63.07
2016,12,21,14,45,740.0,59.5,1.85,12.0,292.0,74.95,39.85
2016,12,21,15,0,714.0,56.0,1.8,12.0,258.0,42.39,32.67
2016,12,21,15,15,671.5,52.0,1.6,11.0,219.5,40.28,30.87
2016,12,21,15,30,629.0,48.0,1.4,10.0,181.0,38.23,29.0
2016,12,21,15,45,563.0,42.0,1.2,9.5,142.0,34.28,25.22
2016,12,21,16,0,497.0,36.0,1.0,9.0,103.0,27.72,18.96
2016,12,21,16,15,380.5,27.0,1.05,8.5,67.5,21.2,12.1
2016,12,21,16,30,264.0,18.0,1.1,8.0,32.0,14.43,0.0
2016,12,21,16,45,132.0,9.0,1.15,7.5,16.0,8.58,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,216.5,16.0,1.5,4.5,38.5,125.05,48.18
2016,12,22,8,0,433.0,32.0,1.5,5.0,77.0,250.67,195.21
2016,12,22,8,15,518.0,39.0,1.45,5.5,117.0,306.84,250.02
2016,12,22,8,30,603.0,46.0,1.4,6.0,157.0,365.54,301.85
2016,12,22,8,45,657.0,50.5,1.35,6.5,197.5,403.91,335.43
2016,12,22,9,0,711.0,55.0,1.3,7.0,238.0,446.08,370.46
2016,12,22,9,15,744.0,58.5,1.25,7.5,275.0,475.08,393.61
2016,12,22,9,30,777.0,62.0,1.2,8.0,312.0,502.24,414.33
2016,12,22,9,45,799.5,64.5,1.15,9.0,344.0,520.4,426.48
2016,12,22,10,0,822.0,67.0,1.1,10.0,376.0,536.05,436.12
2016,12,22,10,15,837.0,69.0,1.15,10.5,402.0,544.3,441.15
2016,12,22,10,30,852.0,71.0,1.2,11.0,428.0,549.66,443.74
2016,12,22,10,45,862.0,72.0,1.25,11.5,448.0,548.23,440.97
2016,12,22,11,0,872.0,73.0,1.3,12.0,468.0,543.8,435.72
2016,12,22,11,15,878.0,73.5,1.35,12.5,480.5,533.73,425.98
2016,12,22,11,30,884.0,74.0,1.4,13.0,493.0,520.71,413.76
2016,12,22,11,45,886.0,74.5,1.5,13.5,498.0,502.31,397.4
2016,12,22,12,0,888.0,75.0,1.6,14.0,503.0,482.16,379.27
2016,12,22,12,15,887.5,75.0,1.65,14.0,501.0,457.77,357.91
2016,12,22,12,30,887.0,75.0,1.7,14.0,499.0,430.04,333.39
2016,12,22,12,45,884.0,74.0,1.75,14.0,489.5,398.51,305.31
2016,12,22,13,0,881.0,73.0,1.8,14.0,480.0,364.98,274.97
2016,12,22,13,15,872.5,72.0,1.7,14.0,463.0,327.94,241.11
2016,12,22,13,30,864.0,71.0,1.6,14.0,446.0,289.61,205.89
2016,12,22,13,45,851.5,69.0,1.55,14.0,422.0,248.39,168.57
2016,12,22,14,0,839.0,67.0,1.5,14.0,398.0,206.62,131.56
2016,12,22,14,15,819.5,65.0,1.3,13.5,368.0,163.59,95.93
2016,12,22,14,30,800.0,63.0,1.1,13.0,338.0,121.08,64.78
2016,12,22,14,45,771.5,60.0,0.95,13.0,302.5,78.08,40.86
2016,12,22,15,0,743.0,57.0,0.8,13.0,267.0,43.29,33.35
2016,12,22,15,15,699.5,52.5,0.75,12.5,227.5,40.74,31.12
2016,12,22,15,30,656.0,48.0,0.7,12.0,188.0,38.21,28.77
2016,12,22,15,45,585.0,42.5,0.7,11.5,147.5,34.72,25.44
2016,12,22,16,0,514.0,37.0,0.7,11.0,107.0,28.57,19.58
2016,12,22,16,15,257.0,35.5,0.7,10.5,70.5,27.82,17.6
2016,12,22,16,30,0.0,34.0,0.7,10.0,34.0,28.32,0.72
2016,12,22,16,45,0.0,17.0,0.75,10.0,17.0,16.2,0.0
2016,12,22,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,4.8,6.0,2.5,2.31,0.0
2016,12,23,8,0,0.0,5.0,4.9,6.0,5.0,4.62,0.0
2016,12,23,8,15,0.0,8.0,4.95,6.0,8.0,7.4,0.71
2016,12,23,8,30,0.0,11.0,5.0,6.0,11.0,10.18,3.24
2016,12,23,8,45,0.0,14.0,5.05,6.5,14.0,12.97,5.74
2016,12,23,9,0,0.0,17.0,5.1,7.0,17.0,15.75,8.21
2016,12,23,9,15,0.0,20.0,5.0,7.0,20.0,18.54,10.69
2016,12,23,9,30,0.0,23.0,4.9,7.0,23.0,21.33,13.15
2016,12,23,9,45,0.0,25.5,4.85,7.5,25.5,23.66,15.15
2016,12,23,10,0,0.0,28.0,4.8,8.0,28.0,25.98,17.12
2016,12,23,10,15,0.0,54.0,4.6,8.5,54.0,50.19,38.13
2016,12,23,10,30,0.0,80.0,4.4,9.0,80.0,74.55,59.01
2016,12,23,10,45,0.0,62.0,4.2,9.5,62.0,57.66,44.29
2016,12,23,11,0,0.0,44.0,4.0,10.0,44.0,40.89,29.73
2016,12,23,11,15,104.5,127.0,4.0,10.0,176.5,179.91,148.79
2016,12,23,11,30,209.0,210.0,4.0,10.0,309.0,310.84,256.73
2016,12,23,11,45,104.5,110.0,4.0,10.0,159.5,157.05,128.51
2016,12,23,12,0,0.0,10.0,4.0,10.0,10.0,9.28,2.36
2016,12,23,12,15,0.0,58.0,4.25,10.0,58.0,53.94,40.89
2016,12,23,12,30,0.0,106.0,4.5,10.0,106.0,98.55,78.98
2016,12,23,12,45,7.0,138.0,4.75,10.5,141.5,130.2,105.54
2016,12,23,13,0,14.0,170.0,5.0,11.0,177.0,160.43,130.65
2016,12,23,13,15,49.0,179.0,5.0,10.5,200.5,176.06,143.12
2016,12,23,13,30,84.0,188.0,5.0,10.0,224.0,188.66,152.66
2016,12,23,13,45,42.0,134.5,5.0,10.0,152.5,129.91,104.33
2016,12,23,14,0,0.0,81.0,5.0,10.0,81.0,75.14,59.34
2016,12,23,14,15,0.0,75.0,4.85,10.0,75.0,69.64,54.71
2016,12,23,14,30,0.0,69.0,4.7,10.0,69.0,64.15,50.05
2016,12,23,14,45,0.0,61.5,4.55,10.0,61.5,57.19,44.08
2016,12,23,15,0,0.0,54.0,4.4,10.0,54.0,50.2,40.0
2016,12,23,15,15,0.0,46.0,4.05,9.5,46.0,42.74,33.26
2016,12,23,15,30,0.0,38.0,3.7,9.0,38.0,35.29,26.43
2016,12,23,15,45,0.0,29.5,3.35,8.5,29.5,27.37,19.09
2016,12,23,16,0,0.0,21.0,3.0,8.0,21.0,19.47,11.71
2016,12,23,16,15,0.0,14.0,2.75,7.5,14.0,12.97,5.35
2016,12,23,16,30,0.0,7.0,2.5,7.0,7.0,6.48,0.0
2016,12,23,16,45,0.0,3.5,2.3,6.5,3.5,3.34,0.0
2016,12,23,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,45,218.0,15.0,1.6,3.5,37.0,123.48,39.27
2016,12,24,8,0,436.0,30.0,1.7,4.0,74.0,249.5,194.07
2016,12,24,8,15,521.5,37.0,1.9,4.0,114.0,301.0,247.02
2016,12,24,8,30,607.0,44.0,2.1,4.0,154.0,360.78,301.54
2016,12,24,8,45,662.0,48.0,2.35,4.5,194.5,403.52,340.07
2016,12,24,9,0,717.0,52.0,2.6,5.0,235.0,445.78,376.88
2016,12,24,9,15,750.5,55.0,2.65,5.5,272.0,474.65,401.12
2016,12,24,9,30,784.0,58.0,2.7,6.0,309.0,501.74,423.0
2016,12,24,9,45,812.0,59.5,2.8,6.5,342.5,521.97,438.79
2016,12,24,10,0,840.0,61.0,2.9,7.0,376.0,539.75,452.09
2016,12,24,10,15,855.5,62.5,2.95,7.0,402.5,545.15,455.84
2016,12,24,10,30,871.0,64.0,3.0,7.0,429.0,550.74,459.44
2016,12,24,10,45,883.0,64.5,3.1,7.5,449.5,550.34,457.34
2016,12,24,11,0,895.0,65.0,3.2,8.0,470.0,546.9,452.6
2016,12,24,11,15,901.0,65.5,3.2,8.0,483.0,537.26,443.24
2016,12,24,11,30,907.0,66.0,3.2,8.0,496.0,524.63,431.24
2016,12,24,11,45,911.0,66.0,3.25,8.5,502.0,507.52,414.73
2016,12,24,12,0,915.0,66.0,3.3,9.0,508.0,487.53,395.57
2016,12,24,12,15,914.5,66.0,3.3,9.0,506.0,462.79,372.8
2016,12,24,12,30,914.0,66.0,3.3,9.0,504.0,435.52,347.47
2016,12,24,12,45,903.0,67.5,3.3,9.0,493.5,403.38,317.77
2016,12,24,13,0,892.0,69.0,3.3,9.0,483.0,369.58,286.16
2016,12,24,13,15,884.0,68.0,3.25,9.0,466.5,332.92,251.61
2016,12,24,13,30,876.0,67.0,3.2,9.0,450.0,294.86,215.54
2016,12,24,13,45,865.5,65.5,3.15,9.0,426.5,254.57,177.73
2016,12,24,14,0,855.0,64.0,3.1,9.0,403.0,209.92,137.02
2016,12,24,14,15,836.5,62.0,2.95,8.5,373.0,166.38,99.73
2016,12,24,14,30,818.0,60.0,2.8,8.0,343.0,123.21,66.81
2016,12,24,14,45,792.5,57.0,2.65,8.0,308.0,79.48,41.04
2016,12,24,15,0,767.0,54.0,2.5,8.0,273.0,40.62,31.6
2016,12,24,15,15,726.0,50.0,2.15,7.0,233.5,38.43,29.7
2016,12,24,15,30,685.0,46.0,1.8,6.0,194.0,36.27,27.71
2016,12,24,15,45,621.5,40.5,1.45,5.5,153.5,32.71,24.27
2016,12,24,16,0,558.0,35.0,1.1,5.0,113.0,29.13,20.65
2016,12,24,16,15,442.0,27.0,1.1,4.5,75.0,22.95,14.13
2016,12,24,16,30,326.0,19.0,1.1,4.0,37.0,16.58,0.64
2016,12,24,16,45,163.0,9.5,1.1,3.5,18.5,9.05,0.0
2016,12,24,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,45,214.0,15.5,1.25,1.5,36.5,122.35,35.14
2016,12,25,8,0,428.0,31.0,1.3,2.0,73.0,247.0,192.68
2016,12,25,8,15,514.0,38.0,1.5,2.5,113.0,303.46,249.6
2016,12,25,8,30,600.0,45.0,1.7,3.0,153.0,358.33,299.74
2016,12,25,8,45,653.5,49.5,1.9,3.5,193.5,400.9,338.08
2016,12,25,9,0,707.0,54.0,2.1,4.0,234.0,442.95,374.64
2016,12,25,9,15,741.0,57.5,2.15,4.5,271.0,472.67,399.51
2016,12,25,9,30,775.0,61.0,2.2,5.0,308.0,500.61,422.03
2016,12,25,9,45,798.5,63.5,2.25,5.5,341.0,519.59,436.62
2016,12,25,10,0,822.0,66.0,2.3,6.0,374.0,536.08,448.72
2016,12,25,10,15,837.5,67.5,2.3,6.5,400.5,544.35,453.71
2016,12,25,10,30,853.0,69.0,2.3,7.0,427.0,549.75,456.17
2016,12,25,10,45,865.0,70.0,2.3,7.5,447.5,549.72,454.1
2016,12,25,11,0,877.0,71.0,2.3,8.0,468.0,546.64,449.44
2016,12,25,11,15,882.5,72.0,2.3,8.0,481.0,535.65,439.2
2016,12,25,11,30,888.0,73.0,2.3,8.0,494.0,523.57,427.81
2016,12,25,11,45,890.5,73.0,2.35,8.5,499.5,506.08,411.29
2016,12,25,12,0,893.0,73.0,2.4,9.0,505.0,485.84,392.25
2016,12,25,12,15,891.5,73.0,2.4,9.0,502.5,461.17,369.87
2016,12,25,12,30,890.0,73.0,2.4,9.0,500.0,434.09,345.05
2016,12,25,12,45,884.5,72.5,2.4,9.5,490.5,402.75,315.72
2016,12,25,13,0,879.0,72.0,2.4,10.0,481.0,369.5,284.36
2016,12,25,13,15,870.5,71.0,2.35,9.5,464.0,330.84,249.11
2016,12,25,13,30,862.0,70.0,2.3,9.0,447.0,292.72,213.76
2016,12,25,13,45,848.0,68.5,2.25,9.0,423.0,251.79,175.8
2016,12,25,14,0,834.0,67.0,2.2,9.0,399.0,210.42,138.14
2016,12,25,14,15,814.5,65.0,2.05,9.0,369.0,167.61,101.39
2016,12,25,14,30,795.0,63.0,1.9,9.0,339.0,125.3,68.97
2016,12,25,14,45,768.0,59.5,1.8,9.0,304.0,82.08,43.13
2016,12,25,15,0,741.0,56.0,1.7,9.0,269.0,42.21,32.92
2016,12,25,15,15,699.5,52.0,1.55,8.0,230.5,40.07,31.09
2016,12,25,15,30,658.0,48.0,1.4,7.0,192.0,37.98,29.18
2016,12,25,15,45,594.5,42.5,1.25,6.5,152.0,34.48,25.8
2016,12,25,16,0,531.0,37.0,1.1,6.0,112.0,31.0,22.26
2016,12,25,16,15,418.5,28.5,1.2,5.0,75.0,22.32,13.64
2016,12,25,16,30,306.0,20.0,1.3,4.0,38.0,16.07,1.47
2016,12,25,16,45,153.0,10.0,1.4,3.5,19.0,9.53,0.0
2016,12,25,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,7,45,236.0,14.0,1.35,0.5,37.5,126.78,32.64
2016,12,26,8,0,472.0,28.0,1.5,1.0,75.0,257.22,200.99
2016,12,26,8,15,555.0,34.0,1.55,1.5,115.0,313.34,258.45
2016,12,26,8,30,638.0,40.0,1.6,2.0,155.0,371.45,311.22
2016,12,26,8,45,686.0,45.0,1.65,3.0,195.5,412.28,347.26
2016,12,26,9,0,734.0,50.0,1.7,4.0,236.0,452.55,381.2
2016,12,26,9,15,767.0,53.0,1.7,4.5,273.5,481.53,405.16
2016,12,26,9,30,800.0,56.0,1.7,5.0,311.0,508.69,426.69
2016,12,26,9,45,817.0,59.5,1.75,5.5,343.0,525.56,439.45
2016,12,26,10,0,834.0,63.0,1.8,6.0,375.0,539.82,449.69
2016,12,26,10,15,849.5,65.0,1.8,6.5,402.0,548.78,455.16
2016,12,26,10,30,865.0,67.0,1.8,7.0,429.0,554.84,458.05
2016,12,26,10,45,873.5,68.5,1.85,8.0,449.0,553.52,454.39
2016,12,26,11,0,882.0,70.0,1.9,9.0,469.0,547.32,446.81
2016,12,26,11,15,888.0,70.5,1.8,9.0,482.0,537.96,437.47
2016,12,26,11,30,894.0,71.0,1.7,9.0,495.0,525.63,425.58
2016,12,26,11,45,896.0,71.5,1.65,9.5,501.0,508.42,409.11
2016,12,26,12,0,898.0,72.0,1.6,10.0,507.0,488.44,390.21
2016,12,26,12,15,896.5,72.0,1.55,10.0,505.0,463.74,367.98
2016,12,26,12,30,895.0,72.0,1.5,10.0,503.0,436.61,343.37
2016,12,26,12,45,891.0,71.5,1.45,10.0,493.5,405.75,315.31
2016,12,26,13,0,887.0,71.0,1.4,10.0,484.0,372.88,285.05
2016,12,26,13,15,878.5,70.0,1.35,10.0,467.0,336.3,251.38
2016,12,26,13,30,870.0,69.0,1.3,10.0,450.0,295.61,214.0
2016,12,26,13,45,857.5,67.0,1.3,10.0,426.5,254.28,176.18
2016,12,26,14,0,845.0,65.0,1.3,10.0,403.0,212.38,138.4
2016,12,26,14,15,826.0,63.0,1.2,9.5,373.0,169.17,101.7
2016,12,26,14,30,807.0,61.0,1.1,9.0,343.0,126.41,69.01
2016,12,26,14,45,779.0,58.5,1.05,9.0,308.0,83.42,43.25
2016,12,26,15,0,751.0,56.0,1.0,9.0,273.0,42.21,32.93
2016,12,26,15,15,710.0,52.0,1.0,8.0,234.0,40.02,31.06
2016,12,26,15,30,669.0,48.0,1.0,7.0,195.0,37.92,29.14
2016,12,26,15,45,603.5,42.5,1.0,6.5,154.5,34.41,25.76
2016,12,26,16,0,538.0,37.0,1.0,6.0,114.0,30.9,22.21
2016,12,26,16,15,427.0,28.5,1.05,5.0,76.5,24.28,15.43
2016,12,26,16,30,316.0,20.0,1.1,4.0,39.0,16.0,2.36
2016,12,26,16,45,158.0,10.0,1.15,3.5,19.5,9.53,0.0
2016,12,26,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,7,45,196.0,15.5,0.65,1.5,34.5,114.58,25.31
2016,12,27,8,0,392.0,31.0,0.6,2.0,69.0,231.26,178.87
2016,12,27,8,15,478.0,38.5,0.65,2.5,108.0,287.52,234.82
2016,12,27,8,30,564.0,46.0,0.7,3.0,147.0,346.62,287.28
2016,12,27,8,45,623.0,50.0,0.75,4.0,187.0,389.87,324.55
2016,12,27,9,0,682.0,54.0,0.8,5.0,227.0,430.46,358.22
2016,12,27,9,15,716.5,57.5,0.8,5.5,264.0,460.3,382.32
2016,12,27,9,30,751.0,61.0,0.8,6.0,301.0,488.47,404.16
2016,12,27,9,45,777.5,63.5,0.85,6.5,333.5,509.14,419.77
2016,12,27,10,0,804.0,66.0,0.9,7.0,366.0,527.42,433.05
2016,12,27,10,15,820.0,67.5,1.0,7.5,393.0,536.17,438.98
2016,12,27,10,30,836.0,69.0,1.1,8.0,420.0,542.11,442.52
2016,12,27,10,45,845.5,71.0,1.2,9.0,440.0,542.14,440.44
2016,12,27,11,0,855.0,73.0,1.3,10.0,460.0,539.2,435.87
2016,12,27,11,15,861.0,73.5,1.4,10.0,473.0,529.83,427.71
2016,12,27,11,30,867.0,74.0,1.5,10.0,486.0,517.55,417.02
2016,12,27,11,45,869.0,75.0,1.65,10.5,492.0,500.96,402.11
2016,12,27,12,0,871.0,76.0,1.8,11.0,498.0,481.64,384.63
2016,12,27,12,15,870.5,76.0,1.85,11.0,496.5,457.57,363.31
2016,12,27,12,30,870.0,76.0,1.9,11.0,495.0,431.08,339.56
2016,12,27,12,45,859.0,77.0,1.95,11.0,484.5,399.32,311.15
2016,12,27,13,0,848.0,78.0,2.0,11.0,474.0,366.03,280.94
2016,12,27,13,15,840.0,77.0,1.95,11.0,458.0,330.46,248.13
2016,12,27,13,30,832.0,76.0,1.9,11.0,442.0,293.61,213.88
2016,12,27,13,45,820.0,74.0,1.9,11.0,419.0,253.83,177.35
2016,12,27,14,0,808.0,72.0,1.9,11.0,396.0,213.5,140.9
2016,12,27,14,15,788.5,69.5,1.8,10.5,366.5,171.31,105.01
2016,12,27,14,30,769.0,67.0,1.7,10.0,337.0,129.67,73.0
2016,12,27,14,45,740.0,64.0,1.6,10.0,302.5,87.89,47.47
2016,12,27,15,0,711.0,61.0,1.5,10.0,268.0,48.06,38.08
2016,12,27,15,15,668.5,56.5,1.35,9.0,229.5,43.88,34.43
2016,12,27,15,30,626.0,52.0,1.2,8.0,191.0,37.82,28.93
2016,12,27,15,45,559.5,46.0,1.05,7.5,151.5,34.34,25.59
2016,12,27,16,0,493.0,40.0,0.9,7.0,112.0,30.82,22.07
2016,12,27,16,15,381.5,31.0,0.95,6.5,75.5,24.42,15.53
2016,12,27,16,30,270.0,22.0,1.0,6.0,39.0,17.8,4.11
2016,12,27,16,45,135.0,11.0,1.05,6.0,19.5,10.48,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,228.0,14.0,1.7,1.5,36.5,123.17,24.09
2016,12,28,8,0,456.0,28.0,1.9,2.0,73.0,250.15,194.34
2016,12,28,8,15,540.5,34.5,1.95,2.5,113.0,307.24,253.05
2016,12,28,8,30,625.0,41.0,2.0,3.0,153.0,366.51,306.91
2016,12,28,8,45,679.5,45.0,2.05,3.5,193.5,409.44,345.42
2016,12,28,9,0,734.0,49.0,2.1,4.0,234.0,452.0,382.11
2016,12,28,9,15,766.5,52.0,2.1,4.5,271.5,480.89,406.2
2016,12,28,9,30,799.0,55.0,2.1,5.0,309.0,507.99,427.87
2016,12,28,9,45,826.5,56.0,2.15,6.0,342.5,527.87,442.43
2016,12,28,10,0,854.0,57.0,2.2,7.0,376.0,542.17,452.06
2016,12,28,10,15,868.5,58.5,2.25,7.5,403.0,550.55,457.3
2016,12,28,10,30,883.0,60.0,2.3,8.0,430.0,556.05,459.99
2016,12,28,10,45,894.0,60.5,2.35,9.0,450.5,555.52,456.9
2016,12,28,11,0,905.0,61.0,2.4,10.0,471.0,551.93,451.22
2016,12,28,11,15,910.5,62.0,2.4,10.0,484.5,542.91,442.52
2016,12,28,11,30,916.0,63.0,2.4,10.0,498.0,530.84,431.2
2016,12,28,11,45,918.5,63.0,2.4,10.5,504.0,513.25,414.51
2016,12,28,12,0,921.0,63.0,2.4,11.0,510.0,492.81,395.29
2016,12,28,12,15,920.0,63.0,2.4,11.0,508.5,468.06,372.99
2016,12,28,12,30,919.0,63.0,2.4,11.0,507.0,440.78,348.17
2016,12,28,12,45,912.0,63.5,2.45,11.5,497.5,409.31,319.0
2016,12,28,13,0,905.0,64.0,2.5,12.0,488.0,375.91,287.77
2016,12,28,13,15,897.5,63.0,2.5,12.0,471.5,339.21,253.81
2016,12,28,13,30,890.0,62.0,2.5,12.0,455.0,301.03,218.19
2016,12,28,13,45,878.5,61.0,2.5,12.0,431.5,260.6,180.75
2016,12,28,14,0,867.0,60.0,2.5,12.0,408.0,219.37,143.2
2016,12,28,14,15,849.5,58.0,2.35,11.5,378.5,175.81,105.84
2016,12,28,14,30,832.0,56.0,2.2,11.0,349.0,132.41,72.2
2016,12,28,14,45,806.5,53.5,2.1,11.0,314.0,84.18,41.38
2016,12,28,15,0,781.0,51.0,2.0,11.0,279.0,41.6,32.1
2016,12,28,15,15,742.5,47.5,1.75,10.0,240.5,36.01,27.16
2016,12,28,15,30,704.0,44.0,1.5,9.0,202.0,34.2,25.53
2016,12,28,15,45,644.0,39.5,1.25,8.5,161.0,31.48,22.91
2016,12,28,16,0,584.0,35.0,1.0,8.0,120.0,28.8,20.19
2016,12,28,16,15,479.5,27.5,1.05,7.5,82.0,23.12,14.41
2016,12,28,16,30,375.0,20.0,1.1,7.0,44.0,17.29,4.58
2016,12,28,16,45,187.5,10.0,1.15,6.5,22.0,9.53,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,206.0,15.0,2.2,4.0,35.0,117.69,19.41
2016,12,29,8,0,412.0,30.0,2.3,4.0,70.0,239.04,184.35
2016,12,29,8,15,501.5,37.5,2.25,4.5,110.5,297.4,243.61
2016,12,29,8,30,591.0,45.0,2.2,5.0,151.0,358.84,298.79
2016,12,29,8,45,644.5,50.5,2.2,5.5,191.5,398.22,334.14
2016,12,29,9,0,698.0,56.0,2.2,6.0,232.0,441.65,371.23
2016,12,29,9,15,733.5,59.5,2.2,6.5,270.0,472.48,396.77
2016,12,29,9,30,769.0,63.0,2.2,7.0,308.0,501.59,419.95
2016,12,29,9,45,774.0,70.0,2.25,7.5,338.5,515.82,430.53
2016,12,29,10,0,779.0,77.0,2.3,8.0,369.0,527.35,438.54
2016,12,29,10,15,797.0,79.5,2.3,8.5,396.0,538.46,445.81
2016,12,29,10,30,815.0,82.0,2.3,9.0,423.0,546.77,450.54
2016,12,29,10,45,829.5,82.5,2.3,10.0,444.5,548.1,448.8
2016,12,29,11,0,844.0,83.0,2.3,11.0,466.0,546.43,444.54
2016,12,29,11,15,851.0,84.0,2.25,11.5,479.5,538.31,435.69
2016,12,29,11,30,858.0,85.0,2.2,12.0,493.0,527.24,424.38
2016,12,29,11,45,862.5,85.0,2.15,12.5,499.5,511.01,408.87
2016,12,29,12,0,867.0,85.0,2.1,13.0,506.0,491.97,390.93
2016,12,29,12,15,866.5,84.5,2.05,13.0,504.5,467.51,369.16
2016,12,29,12,30,866.0,84.0,2.0,13.0,503.0,440.64,345.06
2016,12,29,12,45,874.0,79.5,1.95,13.5,496.0,410.85,317.44
2016,12,29,13,0,882.0,75.0,1.9,14.0,489.0,378.43,287.18
2016,12,29,13,15,873.5,74.0,1.85,14.0,472.5,341.61,253.7
2016,12,29,13,30,865.0,73.0,1.8,14.0,456.0,303.46,218.73
2016,12,29,13,45,851.5,71.5,1.75,14.0,432.5,262.54,181.57
2016,12,29,14,0,838.0,70.0,1.7,14.0,409.0,221.1,144.46
2016,12,29,14,15,819.0,68.0,1.55,13.5,379.0,178.11,108.04
2016,12,29,14,30,800.0,66.0,1.4,13.0,349.0,135.55,75.26
2016,12,29,14,45,771.0,63.0,1.25,13.0,314.0,92.22,48.29
2016,12,29,15,0,742.0,60.0,1.1,13.0,279.0,50.79,40.05
2016,12,29,15,15,700.5,56.0,1.05,12.0,240.0,43.3,33.5
2016,12,29,15,30,659.0,52.0,1.0,11.0,201.0,41.32,31.74
2016,12,29,15,45,592.0,46.5,1.0,10.5,160.0,34.63,25.56
2016,12,29,16,0,525.0,41.0,1.0,10.0,119.0,31.56,22.48
2016,12,29,16,15,415.0,32.0,1.05,9.5,81.0,25.18,16.11
2016,12,29,16,30,305.0,23.0,1.1,9.0,43.0,18.59,6.01
2016,12,29,16,45,152.5,11.5,1.15,8.5,21.5,10.96,0.0
2016,12,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,45,168.5,16.0,1.05,6.5,32.5,103.72,13.88
2016,12,30,8,0,337.0,32.0,1.0,7.0,65.0,208.48,158.09
2016,12,30,8,15,426.0,40.5,1.25,7.5,103.0,266.22,214.95
2016,12,30,8,30,515.0,49.0,1.5,8.0,141.0,327.08,268.91
2016,12,30,8,45,569.0,55.5,1.75,8.5,180.0,370.24,307.07
2016,12,30,9,0,623.0,62.0,2.0,9.0,219.0,413.45,344.06
2016,12,30,9,15,660.0,66.5,2.0,9.5,256.0,444.8,369.77
2016,12,30,9,30,697.0,71.0,2.0,10.0,293.0,474.79,393.45
2016,12,30,9,45,739.0,70.5,2.05,10.5,327.5,497.96,411.33
2016,12,30,10,0,781.0,70.0,2.1,11.0,362.0,521.67,429.03
2016,12,30,10,15,798.0,72.0,2.15,11.5,389.0,531.81,435.58
2016,12,30,10,30,815.0,74.0,2.2,12.0,416.0,539.2,439.76
2016,12,30,10,45,826.0,75.5,2.3,13.0,436.5,539.86,437.88
2016,12,30,11,0,837.0,77.0,2.4,14.0,457.0,537.6,433.56
2016,12,30,11,15,844.0,78.0,2.4,14.0,470.5,529.73,425.97
2016,12,30,11,30,851.0,79.0,2.4,14.0,484.0,518.95,415.92
2016,12,30,11,45,425.5,92.0,2.45,14.5,294.5,306.71,247.66
2016,12,30,12,0,0.0,105.0,2.5,15.0,105.0,97.86,76.47
2016,12,30,12,15,0.0,105.0,2.5,15.0,105.0,97.77,76.65
2016,12,30,12,30,0.0,105.0,2.5,15.0,105.0,97.67,76.58
2016,12,30,12,45,0.0,103.0,2.5,15.0,103.0,95.71,74.99
2016,12,30,13,0,0.0,101.0,2.5,15.0,101.0,93.77,73.42
2016,12,30,13,15,413.5,89.0,2.5,15.0,272.5,211.26,160.94
2016,12,30,13,30,827.0,77.0,2.5,15.0,444.0,298.66,216.67
2016,12,30,13,45,813.0,75.5,2.5,15.0,421.0,259.09,180.3
2016,12,30,14,0,799.0,74.0,2.5,15.0,398.0,219.11,144.47
2016,12,30,14,15,780.0,72.0,2.45,14.5,369.5,177.75,109.37
2016,12,30,14,30,761.0,70.0,2.4,14.0,341.0,136.89,77.7
2016,12,30,14,45,731.0,67.0,2.4,14.0,306.5,95.25,51.39
2016,12,30,15,0,701.0,64.0,2.4,14.0,272.0,55.66,36.82
2016,12,30,15,15,660.0,59.5,2.1,13.0,234.0,42.12,32.27
2016,12,30,15,30,619.0,55.0,1.8,12.0,196.0,40.03,30.43
2016,12,30,15,45,552.5,49.0,1.55,11.5,156.0,36.63,27.23
2016,12,30,16,0,486.0,43.0,1.3,11.0,116.0,33.21,23.86
2016,12,30,16,15,381.5,33.5,1.35,10.0,79.5,26.44,17.22
2016,12,30,16,30,277.0,24.0,1.4,9.0,43.0,19.43,7.23
2016,12,30,16,45,138.5,12.0,1.45,8.5,21.5,11.44,0.0
2016,12,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
